Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
01.01.2011;08:32:02;10;87084;22598;Mpp-Betrieb;Mpp;-------
01.01.2011;08:47:03;17;87084;22598;Mpp-Betrieb;Mpp;-------
01.01.2011;09:02:04;41;87084;22598;Mpp-Betrieb;Mpp;-------
01.01.2011;09:17:03;51;87084;22599;Mpp-Betrieb;Mpp;-------
01.01.2011;09:32:03;39;87085;22599;Mpp-Betrieb;Mpp-Such;-------
01.01.2011;09:47:04;76;87085;22599;Mpp-Betrieb;Mpp;-------
01.01.2011;10:02:04;99;87085;22599;Mpp-Betrieb;Mpp;-------
01.01.2011;10:17:02;130;87085;22600;Mpp-Betrieb;Mpp;-------
01.01.2011;10:32:03;161;87085;22600;Mpp-Betrieb;Mpp;-------
01.01.2011;10:47:04;186;87085;22600;Mpp-Betrieb;Mpp;-------
01.01.2011;11:02:04;211;87085;22600;Mpp-Betrieb;Mpp;-------
01.01.2011;11:17:03;302;87085;22601;Mpp-Betrieb;Mpp;-------
01.01.2011;11:32:03;331;87085;22601;Mpp-Betrieb;Mpp;-------
01.01.2011;11:47:03;331;87085;22601;Mpp-Betrieb;Mpp;-------
01.01.2011;12:02:05;314;87085;22601;Mpp-Betrieb;Mpp;-------
01.01.2011;12:17:04;333;87085;22602;Mpp-Betrieb;Mpp;-------
01.01.2011;12:32:04;336;87085;22602;Mpp-Betrieb;Mpp;-------
01.01.2011;12:47:04;286;87085;22602;Mpp-Betrieb;Mpp;-------
01.01.2011;13:02:08;302;87085;22602;Mpp-Betrieb;Mpp;-------
01.01.2011;13:17:04;245;87085;22603;Mpp-Betrieb;Mpp;-------
01.01.2011;13:32:03;294;87085;22603;Mpp-Betrieb;Mpp;-------
01.01.2011;13:47:03;248;87086;22603;Mpp-Betrieb;Mpp;-------
01.01.2011;14:02:04;221;87086;22603;Mpp-Betrieb;Mpp;-------
01.01.2011;14:17:03;210;87086;22604;Mpp-Betrieb;Mpp;-------
01.01.2011;14:32:05;165;87086;22604;Mpp-Betrieb;Mpp;-------
01.01.2011;14:47:03;137;87086;22604;Mpp-Betrieb;Mpp;-------
01.01.2011;15:02:04;97;87086;22604;Mpp-Betrieb;Mpp;-------
01.01.2011;15:17:03;72;87086;22605;Mpp-Betrieb;Mpp;-------
01.01.2011;15:32:03;67;87086;22605;Mpp-Betrieb;Mpp-Such;-------
01.01.2011;15:47:04;43;87086;22605;Mpp-Betrieb;Mpp;-------
01.01.2011;16:02:03;24;87086;22605;Mpp-Betrieb;Mpp;-------
01.01.2011;16:17:03;11;87086;22606;Mpp-Betrieb;Mpp;-------
01.01.2011;16:32:03;0;87086;22606;Mpp-Betrieb;Warten;-------
02.01.2011;08:47:03;0;87086;22606;Mpp-Betrieb;Warten;-------
02.01.2011;09:02:03;10;87086;22606;Mpp-Betrieb;Mpp;-------
02.01.2011;09:17:04;15;87086;22606;Mpp-Betrieb;Mpp;-------
02.01.2011;09:32:03;18;87086;22606;Mpp-Betrieb;Mpp;-------
02.01.2011;09:47:04;22;87086;22607;Mpp-Betrieb;Mpp;-------
02.01.2011;10:02:03;28;87086;22607;Mpp-Betrieb;Mpp;-------
02.01.2011;10:17:04;38;87086;22607;Mpp-Betrieb;Mpp;-------
02.01.2011;10:32:03;48;87086;22607;Mpp-Betrieb;Mpp;-------
02.01.2011;10:47:03;41;87086;22608;Mpp-Betrieb;Mpp;-------
02.01.2011;11:02:05;32;87086;22608;Mpp-Betrieb;Mpp;-------
02.01.2011;11:17:05;24;87086;22608;Mpp-Betrieb;Mpp;-------
02.01.2011;11:32:04;21;87086;22608;Mpp-Betrieb;Mpp;-------
02.01.2011;11:47:04;21;87086;22609;Mpp-Betrieb;Mpp;-------
02.01.2011;12:02:03;30;87086;22609;Mpp-Betrieb;Mpp;-------
02.01.2011;12:17:03;48;87086;22609;Mpp-Betrieb;Mpp;-------
02.01.2011;12:32:03;45;87086;22609;Mpp-Betrieb;Mpp;-------
02.01.2011;12:47:03;35;87086;22610;Mpp-Betrieb;Mpp;-------
02.01.2011;13:02:05;38;87086;22610;Mpp-Betrieb;Mpp;-------
02.01.2011;13:17:03;44;87086;22610;Mpp-Betrieb;Mpp;-------
02.01.2011;13:32:03;48;87086;22610;Mpp-Betrieb;Mpp;-------
02.01.2011;13:47:03;58;87086;22611;Mpp-Betrieb;Mpp;-------
02.01.2011;14:02:05;51;87086;22611;Mpp-Betrieb;Mpp;-------
02.01.2011;14:17:03;47;87086;22611;Mpp-Betrieb;Mpp;-------
02.01.2011;14:32:03;43;87086;22611;Mpp-Betrieb;Mpp;-------
02.01.2011;14:47:04;40;87086;22612;Mpp-Betrieb;Mpp;-------
02.01.2011;15:02:04;24;87086;22612;Mpp-Betrieb;Mpp;-------
02.01.2011;15:17:07;23;87086;22612;Mpp-Betrieb;Mpp;-------
02.01.2011;15:32:03;21;87086;22612;Mpp-Betrieb;Mpp;-------
02.01.2011;15:47:03;17;87086;22613;Mpp-Betrieb;Mpp;-------
02.01.2011;16:02:04;11;87086;22613;Mpp-Betrieb;Mpp;-------
02.01.2011;16:17:03;0;87086;22613;Mpp-Betrieb;Warten;-------
02.01.2011;16:32:04;0;87086;22613;Mpp-Betrieb;Warten;-------
03.01.2011;08:32:06;0;87086;22613;Mpp-Betrieb;Warten;-------
03.01.2011;08:47:04;11;87086;22613;Mpp-Betrieb;Mpp;-------
03.01.2011;09:02:04;0;87086;22613;Mpp-Betrieb;Netzueb.;-------
03.01.2011;09:17:03;27;87086;22614;Mpp-Betrieb;Mpp;-------
03.01.2011;09:32:03;23;87086;22614;Mpp-Betrieb;Mpp;-------
03.01.2011;09:47:06;26;87086;22614;Mpp-Betrieb;Mpp;-------
03.01.2011;10:02:05;38;87086;22614;Mpp-Betrieb;Mpp;-------
03.01.2011;10:17:04;43;87086;22615;Mpp-Betrieb;Mpp;-------
03.01.2011;10:32:03;52;87086;22615;Mpp-Betrieb;Mpp;-------
03.01.2011;10:47:05;48;87086;22615;Mpp-Betrieb;Mpp;-------
03.01.2011;11:02:05;63;87086;22615;Mpp-Betrieb;Mpp;-------
03.01.2011;11:17:03;67;87086;22616;Mpp-Betrieb;Mpp;-------
03.01.2011;11:32:03;61;87086;22616;Mpp-Betrieb;Mpp;-------
03.01.2011;11:47:06;67;87086;22616;Mpp-Betrieb;Mpp;-------
03.01.2011;12:02:10;48;87086;22616;Mpp-Betrieb;Mpp;-------
03.01.2011;12:17:18;62;87086;22617;Mpp-Betrieb;Mpp;-------
03.01.2011;12:32:03;111;87086;22617;Mpp-Betrieb;Mpp;-------
03.01.2011;12:47:06;85;87086;22617;Mpp-Betrieb;Mpp;-------
03.01.2011;13:02:05;102;87086;22617;Mpp-Betrieb;Mpp;-------
03.01.2011;14:32:05;304;87087;22619;Mpp-Betrieb;Mpp;-------
03.01.2011;14:47:04;330;87087;22619;Mpp-Betrieb;Mpp;-------
03.01.2011;15:02:05;286;87087;22619;Mpp-Betrieb;Mpp;-------
03.01.2011;15:17:07;216;87087;22620;Mpp-Betrieb;Mpp;-------
03.01.2011;15:32:06;165;87087;22620;Mpp-Betrieb;Mpp;-------
03.01.2011;15:47:08;79;87087;22620;Mpp-Betrieb;Mpp;-------
03.01.2011;16:02:09;46;87087;22620;Mpp-Betrieb;Mpp;-------
03.01.2011;16:17:09;20;87087;22621;Mpp-Betrieb;Mpp;-------
03.01.2011;16:32:06;0;87087;22621;Mpp-Betrieb;Netzueb.;-------
03.01.2011;16:47:06;0;87087;22621;Mpp-Betrieb;Warten;-------
04.01.2011;08:47:04;0;87087;22621;Mpp-Betrieb;Netzueb.;-------
04.01.2011;09:02:08;0;87087;22621;Mpp-Betrieb;Warten;-------
04.01.2011;09:17:03;0;87087;22621;Mpp-Betrieb;Warten;-------
04.01.2011;09:32:05;0;87087;22621;Mpp-Betrieb;Warten;-------
04.01.2011;09:47:03;15;87087;22621;Mpp-Betrieb;Mpp;-------
04.01.2011;10:02:04;25;87087;22621;Mpp-Betrieb;Mpp;-------
04.01.2011;10:17:03;40;87087;22622;Mpp-Betrieb;Mpp;-------
04.01.2011;10:32:03;47;87087;22622;Mpp-Betrieb;Mpp;-------
04.01.2011;10:47:03;68;87087;22622;Mpp-Betrieb;Mpp;-------
04.01.2011;11:02:03;71;87087;22622;Mpp-Betrieb;Mpp;-------
04.01.2011;11:17:11;75;87087;22623;Mpp-Betrieb;Mpp;-------
04.01.2011;11:32:03;60;87087;22623;Mpp-Betrieb;Mpp;-------
04.01.2011;11:47:06;72;87087;22623;Mpp-Betrieb;Mpp;-------
04.01.2011;12:02:04;80;87087;22623;Mpp-Betrieb;Mpp;-------
04.01.2011;12:17:08;145;87087;22624;Mpp-Betrieb;Mpp;-------
04.01.2011;12:32:06;230;87087;22624;Mpp-Betrieb;Mpp;-------
04.01.2011;12:47:08;110;87087;22624;Mpp-Betrieb;Mpp;-------
04.01.2011;13:02:04;68;87087;22624;Mpp-Betrieb;Mpp;-------
04.01.2011;13:17:03;95;87087;22625;Mpp-Betrieb;Mpp;-------
04.01.2011;13:32:03;28;87087;22625;Mpp-Betrieb;Mpp-Such;-------
04.01.2011;13:47:04;74;87087;22625;Mpp-Betrieb;Mpp;-------
04.01.2011;14:02:04;59;87087;22625;Mpp-Betrieb;Mpp;-------
04.01.2011;14:17:08;47;87087;22626;Mpp-Betrieb;Mpp;-------
04.01.2011;14:32:08;31;87087;22626;Mpp-Betrieb;Mpp;-------
04.01.2011;14:47:04;58;87087;22626;Mpp-Betrieb;Mpp;-------
04.01.2011;15:02:04;170;87087;22626;Mpp-Betrieb;Mpp;-------
04.01.2011;15:17:04;30;87087;22627;Mpp-Betrieb;Mpp;-------
04.01.2011;15:32:04;24;87087;22627;Mpp-Betrieb;Mpp;-------
04.01.2011;15:47:03;24;87087;22627;Mpp-Betrieb;Mpp;-------
04.01.2011;16:02:04;16;87087;22627;Mpp-Betrieb;Mpp;-------
04.01.2011;16:17:03;0;87087;22627;Mpp-Betrieb;Netzueb.;-------
04.01.2011;16:32:15;0;87087;22627;Mpp-Betrieb;Warten;-------
05.01.2011;08:32:03;11;87087;22627;Mpp-Betrieb;Mpp;-------
05.01.2011;08:47:04;24;87087;22628;Mpp-Betrieb;Mpp;-------
05.01.2011;09:02:08;75;87087;22628;Mpp-Betrieb;Mpp;-------
05.01.2011;09:17:04;92;87087;22628;Mpp-Betrieb;Mpp;-------
05.01.2011;09:32:03;206;87087;22628;Mpp-Betrieb;Mpp;-------
05.01.2011;09:47:04;270;87087;22629;Mpp-Betrieb;Mpp;-------
05.01.2011;10:02:04;332;87087;22629;Mpp-Betrieb;Mpp;-------
05.01.2011;10:17:05;387;87088;22629;Mpp-Betrieb;Mpp;-------
05.01.2011;10:32:03;508;87088;22629;Mpp-Betrieb;Mpp;-------
05.01.2011;10:47:03;707;87088;22630;Mpp-Betrieb;Mpp;-------
05.01.2011;11:02:03;1149;87088;22630;Mpp-Betrieb;Mpp;-------
05.01.2011;11:17:03;1502;87088;22630;Mpp-Betrieb;Mpp;-------
05.01.2011;11:32:08;1523;87089;22630;Mpp-Betrieb;Mpp;-------
05.01.2011;11:47:19;1586;87089;22631;Mpp-Betrieb;Mpp;-------
05.01.2011;12:02:03;1678;87090;22631;Mpp-Betrieb;Mpp;-------
05.01.2011;12:17:03;1653;87090;22631;Mpp-Betrieb;Mpp;-------
05.01.2011;12:32:04;1695;87090;22631;Mpp-Betrieb;Mpp;-------
05.01.2011;12:47:05;1684;87091;22632;Mpp-Betrieb;Mpp;-------
05.01.2011;13:02:10;1661;87091;22632;Mpp-Betrieb;Mpp;-------
05.01.2011;13:17:04;1542;87092;22632;Mpp-Betrieb;Mpp;-------
05.01.2011;13:32:03;1527;87092;22632;Mpp-Betrieb;Mpp;-------
05.01.2011;13:47:04;1492;87092;22633;Mpp-Betrieb;Mpp;-------
05.01.2011;14:02:04;1421;87093;22633;Mpp-Betrieb;Mpp;-------
05.01.2011;14:17:03;1265;87093;22633;Mpp-Betrieb;Mpp;-------
05.01.2011;14:32:03;911;87093;22633;Mpp-Betrieb;Mpp;-------
05.01.2011;14:47:05;1007;87094;22634;Mpp-Betrieb;Mpp;-------
05.01.2011;15:02:04;981;87094;22634;Mpp-Betrieb;Mpp;-------
05.01.2011;15:17:05;862;87094;22634;Mpp-Betrieb;Mpp;-------
05.01.2011;15:32:13;624;87094;22634;Mpp-Betrieb;Mpp;-------
05.01.2011;15:47:03;335;87094;22635;Mpp-Betrieb;Mpp;-------
05.01.2011;16:02:06;144;87095;22635;Mpp-Betrieb;Mpp;-------
05.01.2011;16:17:03;47;87095;22635;Mpp-Betrieb;Mpp;-------
05.01.2011;16:32:05;29;87095;22635;Mpp-Betrieb;Mpp;-------
05.01.2011;16:47:12;0;87095;22636;Mpp-Betrieb;Netzueb.;-------
06.01.2011;08:32:04;13;87095;22636;Mpp-Betrieb;Mpp;-------
06.01.2011;08:47:03;72;87095;22636;Mpp-Betrieb;Mpp;-------
06.01.2011;09:02:04;70;87095;22636;Mpp-Betrieb;Mpp;-------
06.01.2011;09:17:05;82;87095;22637;Mpp-Betrieb;Mpp;-------
06.01.2011;09:32:05;108;87095;22637;Mpp-Betrieb;Mpp;-------
06.01.2011;09:47:03;229;87095;22637;Mpp-Betrieb;Mpp;-------
06.01.2011;10:02:05;380;87095;22637;Mpp-Betrieb;Mpp;-------
06.01.2011;10:17:15;478;87095;22638;Mpp-Betrieb;Mpp;-------
06.01.2011;10:32:11;1302;87095;22638;Mpp-Betrieb;Mpp;-------
06.01.2011;10:47:03;1352;87095;22638;Mpp-Betrieb;Mpp;-------
06.01.2011;11:02:04;1254;87096;22638;Mpp-Betrieb;Mpp;-------
06.01.2011;11:17:06;1240;87096;22639;Mpp-Betrieb;Mpp;-------
06.01.2011;11:32:03;648;87096;22639;Mpp-Betrieb;Mpp;-------
06.01.2011;11:47:19;1242;87096;22639;Mpp-Betrieb;Mpp;-------
06.01.2011;12:02:04;761;87097;22639;Mpp-Betrieb;Mpp;-------
06.01.2011;12:17:03;613;87097;22640;Mpp-Betrieb;Mpp;-------
06.01.2011;12:32:03;417;87097;22640;Mpp-Betrieb;Mpp;-------
06.01.2011;12:47:13;251;87097;22640;Mpp-Betrieb;Mpp;-------
06.01.2011;13:02:04;404;87097;22640;Mpp-Betrieb;Mpp;-------
06.01.2011;13:17:04;236;87097;22641;Mpp-Betrieb;Mpp;-------
06.01.2011;13:32:09;205;87097;22641;Mpp-Betrieb;Mpp;-------
06.01.2011;13:47:06;309;87097;22641;Mpp-Betrieb;Mpp;-------
06.01.2011;14:02:04;270;87097;22641;Mpp-Betrieb;Mpp;-------
06.01.2011;14:17:04;191;87098;22642;Mpp-Betrieb;Mpp;-------
06.01.2011;14:32:05;212;87098;22642;Mpp-Betrieb;Mpp;-------
06.01.2011;14:47:04;152;87098;22642;Mpp-Betrieb;Mpp;-------
06.01.2011;15:02:04;194;87098;22642;Mpp-Betrieb;Mpp;-------
06.01.2011;15:17:08;105;87098;22643;Mpp-Betrieb;Mpp;-------
06.01.2011;15:32:03;44;87098;22643;Mpp-Betrieb;Mpp;-------
06.01.2011;15:47:03;26;87098;22643;Mpp-Betrieb;Mpp;-------
06.01.2011;16:02:04;29;87098;22643;Mpp-Betrieb;Mpp;-------
06.01.2011;16:17:02;25;87098;22644;Mpp-Betrieb;Mpp-Such;-------
06.01.2011;16:32:04;0;87098;22644;Mpp-Betrieb;Netzueb.;-------
07.01.2011;08:17:03;0;87098;22644;Mpp-Betrieb;Netzueb.;-------
07.01.2011;08:32:03;24;87098;22644;Mpp-Betrieb;Mpp-Such;-------
07.01.2011;08:47:03;44;87098;22644;Mpp-Betrieb;Mpp;-------
07.01.2011;09:02:06;103;87098;22644;Mpp-Betrieb;Mpp;-------
07.01.2011;09:17:03;116;87098;22645;Mpp-Betrieb;Mpp;-------
07.01.2011;09:32:03;143;87098;22645;Mpp-Betrieb;Mpp;-------
07.01.2011;09:47:03;188;87098;22645;Mpp-Betrieb;Mpp;-------
07.01.2011;10:02:04;326;87098;22645;Mpp-Betrieb;Mpp;-------
07.01.2011;10:17:04;254;87098;22646;Mpp-Betrieb;Mpp;-------
07.01.2011;10:32:05;481;87098;22646;Mpp-Betrieb;Mpp;-------
07.01.2011;10:47:03;909;87098;22646;Mpp-Betrieb;Mpp;-------
07.01.2011;11:02:05;632;87098;22646;Mpp-Betrieb;Mpp;-------
07.01.2011;11:17:03;3031;87099;22647;Mpp-Betrieb;Mpp;-------
07.01.2011;11:32:03;792;87100;22647;Mpp-Betrieb;Mpp;-------
07.01.2011;11:47:03;706;87100;22647;Mpp-Betrieb;Mpp;-------
07.01.2011;12:02:09;690;87100;22647;Mpp-Betrieb;Mpp;-------
07.01.2011;12:17:02;756;87100;22648;Mpp-Betrieb;Mpp;-------
07.01.2011;12:32:04;893;87100;22648;Mpp-Betrieb;Mpp;-------
07.01.2011;12:47:08;2946;87101;22648;Mpp-Betrieb;Mpp;-------
07.01.2011;13:02:04;2732;87102;22648;Mpp-Betrieb;Mpp;-------
07.01.2011;13:17:18;1166;87102;22649;Mpp-Betrieb;Mpp;-------
07.01.2011;13:32:03;893;87102;22649;Mpp-Betrieb;Mpp;-------
07.01.2011;13:47:04;1122;87103;22649;Mpp-Betrieb;Mpp;-------
07.01.2011;14:02:13;2333;87103;22649;Mpp-Betrieb;Mpp;-------
07.01.2011;14:17:03;2201;87104;22650;Mpp-Betrieb;Mpp;-------
07.01.2011;14:32:13;2137;87104;22650;Mpp-Betrieb;Mpp;-------
07.01.2011;14:47:07;1460;87105;22650;Mpp-Betrieb;Mpp;-------
07.01.2011;15:02:09;554;87105;22650;Mpp-Betrieb;Mpp;-------
07.01.2011;15:17:05;556;87105;22651;Mpp-Betrieb;Mpp;-------
07.01.2011;15:32:03;1447;87105;22651;Mpp-Betrieb;Mpp;-------
07.01.2011;15:47:08;426;87106;22651;Mpp-Betrieb;Mpp;-------
07.01.2011;16:02:03;258;87106;22651;Mpp-Betrieb;Mpp;-------
07.01.2011;16:17:04;65;87106;22652;Mpp-Betrieb;Mpp;-------
07.01.2011;16:32:04;26;87106;22652;Mpp-Betrieb;Mpp;-------
07.01.2011;16:47:13;0;87106;22652;Mpp-Betrieb;Warten;-------
08.01.2011;08:32:03;0;87106;22652;Mpp-Betrieb;Netzueb.;-------
08.01.2011;08:47:04;50;87106;22652;Mpp-Betrieb;Mpp;-------
08.01.2011;09:02:09;35;87106;22652;Mpp-Betrieb;Mpp;-------
08.01.2011;09:17:03;26;87106;22653;Mpp-Betrieb;Mpp-Such;-------
08.01.2011;09:32:03;242;87106;22653;Mpp-Betrieb;Mpp;-------
08.01.2011;09:47:03;1739;87106;22653;Mpp-Betrieb;Mpp;-------
08.01.2011;10:02:03;247;87106;22653;Mpp-Betrieb;Mpp;-------
08.01.2011;10:17:03;621;87106;22654;Mpp-Betrieb;Mpp;-------
08.01.2011;10:32:04;1212;87107;22654;Mpp-Betrieb;Mpp;-------
08.01.2011;10:47:03;820;87107;22654;Mpp-Betrieb;Mpp;-------
08.01.2011;11:02:08;3271;87108;22654;Mpp-Betrieb;Mpp;-------
08.01.2011;11:17:04;1076;87108;22655;Mpp-Betrieb;Mpp;-------
08.01.2011;11:32:04;874;87108;22655;Mpp-Betrieb;Mpp;-------
08.01.2011;11:47:03;1095;87108;22655;Mpp-Betrieb;Mpp;-------
08.01.2011;12:02:04;672;87109;22655;Mpp-Betrieb;Mpp;-------
08.01.2011;12:17:04;1006;87109;22656;Mpp-Betrieb;Mpp;-------
08.01.2011;12:32:09;678;87110;22656;Mpp-Betrieb;Mpp;-------
08.01.2011;12:47:03;3278;87111;22656;Mpp-Betrieb;Mpp;-------
08.01.2011;13:02:04;3147;87111;22656;Mpp-Betrieb;Mpp;-------
08.01.2011;13:17:05;3078;87112;22657;Mpp-Betrieb;Mpp;-------
08.01.2011;13:32:03;2379;87113;22657;Mpp-Betrieb;Mpp;-------
08.01.2011;13:47:04;958;87113;22657;Mpp-Betrieb;Mpp;-------
08.01.2011;14:02:04;1585;87114;22657;Mpp-Betrieb;Mpp;-------
08.01.2011;14:17:09;2194;87115;22658;Mpp-Betrieb;Mpp;-------
08.01.2011;14:32:06;1648;87115;22658;Mpp-Betrieb;Mpp;-------
08.01.2011;14:47:03;2283;87116;22658;Mpp-Betrieb;Mpp;-------
08.01.2011;15:02:13;2025;87116;22658;Mpp-Betrieb;Mpp;-------
08.01.2011;15:17:06;738;87116;22659;Mpp-Betrieb;Mpp;-------
08.01.2011;15:32:03;761;87117;22659;Mpp-Betrieb;Mpp;-------
08.01.2011;15:47:05;421;87117;22659;Mpp-Betrieb;Mpp;-------
08.01.2011;16:02:03;219;87117;22659;Mpp-Betrieb;Mpp;-------
08.01.2011;16:17:03;102;87117;22660;Mpp-Betrieb;Mpp;-------
08.01.2011;16:32:04;42;87117;22660;Mpp-Betrieb;Mpp;-------
08.01.2011;16:47:03;17;87117;22660;Mpp-Betrieb;Mpp;-------
08.01.2011;17:02:04;0;87117;22660;Mpp-Betrieb;Warten;-------
09.01.2011;08:17:04;0;87117;22660;Mpp-Betrieb;Netzueb.;-------
09.01.2011;08:32:04;23;87117;22661;Mpp-Betrieb;Mpp;-------
09.01.2011;08:47:04;44;87117;22661;Mpp-Betrieb;Mpp;-------
09.01.2011;09:02:04;75;87117;22661;Mpp-Betrieb;Mpp;-------
09.01.2011;09:17:04;62;87117;22661;Mpp-Betrieb;Mpp;-------
09.01.2011;09:32:03;95;87117;22662;Mpp-Betrieb;Mpp;-------
09.01.2011;09:47:03;238;87117;22662;Mpp-Betrieb;Mpp;-------
09.01.2011;10:02:03;407;87117;22662;Mpp-Betrieb;Mpp;-------
09.01.2011;10:17:04;269;87117;22662;Mpp-Betrieb;Mpp;-------
09.01.2011;10:32:02;525;87117;22663;Mpp-Betrieb;Mpp;-------
09.01.2011;10:47:03;399;87117;22663;Mpp-Betrieb;Mpp;-------
09.01.2011;11:02:04;1010;87118;22663;Mpp-Betrieb;Mpp;-------
09.01.2011;11:17:04;1396;87118;22663;Mpp-Betrieb;Mpp;-------
09.01.2011;11:32:04;1056;87118;22664;Mpp-Betrieb;Mpp;-------
09.01.2011;11:47:03;987;87119;22664;Mpp-Betrieb;Mpp;-------
09.01.2011;12:02:05;843;87119;22664;Mpp-Betrieb;Mpp;-------
09.01.2011;12:17:03;559;87119;22664;Mpp-Betrieb;Mpp;-------
09.01.2011;12:32:03;653;87119;22665;Mpp-Betrieb;Mpp;-------
09.01.2011;12:47:04;1020;87119;22665;Mpp-Betrieb;Mpp;-------
09.01.2011;13:02:03;781;87120;22665;Mpp-Betrieb;Mpp;-------
09.01.2011;13:17:05;532;87120;22665;Mpp-Betrieb;Mpp;-------
09.01.2011;13:32:03;590;87120;22666;Mpp-Betrieb;Mpp;-------
09.01.2011;13:47:03;734;87120;22666;Mpp-Betrieb;Mpp;-------
09.01.2011;14:02:04;374;87120;22666;Mpp-Betrieb;Mpp;-------
09.01.2011;14:17:04;400;87120;22666;Mpp-Betrieb;Mpp;-------
09.01.2011;14:32:04;316;87120;22667;Mpp-Betrieb;Mpp;-------
09.01.2011;14:47:03;316;87120;22667;Mpp-Betrieb;Mpp;-------
09.01.2011;15:02:04;407;87121;22667;Mpp-Betrieb;Mpp;-------
09.01.2011;15:17:05;563;87121;22667;Mpp-Betrieb;Mpp;-------
09.01.2011;15:32:03;157;87121;22668;Mpp-Betrieb;Mpp;-------
09.01.2011;15:47:03;110;87121;22668;Mpp-Betrieb;Mpp;-------
09.01.2011;16:02:04;36;87121;22668;Mpp-Betrieb;Mpp;-------
09.01.2011;16:17:07;23;87121;22668;Mpp-Betrieb;Mpp;-------
09.01.2011;16:32:04;23;87121;22669;Mpp-Betrieb;Mpp-Such;-------
09.01.2011;16:47:05;0;87121;22669;Mpp-Betrieb;Warten;-------
10.01.2011;08:32:03;0;87121;22669;Mpp-Betrieb;Netzueb.;-------
10.01.2011;08:47:03;18;87121;22669;Mpp-Betrieb;Mpp;-------
10.01.2011;09:02:04;26;87121;22669;Mpp-Betrieb;Mpp;-------
10.01.2011;09:17:06;23;87121;22669;Mpp-Betrieb;Mpp;-------
10.01.2011;09:32:03;40;87121;22670;Mpp-Betrieb;Mpp;-------
10.01.2011;09:47:03;60;87121;22670;Mpp-Betrieb;Mpp;-------
10.01.2011;10:02:04;108;87121;22670;Mpp-Betrieb;Mpp;-------
10.01.2011;10:17:05;192;87121;22670;Mpp-Betrieb;Mpp;-------
10.01.2011;10:32:03;280;87121;22671;Mpp-Betrieb;Mpp;-------
10.01.2011;10:47:04;426;87121;22671;Mpp-Betrieb;Mpp;-------
10.01.2011;11:02:11;470;87121;22671;Mpp-Betrieb;Mpp;-------
10.01.2011;11:17:07;410;87121;22671;Mpp-Betrieb;Mpp;-------
10.01.2011;11:32:05;587;87121;22672;Mpp-Betrieb;Mpp;-------
10.01.2011;11:47:08;404;87122;22672;Mpp-Betrieb;Mpp;-------
10.01.2011;12:02:04;365;87122;22672;Mpp-Betrieb;Mpp;-------
10.01.2011;12:17:03;318;87122;22672;Mpp-Betrieb;Mpp;-------
10.01.2011;12:32:13;553;87122;22673;Mpp-Betrieb;Mpp;-------
10.01.2011;12:47:13;306;87122;22673;Mpp-Betrieb;Mpp;-------
10.01.2011;13:02:04;503;87122;22673;Mpp-Betrieb;Mpp;-------
10.01.2011;13:17:04;388;87122;22673;Mpp-Betrieb;Mpp;-------
10.01.2011;13:32:03;316;87122;22674;Mpp-Betrieb;Mpp;-------
10.01.2011;13:47:04;473;87122;22674;Mpp-Betrieb;Mpp;-------
10.01.2011;14:02:12;346;87122;22674;Mpp-Betrieb;Mpp;-------
10.01.2011;14:17:03;297;87123;22674;Mpp-Betrieb;Mpp;-------
10.01.2011;14:32:03;397;87123;22675;Mpp-Betrieb;Mpp;-------
10.01.2011;14:47:05;231;87123;22675;Mpp-Betrieb;Mpp;-------
10.01.2011;15:02:04;153;87123;22675;Mpp-Betrieb;Mpp;-------
10.01.2011;15:17:03;141;87123;22675;Mpp-Betrieb;Mpp;-------
10.01.2011;15:32:18;124;87123;22676;Mpp-Betrieb;Mpp;-------
10.01.2011;15:47:07;51;87123;22676;Mpp-Betrieb;Mpp;-------
10.01.2011;16:02:14;62;87123;22676;Mpp-Betrieb;Mpp;-------
10.01.2011;16:17:07;30;87123;22676;Mpp-Betrieb;Mpp;-------
10.01.2011;16:32:11;20;87123;22677;Mpp-Betrieb;Mpp;-------
10.01.2011;16:47:03;0;87123;22677;Mpp-Betrieb;Netzueb.;-------
11.01.2011;08:17:03;0;87123;22677;Mpp-Betrieb;Netzueb.;-------
11.01.2011;08:32:05;31;87123;22677;Mpp-Betrieb;Mpp;-------
11.01.2011;08:47:04;70;87123;22677;Mpp-Betrieb;Mpp;-------
11.01.2011;09:02:04;171;87123;22678;Mpp-Betrieb;Mpp;-------
11.01.2011;09:17:04;290;87123;22678;Mpp-Betrieb;Mpp;-------
11.01.2011;09:32:04;355;87123;22678;Mpp-Betrieb;Mpp;-------
11.01.2011;09:47:03;597;87123;22678;Mpp-Betrieb;Mpp;-------
11.01.2011;10:02:06;2187;87124;22679;Mpp-Betrieb;Mpp;-------
11.01.2011;10:17:03;1199;87124;22679;Mpp-Betrieb;Mpp;-------
11.01.2011;10:32:04;612;87124;22679;Mpp-Betrieb;Mpp;-------
11.01.2011;10:47:05;727;87125;22679;Mpp-Betrieb;Mpp;-------
11.01.2011;11:02:15;3338;87125;22680;Mpp-Betrieb;Mpp;-------
11.01.2011;11:17:07;1557;87126;22680;Mpp-Betrieb;Mpp;-------
11.01.2011;11:32:05;1351;87127;22680;Mpp-Betrieb;Mpp;-------
11.01.2011;11:47:06;3841;87127;22680;Mpp-Betrieb;Mpp;-------
11.01.2011;12:02:06;1553;87128;22681;Mpp-Betrieb;Mpp;-------
11.01.2011;12:17:10;1156;87129;22681;Mpp-Betrieb;Mpp;-------
11.01.2011;12:32:03;1174;87129;22681;Mpp-Betrieb;Mpp;-------
11.01.2011;12:47:05;1002;87130;22681;Mpp-Betrieb;Mpp;-------
11.01.2011;13:02:03;619;87130;22682;Mpp-Betrieb;Mpp;-------
11.01.2011;13:17:04;631;87130;22682;Mpp-Betrieb;Mpp;-------
11.01.2011;13:32:13;1438;87130;22682;Mpp-Betrieb;Mpp;-------
11.01.2011;13:47:02;1042;87131;22682;Mpp-Betrieb;Mpp;-------
11.01.2011;14:02:03;729;87131;22683;Mpp-Betrieb;Mpp;-------
11.01.2011;14:17:10;850;87131;22683;Mpp-Betrieb;Mpp;-------
11.01.2011;14:32:04;568;87131;22683;Mpp-Betrieb;Mpp;-------
11.01.2011;14:47:05;428;87132;22683;Mpp-Betrieb;Mpp;-------
11.01.2011;15:02:06;248;87132;22684;Mpp-Betrieb;Mpp;-------
11.01.2011;15:17:05;172;87132;22684;Mpp-Betrieb;Mpp;-------
11.01.2011;15:32:03;73;87132;22684;Mpp-Betrieb;Mpp;-------
11.01.2011;15:57:16;30;87132;22684;Mpp-Betrieb;Mpp;-------
11.01.2011;16:02:04;24;87132;22685;Mpp-Betrieb;Mpp;-------
11.01.2011;16:17:02;24;87132;22685;Mpp-Betrieb;Mpp;-------
11.01.2011;16:32:03;12;87132;22685;Mpp-Betrieb;Mpp;-------
11.01.2011;16:47:03;0;87132;22685;Mpp-Betrieb;Warten;-------
12.01.2011;08:17:04;0;87132;22685;Mpp-Betrieb;Netzueb.;-------
12.01.2011;08:32:03;13;87132;22685;Mpp-Betrieb;Mpp;-------
12.01.2011;08:47:05;22;87132;22686;Mpp-Betrieb;Mpp;-------
12.01.2011;09:02:04;34;87132;22686;Mpp-Betrieb;Mpp;-------
12.01.2011;09:17:04;98;87132;22686;Mpp-Betrieb;Mpp;-------
12.01.2011;09:32:04;34;87132;22686;Mpp-Betrieb;Mpp-Such;-------
12.01.2011;09:47:07;75;87132;22687;Mpp-Betrieb;Mpp;-------
12.01.2011;10:02:04;100;87132;22687;Mpp-Betrieb;Mpp;-------
12.01.2011;10:17:05;238;87132;22687;Mpp-Betrieb;Mpp;-------
12.01.2011;10:32:04;386;87132;22687;Mpp-Betrieb;Mpp;-------
12.01.2011;10:47:05;552;87132;22688;Mpp-Betrieb;Mpp;-------
12.01.2011;11:02:04;909;87132;22688;Mpp-Betrieb;Mpp;-------
12.01.2011;11:17:03;617;87132;22688;Mpp-Betrieb;Mpp;-------
12.01.2011;11:32:03;460;87133;22688;Mpp-Betrieb;Mpp;-------
12.01.2011;11:47:03;424;87133;22689;Mpp-Betrieb;Mpp;-------
12.01.2011;12:02:10;470;87133;22689;Mpp-Betrieb;Mpp;-------
12.01.2011;12:17:05;497;87133;22689;Mpp-Betrieb;Mpp;-------
12.01.2011;12:32:03;412;87133;22689;Mpp-Betrieb;Mpp;-------
12.01.2011;12:47:07;606;87133;22690;Mpp-Betrieb;Mpp;-------
12.01.2011;13:02:27;641;87133;22690;Mpp-Betrieb;Mpp;-------
12.01.2011;13:17:12;399;87133;22690;Mpp-Betrieb;Mpp;-------
12.01.2011;13:32:10;403;87134;22690;Mpp-Betrieb;Mpp;-------
12.01.2011;13:47:03;423;87134;22691;Mpp-Betrieb;Mpp;-------
12.01.2011;14:02:03;576;87134;22691;Mpp-Betrieb;Mpp;-------
12.01.2011;14:17:03;361;87134;22691;Mpp-Betrieb;Mpp;-------
12.01.2011;14:32:03;234;87134;22691;Mpp-Betrieb;Mpp;-------
12.01.2011;14:47:05;196;87134;22692;Mpp-Betrieb;Mpp;-------
12.01.2011;15:02:04;149;87134;22692;Mpp-Betrieb;Mpp;-------
12.01.2011;15:17:09;82;87134;22692;Mpp-Betrieb;Mpp;-------
12.01.2011;15:32:04;41;87134;22692;Mpp-Betrieb;Mpp;-------
12.01.2011;15:47:04;46;87134;22693;Mpp-Betrieb;Mpp;-------
12.01.2011;16:02:04;33;87134;22693;Mpp-Betrieb;Mpp;-------
12.01.2011;16:17:03;24;87134;22693;Mpp-Betrieb;Mpp;-------
12.01.2011;16:32:08;14;87134;22693;Mpp-Betrieb;Mpp;-------
12.01.2011;16:47:09;0;87134;22693;Mpp-Betrieb;Warten;-------
13.01.2011;08:32:04;0;87134;22693;Mpp-Betrieb;Netzueb.;-------
13.01.2011;08:47:03;19;87134;22694;Mpp-Betrieb;Mpp;-------
13.01.2011;09:02:09;58;87134;22694;Mpp-Betrieb;Mpp;-------
13.01.2011;09:17:03;42;87134;22694;Mpp-Betrieb;Mpp;-------
13.01.2011;09:32:03;53;87134;22694;Mpp-Betrieb;Mpp;-------
13.01.2011;09:47:03;69;87134;22695;Mpp-Betrieb;Mpp;-------
13.01.2011;10:02:06;61;87134;22695;Mpp-Betrieb;Mpp;-------
13.01.2011;10:17:12;134;87134;22695;Mpp-Betrieb;Mpp;-------
13.01.2011;10:32:30;167;87134;22695;Mpp-Betrieb;Mpp;-------
13.01.2011;10:47:06;199;87134;22696;Mpp-Betrieb;Mpp;-------
13.01.2011;11:02:03;276;87134;22696;Mpp-Betrieb;Mpp;-------
13.01.2011;11:17:08;398;87134;22696;Mpp-Betrieb;Mpp;-------
13.01.2011;11:32:09;424;87135;22696;Mpp-Betrieb;Mpp;-------
13.01.2011;11:47:03;428;87135;22697;Mpp-Betrieb;Mpp;-------
13.01.2011;12:02:43;374;87135;22697;Mpp-Betrieb;Mpp;-------
13.01.2011;12:17:08;409;87135;22697;Mpp-Betrieb;Mpp;-------
13.01.2011;12:32:09;367;87135;22697;Mpp-Betrieb;Mpp;-------
13.01.2011;12:47:03;425;87135;22698;Mpp-Betrieb;Mpp;-------
13.01.2011;13:02:04;640;87135;22698;Mpp-Betrieb;Mpp;-------
13.01.2011;13:17:23;683;87135;22698;Mpp-Betrieb;Mpp;-------
13.01.2011;13:32:03;649;87136;22698;Mpp-Betrieb;Mpp;-------
13.01.2011;13:47:03;1190;87136;22699;Mpp-Betrieb;Mpp;-------
13.01.2011;14:02:04;758;87136;22699;Mpp-Betrieb;Mpp;-------
13.01.2011;14:17:07;2247;87136;22699;Mpp-Betrieb;Mpp;-------
13.01.2011;14:32:10;776;87137;22699;Mpp-Betrieb;Mpp;-------
13.01.2011;14:47:12;705;87137;22700;Mpp-Betrieb;Mpp;-------
13.01.2011;15:02:03;395;87137;22700;Mpp-Betrieb;Mpp;-------
13.01.2011;15:17:03;129;87137;22700;Mpp-Betrieb;Mpp;-------
13.01.2011;15:32:05;154;87137;22700;Mpp-Betrieb;Mpp;-------
13.01.2011;15:47:04;84;87137;22701;Mpp-Betrieb;Mpp;-------
13.01.2011;16:02:04;83;87137;22701;Mpp-Betrieb;Mpp;-------
13.01.2011;16:17:04;30;87137;22701;Mpp-Betrieb;Mpp;-------
13.01.2011;16:32:09;14;87137;22701;Mpp-Betrieb;Mpp-Such;-------
13.01.2011;16:47:04;0;87137;22702;Mpp-Betrieb;Netzueb.;-------
14.01.2011;08:17:04;11;87137;22702;Mpp-Betrieb;Mpp;-------
14.01.2011;08:32:03;22;87137;22702;Mpp-Betrieb;Mpp;-------
14.01.2011;08:47:03;73;87137;22702;Mpp-Betrieb;Mpp;-------
14.01.2011;09:02:05;105;87137;22703;Mpp-Betrieb;Mpp;-------
14.01.2011;09:17:04;98;87137;22703;Mpp-Betrieb;Mpp-Such;-------
14.01.2011;09:32:04;179;87137;22703;Mpp-Betrieb;Mpp;-------
14.01.2011;09:47:03;326;87137;22703;Mpp-Betrieb;Mpp;-------
14.01.2011;10:02:12;643;87138;22704;Mpp-Betrieb;Mpp;-------
14.01.2011;10:17:03;789;87138;22704;Mpp-Betrieb;Mpp;-------
14.01.2011;10:32:05;693;87138;22704;Mpp-Betrieb;Mpp;-------
14.01.2011;10:47:03;749;87138;22704;Mpp-Betrieb;Mpp;-------
14.01.2011;11:02:14;779;87138;22705;Mpp-Betrieb;Mpp;-------
14.01.2011;11:17:06;747;87138;22705;Mpp-Betrieb;Mpp;-------
14.01.2011;11:32:03;554;87139;22705;Mpp-Betrieb;Mpp;-------
14.01.2011;11:47:08;666;87139;22705;Mpp-Betrieb;Mpp;-------
14.01.2011;12:02:08;1051;87139;22706;Mpp-Betrieb;Mpp;-------
14.01.2011;12:17:03;885;87139;22706;Mpp-Betrieb;Mpp;-------
14.01.2011;12:32:13;586;87139;22706;Mpp-Betrieb;Mpp;-------
14.01.2011;12:47:04;552;87140;22706;Mpp-Betrieb;Mpp;-------
14.01.2011;13:02:10;461;87140;22707;Mpp-Betrieb;Mpp;-------
14.01.2011;13:17:08;490;87140;22707;Mpp-Betrieb;Mpp;-------
14.01.2011;13:32:04;397;87140;22707;Mpp-Betrieb;Mpp;-------
14.01.2011;13:47:03;590;87140;22707;Mpp-Betrieb;Mpp;-------
14.01.2011;14:02:04;617;87140;22708;Mpp-Betrieb;Mpp;-------
14.01.2011;14:17:04;1000;87140;22708;Mpp-Betrieb;Mpp;-------
14.01.2011;14:32:19;860;87141;22708;Mpp-Betrieb;Mpp;-------
14.01.2011;14:47:03;398;87141;22708;Mpp-Betrieb;Mpp;-------
14.01.2011;15:02:12;206;87141;22709;Mpp-Betrieb;Mpp;-------
14.01.2011;15:17:04;137;87141;22709;Mpp-Betrieb;Mpp;-------
14.01.2011;15:32:13;197;87141;22709;Mpp-Betrieb;Mpp;-------
14.01.2011;15:47:03;255;87141;22709;Mpp-Betrieb;Mpp;-------
14.01.2011;16:02:04;145;87141;22710;Mpp-Betrieb;Mpp;-------
14.01.2011;16:17:07;124;87141;22710;Mpp-Betrieb;Mpp;-------
14.01.2011;16:32:04;58;87141;22710;Mpp-Betrieb;Mpp;-------
14.01.2011;16:47:11;24;87141;22710;Mpp-Betrieb;Mpp;-------
14.01.2011;17:02:10;0;87141;22710;Mpp-Betrieb;Warten;-------
15.01.2011;08:02:05;0;87141;22710;Mpp-Betrieb;Warten;-------
15.01.2011;08:17:03;21;87141;22711;Mpp-Betrieb;Mpp;-------
15.01.2011;08:32:03;41;87141;22711;Mpp-Betrieb;Mpp;-------
15.01.2011;08:47:04;93;87141;22711;Mpp-Betrieb;Mpp;-------
15.01.2011;09:02:05;591;87141;22711;Mpp-Betrieb;Mpp;-------
15.01.2011;09:17:03;850;87141;22712;Mpp-Betrieb;Mpp;-------
15.01.2011;09:32:05;249;87142;22712;Mpp-Betrieb;Mpp;-------
15.01.2011;09:47:03;2029;87142;22712;Mpp-Betrieb;Mpp;-------
15.01.2011;10:02:04;2471;87143;22712;Mpp-Betrieb;Mpp;-------
15.01.2011;10:17:03;2313;87143;22713;Mpp-Betrieb;Mpp;-------
15.01.2011;10:32:04;1247;87144;22713;Mpp-Betrieb;Mpp;-------
15.01.2011;10:47:04;1738;87144;22713;Mpp-Betrieb;Mpp;-------
15.01.2011;11:02:07;2366;87144;22713;Mpp-Betrieb;Mpp;-------
15.01.2011;11:17:04;1883;87145;22714;Mpp-Betrieb;Mpp;-------
15.01.2011;11:32:04;1930;87145;22714;Mpp-Betrieb;Mpp;-------
15.01.2011;11:47:04;2995;87146;22714;Mpp-Betrieb;Mpp;-------
15.01.2011;12:02:03;3588;87147;22714;Mpp-Betrieb;Mpp;-------
15.01.2011;12:17:05;1261;87147;22715;Mpp-Betrieb;Mpp;-------
15.01.2011;12:32:04;3474;87148;22715;Mpp-Betrieb;Mpp;-------
15.01.2011;12:47:04;868;87148;22715;Mpp-Betrieb;Mpp;-------
15.01.2011;13:02:03;824;87149;22715;Mpp-Betrieb;Mpp;-------
15.01.2011;13:17:04;788;87149;22716;Mpp-Betrieb;Mpp;-------
15.01.2011;13:32:03;2861;87149;22716;Mpp-Betrieb;Mpp;-------
15.01.2011;13:47:10;2050;87149;22716;Mpp-Betrieb;Mpp;-------
15.01.2011;14:02:04;1587;87150;22716;Mpp-Betrieb;Mpp;-------
15.01.2011;14:17:03;670;87150;22717;Mpp-Betrieb;Mpp;-------
15.01.2011;14:32:05;700;87150;22717;Mpp-Betrieb;Mpp;-------
15.01.2011;14:47:04;1313;87150;22717;Mpp-Betrieb;Mpp;-------
15.01.2011;15:02:04;2135;87151;22717;Mpp-Betrieb;Mpp;-------
15.01.2011;15:17:04;1843;87151;22718;Mpp-Betrieb;Mpp;-------
15.01.2011;15:32:05;1523;87152;22718;Mpp-Betrieb;Mpp;-------
15.01.2011;15:47:06;985;87152;22718;Mpp-Betrieb;Mpp;-------
15.01.2011;16:02:04;850;87152;22718;Mpp-Betrieb;Mpp;-------
15.01.2011;16:17:04;460;87152;22719;Mpp-Betrieb;Mpp;-------
15.01.2011;16:32:04;154;87153;22719;Mpp-Betrieb;Mpp;-------
15.01.2011;16:47:09;63;87153;22719;Mpp-Betrieb;Mpp;-------
15.01.2011;17:02:03;24;87153;22719;Mpp-Betrieb;Mpp;-------
15.01.2011;17:17:03;0;87153;22720;Mpp-Betrieb;Netzueb.;-------
16.01.2011;08:02:03;0;87153;22720;Mpp-Betrieb;Warten;-------
16.01.2011;08:17:03;12;87153;22720;Mpp-Betrieb;Mpp;-------
16.01.2011;08:32:03;38;87153;22720;Mpp-Betrieb;Mpp;-------
16.01.2011;08:47:04;135;87153;22720;Mpp-Betrieb;Mpp;-------
16.01.2011;09:02:05;678;87153;22720;Mpp-Betrieb;Mpp;-------
16.01.2011;09:17:04;848;87153;22721;Mpp-Betrieb;Mpp;-------
16.01.2011;09:32:05;1264;87153;22721;Mpp-Betrieb;Mpp;-------
16.01.2011;09:47:04;2062;87154;22721;Mpp-Betrieb;Mpp;-------
16.01.2011;10:02:04;2369;87154;22721;Mpp-Betrieb;Mpp;-------
16.01.2011;10:17:03;2607;87155;22722;Mpp-Betrieb;Mpp;-------
16.01.2011;10:32:03;2790;87155;22722;Mpp-Betrieb;Mpp;-------
16.01.2011;10:47:05;2983;87156;22722;Mpp-Betrieb;Mpp;-------
16.01.2011;11:02:06;3131;87157;22722;Mpp-Betrieb;Mpp;-------
16.01.2011;11:17:08;3256;87158;22723;Mpp-Betrieb;Mpp;-------
16.01.2011;11:32:05;3344;87159;22723;Mpp-Betrieb;Mpp;-------
16.01.2011;11:47:04;3413;87159;22723;Mpp-Betrieb;Mpp;-------
16.01.2011;12:02:03;3466;87160;22723;Mpp-Betrieb;Mpp;-------
16.01.2011;12:17:03;3490;87161;22724;Mpp-Betrieb;Mpp;-------
16.01.2011;12:32:04;3482;87162;22724;Mpp-Betrieb;Mpp;-------
16.01.2011;12:47:03;3460;87163;22724;Mpp-Betrieb;Mpp;-------
16.01.2011;13:02:03;3410;87164;22724;Mpp-Betrieb;Mpp;-------
16.01.2011;13:17:03;3325;87165;22725;Mpp-Betrieb;Mpp;-------
16.01.2011;13:32:04;3257;87165;22725;Mpp-Betrieb;Mpp;-------
16.01.2011;13:47:03;3137;87166;22725;Mpp-Betrieb;Mpp;-------
16.01.2011;14:02:04;3020;87167;22725;Mpp-Betrieb;Mpp;-------
16.01.2011;14:17:06;2862;87168;22726;Mpp-Betrieb;Mpp;-------
16.01.2011;14:32:04;2671;87168;22726;Mpp-Betrieb;Mpp;-------
16.01.2011;14:47:05;2463;87169;22726;Mpp-Betrieb;Mpp;-------
16.01.2011;15:02:05;2235;87170;22726;Mpp-Betrieb;Mpp;-------
16.01.2011;15:17:04;1989;87170;22727;Mpp-Betrieb;Mpp;-------
16.01.2011;15:32:04;1727;87171;22727;Mpp-Betrieb;Mpp;-------
16.01.2011;15:47:03;1043;87171;22727;Mpp-Betrieb;Mpp;-------
16.01.2011;16:02:05;739;87171;22727;Mpp-Betrieb;Mpp;-------
16.01.2011;16:17:03;289;87171;22728;Mpp-Betrieb;Mpp;-------
16.01.2011;16:32:05;60;87171;22728;Mpp-Betrieb;Mpp;-------
16.01.2011;16:47:03;34;87171;22728;Mpp-Betrieb;Mpp;-------
16.01.2011;17:02:09;21;87171;22728;Mpp-Betrieb;Mpp;-------
16.01.2011;17:17:05;0;87171;22729;Mpp-Betrieb;Warten;-------
17.01.2011;08:02:06;0;87171;22729;Mpp-Betrieb;Warten;-------
17.01.2011;08:17:02;19;87171;22729;Mpp-Betrieb;Mpp;-------
17.01.2011;08:32:02;40;87171;22729;Mpp-Betrieb;Mpp;-------
17.01.2011;08:47:04;154;87171;22729;Mpp-Betrieb;Mpp;-------
17.01.2011;09:02:05;508;87171;22730;Mpp-Betrieb;Mpp;-------
17.01.2011;09:17:04;849;87172;22730;Mpp-Betrieb;Mpp;-------
17.01.2011;09:32:08;1429;87172;22730;Mpp-Betrieb;Mpp;-------
17.01.2011;09:47:14;1963;87172;22730;Mpp-Betrieb;Mpp;-------
17.01.2011;10:02:09;2306;87173;22731;Mpp-Betrieb;Mpp;-------
17.01.2011;10:17:03;2583;87173;22731;Mpp-Betrieb;Mpp;-------
17.01.2011;10:32:10;2768;87174;22731;Mpp-Betrieb;Mpp;-------
17.01.2011;10:47:02;2940;87175;22731;Mpp-Betrieb;Mpp;-------
17.01.2011;11:02:03;3110;87176;22732;Mpp-Betrieb;Mpp;-------
17.01.2011;11:17:04;3257;87176;22732;Mpp-Betrieb;Mpp;-------
17.01.2011;11:32:04;3362;87177;22732;Mpp-Betrieb;Mpp;-------
17.01.2011;11:47:03;3436;87178;22732;Mpp-Betrieb;Mpp;-------
17.01.2011;12:02:06;3463;87179;22733;Mpp-Betrieb;Mpp;-------
17.01.2011;12:17:13;3486;87180;22733;Mpp-Betrieb;Mpp;-------
17.01.2011;12:32:03;3469;87181;22733;Mpp-Betrieb;Mpp;-------
17.01.2011;12:47:05;3424;87182;22733;Mpp-Betrieb;Mpp;-------
17.01.2011;13:02:05;3406;87182;22734;Mpp-Betrieb;Mpp;-------
17.01.2011;13:17:06;3331;87183;22734;Mpp-Betrieb;Mpp;-------
17.01.2011;13:32:08;3248;87184;22734;Mpp-Betrieb;Mpp;-------
17.01.2011;13:47:08;3144;87185;22734;Mpp-Betrieb;Mpp;-------
17.01.2011;14:02:04;3005;87186;22735;Mpp-Betrieb;Mpp;-------
17.01.2011;14:17:03;2823;87186;22735;Mpp-Betrieb;Mpp;-------
17.01.2011;14:32:03;2642;87187;22735;Mpp-Betrieb;Mpp;-------
17.01.2011;14:47:14;2412;87188;22735;Mpp-Betrieb;Mpp;-------
17.01.2011;15:02:13;2197;87188;22736;Mpp-Betrieb;Mpp;-------
17.01.2011;15:17:05;1932;87189;22736;Mpp-Betrieb;Mpp;-------
17.01.2011;15:32:08;1679;87189;22736;Mpp-Betrieb;Mpp;-------
17.01.2011;15:48:48;1040;87190;22736;Mpp-Betrieb;Mpp;-------
17.01.2011;16:02:07;712;87190;22737;Mpp-Betrieb;Mpp;-------
17.01.2011;16:17:13;298;87190;22737;Mpp-Betrieb;Mpp;-------
17.01.2011;16:32:02;22;87190;22737;Mpp-Betrieb;Mpp-Such;-------
17.01.2011;16:47:06;33;87190;22737;Mpp-Betrieb;Mpp;-------
17.01.2011;17:02:05;17;87190;22738;Mpp-Betrieb;Mpp;-------
17.01.2011;17:17:18;0;87190;22738;Mpp-Betrieb;Warten;-------
18.01.2011;08:02:03;12;87190;22738;Mpp-Betrieb;Mpp;-------
18.01.2011;08:17:06;33;87190;22738;Mpp-Betrieb;Mpp;-------
18.01.2011;08:32:03;161;87190;22738;Mpp-Betrieb;Mpp;-------
18.01.2011;08:47:03;199;87190;22738;Mpp-Betrieb;Mpp;-------
18.01.2011;09:02:05;223;87190;22739;Mpp-Betrieb;Mpp;-------
18.01.2011;09:17:10;375;87190;22739;Mpp-Betrieb;Mpp;-------
18.01.2011;09:32:03;560;87190;22739;Mpp-Betrieb;Mpp;-------
18.01.2011;09:47:03;1387;87190;22739;Mpp-Betrieb;Mpp;-------
18.01.2011;10:02:11;894;87191;22740;Mpp-Betrieb;Mpp;-------
18.01.2011;10:17:05;1740;87191;22740;Mpp-Betrieb;Mpp;-------
18.01.2011;10:32:04;1586;87191;22740;Mpp-Betrieb;Mpp;-------
18.01.2011;10:47:06;1203;87192;22740;Mpp-Betrieb;Mpp;-------
18.01.2011;11:02:08;816;87192;22741;Mpp-Betrieb;Mpp;-------
18.01.2011;11:17:18;916;87192;22741;Mpp-Betrieb;Mpp;-------
18.01.2011;11:32:08;894;87192;22741;Mpp-Betrieb;Mpp;-------
18.01.2011;11:47:06;948;87193;22741;Mpp-Betrieb;Mpp;-------
18.01.2011;12:02:05;1259;87193;22742;Mpp-Betrieb;Mpp;-------
18.01.2011;12:17:03;1581;87193;22742;Mpp-Betrieb;Mpp;-------
18.01.2011;12:32:09;3029;87194;22742;Mpp-Betrieb;Mpp;-------
18.01.2011;12:47:03;1211;87194;22742;Mpp-Betrieb;Mpp;-------
18.01.2011;13:02:17;1249;87195;22743;Mpp-Betrieb;Mpp;-------
18.01.2011;13:17:05;891;87195;22743;Mpp-Betrieb;Mpp;-------
18.01.2011;13:32:02;760;87195;22743;Mpp-Betrieb;Mpp;-------
18.01.2011;13:47:04;344;87195;22743;Mpp-Betrieb;Mpp;-------
18.01.2011;14:02:11;676;87196;22744;Mpp-Betrieb;Mpp;-------
18.01.2011;14:17:03;752;87196;22744;Mpp-Betrieb;Mpp;-------
18.01.2011;14:41:07;796;87196;22744;Mpp-Betrieb;Mpp;-------
18.01.2011;14:47:06;698;87196;22744;Mpp-Betrieb;Mpp;-------
18.01.2011;15:02:09;551;87196;22745;Mpp-Betrieb;Mpp;-------
18.01.2011;15:17:03;338;87196;22745;Mpp-Betrieb;Mpp;-------
18.01.2011;15:32:09;179;87196;22745;Mpp-Betrieb;Mpp;-------
18.01.2011;15:47:09;228;87196;22745;Mpp-Betrieb;Mpp;-------
18.01.2011;16:02:05;149;87197;22746;Mpp-Betrieb;Mpp;-------
18.01.2011;16:17:04;67;87197;22746;Mpp-Betrieb;Mpp;-------
18.01.2011;16:32:08;33;87197;22746;Mpp-Betrieb;Mpp;-------
18.01.2011;16:47:04;29;87197;22746;Mpp-Betrieb;Mpp;-------
18.01.2011;17:02:03;0;87197;22747;Mpp-Betrieb;Warten;-------
18.01.2011;17:17:03;0;87197;22747;Mpp-Betrieb;Warten;-------
19.01.2011;08:47:04;0;87197;22747;Mpp-Betrieb;Warten;-------
19.01.2011;09:02:03;0;87197;22747;Mpp-Betrieb;Warten;-------
19.01.2011;09:17:03;0;87197;22747;Mpp-Betrieb;Warten;-------
19.01.2011;09:32:03;17;87197;22747;Mpp-Betrieb;Mpp;-------
19.01.2011;09:47:03;13;87197;22747;Mpp-Betrieb;Mpp;-------
19.01.2011;10:02:04;16;87197;22747;Mpp-Betrieb;Mpp-Such;-------
19.01.2011;10:17:04;20;87197;22748;Mpp-Betrieb;Mpp;-------
19.01.2011;10:32:04;23;87197;22748;Mpp-Betrieb;Mpp;-------
19.01.2011;10:47:09;22;87197;22748;Mpp-Betrieb;Mpp;-------
19.01.2011;11:02:15;34;87197;22748;Mpp-Betrieb;Mpp;-------
19.01.2011;11:17:03;29;87197;22749;Mpp-Betrieb;Mpp;-------
19.01.2011;11:32:04;16;87197;22749;Mpp-Betrieb;Mpp;-------
19.01.2011;11:47:03;17;87197;22749;Mpp-Betrieb;Mpp;-------
19.01.2011;12:02:10;29;87197;22749;Mpp-Betrieb;Mpp;-------
19.01.2011;12:17:03;26;87197;22749;Mpp-Betrieb;Mpp;-------
19.01.2011;12:32:03;37;87197;22750;Mpp-Betrieb;Mpp;-------
19.01.2011;12:47:03;38;87197;22750;Mpp-Betrieb;Mpp;-------
19.01.2011;13:02:11;48;87197;22750;Mpp-Betrieb;Mpp;-------
19.01.2011;13:17:03;45;87197;22750;Mpp-Betrieb;Mpp;-------
19.01.2011;13:32:07;49;87197;22751;Mpp-Betrieb;Mpp;-------
19.01.2011;13:47:02;74;87197;22751;Mpp-Betrieb;Mpp;-------
19.01.2011;14:02:09;97;87197;22751;Mpp-Betrieb;Mpp;-------
19.01.2011;14:17:06;223;87197;22751;Mpp-Betrieb;Mpp;-------
19.01.2011;14:32:03;305;87197;22752;Mpp-Betrieb;Mpp;-------
19.01.2011;14:47:05;451;87197;22752;Mpp-Betrieb;Mpp;-------
19.01.2011;15:02:09;208;87197;22752;Mpp-Betrieb;Mpp;-------
19.01.2011;15:17:03;173;87197;22752;Mpp-Betrieb;Mpp;-------
19.01.2011;15:32:03;266;87197;22753;Mpp-Betrieb;Mpp;-------
19.01.2011;15:47:08;217;87197;22753;Mpp-Betrieb;Mpp;-------
19.01.2011;16:02:04;135;87197;22753;Mpp-Betrieb;Mpp;-------
19.01.2011;16:17:14;64;87197;22753;Mpp-Betrieb;Mpp-Such;-------
19.01.2011;16:32:04;35;87197;22754;Mpp-Betrieb;Mpp;-------
19.01.2011;16:47:08;0;87197;22754;Mpp-Betrieb;Netzueb.;-------
20.01.2011;08:32:03;0;87197;22754;Mpp-Betrieb;Warten;-------
20.01.2011;08:47:03;13;87197;22754;Mpp-Betrieb;Mpp;-------
20.01.2011;09:02:04;40;87197;22754;Mpp-Betrieb;Mpp;-------
20.01.2011;09:17:03;26;87197;22755;Mpp-Betrieb;Mpp;-------
20.01.2011;09:32:05;0;87197;22755;Mpp-Betrieb;Stop;-------
20.01.2011;09:47:04;12;87197;22755;Mpp-Betrieb;Mpp;-------
20.01.2011;10:02:08;0;87197;22755;Mpp-Betrieb;Netzueb.;-------
20.01.2011;10:17:10;0;87197;22755;Mpp-Betrieb;Warten;-------
20.01.2011;10:32:09;13;87197;22755;Mpp-Betrieb;Mpp;-------
20.01.2011;10:47:08;24;87197;22755;Mpp-Betrieb;Mpp;-------
20.01.2011;11:02:04;27;87197;22756;Mpp-Betrieb;Mpp;-------
20.01.2011;11:17:04;34;87197;22756;Mpp-Betrieb;Mpp;-------
20.01.2011;11:32:03;36;87197;22756;Mpp-Betrieb;Mpp;-------
20.01.2011;11:47:03;29;87197;22756;Mpp-Betrieb;Mpp;-------
20.01.2011;12:02:05;44;87197;22757;Mpp-Betrieb;Mpp;-------
20.01.2011;12:17:03;89;87197;22757;Mpp-Betrieb;Mpp;-------
20.01.2011;12:32:14;41;87197;22757;Mpp-Betrieb;Mpp;-------
20.01.2011;12:47:04;62;87197;22757;Mpp-Betrieb;Mpp;-------
20.01.2011;13:02:05;150;87197;22758;Mpp-Betrieb;Mpp;-------
20.01.2011;13:17:03;29;87197;22758;Mpp-Betrieb;Mpp;-------
20.01.2011;13:32:04;124;87197;22758;Mpp-Betrieb;Mpp;-------
20.01.2011;13:47:04;73;87197;22758;Mpp-Betrieb;Mpp;-------
20.01.2011;14:02:11;38;87197;22759;Mpp-Betrieb;Mpp;-------
20.01.2011;14:17:03;34;87197;22759;Mpp-Betrieb;Mpp;-------
20.01.2011;14:32:08;26;87197;22759;Mpp-Betrieb;Mpp;-------
20.01.2011;14:47:07;23;87197;22759;Mpp-Betrieb;Mpp;-------
20.01.2011;15:02:08;18;87197;22760;Mpp-Betrieb;Mpp;-------
20.01.2011;15:17:04;0;87197;22760;Mpp-Betrieb;Warten;-------
20.01.2011;15:32:05;0;87197;22760;Mpp-Betrieb;Warten;-------
20.01.2011;15:47:03;12;87197;22760;Mpp-Betrieb;Mpp;-------
20.01.2011;16:02:03;0;87197;22760;Mpp-Betrieb;Netzueb.;-------
20.01.2011;16:17:04;0;87197;22760;Mpp-Betrieb;Netzueb.;-------
20.01.2011;16:32:04;0;87197;22760;Mpp-Betrieb;Warten;-------
21.01.2011;09:02:03;0;87197;22760;Mpp-Betrieb;Netzueb.;-------
21.01.2011;09:17:03;0;87197;22760;Mpp-Betrieb;Netzueb.;-------
21.01.2011;09:32:04;0;87197;22760;Mpp-Betrieb;Warten;-------
21.01.2011;09:47:04;0;87197;22760;Mpp-Betrieb;Netzueb.;-------
21.01.2011;10:02:05;13;87197;22760;Mpp-Betrieb;Mpp;-------
21.01.2011;10:17:03;12;87197;22760;Mpp-Betrieb;Mpp;-------
21.01.2011;10:32:04;12;87197;22760;Mpp-Betrieb;Mpp;-------
21.01.2011;10:47:03;17;87198;22761;Mpp-Betrieb;Mpp;-------
21.01.2011;11:02:09;12;87198;22761;Mpp-Betrieb;Mpp;-------
21.01.2011;11:17:04;11;87198;22761;Mpp-Betrieb;Mpp;-------
21.01.2011;11:32:09;12;87198;22761;Mpp-Betrieb;Mpp;-------
21.01.2011;11:47:06;13;87198;22762;Mpp-Betrieb;Mpp;-------
21.01.2011;12:02:09;16;87198;22762;Mpp-Betrieb;Mpp;-------
21.01.2011;12:17:14;21;87198;22762;Mpp-Betrieb;Mpp;-------
21.01.2011;12:32:03;13;87198;22762;Mpp-Betrieb;Mpp;-------
21.01.2011;12:47:13;19;87198;22763;Mpp-Betrieb;Mpp;-------
21.01.2011;13:02:04;24;87198;22763;Mpp-Betrieb;Mpp;-------
21.01.2011;13:17:03;25;87198;22763;Mpp-Betrieb;Mpp;-------
21.01.2011;13:32:04;18;87198;22763;Mpp-Betrieb;Mpp;-------
21.01.2011;13:47:14;12;87198;22764;Mpp-Betrieb;Mpp;-------
21.01.2011;14:02:04;12;87198;22764;Mpp-Betrieb;Mpp;-------
21.01.2011;14:17:03;12;87198;22764;Mpp-Betrieb;Mpp;-------
21.01.2011;14:32:23;12;87198;22764;Mpp-Betrieb;Mpp;-------
21.01.2011;14:47:04;12;87198;22764;Mpp-Betrieb;Mpp;-------
21.01.2011;15:02:04;0;87198;22764;Mpp-Betrieb;Warten;-------
21.01.2011;15:17:08;0;87198;22764;Mpp-Betrieb;Netzueb.;-------
21.01.2011;15:32:03;0;87198;22764;Mpp-Betrieb;Netzueb.;-------
21.01.2011;15:47:08;12;87198;22765;Mpp-Betrieb;Mpp;-------
21.01.2011;16:02:18;0;87198;22765;Mpp-Betrieb;Warten;-------
21.01.2011;16:17:03;0;87198;22765;Mpp-Betrieb;Warten;-------
21.01.2011;16:32:08;0;87198;22765;Mpp-Betrieb;Warten;-------
22.01.2011;09:17:03;0;87198;22765;Mpp-Betrieb;Warten;-------
22.01.2011;09:32:03;0;87198;22765;Mpp-Betrieb;Warten;-------
22.01.2011;09:47:03;0;87198;22765;Mpp-Betrieb;Warten;-------
22.01.2011;10:02:18;0;87198;22765;Mpp-Betrieb;Warten;-------
22.01.2011;10:17:03;11;87198;22765;Mpp-Betrieb;Mpp;-------
22.01.2011;10:32:06;18;87198;22765;Mpp-Betrieb;Mpp;-------
22.01.2011;10:47:04;23;87198;22765;Mpp-Betrieb;Mpp;-------
22.01.2011;11:02:09;19;87198;22765;Mpp-Betrieb;Mpp;-------
22.01.2011;11:17:05;13;87198;22766;Mpp-Betrieb;Mpp;-------
22.01.2011;11:32:04;22;87198;22766;Mpp-Betrieb;Mpp;-------
22.01.2011;11:47:04;24;87198;22766;Mpp-Betrieb;Mpp;-------
22.01.2011;12:02:04;28;87198;22766;Mpp-Betrieb;Mpp;-------
22.01.2011;12:17:04;36;87198;22767;Mpp-Betrieb;Mpp;-------
22.01.2011;12:32:03;25;87198;22767;Mpp-Betrieb;Mpp;-------
22.01.2011;12:47:03;25;87198;22767;Mpp-Betrieb;Mpp;-------
22.01.2011;13:02:04;21;87198;22767;Mpp-Betrieb;Mpp;-------
22.01.2011;13:17:09;23;87198;22768;Mpp-Betrieb;Mpp;-------
22.01.2011;13:32:03;18;87198;22768;Mpp-Betrieb;Mpp;-------
22.01.2011;13:47:04;22;87198;22768;Mpp-Betrieb;Mpp;-------
22.01.2011;14:02:04;20;87198;22768;Mpp-Betrieb;Mpp;-------
22.01.2011;14:17:09;12;87198;22769;Mpp-Betrieb;Mpp;-------
22.01.2011;14:32:11;19;87198;22769;Mpp-Betrieb;Mpp;-------
22.01.2011;14:47:04;15;87198;22769;Mpp-Betrieb;Mpp-Such;-------
22.01.2011;15:02:04;11;87198;22769;Mpp-Betrieb;Mpp;-------
22.01.2011;15:17:03;12;87198;22769;Mpp-Betrieb;Mpp-Such;-------
22.01.2011;15:32:03;0;87198;22769;Mpp-Betrieb;Warten;-------
22.01.2011;15:47:03;0;87198;22769;Mpp-Betrieb;Warten;-------
22.01.2011;16:02:06;0;87198;22769;Mpp-Betrieb;Warten;-------
22.01.2011;16:17:03;0;87198;22769;Mpp-Betrieb;Warten;-------
23.01.2011;08:47:03;0;87198;22769;Mpp-Betrieb;Netzueb.;-------
23.01.2011;09:02:03;11;87198;22770;Mpp-Betrieb;Mpp;-------
23.01.2011;09:17:05;12;87198;22770;Mpp-Betrieb;Mpp;-------
23.01.2011;09:32:04;22;87198;22770;Mpp-Betrieb;Mpp;-------
23.01.2011;09:47:04;19;87198;22770;Mpp-Betrieb;Mpp;-------
23.01.2011;10:02:04;22;87198;22771;Mpp-Betrieb;Mpp;-------
23.01.2011;10:17:03;30;87198;22771;Mpp-Betrieb;Mpp;-------
23.01.2011;10:32:04;28;87198;22771;Mpp-Betrieb;Mpp;-------
23.01.2011;10:47:03;36;87198;22771;Mpp-Betrieb;Mpp;-------
23.01.2011;11:02:05;46;87198;22772;Mpp-Betrieb;Mpp;-------
23.01.2011;11:17:05;114;87198;22772;Mpp-Betrieb;Mpp;-------
23.01.2011;11:32:03;28;87198;22772;Mpp-Betrieb;Mpp;-------
23.01.2011;11:47:03;87;87198;22772;Mpp-Betrieb;Mpp;-------
23.01.2011;12:02:03;211;87198;22773;Mpp-Betrieb;Mpp;-------
23.01.2011;12:17:05;45;87198;22773;Mpp-Betrieb;Mpp;-------
23.01.2011;12:32:03;43;87198;22773;Mpp-Betrieb;Mpp;-------
23.01.2011;12:47:03;37;87198;22773;Mpp-Betrieb;Mpp;-------
23.01.2011;13:02:04;32;87198;22774;Mpp-Betrieb;Mpp;-------
23.01.2011;13:17:04;40;87198;22774;Mpp-Betrieb;Mpp-Such;-------
23.01.2011;13:32:03;74;87198;22774;Mpp-Betrieb;Mpp;-------
23.01.2011;13:47:03;52;87198;22774;Mpp-Betrieb;Mpp;-------
23.01.2011;14:02:03;114;87198;22775;Mpp-Betrieb;Mpp;-------
23.01.2011;14:17:03;110;87198;22775;Mpp-Betrieb;Mpp;-------
23.01.2011;14:32:05;98;87198;22775;Mpp-Betrieb;Mpp;-------
23.01.2011;14:47:05;86;87198;22775;Mpp-Betrieb;Mpp;-------
23.01.2011;15:02:04;75;87198;22776;Mpp-Betrieb;Mpp;-------
23.01.2011;15:17:02;67;87198;22776;Mpp-Betrieb;Mpp;-------
23.01.2011;15:32:05;54;87198;22776;Mpp-Betrieb;Mpp;-------
23.01.2011;15:47:03;44;87198;22776;Mpp-Betrieb;Mpp;-------
23.01.2011;16:02:06;29;87198;22777;Mpp-Betrieb;Mpp;-------
23.01.2011;16:17:03;21;87198;22777;Mpp-Betrieb;Mpp;-------
23.01.2011;16:32:05;0;87198;22777;Mpp-Betrieb;Netzueb.;-------
23.01.2011;16:47:04;0;87198;22777;Mpp-Betrieb;Warten;-------
23.01.2011;23:02:04;0;87198;22777;Mpp-Betrieb;Warten;-------
25.01.2011;09:02:05;0;87198;22784;Mpp-Betrieb;Warten;-------
