Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
25.01.2011;09:17:08;10;87198;22784;Mpp-Betrieb;Mpp;-------
25.01.2011;09:32:05;11;87198;22784;Mpp-Betrieb;Mpp;-------
25.01.2011;09:47:03;11;87198;22785;Mpp-Betrieb;Mpp;-------
25.01.2011;10:02:10;0;87198;22785;Mpp-Betrieb;Netzueb.;-------
25.01.2011;10:17:03;21;87198;22785;Mpp-Betrieb;Mpp;-------
25.01.2011;10:32:03;21;87198;22785;Mpp-Betrieb;Mpp;-------
25.01.2011;10:47:03;25;87198;22785;Mpp-Betrieb;Mpp;-------
25.01.2011;11:02:06;32;87198;22786;Mpp-Betrieb;Mpp;-------
25.01.2011;11:17:04;45;87198;22786;Mpp-Betrieb;Mpp;-------
25.01.2011;11:32:08;36;87198;22786;Mpp-Betrieb;Mpp;-------
25.01.2011;11:47:05;32;87198;22786;Mpp-Betrieb;Mpp;-------
25.01.2011;12:02:09;47;87198;22787;Mpp-Betrieb;Mpp;-------
25.01.2011;12:17:03;39;87198;22787;Mpp-Betrieb;Mpp;-------
25.01.2011;12:32:03;73;87198;22787;Mpp-Betrieb;Mpp;-------
25.01.2011;12:47:03;70;87198;22787;Mpp-Betrieb;Mpp;-------
25.01.2011;13:02:04;84;87198;22788;Mpp-Betrieb;Mpp;-------
25.01.2011;13:17:08;27;87198;22788;Mpp-Betrieb;Mpp;-------
25.01.2011;13:32:03;23;87198;22788;Mpp-Betrieb;Mpp;-------
25.01.2011;13:47:04;41;87199;22788;Mpp-Betrieb;Mpp;-------
25.01.2011;14:02:07;75;87199;22789;Mpp-Betrieb;Mpp;-------
25.01.2011;14:17:03;74;87199;22789;Mpp-Betrieb;Mpp;-------
25.01.2011;14:32:10;44;87199;22789;Mpp-Betrieb;Mpp;-------
25.01.2011;14:47:03;25;87199;22789;Mpp-Betrieb;Mpp;-------
25.01.2011;15:02:03;44;87199;22790;Mpp-Betrieb;Mpp;-------
25.01.2011;15:17:07;26;87199;22790;Mpp-Betrieb;Mpp-Such;-------
25.01.2011;15:32:04;28;87199;22790;Mpp-Betrieb;Mpp;-------
25.01.2011;15:47:08;25;87199;22790;Mpp-Betrieb;Mpp;-------
25.01.2011;16:02:03;23;87199;22791;Mpp-Betrieb;Mpp;-------
25.01.2011;16:17:03;19;87199;22791;Mpp-Betrieb;Mpp;-------
25.01.2011;16:32:04;0;87199;22791;Mpp-Betrieb;Offset;-------
25.01.2011;16:47:04;0;87199;22791;Mpp-Betrieb;Warten;-------
26.01.2011;09:02:04;0;87199;22791;Mpp-Betrieb;Warten;-------
26.01.2011;09:17:14;11;87199;22791;Mpp-Betrieb;Mpp;-------
26.01.2011;09:32:03;12;87199;22791;Mpp-Betrieb;Mpp;-------
26.01.2011;09:47:04;17;87199;22792;Mpp-Betrieb;Mpp;-------
26.01.2011;10:02:09;18;87199;22792;Mpp-Betrieb;Mpp;-------
26.01.2011;10:17:04;25;87199;22792;Mpp-Betrieb;Mpp;-------
26.01.2011;10:32:19;26;87199;22792;Mpp-Betrieb;Mpp;-------
26.01.2011;10:47:03;38;87199;22793;Mpp-Betrieb;Mpp-Such;-------
26.01.2011;11:02:11;27;87199;22793;Mpp-Betrieb;Mpp;-------
26.01.2011;11:17:05;31;87199;22793;Mpp-Betrieb;Mpp;-------
26.01.2011;11:32:09;34;87199;22793;Mpp-Betrieb;Mpp;-------
26.01.2011;11:47:08;34;87199;22794;Mpp-Betrieb;Mpp;-------
26.01.2011;12:02:10;41;87199;22794;Mpp-Betrieb;Mpp;-------
26.01.2011;12:17:08;51;87199;22794;Mpp-Betrieb;Mpp;-------
26.01.2011;12:32:03;31;87199;22794;Mpp-Betrieb;Mpp-Such;-------
26.01.2011;12:47:03;63;87199;22795;Mpp-Betrieb;Mpp;-------
26.01.2011;13:02:05;59;87199;22795;Mpp-Betrieb;Mpp;-------
26.01.2011;13:17:03;74;87199;22795;Mpp-Betrieb;Mpp;-------
26.01.2011;13:32:14;86;87199;22795;Mpp-Betrieb;Mpp;-------
26.01.2011;13:47:03;102;87199;22796;Mpp-Betrieb;Mpp;-------
26.01.2011;14:02:06;101;87199;22796;Mpp-Betrieb;Mpp;-------
26.01.2011;14:17:03;119;87199;22796;Mpp-Betrieb;Mpp;-------
26.01.2011;14:32:03;77;87199;22796;Mpp-Betrieb;Mpp-Such;-------
26.01.2011;14:47:06;73;87199;22797;Mpp-Betrieb;Mpp;-------
26.01.2011;15:02:04;81;87199;22797;Mpp-Betrieb;Mpp;-------
26.01.2011;15:17:03;87;87199;22797;Mpp-Betrieb;Mpp;-------
26.01.2011;15:32:03;75;87199;22797;Mpp-Betrieb;Mpp;-------
26.01.2011;15:47:04;53;87199;22798;Mpp-Betrieb;Mpp;-------
26.01.2011;16:02:09;36;87199;22798;Mpp-Betrieb;Mpp;-------
26.01.2011;16:17:18;29;87199;22798;Mpp-Betrieb;Mpp;-------
26.01.2011;16:32:05;25;87199;22798;Mpp-Betrieb;Mpp;-------
26.01.2011;16:47:04;18;87199;22799;Mpp-Betrieb;Mpp;-------
26.01.2011;17:02:10;0;87199;22799;Mpp-Betrieb;Warten;-------
27.01.2011;08:47:06;0;87199;22799;Mpp-Betrieb;Warten;-------
27.01.2011;09:02:04;0;87199;22799;Mpp-Betrieb;Netzueb.;-------
27.01.2011;09:17:06;12;87199;22799;Mpp-Betrieb;Mpp;-------
27.01.2011;09:32:06;14;87199;22799;Mpp-Betrieb;Mpp;-------
27.01.2011;09:47:04;12;87199;22799;Mpp-Betrieb;Mpp;-------
27.01.2011;10:02:03;21;87199;22800;Mpp-Betrieb;Mpp;-------
27.01.2011;10:17:11;26;87199;22800;Mpp-Betrieb;Mpp;-------
27.01.2011;10:32:08;27;87199;22800;Mpp-Betrieb;Mpp;-------
27.01.2011;10:47:03;26;87199;22800;Mpp-Betrieb;Mpp;-------
27.01.2011;11:02:06;26;87199;22801;Mpp-Betrieb;Mpp;-------
27.01.2011;11:17:19;26;87199;22801;Mpp-Betrieb;Mpp;-------
27.01.2011;11:32:03;27;87199;22801;Mpp-Betrieb;Mpp;-------
27.01.2011;11:47:05;24;87199;22801;Mpp-Betrieb;Mpp;-------
27.01.2011;12:02:09;31;87199;22802;Mpp-Betrieb;Mpp;-------
27.01.2011;12:17:08;28;87199;22802;Mpp-Betrieb;Mpp;-------
27.01.2011;12:32:09;40;87199;22802;Mpp-Betrieb;Mpp;-------
27.01.2011;12:47:04;36;87199;22802;Mpp-Betrieb;Mpp;-------
27.01.2011;13:02:15;40;87199;22803;Mpp-Betrieb;Mpp;-------
27.01.2011;13:17:03;55;87199;22803;Mpp-Betrieb;Mpp;-------
27.01.2011;13:32:09;52;87199;22803;Mpp-Betrieb;Mpp;-------
27.01.2011;13:47:04;35;87199;22803;Mpp-Betrieb;Mpp;-------
27.01.2011;14:02:03;41;87199;22804;Mpp-Betrieb;Mpp;-------
27.01.2011;14:17:23;38;87199;22804;Mpp-Betrieb;Mpp;-------
27.01.2011;14:32:10;36;87199;22804;Mpp-Betrieb;Mpp;-------
27.01.2011;14:47:05;37;87199;22804;Mpp-Betrieb;Mpp;-------
27.01.2011;15:02:04;27;87199;22805;Mpp-Betrieb;Mpp;-------
27.01.2011;15:17:03;25;87199;22805;Mpp-Betrieb;Mpp;-------
27.01.2011;15:32:07;20;87199;22805;Mpp-Betrieb;Mpp;-------
27.01.2011;15:47:04;12;87199;22805;Mpp-Betrieb;Mpp;-------
27.01.2011;16:02:06;12;87199;22806;Mpp-Betrieb;Mpp;-------
27.01.2011;16:17:08;0;87199;22806;Mpp-Betrieb;Warten;-------
27.01.2011;16:32:18;0;87199;22806;Mpp-Betrieb;Netzueb.;-------
27.01.2011;16:47:03;0;87199;22806;Mpp-Betrieb;Warten;-------
27.01.2011;17:02:04;0;87199;22806;Mpp-Betrieb;Warten;-------
28.01.2011;08:32:04;0;87199;22806;Mpp-Betrieb;Netzueb.;-------
28.01.2011;08:47:04;0;87199;22806;Mpp-Betrieb;Warten;-------
28.01.2011;09:02:04;19;87199;22806;Mpp-Betrieb;Mpp-Such;-------
28.01.2011;09:17:04;14;87199;22806;Mpp-Betrieb;Mpp;-------
28.01.2011;09:32:05;28;87199;22806;Mpp-Betrieb;Mpp;-------
28.01.2011;09:47:03;31;87199;22807;Mpp-Betrieb;Mpp;-------
28.01.2011;10:02:08;35;87199;22807;Mpp-Betrieb;Mpp;-------
28.01.2011;10:17:03;43;87199;22807;Mpp-Betrieb;Mpp;-------
28.01.2011;10:32:07;66;87199;22807;Mpp-Betrieb;Mpp;-------
28.01.2011;10:47:03;68;87199;22808;Mpp-Betrieb;Mpp;-------
28.01.2011;11:02:03;67;87199;22808;Mpp-Betrieb;Mpp;-------
28.01.2011;11:17:08;67;87199;22808;Mpp-Betrieb;Mpp;-------
28.01.2011;11:32:08;61;87199;22808;Mpp-Betrieb;Mpp;-------
28.01.2011;11:47:03;76;87199;22809;Mpp-Betrieb;Mpp;-------
28.01.2011;12:02:07;73;87199;22809;Mpp-Betrieb;Mpp;-------
28.01.2011;12:17:03;66;87199;22809;Mpp-Betrieb;Mpp;-------
28.01.2011;12:32:05;66;87199;22809;Mpp-Betrieb;Mpp;-------
28.01.2011;12:47:08;58;87199;22810;Mpp-Betrieb;Mpp;-------
28.01.2011;13:02:08;69;87199;22810;Mpp-Betrieb;Mpp;-------
28.01.2011;13:17:06;59;87199;22810;Mpp-Betrieb;Mpp;-------
28.01.2011;13:32:09;56;87199;22810;Mpp-Betrieb;Mpp;-------
28.01.2011;13:47:03;28;87199;22811;Mpp-Betrieb;Mpp-Such;-------
28.01.2011;14:02:05;50;87199;22811;Mpp-Betrieb;Mpp;-------
28.01.2011;14:17:02;62;87199;22811;Mpp-Betrieb;Mpp;-------
28.01.2011;14:32:09;51;87200;22811;Mpp-Betrieb;Mpp;-------
28.01.2011;14:47:05;38;87200;22812;Mpp-Betrieb;Mpp;-------
28.01.2011;15:02:04;39;87200;22812;Mpp-Betrieb;Mpp;-------
28.01.2011;15:17:08;36;87200;22812;Mpp-Betrieb;Mpp;-------
28.01.2011;15:32:13;28;87200;22812;Mpp-Betrieb;Mpp-Such;-------
28.01.2011;15:47:05;23;87200;22813;Mpp-Betrieb;Mpp;-------
28.01.2011;16:02:04;20;87200;22813;Mpp-Betrieb;Mpp;-------
28.01.2011;16:17:05;0;87200;22813;Mpp-Betrieb;Warten;-------
28.01.2011;16:32:04;0;87200;22813;Mpp-Betrieb;Warten;-------
28.01.2011;16:47:02;0;87200;22813;Mpp-Betrieb;Warten;-------
29.01.2011;08:32:03;0;87200;22813;Mpp-Betrieb;Netzueb.;-------
29.01.2011;08:47:03;0;87200;22813;Mpp-Betrieb;Warten;-------
29.01.2011;09:02:03;18;87200;22813;Mpp-Betrieb;Mpp;-------
29.01.2011;09:17:04;25;87200;22813;Mpp-Betrieb;Mpp;-------
29.01.2011;09:32:03;29;87200;22814;Mpp-Betrieb;Mpp;-------
29.01.2011;09:47:06;40;87200;22814;Mpp-Betrieb;Mpp;-------
29.01.2011;10:02:04;50;87200;22814;Mpp-Betrieb;Mpp-Such;-------
29.01.2011;10:17:03;53;87200;22814;Mpp-Betrieb;Mpp;-------
29.01.2011;10:32:03;52;87200;22815;Mpp-Betrieb;Mpp;-------
29.01.2011;10:47:03;61;87200;22815;Mpp-Betrieb;Mpp;-------
29.01.2011;11:02:07;55;87200;22815;Mpp-Betrieb;Mpp;-------
29.01.2011;11:17:04;71;87200;22815;Mpp-Betrieb;Mpp;-------
29.01.2011;11:32:05;72;87200;22816;Mpp-Betrieb;Mpp;-------
29.01.2011;11:47:04;119;87200;22816;Mpp-Betrieb;Mpp;-------
29.01.2011;12:02:10;236;87200;22816;Mpp-Betrieb;Mpp;-------
29.01.2011;12:18:43;190;87200;22816;Mpp-Betrieb;Mpp;-------
29.01.2011;12:32:03;95;87200;22817;Mpp-Betrieb;Mpp;-------
29.01.2011;12:47:05;103;87200;22817;Mpp-Betrieb;Mpp;-------
29.01.2011;13:02:03;87;87200;22817;Mpp-Betrieb;Mpp;-------
29.01.2011;13:17:03;82;87200;22817;Mpp-Betrieb;Mpp;-------
29.01.2011;13:32:03;126;87200;22818;Mpp-Betrieb;Mpp;-------
29.01.2011;13:47:07;98;87200;22818;Mpp-Betrieb;Mpp;-------
29.01.2011;14:02:03;102;87200;22818;Mpp-Betrieb;Mpp;-------
29.01.2011;14:17:03;79;87200;22818;Mpp-Betrieb;Mpp;-------
29.01.2011;14:32:03;72;87200;22819;Mpp-Betrieb;Mpp;-------
29.01.2011;14:47:03;94;87200;22819;Mpp-Betrieb;Mpp;-------
29.01.2011;15:02:03;75;87200;22819;Mpp-Betrieb;Mpp;-------
29.01.2011;15:17:03;59;87200;22819;Mpp-Betrieb;Mpp;-------
29.01.2011;15:32:04;49;87200;22820;Mpp-Betrieb;Mpp;-------
29.01.2011;15:47:05;43;87200;22820;Mpp-Betrieb;Mpp;-------
29.01.2011;16:02:04;39;87200;22820;Mpp-Betrieb;Mpp;-------
29.01.2011;16:17:04;30;87200;22820;Mpp-Betrieb;Mpp;-------
29.01.2011;16:32:02;26;87200;22821;Mpp-Betrieb;Mpp;-------
29.01.2011;16:47:04;21;87200;22821;Mpp-Betrieb;Mpp;-------
29.01.2011;17:02:06;0;87200;22821;Mpp-Betrieb;Warten;-------
30.01.2011;08:32:03;0;87200;22821;Mpp-Betrieb;Warten;-------
30.01.2011;08:47:03;0;87200;22821;Mpp-Betrieb;Netzueb.;-------
30.01.2011;09:02:05;11;87200;22821;Mpp-Betrieb;Mpp;-------
30.01.2011;09:17:03;11;87200;22821;Mpp-Betrieb;Mpp;-------
30.01.2011;09:32:03;21;87200;22822;Mpp-Betrieb;Mpp;-------
30.01.2011;09:47:03;27;87200;22822;Mpp-Betrieb;Mpp;-------
30.01.2011;10:02:04;27;87200;22822;Mpp-Betrieb;Mpp;-------
30.01.2011;10:17:03;30;87200;22822;Mpp-Betrieb;Mpp;-------
30.01.2011;10:32:04;37;87200;22823;Mpp-Betrieb;Mpp;-------
30.01.2011;10:47:10;40;87200;22823;Mpp-Betrieb;Mpp;-------
30.01.2011;11:02:04;42;87200;22823;Mpp-Betrieb;Mpp;-------
30.01.2011;11:17:03;47;87200;22823;Mpp-Betrieb;Mpp;-------
30.01.2011;11:32:03;35;87200;22824;Mpp-Betrieb;Mpp-Such;-------
30.01.2011;11:47:03;45;87200;22824;Mpp-Betrieb;Mpp;-------
30.01.2011;12:02:03;50;87200;22824;Mpp-Betrieb;Mpp;-------
30.01.2011;12:17:05;50;87200;22824;Mpp-Betrieb;Mpp;-------
30.01.2011;12:32:03;54;87200;22825;Mpp-Betrieb;Mpp;-------
30.01.2011;12:47:03;54;87200;22825;Mpp-Betrieb;Mpp;-------
30.01.2011;13:02:03;57;87200;22825;Mpp-Betrieb;Mpp;-------
30.01.2011;13:17:03;57;87200;22825;Mpp-Betrieb;Mpp;-------
30.01.2011;13:32:03;55;87200;22826;Mpp-Betrieb;Mpp;-------
30.01.2011;13:47:03;49;87200;22826;Mpp-Betrieb;Mpp;-------
30.01.2011;14:02:03;45;87200;22826;Mpp-Betrieb;Mpp;-------
30.01.2011;14:17:03;43;87200;22826;Mpp-Betrieb;Mpp;-------
30.01.2011;14:32:03;43;87200;22827;Mpp-Betrieb;Mpp;-------
30.01.2011;14:47:03;39;87200;22827;Mpp-Betrieb;Mpp;-------
30.01.2011;15:02:04;33;87200;22827;Mpp-Betrieb;Mpp;-------
30.01.2011;15:17:03;31;87200;22827;Mpp-Betrieb;Mpp;-------
30.01.2011;15:32:03;31;87200;22828;Mpp-Betrieb;Mpp;-------
30.01.2011;15:47:04;26;87200;22828;Mpp-Betrieb;Mpp;-------
30.01.2011;16:02:04;25;87200;22828;Mpp-Betrieb;Mpp;-------
30.01.2011;16:17:03;23;87200;22828;Mpp-Betrieb;Mpp;-------
30.01.2011;16:32:05;13;87200;22829;Mpp-Betrieb;Mpp;-------
30.01.2011;16:47:03;0;87200;22829;Mpp-Betrieb;Warten;-------
30.01.2011;17:02:06;0;87200;22829;Mpp-Betrieb;Warten;-------
31.01.2011;08:17:03;0;87200;22829;Mpp-Betrieb;Warten;-------
31.01.2011;08:32:04;0;87200;22829;Mpp-Betrieb;Warten;-------
31.01.2011;08:47:04;11;87200;22829;Mpp-Betrieb;Mpp;-------
31.01.2011;09:02:03;22;87200;22829;Mpp-Betrieb;Mpp;-------
31.01.2011;09:17:09;27;87200;22829;Mpp-Betrieb;Mpp;-------
31.01.2011;09:32:08;31;87200;22830;Mpp-Betrieb;Mpp;-------
31.01.2011;09:47:02;39;87200;22830;Mpp-Betrieb;Mpp;-------
31.01.2011;10:02:09;29;87200;22830;Mpp-Betrieb;Mpp-Such;-------
31.01.2011;10:17:05;57;87200;22830;Mpp-Betrieb;Mpp;-------
31.01.2011;10:32:03;63;87200;22831;Mpp-Betrieb;Mpp;-------
31.01.2011;10:47:03;65;87201;22831;Mpp-Betrieb;Mpp;-------
31.01.2011;11:02:05;67;87201;22831;Mpp-Betrieb;Mpp;-------
31.01.2011;11:17:03;62;87201;22831;Mpp-Betrieb;Mpp;-------
31.01.2011;11:32:03;59;87201;22832;Mpp-Betrieb;Mpp;-------
31.01.2011;11:47:04;66;87201;22832;Mpp-Betrieb;Mpp;-------
31.01.2011;12:02:04;58;87201;22832;Mpp-Betrieb;Mpp;-------
31.01.2011;12:17:07;59;87201;22832;Mpp-Betrieb;Mpp;-------
31.01.2011;12:32:08;61;87201;22833;Mpp-Betrieb;Mpp;-------
31.01.2011;12:47:04;68;87201;22833;Mpp-Betrieb;Mpp;-------
31.01.2011;13:02:18;60;87201;22833;Mpp-Betrieb;Mpp;-------
31.01.2011;13:17:03;63;87201;22833;Mpp-Betrieb;Mpp;-------
31.01.2011;13:32:03;61;87201;22834;Mpp-Betrieb;Mpp;-------
31.01.2011;13:47:03;53;87201;22834;Mpp-Betrieb;Mpp;-------
31.01.2011;14:02:03;56;87201;22834;Mpp-Betrieb;Mpp;-------
31.01.2011;14:17:09;51;87201;22834;Mpp-Betrieb;Mpp;-------
31.01.2011;14:32:05;48;87201;22835;Mpp-Betrieb;Mpp;-------
31.01.2011;14:47:02;46;87201;22835;Mpp-Betrieb;Mpp;-------
31.01.2011;15:02:05;40;87201;22835;Mpp-Betrieb;Mpp;-------
31.01.2011;15:17:04;36;87201;22835;Mpp-Betrieb;Mpp;-------
31.01.2011;15:32:02;28;87201;22836;Mpp-Betrieb;Mpp;-------
31.01.2011;15:47:04;27;87201;22836;Mpp-Betrieb;Mpp;-------
31.01.2011;16:02:05;25;87201;22836;Mpp-Betrieb;Mpp;-------
31.01.2011;16:17:18;22;87201;22836;Mpp-Betrieb;Mpp;-------
31.01.2011;16:32:03;12;87201;22837;Mpp-Betrieb;Mpp;-------
31.01.2011;16:47:08;0;87201;22837;Mpp-Betrieb;Warten;-------
31.01.2011;17:02:04;0;87201;22837;Mpp-Betrieb;Warten;-------
01.02.2011;08:32:03;0;87201;22837;Mpp-Betrieb;Netzueb.;-------
01.02.2011;08:47:03;0;87201;22837;Mpp-Betrieb;Netzueb.;-------
01.02.2011;09:02:05;12;87201;22837;Mpp-Betrieb;Mpp;-------
01.02.2011;09:17:04;22;87201;22837;Mpp-Betrieb;Mpp;-------
01.02.2011;09:32:03;27;87201;22837;Mpp-Betrieb;Mpp;-------
01.02.2011;09:47:04;27;87201;22838;Mpp-Betrieb;Mpp;-------
01.02.2011;10:02:09;28;87201;22838;Mpp-Betrieb;Mpp;-------
01.02.2011;10:17:05;32;87201;22838;Mpp-Betrieb;Mpp;-------
01.02.2011;10:32:09;36;87201;22838;Mpp-Betrieb;Mpp;-------
01.02.2011;10:47:08;36;87201;22839;Mpp-Betrieb;Mpp;-------
01.02.2011;11:02:03;39;87201;22839;Mpp-Betrieb;Mpp;-------
01.02.2011;11:17:18;39;87201;22839;Mpp-Betrieb;Mpp;-------
01.02.2011;11:32:04;48;87201;22839;Mpp-Betrieb;Mpp;-------
01.02.2011;11:47:12;55;87201;22840;Mpp-Betrieb;Mpp;-------
01.02.2011;12:02:04;57;87201;22840;Mpp-Betrieb;Mpp;-------
01.02.2011;12:17:13;51;87201;22840;Mpp-Betrieb;Mpp;-------
01.02.2011;12:32:09;45;87201;22840;Mpp-Betrieb;Mpp;-------
01.02.2011;12:47:03;56;87201;22841;Mpp-Betrieb;Mpp-Such;-------
01.02.2011;13:02:06;48;87201;22841;Mpp-Betrieb;Mpp;-------
01.02.2011;13:17:11;52;87201;22841;Mpp-Betrieb;Mpp;-------
01.02.2011;13:32:03;50;87201;22841;Mpp-Betrieb;Mpp;-------
01.02.2011;13:47:08;57;87201;22842;Mpp-Betrieb;Mpp;-------
01.02.2011;14:02:06;57;87201;22842;Mpp-Betrieb;Mpp;-------
01.02.2011;14:17:09;53;87201;22842;Mpp-Betrieb;Mpp;-------
01.02.2011;14:32:13;53;87201;22842;Mpp-Betrieb;Mpp;-------
01.02.2011;14:47:03;51;87201;22843;Mpp-Betrieb;Mpp;-------
01.02.2011;15:02:08;47;87201;22843;Mpp-Betrieb;Mpp;-------
01.02.2011;15:17:08;41;87201;22843;Mpp-Betrieb;Mpp;-------
01.02.2011;15:32:04;36;87201;22843;Mpp-Betrieb;Mpp;-------
01.02.2011;15:47:13;31;87201;22844;Mpp-Betrieb;Mpp;-------
01.02.2011;16:02:14;29;87201;22844;Mpp-Betrieb;Mpp;-------
01.02.2011;16:17:04;25;87201;22844;Mpp-Betrieb;Mpp;-------
01.02.2011;16:32:04;16;87201;22844;Mpp-Betrieb;Mpp;-------
01.02.2011;16:47:03;0;87201;22845;Mpp-Betrieb;Warten;-------
01.02.2011;17:02:09;0;87201;22845;Mpp-Betrieb;Warten;-------
02.02.2011;08:17:03;0;87201;22845;Mpp-Betrieb;Offset;-------
02.02.2011;08:32:03;0;87201;22845;Mpp-Betrieb;Netzueb.;-------
02.02.2011;08:47:03;11;87201;22845;Mpp-Betrieb;Mpp;-------
02.02.2011;09:02:04;24;87201;22845;Mpp-Betrieb;Mpp;-------
02.02.2011;09:17:04;25;87201;22845;Mpp-Betrieb;Mpp;-------
02.02.2011;09:32:05;27;87201;22846;Mpp-Betrieb;Mpp;-------
02.02.2011;09:47:03;49;87201;22846;Mpp-Betrieb;Mpp-Such;-------
02.02.2011;10:02:05;67;87201;22846;Mpp-Betrieb;Mpp;-------
02.02.2011;10:17:02;92;87201;22846;Mpp-Betrieb;Mpp;-------
02.02.2011;10:32:06;125;87201;22847;Mpp-Betrieb;Mpp;-------
02.02.2011;10:47:03;170;87201;22847;Mpp-Betrieb;Mpp;-------
02.02.2011;11:02:09;125;87201;22847;Mpp-Betrieb;Mpp;-------
02.02.2011;11:17:03;145;87201;22847;Mpp-Betrieb;Mpp;-------
02.02.2011;11:32:04;141;87201;22848;Mpp-Betrieb;Mpp;-------
02.02.2011;11:47:05;210;87201;22848;Mpp-Betrieb;Mpp;-------
02.02.2011;12:02:04;201;87201;22848;Mpp-Betrieb;Mpp;-------
02.02.2011;12:17:08;267;87201;22848;Mpp-Betrieb;Mpp;-------
02.02.2011;12:32:03;440;87202;22849;Mpp-Betrieb;Mpp;-------
02.02.2011;12:47:08;479;87202;22849;Mpp-Betrieb;Mpp;-------
02.02.2011;13:02:09;515;87202;22849;Mpp-Betrieb;Mpp;-------
02.02.2011;13:17:12;633;87202;22849;Mpp-Betrieb;Mpp;-------
02.02.2011;13:32:09;1126;87202;22850;Mpp-Betrieb;Mpp;-------
02.02.2011;13:47:02;1165;87203;22850;Mpp-Betrieb;Mpp;-------
02.02.2011;14:02:09;1323;87203;22850;Mpp-Betrieb;Mpp;-------
02.02.2011;14:17:04;1386;87203;22850;Mpp-Betrieb;Mpp;-------
02.02.2011;14:32:08;1470;87204;22851;Mpp-Betrieb;Mpp;-------
02.02.2011;14:47:08;1491;87204;22851;Mpp-Betrieb;Mpp;-------
02.02.2011;15:02:09;1349;87204;22851;Mpp-Betrieb;Mpp;-------
02.02.2011;15:17:04;1240;87205;22851;Mpp-Betrieb;Mpp;-------
02.02.2011;15:32:03;1080;87205;22852;Mpp-Betrieb;Mpp;-------
02.02.2011;15:47:04;825;87205;22852;Mpp-Betrieb;Mpp;-------
02.02.2011;16:02:05;661;87205;22852;Mpp-Betrieb;Mpp;-------
02.02.2011;16:17:09;460;87205;22852;Mpp-Betrieb;Mpp;-------
02.02.2011;16:32:03;242;87206;22853;Mpp-Betrieb;Mpp;-------
02.02.2011;16:47:05;133;87206;22853;Mpp-Betrieb;Mpp;-------
02.02.2011;17:02:04;51;87206;22853;Mpp-Betrieb;Mpp;-------
02.02.2011;17:17:08;27;87206;22853;Mpp-Betrieb;Mpp;-------
02.02.2011;17:32:03;0;87206;22853;Mpp-Betrieb;Warten;-------
03.02.2011;08:02:09;13;87206;22854;Mpp-Betrieb;Mpp;-------
03.02.2011;08:17:03;63;87206;22854;Mpp-Betrieb;Mpp-Such;-------
03.02.2011;08:32:03;109;87206;22854;Mpp-Betrieb;Mpp;-------
03.02.2011;08:47:04;297;87206;22854;Mpp-Betrieb;Mpp;-------
03.02.2011;09:02:05;439;87206;22855;Mpp-Betrieb;Mpp;-------
03.02.2011;09:17:04;619;87206;22855;Mpp-Betrieb;Mpp;-------
03.02.2011;09:32:03;631;87206;22855;Mpp-Betrieb;Mpp;-------
03.02.2011;09:47:06;979;87206;22855;Mpp-Betrieb;Mpp;-------
03.02.2011;10:02:04;1141;87207;22856;Mpp-Betrieb;Mpp;-------
03.02.2011;10:17:03;1460;87207;22856;Mpp-Betrieb;Mpp;-------
03.02.2011;10:32:04;1233;87207;22856;Mpp-Betrieb;Mpp;-------
03.02.2011;10:47:10;1944;87208;22856;Mpp-Betrieb;Mpp;-------
03.02.2011;11:02:04;1695;87208;22857;Mpp-Betrieb;Mpp;-------
03.02.2011;11:17:05;1672;87208;22857;Mpp-Betrieb;Mpp;-------
03.02.2011;11:32:04;1092;87209;22857;Mpp-Betrieb;Mpp;-------
03.02.2011;11:47:02;1411;87209;22857;Mpp-Betrieb;Mpp;-------
03.02.2011;12:02:14;2271;87210;22858;Mpp-Betrieb;Mpp;-------
03.02.2011;12:17:03;2397;87210;22858;Mpp-Betrieb;Mpp;-------
03.02.2011;12:32:02;1581;87211;22858;Mpp-Betrieb;Mpp;-------
03.02.2011;12:47:04;1124;87211;22858;Mpp-Betrieb;Mpp;-------
03.02.2011;13:02:04;1050;87211;22859;Mpp-Betrieb;Mpp;-------
03.02.2011;13:17:18;883;87212;22859;Mpp-Betrieb;Mpp;-------
03.02.2011;13:32:04;1211;87212;22859;Mpp-Betrieb;Mpp;-------
03.02.2011;13:47:09;832;87212;22859;Mpp-Betrieb;Mpp;-------
03.02.2011;14:02:07;643;87212;22860;Mpp-Betrieb;Mpp;-------
03.02.2011;14:17:03;494;87212;22860;Mpp-Betrieb;Mpp;-------
03.02.2011;14:32:09;397;87213;22860;Mpp-Betrieb;Mpp;-------
03.02.2011;14:47:09;363;87213;22860;Mpp-Betrieb;Mpp;-------
03.02.2011;15:02:04;443;87213;22861;Mpp-Betrieb;Mpp;-------
03.02.2011;15:17:03;562;87213;22861;Mpp-Betrieb;Mpp;-------
03.02.2011;15:32:03;656;87213;22861;Mpp-Betrieb;Mpp;-------
03.02.2011;15:47:06;306;87213;22861;Mpp-Betrieb;Mpp;-------
03.02.2011;16:02:03;190;87213;22862;Mpp-Betrieb;Mpp;-------
03.02.2011;16:17:26;156;87213;22862;Mpp-Betrieb;Mpp;-------
03.02.2011;16:32:03;89;87213;22862;Mpp-Betrieb;Mpp;-------
03.02.2011;16:47:03;71;87213;22862;Mpp-Betrieb;Mpp;-------
03.02.2011;17:02:10;22;87213;22863;Mpp-Betrieb;Mpp;-------
03.02.2011;17:17:11;0;87213;22863;Mpp-Betrieb;Warten;-------
04.02.2011;07:47:04;0;87213;22863;Mpp-Betrieb;Netzueb.;-------
04.02.2011;08:02:06;14;87213;22863;Mpp-Betrieb;Mpp;-------
04.02.2011;08:17:03;45;87213;22863;Mpp-Betrieb;Mpp;-------
04.02.2011;08:32:04;85;87213;22863;Mpp-Betrieb;Mpp;-------
04.02.2011;08:47:03;151;87213;22864;Mpp-Betrieb;Mpp;-------
04.02.2011;09:02:04;176;87213;22864;Mpp-Betrieb;Mpp;-------
04.02.2011;09:17:03;262;87214;22864;Mpp-Betrieb;Mpp;-------
04.02.2011;09:32:03;477;87214;22864;Mpp-Betrieb;Mpp;-------
04.02.2011;09:47:08;918;87214;22865;Mpp-Betrieb;Mpp;-------
04.02.2011;10:02:04;1444;87214;22865;Mpp-Betrieb;Mpp;-------
04.02.2011;10:17:04;1617;87214;22865;Mpp-Betrieb;Mpp;-------
04.02.2011;10:32:03;2039;87215;22865;Mpp-Betrieb;Mpp;-------
04.02.2011;10:47:03;1957;87215;22866;Mpp-Betrieb;Mpp;-------
04.02.2011;11:02:05;1830;87216;22866;Mpp-Betrieb;Mpp;-------
04.02.2011;11:17:03;2876;87216;22866;Mpp-Betrieb;Mpp;-------
04.02.2011;11:32:03;3415;87217;22866;Mpp-Betrieb;Mpp;-------
04.02.2011;11:47:08;3406;87218;22867;Mpp-Betrieb;Mpp;-------
04.02.2011;12:02:03;2765;87219;22867;Mpp-Betrieb;Mpp;-------
04.02.2011;12:17:03;3444;87220;22867;Mpp-Betrieb;Mpp;-------
04.02.2011;12:32:07;3660;87220;22867;Mpp-Betrieb;Mpp;-------
04.02.2011;12:47:03;3774;87221;22868;Mpp-Betrieb;Mpp;-------
04.02.2011;13:02:03;3523;87222;22868;Mpp-Betrieb;Mpp;-------
04.02.2011;13:17:03;3695;87223;22868;Mpp-Betrieb;Mpp;-------
04.02.2011;13:32:08;3819;87224;22868;Mpp-Betrieb;Mpp;-------
04.02.2011;13:47:10;3233;87225;22869;Mpp-Betrieb;Mpp;-------
04.02.2011;14:02:03;2124;87226;22869;Mpp-Betrieb;Mpp;-------
04.02.2011;14:17:11;2994;87226;22869;Mpp-Betrieb;Mpp;-------
04.02.2011;14:32:04;3236;87227;22869;Mpp-Betrieb;Mpp;-------
04.02.2011;14:47:02;2841;87228;22870;Mpp-Betrieb;Mpp;-------
04.02.2011;15:02:06;2583;87228;22870;Mpp-Betrieb;Mpp;-------
04.02.2011;15:17:08;2193;87229;22870;Mpp-Betrieb;Mpp;-------
04.02.2011;15:32:03;2046;87230;22870;Mpp-Betrieb;Mpp;-------
04.02.2011;15:47:03;1421;87230;22871;Mpp-Betrieb;Mpp;-------
04.02.2011;16:02:04;822;87230;22871;Mpp-Betrieb;Mpp;-------
04.02.2011;16:17:08;444;87230;22871;Mpp-Betrieb;Mpp;-------
04.02.2011;16:32:03;196;87230;22871;Mpp-Betrieb;Mpp;-------
04.02.2011;16:47:04;83;87231;22872;Mpp-Betrieb;Mpp;-------
04.02.2011;17:02:03;48;87231;22872;Mpp-Betrieb;Mpp;-------
04.02.2011;17:17:08;34;87231;22872;Mpp-Betrieb;Mpp;-------
04.02.2011;17:32:05;0;87231;22872;Mpp-Betrieb;Warten;-------
05.02.2011;07:47:04;0;87231;22872;Mpp-Betrieb;Netzueb.;-------
05.02.2011;08:02:04;48;87231;22872;Mpp-Betrieb;Mpp;-------
05.02.2011;08:17:03;153;87231;22873;Mpp-Betrieb;Mpp;-------
05.02.2011;08:32:05;294;87231;22873;Mpp-Betrieb;Mpp;-------
05.02.2011;08:47:04;887;87231;22873;Mpp-Betrieb;Mpp;-------
05.02.2011;09:02:04;507;87231;22873;Mpp-Betrieb;Mpp;-------
05.02.2011;09:17:03;258;87231;22874;Mpp-Betrieb;Mpp;-------
05.02.2011;09:32:09;327;87231;22874;Mpp-Betrieb;Mpp;-------
05.02.2011;09:47:04;1335;87231;22874;Mpp-Betrieb;Mpp;-------
05.02.2011;10:02:03;2524;87232;22874;Mpp-Betrieb;Mpp;-------
05.02.2011;10:17:04;2987;87233;22875;Mpp-Betrieb;Mpp;-------
05.02.2011;10:32:03;3191;87233;22875;Mpp-Betrieb;Mpp;-------
05.02.2011;10:47:03;3422;87234;22875;Mpp-Betrieb;Mpp;-------
05.02.2011;11:02:05;3539;87235;22875;Mpp-Betrieb;Mpp;-------
05.02.2011;11:17:14;3636;87236;22876;Mpp-Betrieb;Mpp;-------
05.02.2011;11:32:07;3629;87237;22876;Mpp-Betrieb;Mpp;-------
05.02.2011;11:47:05;3779;87238;22876;Mpp-Betrieb;Mpp;-------
05.02.2011;12:02:04;3905;87239;22876;Mpp-Betrieb;Mpp;-------
05.02.2011;12:17:04;4005;87240;22877;Mpp-Betrieb;Mpp;-------
05.02.2011;12:32:03;4011;87241;22877;Mpp-Betrieb;Mpp;-------
05.02.2011;12:47:04;3991;87242;22877;Mpp-Betrieb;Mpp;-------
05.02.2011;13:02:10;3958;87243;22877;Mpp-Betrieb;Mpp;-------
05.02.2011;13:17:05;3897;87244;22878;Mpp-Betrieb;Mpp;-------
05.02.2011;13:32:03;3837;87245;22878;Mpp-Betrieb;Mpp;-------
05.02.2011;13:47:08;3706;87246;22878;Mpp-Betrieb;Mpp;-------
05.02.2011;14:02:14;3492;87247;22878;Mpp-Betrieb;Mpp;-------
05.02.2011;14:17:06;3343;87247;22879;Mpp-Betrieb;Mpp;-------
05.02.2011;14:32:03;3225;87248;22879;Mpp-Betrieb;Mpp;-------
05.02.2011;14:47:03;3026;87249;22879;Mpp-Betrieb;Mpp;-------
05.02.2011;15:02:05;2808;87250;22879;Mpp-Betrieb;Mpp;-------
05.02.2011;15:17:05;2595;87250;22880;Mpp-Betrieb;Mpp;-------
05.02.2011;15:32:03;2289;87251;22880;Mpp-Betrieb;Mpp;-------
05.02.2011;15:47:03;1887;87252;22880;Mpp-Betrieb;Mpp;-------
05.02.2011;16:02:03;1633;87252;22880;Mpp-Betrieb;Mpp;-------
05.02.2011;16:17:04;1183;87252;22881;Mpp-Betrieb;Mpp;-------
05.02.2011;16:32:03;687;87253;22881;Mpp-Betrieb;Mpp;-------
05.02.2011;16:47:09;320;87253;22881;Mpp-Betrieb;Mpp;-------
05.02.2011;17:02:04;77;87253;22881;Mpp-Betrieb;Mpp;-------
05.02.2011;17:17:03;49;87253;22882;Mpp-Betrieb;Mpp;-------
05.02.2011;17:32:05;24;87253;22882;Mpp-Betrieb;Mpp;-------
05.02.2011;17:47:05;0;87253;22882;Mpp-Betrieb;Warten;-------
06.02.2011;07:32:03;0;87253;22882;Mpp-Betrieb;Netzueb.;-------
06.02.2011;07:47:03;0;87253;22882;Mpp-Betrieb;Netzueb.;-------
06.02.2011;08:02:03;36;87253;22882;Mpp-Betrieb;Mpp;-------
06.02.2011;08:17:05;102;87253;22883;Mpp-Betrieb;Mpp;-------
06.02.2011;08:32:06;249;87253;22883;Mpp-Betrieb;Mpp;-------
06.02.2011;08:47:04;388;87253;22883;Mpp-Betrieb;Mpp;-------
06.02.2011;09:02:08;764;87253;22883;Mpp-Betrieb;Mpp;-------
06.02.2011;09:17:04;1076;87253;22884;Mpp-Betrieb;Mpp;-------
06.02.2011;09:32:04;1976;87254;22884;Mpp-Betrieb;Mpp;-------
06.02.2011;09:47:03;2343;87254;22884;Mpp-Betrieb;Mpp;-------
06.02.2011;10:02:04;2497;87255;22884;Mpp-Betrieb;Mpp;-------
06.02.2011;10:17:07;3044;87255;22885;Mpp-Betrieb;Mpp;-------
06.02.2011;10:32:03;3070;87256;22885;Mpp-Betrieb;Mpp;-------
06.02.2011;10:47:03;3450;87257;22885;Mpp-Betrieb;Mpp;-------
06.02.2011;11:02:04;3625;87258;22885;Mpp-Betrieb;Mpp;-------
06.02.2011;11:17:03;3721;87259;22886;Mpp-Betrieb;Mpp;-------
06.02.2011;11:32:05;3713;87260;22886;Mpp-Betrieb;Mpp;-------
06.02.2011;11:47:03;3370;87261;22886;Mpp-Betrieb;Mpp;-------
06.02.2011;12:02:05;3755;87262;22886;Mpp-Betrieb;Mpp;-------
06.02.2011;12:17:03;3895;87263;22887;Mpp-Betrieb;Mpp;-------
06.02.2011;12:32:08;3960;87264;22887;Mpp-Betrieb;Mpp;-------
06.02.2011;12:47:03;4004;87265;22887;Mpp-Betrieb;Mpp;-------
06.02.2011;13:02:03;3185;87266;22887;Mpp-Betrieb;Mpp;-------
06.02.2011;13:17:04;3905;87266;22888;Mpp-Betrieb;Mpp;-------
06.02.2011;13:32:03;3741;87267;22888;Mpp-Betrieb;Mpp;-------
06.02.2011;13:47:03;3640;87268;22888;Mpp-Betrieb;Mpp;-------
06.02.2011;14:02:03;3507;87269;22888;Mpp-Betrieb;Mpp;-------
06.02.2011;14:17:03;3479;87270;22889;Mpp-Betrieb;Mpp;-------
06.02.2011;14:32:04;2845;87271;22889;Mpp-Betrieb;Mpp;-------
06.02.2011;14:47:03;3198;87271;22889;Mpp-Betrieb;Mpp;-------
06.02.2011;15:02:03;2686;87272;22889;Mpp-Betrieb;Mpp;-------
06.02.2011;15:17:03;2557;87273;22890;Mpp-Betrieb;Mpp;-------
06.02.2011;15:32:03;1567;87273;22890;Mpp-Betrieb;Mpp;-------
06.02.2011;15:47:03;2041;87274;22890;Mpp-Betrieb;Mpp;-------
06.02.2011;16:02:05;1602;87274;22890;Mpp-Betrieb;Mpp;-------
06.02.2011;16:17:09;1291;87275;22891;Mpp-Betrieb;Mpp;-------
06.02.2011;16:32:08;634;87275;22891;Mpp-Betrieb;Mpp;-------
06.02.2011;16:47:06;465;87275;22891;Mpp-Betrieb;Mpp;-------
06.02.2011;17:02:04;211;87275;22891;Mpp-Betrieb;Mpp;-------
06.02.2011;17:17:05;57;87275;22892;Mpp-Betrieb;Mpp;-------
06.02.2011;17:32:08;24;87275;22892;Mpp-Betrieb;Mpp;-------
06.02.2011;17:47:03;0;87275;22892;Mpp-Betrieb;Warten;-------
07.02.2011;07:47:02;12;87275;22892;Mpp-Betrieb;Mpp;-------
07.02.2011;08:02:05;26;87275;22892;Mpp-Betrieb;Mpp-Such;-------
07.02.2011;08:17:03;65;87275;22893;Mpp-Betrieb;Mpp;-------
07.02.2011;08:32:04;425;87275;22893;Mpp-Betrieb;Mpp;-------
07.02.2011;08:47:03;782;87275;22893;Mpp-Betrieb;Mpp;-------
07.02.2011;09:02:04;961;87275;22893;Mpp-Betrieb;Mpp;-------
07.02.2011;09:17:03;1127;87276;22894;Mpp-Betrieb;Mpp;-------
07.02.2011;09:32:03;2021;87276;22894;Mpp-Betrieb;Mpp;-------
07.02.2011;09:47:03;2542;87277;22894;Mpp-Betrieb;Mpp;-------
07.02.2011;10:02:10;2848;87277;22894;Mpp-Betrieb;Mpp;-------
07.02.2011;10:17:03;3085;87278;22895;Mpp-Betrieb;Mpp;-------
07.02.2011;10:32:03;3262;87279;22895;Mpp-Betrieb;Mpp;-------
07.02.2011;10:47:03;3448;87280;22895;Mpp-Betrieb;Mpp;-------
07.02.2011;11:02:04;3600;87281;22895;Mpp-Betrieb;Mpp;-------
07.02.2011;11:17:10;3762;87282;22896;Mpp-Betrieb;Mpp;-------
07.02.2011;11:32:03;3819;87282;22896;Mpp-Betrieb;Mpp;-------
07.02.2011;11:47:04;3882;87283;22896;Mpp-Betrieb;Mpp;-------
07.02.2011;12:02:03;3933;87284;22896;Mpp-Betrieb;Mpp;-------
07.02.2011;12:17:05;3949;87285;22897;Mpp-Betrieb;Mpp;-------
07.02.2011;12:32:09;3947;87286;22897;Mpp-Betrieb;Mpp;-------
07.02.2011;12:47:03;3931;87287;22897;Mpp-Betrieb;Mpp;-------
07.02.2011;13:02:04;3865;87288;22897;Mpp-Betrieb;Mpp;-------
07.02.2011;13:17:08;3832;87289;22898;Mpp-Betrieb;Mpp;-------
07.02.2011;13:32:13;3708;87290;22898;Mpp-Betrieb;Mpp;-------
07.02.2011;13:47:03;3601;87291;22898;Mpp-Betrieb;Mpp;-------
07.02.2011;14:02:03;3499;87292;22898;Mpp-Betrieb;Mpp;-------
07.02.2011;14:17:08;3343;87293;22899;Mpp-Betrieb;Mpp;-------
07.02.2011;14:32:03;3179;87294;22899;Mpp-Betrieb;Mpp;-------
07.02.2011;14:47:09;3013;87294;22899;Mpp-Betrieb;Mpp;-------
07.02.2011;15:02:09;2813;87295;22899;Mpp-Betrieb;Mpp;-------
07.02.2011;15:17:04;2577;87296;22900;Mpp-Betrieb;Mpp;-------
07.02.2011;15:32:04;2310;87296;22900;Mpp-Betrieb;Mpp;-------
07.02.2011;15:47:06;2030;87297;22900;Mpp-Betrieb;Mpp;-------
07.02.2011;16:02:04;1736;87297;22900;Mpp-Betrieb;Mpp;-------
07.02.2011;16:17:13;1415;87298;22901;Mpp-Betrieb;Mpp;-------
07.02.2011;16:32:05;841;87298;22901;Mpp-Betrieb;Mpp;-------
07.02.2011;16:47:09;460;87298;22901;Mpp-Betrieb;Mpp;-------
07.02.2011;17:02:18;231;87298;22901;Mpp-Betrieb;Mpp;-------
07.02.2011;17:17:07;42;87298;22902;Mpp-Betrieb;Mpp;-------
07.02.2011;17:32:03;23;87298;22902;Mpp-Betrieb;Mpp;-------
07.02.2011;17:47:09;0;87298;22902;Mpp-Betrieb;Warten;-------
08.02.2011;07:32:04;11;87298;22902;Mpp-Betrieb;Mpp;-------
08.02.2011;07:47:04;14;87298;22902;Mpp-Betrieb;Mpp;-------
08.02.2011;08:02:13;56;87298;22903;Mpp-Betrieb;Mpp;-------
08.02.2011;08:17:03;120;87298;22903;Mpp-Betrieb;Mpp;-------
08.02.2011;08:32:12;382;87299;22903;Mpp-Betrieb;Mpp;-------
08.02.2011;08:47:03;342;87299;22903;Mpp-Betrieb;Mpp;-------
08.02.2011;09:02:06;446;87299;22904;Mpp-Betrieb;Mpp;-------
08.02.2011;09:17:09;1046;87299;22904;Mpp-Betrieb;Mpp;-------
08.02.2011;09:32:08;1840;87299;22904;Mpp-Betrieb;Mpp;-------
08.02.2011;09:47:03;2260;87300;22904;Mpp-Betrieb;Mpp;-------
08.02.2011;10:02:04;2641;87300;22905;Mpp-Betrieb;Mpp;-------
08.02.2011;10:17:07;2715;87301;22905;Mpp-Betrieb;Mpp;-------
08.02.2011;10:32:13;3024;87302;22905;Mpp-Betrieb;Mpp;-------
08.02.2011;10:47:03;3198;87303;22905;Mpp-Betrieb;Mpp;-------
08.02.2011;11:02:05;3372;87303;22906;Mpp-Betrieb;Mpp;-------
08.02.2011;11:17:08;3507;87304;22906;Mpp-Betrieb;Mpp;-------
08.02.2011;11:32:05;3619;87305;22906;Mpp-Betrieb;Mpp;-------
08.02.2011;11:47:14;3655;87306;22906;Mpp-Betrieb;Mpp;-------
08.02.2011;12:02:04;3695;87307;22907;Mpp-Betrieb;Mpp;-------
08.02.2011;12:17:05;3563;87308;22907;Mpp-Betrieb;Mpp;-------
08.02.2011;12:32:06;3775;87309;22907;Mpp-Betrieb;Mpp;-------
08.02.2011;12:47:03;3641;87310;22907;Mpp-Betrieb;Mpp;-------
08.02.2011;13:02:08;3653;87311;22908;Mpp-Betrieb;Mpp;-------
08.02.2011;13:17:03;3614;87312;22908;Mpp-Betrieb;Mpp;-------
08.02.2011;13:39:23;3501;87312;22908;Mpp-Betrieb;Mpp;-------
08.02.2011;13:47:18;3395;87313;22908;Mpp-Betrieb;Mpp;-------
08.02.2011;14:02:08;3343;87314;22909;Mpp-Betrieb;Mpp;-------
08.02.2011;14:17:08;3233;87315;22909;Mpp-Betrieb;Mpp;-------
08.02.2011;14:32:02;2812;87316;22909;Mpp-Betrieb;Mpp;-------
08.02.2011;14:47:03;2521;87316;22909;Mpp-Betrieb;Mpp;-------
08.02.2011;15:02:09;2479;87317;22910;Mpp-Betrieb;Mpp;-------
08.02.2011;15:17:05;2195;87317;22910;Mpp-Betrieb;Mpp;-------
08.02.2011;15:32:04;1685;87318;22910;Mpp-Betrieb;Mpp;-------
08.02.2011;15:47:08;1814;87318;22910;Mpp-Betrieb;Mpp;-------
08.02.2011;16:02:04;1478;87319;22911;Mpp-Betrieb;Mpp;-------
08.02.2011;16:17:07;1145;87319;22911;Mpp-Betrieb;Mpp;-------
08.02.2011;16:32:08;753;87319;22911;Mpp-Betrieb;Mpp;-------
08.02.2011;16:47:13;407;87320;22911;Mpp-Betrieb;Mpp;-------
08.02.2011;17:02:04;214;87320;22912;Mpp-Betrieb;Mpp;-------
08.02.2011;17:17:09;58;87320;22912;Mpp-Betrieb;Mpp;-------
08.02.2011;17:32:06;20;87320;22912;Mpp-Betrieb;Mpp;-------
08.02.2011;17:47:03;0;87320;22912;Mpp-Betrieb;Warten;-------
09.02.2011;07:47:03;0;87320;22912;Mpp-Betrieb;Warten;-------
09.02.2011;08:02:04;12;87320;22912;Mpp-Betrieb;Mpp;-------
09.02.2011;08:17:03;41;87320;22913;Mpp-Betrieb;Mpp;-------
09.02.2011;08:32:03;72;87320;22913;Mpp-Betrieb;Mpp;-------
09.02.2011;08:47:03;126;87320;22913;Mpp-Betrieb;Mpp;-------
09.02.2011;09:02:03;211;87320;22913;Mpp-Betrieb;Mpp;-------
09.02.2011;09:17:08;238;87320;22914;Mpp-Betrieb;Mpp;-------
09.02.2011;09:32:08;301;87320;22914;Mpp-Betrieb;Mpp;-------
09.02.2011;09:47:03;319;87320;22914;Mpp-Betrieb;Mpp;-------
09.02.2011;10:02:04;345;87320;22914;Mpp-Betrieb;Mpp;-------
09.02.2011;10:17:04;498;87320;22915;Mpp-Betrieb;Mpp;-------
09.02.2011;10:32:05;575;87320;22915;Mpp-Betrieb;Mpp;-------
09.02.2011;10:47:05;421;87320;22915;Mpp-Betrieb;Mpp;-------
09.02.2011;11:02:03;539;87321;22915;Mpp-Betrieb;Mpp;-------
09.02.2011;11:17:03;691;87321;22916;Mpp-Betrieb;Mpp;-------
09.02.2011;11:32:04;694;87321;22916;Mpp-Betrieb;Mpp;-------
09.02.2011;11:47:03;755;87321;22916;Mpp-Betrieb;Mpp;-------
09.02.2011;12:02:05;715;87321;22916;Mpp-Betrieb;Mpp;-------
09.02.2011;12:17:09;747;87321;22917;Mpp-Betrieb;Mpp;-------
09.02.2011;12:32:05;825;87322;22917;Mpp-Betrieb;Mpp;-------
09.02.2011;12:47:03;900;87322;22917;Mpp-Betrieb;Mpp;-------
09.02.2011;13:02:05;817;87322;22917;Mpp-Betrieb;Mpp;-------
09.02.2011;13:17:03;1072;87322;22918;Mpp-Betrieb;Mpp;-------
09.02.2011;13:32:18;1343;87323;22918;Mpp-Betrieb;Mpp;-------
09.02.2011;13:47:16;2068;87323;22918;Mpp-Betrieb;Mpp;-------
09.02.2011;14:02:04;1841;87324;22918;Mpp-Betrieb;Mpp;-------
09.02.2011;14:17:05;1810;87324;22919;Mpp-Betrieb;Mpp;-------
09.02.2011;14:32:08;2789;87325;22919;Mpp-Betrieb;Mpp;-------
09.02.2011;14:47:05;2906;87325;22919;Mpp-Betrieb;Mpp;-------
09.02.2011;15:02:05;2655;87326;22919;Mpp-Betrieb;Mpp;-------
09.02.2011;15:17:03;2419;87327;22920;Mpp-Betrieb;Mpp;-------
09.02.2011;15:32:10;2136;87327;22920;Mpp-Betrieb;Mpp;-------
09.02.2011;15:47:44;1868;87328;22920;Mpp-Betrieb;Mpp;-------
09.02.2011;16:02:13;1561;87328;22920;Mpp-Betrieb;Mpp;-------
09.02.2011;16:17:09;1215;87329;22921;Mpp-Betrieb;Mpp;-------
09.02.2011;16:32:03;820;87329;22921;Mpp-Betrieb;Mpp;-------
09.02.2011;16:47:03;454;87329;22921;Mpp-Betrieb;Mpp;-------
09.02.2011;17:02:14;224;87329;22921;Mpp-Betrieb;Mpp;-------
09.02.2011;17:17:04;68;87329;22922;Mpp-Betrieb;Mpp;-------
09.02.2011;17:32:05;27;87329;22922;Mpp-Betrieb;Mpp;-------
09.02.2011;17:47:08;0;87329;22922;Mpp-Betrieb;Warten;-------
10.02.2011;07:47:03;12;87329;22922;Mpp-Betrieb;Mpp;-------
10.02.2011;08:02:04;41;87329;22922;Mpp-Betrieb;Mpp;-------
10.02.2011;08:17:03;122;87329;22923;Mpp-Betrieb;Mpp;-------
10.02.2011;08:32:03;244;87329;22923;Mpp-Betrieb;Mpp;-------
10.02.2011;08:47:34;420;87329;22923;Mpp-Betrieb;Mpp;-------
10.02.2011;09:02:04;880;87329;22923;Mpp-Betrieb;Mpp;-------
10.02.2011;09:17:06;1789;87330;22924;Mpp-Betrieb;Mpp;-------
10.02.2011;09:32:04;918;87330;22924;Mpp-Betrieb;Mpp;-------
10.02.2011;09:47:03;2107;87330;22924;Mpp-Betrieb;Mpp;-------
10.02.2011;10:02:03;2906;87331;22924;Mpp-Betrieb;Mpp;-------
10.02.2011;10:17:03;3173;87332;22925;Mpp-Betrieb;Mpp;-------
10.02.2011;10:32:08;3269;87332;22925;Mpp-Betrieb;Mpp;-------
10.02.2011;10:47:08;3483;87333;22925;Mpp-Betrieb;Mpp;-------
10.02.2011;11:02:09;3643;87334;22925;Mpp-Betrieb;Mpp;-------
10.02.2011;11:17:26;3727;87335;22926;Mpp-Betrieb;Mpp;-------
10.02.2011;11:32:10;3839;87336;22926;Mpp-Betrieb;Mpp;-------
10.02.2011;11:47:08;3911;87337;22926;Mpp-Betrieb;Mpp;-------
10.02.2011;12:02:09;3963;87338;22926;Mpp-Betrieb;Mpp;-------
10.02.2011;12:17:05;4005;87339;22927;Mpp-Betrieb;Mpp;-------
10.02.2011;12:32:03;4017;87340;22927;Mpp-Betrieb;Mpp;-------
10.02.2011;12:47:03;3989;87341;22927;Mpp-Betrieb;Mpp;-------
10.02.2011;13:02:04;3940;87342;22927;Mpp-Betrieb;Mpp;-------
10.02.2011;13:17:03;3891;87343;22928;Mpp-Betrieb;Mpp;-------
10.02.2011;13:32:03;3786;87344;22928;Mpp-Betrieb;Mpp;-------
10.02.2011;13:47:03;3659;87345;22928;Mpp-Betrieb;Mpp;-------
10.02.2011;14:02:04;3532;87346;22928;Mpp-Betrieb;Mpp;-------
10.02.2011;14:17:03;3405;87347;22929;Mpp-Betrieb;Mpp;-------
10.02.2011;14:32:03;3214;87347;22929;Mpp-Betrieb;Mpp;-------
10.02.2011;14:47:07;3017;87348;22929;Mpp-Betrieb;Mpp;-------
10.02.2011;15:02:03;2810;87349;22929;Mpp-Betrieb;Mpp;-------
10.02.2011;15:17:04;2556;87350;22930;Mpp-Betrieb;Mpp;-------
10.02.2011;15:32:03;2283;87350;22930;Mpp-Betrieb;Mpp;-------
10.02.2011;15:47:04;2009;87351;22930;Mpp-Betrieb;Mpp;-------
10.02.2011;16:02:04;1710;87351;22930;Mpp-Betrieb;Mpp;-------
10.02.2011;16:17:03;1406;87352;22931;Mpp-Betrieb;Mpp;-------
10.02.2011;16:32:10;821;87352;22931;Mpp-Betrieb;Mpp;-------
10.02.2011;16:47:07;538;87352;22931;Mpp-Betrieb;Mpp;-------
10.02.2011;17:02:07;282;87352;22931;Mpp-Betrieb;Mpp;-------
10.02.2011;17:17:09;100;87352;22932;Mpp-Betrieb;Mpp;-------
10.02.2011;17:32:03;29;87352;22932;Mpp-Betrieb;Mpp;-------
10.02.2011;17:47:08;0;87352;22932;Mpp-Betrieb;Netzueb.;-------
11.02.2011;07:47:04;12;87352;22932;Mpp-Betrieb;Mpp;-------
11.02.2011;08:02:06;34;87352;22932;Mpp-Betrieb;Mpp;-------
11.02.2011;08:17:03;45;87352;22933;Mpp-Betrieb;Mpp;-------
11.02.2011;08:32:07;56;87352;22933;Mpp-Betrieb;Mpp;-------
11.02.2011;08:47:03;96;87352;22933;Mpp-Betrieb;Mpp;-------
11.02.2011;09:02:03;247;87352;22933;Mpp-Betrieb;Mpp;-------
11.02.2011;09:17:09;344;87352;22934;Mpp-Betrieb;Mpp;-------
11.02.2011;09:32:04;402;87353;22934;Mpp-Betrieb;Mpp;-------
11.02.2011;09:47:02;512;87353;22934;Mpp-Betrieb;Mpp;-------
11.02.2011;10:02:05;866;87353;22934;Mpp-Betrieb;Mpp;-------
11.02.2011;10:17:03;663;87353;22935;Mpp-Betrieb;Mpp;-------
11.02.2011;10:32:03;1419;87354;22935;Mpp-Betrieb;Mpp;-------
11.02.2011;10:47:03;1102;87354;22935;Mpp-Betrieb;Mpp;-------
11.02.2011;11:02:04;809;87354;22935;Mpp-Betrieb;Mpp;-------
11.02.2011;11:17:09;1280;87354;22936;Mpp-Betrieb;Mpp;-------
11.02.2011;11:32:04;1790;87355;22936;Mpp-Betrieb;Mpp;-------
11.02.2011;11:47:03;2186;87355;22936;Mpp-Betrieb;Mpp;-------
11.02.2011;12:02:10;2508;87356;22936;Mpp-Betrieb;Mpp;-------
11.02.2011;12:17:14;2821;87357;22937;Mpp-Betrieb;Mpp;-------
11.02.2011;12:32:03;2625;87357;22937;Mpp-Betrieb;Mpp;-------
11.02.2011;12:47:03;2792;87358;22937;Mpp-Betrieb;Mpp;-------
11.02.2011;13:02:14;4631;87359;22937;Mpp-Betrieb;Mpp;-------
11.02.2011;13:17:03;4524;87360;22938;Mpp-Betrieb;Mpp;-------
11.02.2011;13:32:08;4004;87361;22938;Mpp-Betrieb;Mpp;-------
11.02.2011;13:47:05;2778;87362;22938;Mpp-Betrieb;Mpp;-------
11.02.2011;14:02:08;3491;87363;22938;Mpp-Betrieb;Mpp;-------
11.02.2011;14:17:03;3369;87363;22939;Mpp-Betrieb;Mpp;-------
11.02.2011;14:32:04;3745;87364;22939;Mpp-Betrieb;Mpp;-------
11.02.2011;14:47:14;3730;87365;22939;Mpp-Betrieb;Mpp;-------
11.02.2011;15:02:04;3061;87366;22939;Mpp-Betrieb;Mpp;-------
11.02.2011;15:17:06;974;87366;22940;Mpp-Betrieb;Mpp;-------
11.02.2011;15:32:10;953;87367;22940;Mpp-Betrieb;Mpp;-------
11.02.2011;15:47:05;745;87367;22940;Mpp-Betrieb;Mpp;-------
11.02.2011;16:02:10;712;87367;22940;Mpp-Betrieb;Mpp;-------
11.02.2011;16:17:11;821;87367;22941;Mpp-Betrieb;Mpp;-------
11.02.2011;16:32:04;1241;87368;22941;Mpp-Betrieb;Mpp;-------
11.02.2011;16:47:04;323;87368;22941;Mpp-Betrieb;Mpp;-------
11.02.2011;17:02:04;163;87368;22941;Mpp-Betrieb;Mpp;-------
11.02.2011;17:17:09;86;87368;22942;Mpp-Betrieb;Mpp;-------
11.02.2011;17:32:03;33;87368;22942;Mpp-Betrieb;Mpp;-------
11.02.2011;17:47:06;14;87368;22942;Mpp-Betrieb;Mpp;-------
12.02.2011;07:32:05;0;87368;22942;Mpp-Betrieb;Netzueb.;-------
12.02.2011;07:47:03;22;87368;22942;Mpp-Betrieb;Mpp;-------
12.02.2011;08:02:03;77;87368;22943;Mpp-Betrieb;Mpp;-------
12.02.2011;08:17:03;160;87368;22943;Mpp-Betrieb;Mpp;-------
12.02.2011;08:32:04;495;87368;22943;Mpp-Betrieb;Mpp;-------
12.02.2011;08:47:04;757;87368;22943;Mpp-Betrieb;Mpp;-------
12.02.2011;09:02:04;953;87368;22944;Mpp-Betrieb;Mpp;-------
12.02.2011;09:17:03;1144;87369;22944;Mpp-Betrieb;Mpp;-------
12.02.2011;09:32:04;1800;87369;22944;Mpp-Betrieb;Mpp;-------
12.02.2011;09:47:03;2371;87370;22944;Mpp-Betrieb;Mpp;-------
12.02.2011;10:02:04;2130;87370;22945;Mpp-Betrieb;Mpp;-------
12.02.2011;10:17:03;2866;87371;22945;Mpp-Betrieb;Mpp;-------
12.02.2011;10:32:08;3012;87372;22945;Mpp-Betrieb;Mpp;-------
12.02.2011;10:47:03;3212;87372;22945;Mpp-Betrieb;Mpp;-------
12.02.2011;11:02:03;3353;87373;22946;Mpp-Betrieb;Mpp;-------
12.02.2011;11:17:03;3468;87374;22946;Mpp-Betrieb;Mpp;-------
12.02.2011;11:32:03;3594;87375;22946;Mpp-Betrieb;Mpp;-------
12.02.2011;11:47:04;3624;87376;22946;Mpp-Betrieb;Mpp;-------
12.02.2011;12:02:03;3686;87377;22947;Mpp-Betrieb;Mpp;-------
12.02.2011;12:17:04;3728;87378;22947;Mpp-Betrieb;Mpp;-------
12.02.2011;12:32:04;3724;87379;22947;Mpp-Betrieb;Mpp;-------
12.02.2011;12:47:06;3447;87379;22947;Mpp-Betrieb;Mpp;-------
12.02.2011;13:02:04;1479;87380;22948;Mpp-Betrieb;Mpp;-------
12.02.2011;13:17:05;3623;87381;22948;Mpp-Betrieb;Mpp;-------
12.02.2011;13:32:03;3486;87382;22948;Mpp-Betrieb;Mpp;-------
12.02.2011;13:47:07;3400;87383;22948;Mpp-Betrieb;Mpp;-------
12.02.2011;14:02:04;3293;87384;22949;Mpp-Betrieb;Mpp;-------
12.02.2011;14:17:04;3163;87385;22949;Mpp-Betrieb;Mpp;-------
12.02.2011;14:32:03;3012;87385;22949;Mpp-Betrieb;Mpp;-------
12.02.2011;14:47:03;2851;87386;22949;Mpp-Betrieb;Mpp;-------
12.02.2011;15:02:05;2587;87387;22950;Mpp-Betrieb;Mpp;-------
12.02.2011;15:17:03;2215;87387;22950;Mpp-Betrieb;Mpp;-------
12.02.2011;15:32:09;2008;87388;22950;Mpp-Betrieb;Mpp;-------
12.02.2011;15:47:03;1896;87388;22950;Mpp-Betrieb;Mpp;-------
12.02.2011;16:02:04;1273;87389;22951;Mpp-Betrieb;Mpp;-------
12.02.2011;16:17:04;1290;87389;22951;Mpp-Betrieb;Mpp;-------
12.02.2011;16:32:09;659;87389;22951;Mpp-Betrieb;Mpp;-------
12.02.2011;16:47:04;611;87390;22951;Mpp-Betrieb;Mpp;-------
12.02.2011;17:02:12;393;87390;22952;Mpp-Betrieb;Mpp;-------
12.02.2011;17:17:04;94;87390;22952;Mpp-Betrieb;Mpp;-------
12.02.2011;17:32:04;28;87390;22952;Mpp-Betrieb;Mpp;-------
12.02.2011;17:47:04;0;87390;22952;Mpp-Betrieb;Warten;-------
13.02.2011;07:47:03;0;87390;22952;Mpp-Betrieb;Netzueb.;-------
13.02.2011;08:02:04;31;87390;22952;Mpp-Betrieb;Mpp-Such;-------
13.02.2011;08:17:05;83;87390;22953;Mpp-Betrieb;Mpp;-------
13.02.2011;08:32:03;173;87390;22953;Mpp-Betrieb;Mpp;-------
13.02.2011;08:47:03;504;87390;22953;Mpp-Betrieb;Mpp;-------
13.02.2011;09:02:05;155;87390;22953;Mpp-Betrieb;Mpp;-------
13.02.2011;09:17:03;227;87390;22954;Mpp-Betrieb;Mpp;-------
13.02.2011;09:32:03;739;87390;22954;Mpp-Betrieb;Mpp;-------
13.02.2011;09:47:04;1527;87390;22954;Mpp-Betrieb;Mpp;-------
13.02.2011;10:02:03;1725;87391;22954;Mpp-Betrieb;Mpp;-------
13.02.2011;10:17:03;923;87391;22955;Mpp-Betrieb;Mpp;-------
13.02.2011;10:32:04;1349;87391;22955;Mpp-Betrieb;Mpp;-------
13.02.2011;10:47:03;2617;87392;22955;Mpp-Betrieb;Mpp;-------
13.02.2011;11:02:03;2932;87393;22955;Mpp-Betrieb;Mpp;-------
13.02.2011;11:17:03;1466;87393;22956;Mpp-Betrieb;Mpp;-------
13.02.2011;11:32:03;1316;87394;22956;Mpp-Betrieb;Mpp;-------
13.02.2011;11:47:03;1595;87394;22956;Mpp-Betrieb;Mpp;-------
13.02.2011;12:02:08;3747;87394;22956;Mpp-Betrieb;Mpp;-------
13.02.2011;12:17:06;3571;87395;22957;Mpp-Betrieb;Mpp;-------
13.02.2011;12:32:05;2934;87396;22957;Mpp-Betrieb;Mpp;-------
13.02.2011;12:47:03;1524;87397;22957;Mpp-Betrieb;Mpp;-------
13.02.2011;13:02:04;942;87397;22957;Mpp-Betrieb;Mpp;-------
13.02.2011;13:17:05;2042;87398;22958;Mpp-Betrieb;Mpp;-------
13.02.2011;13:32:04;3335;87398;22958;Mpp-Betrieb;Mpp;-------
13.02.2011;13:47:03;3061;87399;22958;Mpp-Betrieb;Mpp;-------
13.02.2011;14:02:06;3117;87400;22958;Mpp-Betrieb;Mpp;-------
13.02.2011;14:17:06;2832;87401;22959;Mpp-Betrieb;Mpp;-------
13.02.2011;14:32:05;2837;87401;22959;Mpp-Betrieb;Mpp;-------
13.02.2011;14:47:03;2406;87402;22959;Mpp-Betrieb;Mpp;-------
13.02.2011;15:02:04;1931;87403;22959;Mpp-Betrieb;Mpp;-------
13.02.2011;15:17:03;2167;87403;22960;Mpp-Betrieb;Mpp;-------
13.02.2011;15:32:03;1850;87404;22960;Mpp-Betrieb;Mpp;-------
13.02.2011;15:47:05;1624;87404;22960;Mpp-Betrieb;Mpp;-------
13.02.2011;16:02:03;1405;87404;22960;Mpp-Betrieb;Mpp;-------
13.02.2011;16:17:06;1139;87405;22961;Mpp-Betrieb;Mpp;-------
13.02.2011;16:32:03;807;87405;22961;Mpp-Betrieb;Mpp;-------
13.02.2011;16:47:06;548;87405;22961;Mpp-Betrieb;Mpp;-------
13.02.2011;17:02:04;318;87405;22961;Mpp-Betrieb;Mpp;-------
13.02.2011;17:17:06;48;87405;22962;Mpp-Betrieb;Mpp-Such;-------
13.02.2011;17:32:03;29;87405;22962;Mpp-Betrieb;Mpp;-------
13.02.2011;17:47:03;0;87405;22962;Mpp-Betrieb;Netzueb.;-------
14.02.2011;07:32:02;0;87405;22962;Mpp-Betrieb;Warten;-------
14.02.2011;07:47:04;34;87405;22962;Mpp-Betrieb;Mpp;-------
14.02.2011;08:02:03;76;87405;22963;Mpp-Betrieb;Mpp;-------
14.02.2011;08:17:04;146;87405;22963;Mpp-Betrieb;Mpp;-------
14.02.2011;08:32:04;268;87405;22963;Mpp-Betrieb;Mpp;-------
14.02.2011;08:47:03;432;87405;22963;Mpp-Betrieb;Mpp;-------
14.02.2011;09:02:04;668;87406;22964;Mpp-Betrieb;Mpp;-------
14.02.2011;09:17:02;864;87406;22964;Mpp-Betrieb;Mpp;-------
14.02.2011;09:32:03;1429;87406;22964;Mpp-Betrieb;Mpp;-------
14.02.2011;09:47:03;1736;87407;22964;Mpp-Betrieb;Mpp;-------
14.02.2011;10:02:05;2699;87407;22965;Mpp-Betrieb;Mpp;-------
14.02.2011;10:17:03;2470;87408;22965;Mpp-Betrieb;Mpp;-------
14.02.2011;10:32:04;2980;87408;22965;Mpp-Betrieb;Mpp;-------
14.02.2011;10:47:03;3155;87409;22965;Mpp-Betrieb;Mpp;-------
14.02.2011;11:02:09;3303;87410;22966;Mpp-Betrieb;Mpp;-------
14.02.2011;11:17:04;3457;87411;22966;Mpp-Betrieb;Mpp;-------
14.02.2011;11:32:04;3507;87412;22966;Mpp-Betrieb;Mpp;-------
14.02.2011;11:47:02;3604;87413;22966;Mpp-Betrieb;Mpp;-------
14.02.2011;12:02:08;3688;87413;22967;Mpp-Betrieb;Mpp;-------
14.02.2011;12:17:06;3705;87414;22967;Mpp-Betrieb;Mpp;-------
14.02.2011;12:32:03;3603;87415;22967;Mpp-Betrieb;Mpp;-------
14.02.2011;12:47:03;3361;87416;22967;Mpp-Betrieb;Mpp;-------
14.02.2011;13:02:05;3392;87417;22968;Mpp-Betrieb;Mpp;-------
