Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
14.02.2011;13:17:03;3682;87418;22968;Mpp-Betrieb;Mpp;-------
14.02.2011;13:32:04;3637;87419;22968;Mpp-Betrieb;Mpp;-------
14.02.2011;13:47:03;3566;87420;22968;Mpp-Betrieb;Mpp;-------
14.02.2011;14:02:05;3023;87420;22969;Mpp-Betrieb;Mpp;-------
14.02.2011;14:17:04;3332;87421;22969;Mpp-Betrieb;Mpp;-------
14.02.2011;14:32:04;3066;87422;22969;Mpp-Betrieb;Mpp;-------
14.02.2011;14:47:04;2943;87423;22969;Mpp-Betrieb;Mpp;-------
14.02.2011;15:02:04;2451;87423;22970;Mpp-Betrieb;Mpp;-------
14.02.2011;15:17:03;2413;87424;22970;Mpp-Betrieb;Mpp;-------
14.02.2011;15:32:08;2090;87424;22970;Mpp-Betrieb;Mpp;-------
14.02.2011;15:47:03;1822;87425;22970;Mpp-Betrieb;Mpp;Uac-Bfr
14.02.2011;16:02:03;1499;87425;22971;Mpp-Betrieb;Mpp;-------
14.02.2011;16:17:10;1221;87426;22971;Mpp-Betrieb;Mpp;-------
14.02.2011;16:32:08;1039;87426;22971;Mpp-Betrieb;Mpp;-------
14.02.2011;16:47:03;718;87426;22971;Mpp-Betrieb;Mpp;-------
14.02.2011;17:02:03;481;87426;22972;Mpp-Betrieb;Mpp;-------
14.02.2011;17:17:04;96;87426;22972;Mpp-Betrieb;Mpp;-------
14.02.2011;17:32:05;30;87426;22972;Mpp-Betrieb;Mpp;-------
14.02.2011;17:47:02;13;87426;22972;Mpp-Betrieb;Mpp;-------
15.02.2011;07:32:05;12;87426;22972;Mpp-Betrieb;Mpp;-------
15.02.2011;07:47:04;13;87426;22973;Mpp-Betrieb;Mpp;-------
15.02.2011;08:02:05;56;87426;22973;Mpp-Betrieb;Mpp;-------
15.02.2011;08:17:04;81;87426;22973;Mpp-Betrieb;Mpp;-------
15.02.2011;08:32:05;139;87426;22973;Mpp-Betrieb;Mpp;-------
15.02.2011;08:47:13;257;87426;22974;Mpp-Betrieb;Mpp;-------
15.02.2011;09:02:04;645;87427;22974;Mpp-Betrieb;Mpp;-------
15.02.2011;09:17:03;1048;87427;22974;Mpp-Betrieb;Mpp;-------
15.02.2011;09:32:06;562;87427;22974;Mpp-Betrieb;Mpp;-------
15.02.2011;09:47:07;771;87427;22975;Mpp-Betrieb;Mpp;-------
15.02.2011;10:02:04;450;87427;22975;Mpp-Betrieb;Mpp;-------
15.02.2011;10:17:03;867;87427;22975;Mpp-Betrieb;Mpp;-------
15.02.2011;10:32:06;987;87428;22975;Mpp-Betrieb;Mpp;-------
15.02.2011;10:47:03;1280;87428;22976;Mpp-Betrieb;Mpp;-------
15.02.2011;11:02:08;3172;87428;22976;Mpp-Betrieb;Mpp;-------
15.02.2011;11:17:18;1432;87429;22976;Mpp-Betrieb;Mpp;-------
15.02.2011;11:32:05;1585;87429;22976;Mpp-Betrieb;Mpp;-------
15.02.2011;11:47:08;1311;87430;22977;Mpp-Betrieb;Mpp;-------
15.02.2011;12:02:03;838;87430;22977;Mpp-Betrieb;Mpp;-------
15.02.2011;12:17:04;1508;87430;22977;Mpp-Betrieb;Mpp;-------
15.02.2011;12:32:12;1022;87430;22977;Mpp-Betrieb;Mpp;-------
15.02.2011;12:47:03;996;87431;22978;Mpp-Betrieb;Mpp;-------
15.02.2011;13:02:29;602;87431;22978;Mpp-Betrieb;Mpp;-------
15.02.2011;13:17:08;590;87431;22978;Mpp-Betrieb;Mpp;-------
15.02.2011;13:32:02;421;87431;22978;Mpp-Betrieb;Mpp;-------
15.02.2011;13:47:04;463;87431;22979;Mpp-Betrieb;Mpp;-------
15.02.2011;14:02:08;419;87431;22979;Mpp-Betrieb;Mpp;-------
15.02.2011;14:17:14;373;87432;22979;Mpp-Betrieb;Mpp;-------
15.02.2011;14:32:08;291;87432;22979;Mpp-Betrieb;Mpp;-------
15.02.2011;14:47:03;265;87432;22980;Mpp-Betrieb;Mpp;-------
15.02.2011;15:02:05;526;87432;22980;Mpp-Betrieb;Mpp;-------
15.02.2011;15:17:03;862;87432;22980;Mpp-Betrieb;Mpp;-------
15.02.2011;15:32:05;418;87432;22980;Mpp-Betrieb;Mpp;-------
15.02.2011;15:47:04;435;87432;22981;Mpp-Betrieb;Mpp;-------
15.02.2011;16:02:05;437;87432;22981;Mpp-Betrieb;Mpp;-------
15.02.2011;16:17:03;335;87432;22981;Mpp-Betrieb;Mpp;-------
15.02.2011;16:32:03;302;87432;22981;Mpp-Betrieb;Mpp;-------
15.02.2011;16:47:09;137;87433;22982;Mpp-Betrieb;Mpp;-------
15.02.2011;17:02:03;95;87433;22982;Mpp-Betrieb;Mpp;-------
15.02.2011;17:17:08;41;87433;22982;Mpp-Betrieb;Mpp;-------
15.02.2011;17:32:10;16;87433;22982;Mpp-Betrieb;Mpp;-------
15.02.2011;17:47:04;0;87433;22982;Mpp-Betrieb;Warten;-------
16.02.2011;07:47:05;11;87433;22982;Mpp-Betrieb;Mpp;-------
16.02.2011;08:02:04;16;87433;22983;Mpp-Betrieb;Mpp;-------
16.02.2011;08:17:03;39;87433;22983;Mpp-Betrieb;Mpp-Such;-------
16.02.2011;08:32:03;86;87433;22983;Mpp-Betrieb;Mpp;-------
16.02.2011;08:47:08;101;87433;22983;Mpp-Betrieb;Mpp;-------
16.02.2011;09:02:04;82;87433;22984;Mpp-Betrieb;Mpp;-------
16.02.2011;09:17:03;125;87433;22984;Mpp-Betrieb;Mpp;-------
16.02.2011;09:32:03;223;87433;22984;Mpp-Betrieb;Mpp;-------
16.02.2011;09:47:03;273;87433;22984;Mpp-Betrieb;Mpp;-------
16.02.2011;10:02:07;323;87433;22985;Mpp-Betrieb;Mpp;-------
16.02.2011;10:17:03;194;87433;22985;Mpp-Betrieb;Mpp;-------
16.02.2011;10:32:04;253;87433;22985;Mpp-Betrieb;Mpp;-------
16.02.2011;10:47:11;221;87433;22985;Mpp-Betrieb;Mpp;-------
16.02.2011;11:02:08;185;87433;22986;Mpp-Betrieb;Mpp;-------
16.02.2011;11:17:05;295;87433;22986;Mpp-Betrieb;Mpp;-------
16.02.2011;11:32:02;240;87433;22986;Mpp-Betrieb;Mpp;-------
16.02.2011;11:47:06;351;87433;22986;Mpp-Betrieb;Mpp;-------
16.02.2011;12:02:09;306;87433;22987;Mpp-Betrieb;Mpp;-------
16.02.2011;12:17:04;357;87433;22987;Mpp-Betrieb;Mpp;-------
16.02.2011;12:32:04;389;87434;22987;Mpp-Betrieb;Mpp;-------
16.02.2011;12:47:07;590;87434;22987;Mpp-Betrieb;Mpp;-------
16.02.2011;13:02:04;516;87434;22988;Mpp-Betrieb;Mpp;-------
16.02.2011;13:17:04;663;87434;22988;Mpp-Betrieb;Mpp;-------
16.02.2011;13:32:15;562;87434;22988;Mpp-Betrieb;Mpp;-------
16.02.2011;13:47:04;528;87434;22988;Mpp-Betrieb;Mpp;-------
16.02.2011;14:02:03;491;87434;22989;Mpp-Betrieb;Mpp;-------
16.02.2011;14:17:05;364;87434;22989;Mpp-Betrieb;Mpp;-------
16.02.2011;14:32:10;296;87435;22989;Mpp-Betrieb;Mpp;-------
16.02.2011;14:47:04;337;87435;22989;Mpp-Betrieb;Mpp;-------
16.02.2011;15:02:12;264;87435;22990;Mpp-Betrieb;Mpp;-------
16.02.2011;15:17:06;296;87435;22990;Mpp-Betrieb;Mpp;-------
16.02.2011;15:32:04;372;87435;22990;Mpp-Betrieb;Mpp;-------
16.02.2011;15:47:03;374;87435;22990;Mpp-Betrieb;Mpp;-------
16.02.2011;16:02:03;262;87435;22991;Mpp-Betrieb;Mpp;-------
16.02.2011;16:17:09;122;87435;22991;Mpp-Betrieb;Mpp;-------
16.02.2011;16:32:04;100;87435;22991;Mpp-Betrieb;Mpp;-------
16.02.2011;16:47:04;59;87435;22991;Mpp-Betrieb;Mpp;-------
16.02.2011;17:02:04;31;87435;22992;Mpp-Betrieb;Mpp;-------
16.02.2011;17:17:10;21;87435;22992;Mpp-Betrieb;Mpp;-------
16.02.2011;17:32:06;0;87435;22992;Mpp-Betrieb;Netzueb.;-------
17.02.2011;07:32:03;0;87435;22992;Mpp-Betrieb;Netzueb.;-------
17.02.2011;07:47:07;23;87435;22992;Mpp-Betrieb;Mpp;-------
17.02.2011;08:02:08;32;87435;22993;Mpp-Betrieb;Mpp;-------
17.02.2011;08:17:06;96;87435;22993;Mpp-Betrieb;Mpp-Such;-------
17.02.2011;08:32:05;248;87435;22993;Mpp-Betrieb;Mpp;-------
17.02.2011;08:47:07;549;87435;22993;Mpp-Betrieb;Mpp;-------
17.02.2011;09:02:11;269;87435;22994;Mpp-Betrieb;Mpp;-------
17.02.2011;09:17:04;257;87435;22994;Mpp-Betrieb;Mpp;-------
17.02.2011;09:32:06;296;87436;22994;Mpp-Betrieb;Mpp;-------
17.02.2011;09:47:04;601;87436;22994;Mpp-Betrieb;Mpp;-------
17.02.2011;10:02:05;698;87436;22995;Mpp-Betrieb;Mpp;-------
17.02.2011;10:17:18;635;87436;22995;Mpp-Betrieb;Mpp;-------
17.02.2011;10:32:09;668;87436;22995;Mpp-Betrieb;Mpp;-------
17.02.2011;10:47:07;569;87436;22995;Mpp-Betrieb;Mpp;-------
17.02.2011;11:02:19;608;87436;22996;Mpp-Betrieb;Mpp;-------
17.02.2011;11:17:06;486;87437;22996;Mpp-Betrieb;Mpp;-------
17.02.2011;11:32:13;547;87437;22996;Mpp-Betrieb;Mpp;-------
17.02.2011;11:47:05;699;87437;22996;Mpp-Betrieb;Mpp;-------
17.02.2011;12:02:05;871;87437;22997;Mpp-Betrieb;Mpp;-------
17.02.2011;12:17:03;834;87437;22997;Mpp-Betrieb;Mpp;-------
17.02.2011;12:32:08;766;87437;22997;Mpp-Betrieb;Mpp;-------
17.02.2011;12:47:03;1003;87438;22997;Mpp-Betrieb;Mpp;-------
17.02.2011;13:02:04;918;87438;22998;Mpp-Betrieb;Mpp;-------
17.02.2011;13:17:14;861;87438;22998;Mpp-Betrieb;Mpp;-------
17.02.2011;13:32:04;763;87438;22998;Mpp-Betrieb;Mpp;-------
17.02.2011;13:47:07;678;87439;22998;Mpp-Betrieb;Mpp;-------
17.02.2011;14:02:03;574;87439;22999;Mpp-Betrieb;Mpp;-------
17.02.2011;14:17:03;875;87439;22999;Mpp-Betrieb;Mpp;-------
17.02.2011;14:32:03;677;87439;22999;Mpp-Betrieb;Mpp;-------
17.02.2011;14:47:05;493;87439;22999;Mpp-Betrieb;Mpp;-------
17.02.2011;15:02:10;591;87439;23000;Mpp-Betrieb;Mpp;-------
17.02.2011;15:17:06;579;87440;23000;Mpp-Betrieb;Mpp;-------
17.02.2011;15:32:03;530;87440;23000;Mpp-Betrieb;Mpp;-------
17.02.2011;15:47:03;347;87440;23000;Mpp-Betrieb;Mpp;-------
17.02.2011;16:02:03;260;87440;23001;Mpp-Betrieb;Mpp;-------
17.02.2011;16:17:11;168;87440;23001;Mpp-Betrieb;Mpp;-------
17.02.2011;16:32:03;175;87440;23001;Mpp-Betrieb;Mpp;-------
17.02.2011;16:47:13;112;87440;23001;Mpp-Betrieb;Mpp;-------
17.02.2011;17:02:03;95;87440;23002;Mpp-Betrieb;Mpp;-------
17.02.2011;17:17:08;43;87440;23002;Mpp-Betrieb;Mpp;-------
17.02.2011;17:32:03;24;87440;23002;Mpp-Betrieb;Mpp;-------
17.02.2011;17:47:09;0;87440;23002;Mpp-Betrieb;Warten;-------
18.02.2011;07:32:04;0;87440;23002;Mpp-Betrieb;Warten;-------
18.02.2011;07:47:03;13;87440;23002;Mpp-Betrieb;Mpp;-------
18.02.2011;08:02:07;28;87440;23003;Mpp-Betrieb;Mpp;-------
18.02.2011;08:17:03;46;87440;23003;Mpp-Betrieb;Mpp;-------
18.02.2011;08:32:05;78;87440;23003;Mpp-Betrieb;Mpp;-------
18.02.2011;08:47:07;78;87440;23003;Mpp-Betrieb;Mpp;-------
18.02.2011;09:02:05;174;87440;23004;Mpp-Betrieb;Mpp;-------
18.02.2011;09:17:09;224;87440;23004;Mpp-Betrieb;Mpp;-------
18.02.2011;09:32:07;254;87440;23004;Mpp-Betrieb;Mpp;-------
18.02.2011;09:47:03;243;87440;23004;Mpp-Betrieb;Mpp;-------
18.02.2011;10:02:04;240;87440;23005;Mpp-Betrieb;Mpp;-------
18.02.2011;10:17:04;349;87440;23005;Mpp-Betrieb;Mpp;-------
18.02.2011;10:32:08;292;87441;23005;Mpp-Betrieb;Mpp;-------
18.02.2011;10:47:08;269;87441;23005;Mpp-Betrieb;Mpp;-------
18.02.2011;11:02:05;275;87441;23006;Mpp-Betrieb;Mpp;-------
18.02.2011;11:17:08;264;87441;23006;Mpp-Betrieb;Mpp;-------
18.02.2011;11:32:03;308;87441;23006;Mpp-Betrieb;Mpp;-------
18.02.2011;11:47:06;389;87441;23006;Mpp-Betrieb;Mpp;-------
18.02.2011;12:02:05;325;87441;23007;Mpp-Betrieb;Mpp;-------
18.02.2011;12:17:08;367;87441;23007;Mpp-Betrieb;Mpp;-------
18.02.2011;12:32:05;419;87441;23007;Mpp-Betrieb;Mpp;-------
18.02.2011;12:47:04;503;87441;23007;Mpp-Betrieb;Mpp;-------
18.02.2011;13:02:04;682;87441;23008;Mpp-Betrieb;Mpp;-------
18.02.2011;13:17:04;765;87442;23008;Mpp-Betrieb;Mpp;-------
18.02.2011;13:32:08;614;87442;23008;Mpp-Betrieb;Mpp;-------
18.02.2011;13:47:04;709;87442;23008;Mpp-Betrieb;Mpp;-------
18.02.2011;14:02:05;533;87442;23009;Mpp-Betrieb;Mpp;-------
18.02.2011;14:17:04;531;87442;23009;Mpp-Betrieb;Mpp;-------
18.02.2011;14:32:04;704;87442;23009;Mpp-Betrieb;Mpp;-------
18.02.2011;14:47:03;416;87443;23009;Mpp-Betrieb;Mpp;-------
18.02.2011;15:02:06;607;87443;23010;Mpp-Betrieb;Mpp;-------
18.02.2011;15:17:05;537;87443;23010;Mpp-Betrieb;Mpp;-------
18.02.2011;15:32:06;527;87443;23010;Mpp-Betrieb;Mpp;-------
18.02.2011;15:47:08;456;87443;23010;Mpp-Betrieb;Mpp;-------
18.02.2011;16:02:09;369;87443;23011;Mpp-Betrieb;Mpp;-------
18.02.2011;16:17:08;370;87443;23011;Mpp-Betrieb;Mpp;-------
18.02.2011;16:32:03;235;87443;23011;Mpp-Betrieb;Mpp;-------
18.02.2011;16:47:08;68;87443;23011;Mpp-Betrieb;Mpp;-------
18.02.2011;17:02:07;64;87443;23012;Mpp-Betrieb;Mpp;Fac-Bfr
18.02.2011;17:17:13;29;87443;23012;Mpp-Betrieb;Mpp;-------
18.02.2011;17:32:04;0;87443;23012;Mpp-Betrieb;Netzueb.;-------
18.02.2011;17:47:08;0;87443;23012;Mpp-Betrieb;Warten;-------
19.02.2011;07:32:03;13;87443;23012;Mpp-Betrieb;Mpp;-------
19.02.2011;07:47:03;42;87443;23012;Mpp-Betrieb;Mpp;-------
19.02.2011;08:02:08;112;87443;23013;Mpp-Betrieb;Mpp;-------
19.02.2011;08:17:05;281;87444;23013;Mpp-Betrieb;Mpp;-------
19.02.2011;08:32:02;419;87444;23013;Mpp-Betrieb;Mpp;-------
19.02.2011;08:47:03;567;87444;23013;Mpp-Betrieb;Mpp;-------
19.02.2011;09:02:05;616;87444;23014;Mpp-Betrieb;Mpp;-------
19.02.2011;09:17:06;993;87444;23014;Mpp-Betrieb;Mpp;-------
19.02.2011;09:32:04;1566;87444;23014;Mpp-Betrieb;Mpp;-------
19.02.2011;09:47:06;1524;87445;23014;Mpp-Betrieb;Mpp;-------
19.02.2011;10:02:05;1704;87445;23015;Mpp-Betrieb;Mpp;-------
19.02.2011;10:17:03;2776;87446;23015;Mpp-Betrieb;Mpp;-------
19.02.2011;10:32:10;3077;87446;23015;Mpp-Betrieb;Mpp;-------
19.02.2011;10:47:06;2919;87447;23015;Mpp-Betrieb;Mpp;-------
19.02.2011;11:02:04;3527;87448;23016;Mpp-Betrieb;Mpp;-------
19.02.2011;11:17:03;3774;87449;23016;Mpp-Betrieb;Mpp;-------
19.02.2011;11:32:04;4021;87450;23016;Mpp-Betrieb;Mpp;-------
19.02.2011;11:47:04;3672;87451;23016;Mpp-Betrieb;Mpp;-------
19.02.2011;12:02:04;2081;87452;23017;Mpp-Betrieb;Mpp;-------
19.02.2011;12:17:06;4079;87453;23017;Mpp-Betrieb;Mpp;-------
19.02.2011;12:32:05;3883;87454;23017;Mpp-Betrieb;Mpp;-------
19.02.2011;12:47:07;2944;87454;23017;Mpp-Betrieb;Mpp;-------
19.02.2011;13:02:04;3903;87455;23018;Mpp-Betrieb;Mpp;-------
19.02.2011;13:17:03;3772;87456;23018;Mpp-Betrieb;Mpp;-------
19.02.2011;13:32:03;3438;87457;23018;Mpp-Betrieb;Mpp;-------
19.02.2011;13:47:06;3677;87458;23018;Mpp-Betrieb;Mpp;-------
19.02.2011;14:02:03;3530;87459;23019;Mpp-Betrieb;Mpp;-------
19.02.2011;14:17:03;3181;87460;23019;Mpp-Betrieb;Mpp;-------
19.02.2011;14:32:03;3736;87461;23019;Mpp-Betrieb;Mpp;-------
19.02.2011;14:47:04;2753;87461;23019;Mpp-Betrieb;Mpp;-------
19.02.2011;15:02:04;1522;87462;23020;Mpp-Betrieb;Mpp;-------
19.02.2011;15:17:03;886;87462;23020;Mpp-Betrieb;Mpp;-------
19.02.2011;15:32:04;692;87463;23020;Mpp-Betrieb;Mpp;-------
19.02.2011;15:47:03;636;87463;23020;Mpp-Betrieb;Mpp;-------
19.02.2011;16:02:05;553;87463;23021;Mpp-Betrieb;Mpp;-------
19.02.2011;16:17:03;452;87463;23021;Mpp-Betrieb;Mpp;-------
19.02.2011;16:32:05;393;87463;23021;Mpp-Betrieb;Mpp;-------
19.02.2011;16:47:05;349;87463;23021;Mpp-Betrieb;Mpp;-------
19.02.2011;17:02:03;188;87463;23022;Mpp-Betrieb;Mpp;-------
19.02.2011;17:17:06;66;87463;23022;Mpp-Betrieb;Mpp;-------
19.02.2011;17:32:05;25;87463;23022;Mpp-Betrieb;Mpp;-------
19.02.2011;17:47:02;0;87463;23022;Mpp-Betrieb;Warten;-------
19.02.2011;18:02:03;0;87463;23022;Mpp-Betrieb;Warten;-------
20.02.2011;07:32:03;12;87463;23022;Mpp-Betrieb;Mpp;-------
20.02.2011;07:47:06;31;87463;23023;Mpp-Betrieb;Mpp;-------
20.02.2011;08:02:04;70;87463;23023;Mpp-Betrieb;Mpp;-------
20.02.2011;08:17:03;66;87463;23023;Mpp-Betrieb;Mpp;-------
20.02.2011;08:32:03;148;87463;23023;Mpp-Betrieb;Mpp;-------
20.02.2011;08:47:04;140;87463;23024;Mpp-Betrieb;Mpp;-------
20.02.2011;09:02:04;244;87463;23024;Mpp-Betrieb;Mpp;-------
20.02.2011;09:17:05;215;87463;23024;Mpp-Betrieb;Mpp;-------
20.02.2011;09:32:03;354;87464;23024;Mpp-Betrieb;Mpp;-------
20.02.2011;09:47:05;172;87464;23025;Mpp-Betrieb;Mpp;-------
20.02.2011;10:02:04;215;87464;23025;Mpp-Betrieb;Mpp;-------
20.02.2011;10:17:04;248;87464;23025;Mpp-Betrieb;Mpp;-------
20.02.2011;10:32:05;282;87464;23025;Mpp-Betrieb;Mpp;-------
20.02.2011;10:47:04;426;87464;23026;Mpp-Betrieb;Mpp;-------
20.02.2011;11:02:06;348;87464;23026;Mpp-Betrieb;Mpp;-------
20.02.2011;11:17:05;394;87464;23026;Mpp-Betrieb;Mpp;-------
20.02.2011;11:32:03;331;87464;23026;Mpp-Betrieb;Mpp;-------
20.02.2011;11:47:03;174;87464;23027;Mpp-Betrieb;Mpp;-------
20.02.2011;12:02:03;253;87464;23027;Mpp-Betrieb;Mpp;-------
20.02.2011;12:17:03;433;87464;23027;Mpp-Betrieb;Mpp;-------
20.02.2011;12:32:03;600;87465;23027;Mpp-Betrieb;Mpp;-------
20.02.2011;12:47:03;495;87465;23028;Mpp-Betrieb;Mpp;-------
20.02.2011;13:02:04;473;87465;23028;Mpp-Betrieb;Mpp;-------
20.02.2011;13:17:04;698;87465;23028;Mpp-Betrieb;Mpp;-------
20.02.2011;13:32:03;594;87465;23028;Mpp-Betrieb;Mpp;-------
20.02.2011;13:47:03;428;87465;23029;Mpp-Betrieb;Mpp;-------
20.02.2011;14:02:05;437;87465;23029;Mpp-Betrieb;Mpp;-------
20.02.2011;14:17:04;397;87465;23029;Mpp-Betrieb;Mpp;-------
20.02.2011;14:32:03;239;87465;23029;Mpp-Betrieb;Mpp;-------
20.02.2011;14:47:06;112;87466;23030;Mpp-Betrieb;Mpp;-------
20.02.2011;15:02:03;233;87466;23030;Mpp-Betrieb;Mpp;-------
20.02.2011;15:17:03;271;87466;23030;Mpp-Betrieb;Mpp;-------
20.02.2011;15:32:05;151;87466;23030;Mpp-Betrieb;Mpp;-------
20.02.2011;15:47:06;110;87466;23031;Mpp-Betrieb;Mpp-Such;-------
20.02.2011;16:02:05;91;87466;23031;Mpp-Betrieb;Mpp;-------
20.02.2011;16:17:03;73;87466;23031;Mpp-Betrieb;Mpp;-------
20.02.2011;16:32:08;52;87466;23031;Mpp-Betrieb;Mpp;-------
20.02.2011;16:47:03;35;87466;23032;Mpp-Betrieb;Mpp;-------
20.02.2011;17:02:09;23;87466;23032;Mpp-Betrieb;Mpp;-------
20.02.2011;17:17:03;18;87466;23032;Mpp-Betrieb;Mpp;-------
20.02.2011;17:32:05;0;87466;23032;Mpp-Betrieb;Warten;-------
20.02.2011;17:47:03;0;87466;23032;Mpp-Betrieb;Warten;-------
21.02.2011;09:02:05;0;87466;23032;Mpp-Betrieb;Warten;-------
21.02.2011;09:17:03;0;87466;23032;Mpp-Betrieb;Netzueb.;-------
21.02.2011;09:32:08;0;87466;23032;Mpp-Betrieb;Warten;-------
21.02.2011;09:47:03;12;87466;23033;Mpp-Betrieb;Mpp;-------
21.02.2011;10:02:03;19;87466;23033;Mpp-Betrieb;Mpp;-------
21.02.2011;10:17:05;12;87466;23033;Mpp-Betrieb;Mpp;-------
21.02.2011;10:32:03;19;87466;23033;Mpp-Betrieb;Mpp-Such;-------
21.02.2011;10:47:04;13;87466;23034;Mpp-Betrieb;Mpp;-------
21.02.2011;11:02:09;25;87466;23034;Mpp-Betrieb;Mpp;-------
21.02.2011;11:17:04;24;87466;23034;Mpp-Betrieb;Mpp;-------
21.02.2011;11:32:08;20;87466;23034;Mpp-Betrieb;Mpp;-------
21.02.2011;11:47:03;23;87466;23035;Mpp-Betrieb;Mpp;-------
21.02.2011;12:02:06;26;87466;23035;Mpp-Betrieb;Mpp;-------
21.02.2011;12:17:03;22;87466;23035;Mpp-Betrieb;Mpp;-------
21.02.2011;12:32:08;19;87466;23035;Mpp-Betrieb;Mpp;-------
21.02.2011;12:47:05;19;87466;23036;Mpp-Betrieb;Mpp;-------
21.02.2011;13:02:07;23;87466;23036;Mpp-Betrieb;Mpp;-------
21.02.2011;13:17:03;27;87466;23036;Mpp-Betrieb;Mpp;-------
21.02.2011;13:32:09;23;87466;23036;Mpp-Betrieb;Mpp;-------
21.02.2011;13:47:06;24;87466;23037;Mpp-Betrieb;Mpp;-------
21.02.2011;14:02:05;28;87466;23037;Mpp-Betrieb;Mpp;-------
21.02.2011;14:17:04;33;87466;23037;Mpp-Betrieb;Mpp;-------
21.02.2011;14:32:06;42;87466;23037;Mpp-Betrieb;Mpp;-------
21.02.2011;14:47:04;55;87466;23038;Mpp-Betrieb;Mpp;-------
21.02.2011;15:02:05;99;87466;23038;Mpp-Betrieb;Mpp;-------
21.02.2011;15:17:14;95;87466;23038;Mpp-Betrieb;Mpp;-------
21.02.2011;15:32:02;221;87466;23038;Mpp-Betrieb;Mpp;-------
21.02.2011;15:47:08;205;87466;23039;Mpp-Betrieb;Mpp;-------
21.02.2011;16:02:04;105;87466;23039;Mpp-Betrieb;Mpp;-------
21.02.2011;16:17:05;103;87466;23039;Mpp-Betrieb;Mpp;-------
21.02.2011;16:32:09;80;87466;23039;Mpp-Betrieb;Mpp;-------
21.02.2011;16:47:09;35;87466;23040;Mpp-Betrieb;Mpp;-------
21.02.2011;17:02:04;33;87466;23040;Mpp-Betrieb;Mpp;-------
21.02.2011;17:17:04;20;87466;23040;Mpp-Betrieb;Mpp;-------
21.02.2011;17:32:04;20;87466;23040;Mpp-Betrieb;Mpp;-------
21.02.2011;17:47:03;0;87466;23040;Mpp-Betrieb;Warten;-------
22.02.2011;08:02:05;0;87466;23040;Mpp-Betrieb;Warten;-------
22.02.2011;08:17:04;0;87466;23040;Mpp-Betrieb;Netzueb.;-------
22.02.2011;08:32:06;14;87466;23041;Mpp-Betrieb;Mpp;-------
22.02.2011;08:47:03;19;87466;23041;Mpp-Betrieb;Mpp;-------
22.02.2011;09:02:06;22;87466;23041;Mpp-Betrieb;Mpp;-------
22.02.2011;09:17:03;24;87466;23041;Mpp-Betrieb;Mpp;-------
22.02.2011;09:32:04;30;87466;23042;Mpp-Betrieb;Mpp;-------
22.02.2011;09:47:05;34;87466;23042;Mpp-Betrieb;Mpp;-------
22.02.2011;10:02:05;39;87466;23042;Mpp-Betrieb;Mpp;-------
22.02.2011;10:17:03;41;87466;23042;Mpp-Betrieb;Mpp;-------
22.02.2011;10:32:08;47;87466;23043;Mpp-Betrieb;Mpp;-------
22.02.2011;10:47:06;63;87466;23043;Mpp-Betrieb;Mpp;-------
22.02.2011;11:02:06;76;87466;23043;Mpp-Betrieb;Mpp;-------
22.02.2011;11:17:03;73;87466;23043;Mpp-Betrieb;Mpp;-------
22.02.2011;11:32:05;95;87466;23044;Mpp-Betrieb;Mpp;-------
22.02.2011;11:47:07;166;87466;23044;Mpp-Betrieb;Mpp;-------
22.02.2011;12:02:06;207;87466;23044;Mpp-Betrieb;Mpp;-------
22.02.2011;12:17:03;340;87466;23044;Mpp-Betrieb;Mpp;-------
22.02.2011;12:32:04;500;87467;23045;Mpp-Betrieb;Mpp;-------
22.02.2011;12:47:04;407;87467;23045;Mpp-Betrieb;Mpp;-------
22.02.2011;13:02:03;289;87467;23045;Mpp-Betrieb;Mpp;-------
22.02.2011;13:17:12;251;87467;23045;Mpp-Betrieb;Mpp;-------
22.02.2011;13:32:07;200;87467;23046;Mpp-Betrieb;Mpp;-------
22.02.2011;13:47:04;171;87467;23046;Mpp-Betrieb;Mpp;-------
22.02.2011;14:02:18;143;87467;23046;Mpp-Betrieb;Mpp;-------
22.02.2011;14:17:04;180;87467;23046;Mpp-Betrieb;Mpp;-------
22.02.2011;14:32:13;156;87467;23047;Mpp-Betrieb;Mpp;-------
22.02.2011;14:47:06;143;87467;23047;Mpp-Betrieb;Mpp;-------
22.02.2011;15:02:04;164;87467;23047;Mpp-Betrieb;Mpp;-------
22.02.2011;15:17:03;283;87467;23047;Mpp-Betrieb;Mpp;-------
22.02.2011;15:32:03;492;87467;23048;Mpp-Betrieb;Mpp;-------
22.02.2011;15:47:03;214;87467;23048;Mpp-Betrieb;Mpp;-------
22.02.2011;16:02:08;192;87467;23048;Mpp-Betrieb;Mpp;-------
22.02.2011;16:17:08;142;87468;23048;Mpp-Betrieb;Mpp;-------
22.02.2011;16:32:06;91;87468;23049;Mpp-Betrieb;Mpp;-------
22.02.2011;16:47:10;79;87468;23049;Mpp-Betrieb;Mpp;-------
22.02.2011;17:02:08;82;87468;23049;Mpp-Betrieb;Mpp;-------
22.02.2011;17:17:03;51;87468;23049;Mpp-Betrieb;Mpp;-------
22.02.2011;17:32:04;32;87468;23050;Mpp-Betrieb;Mpp;-------
22.02.2011;17:47:03;15;87468;23050;Mpp-Betrieb;Mpp;-------
22.02.2011;18:02:04;0;87468;23050;Mpp-Betrieb;Warten;-------
23.02.2011;07:17:04;0;87468;23050;Mpp-Betrieb;Warten;-------
23.02.2011;07:32:03;14;87468;23050;Mpp-Betrieb;Mpp;-------
23.02.2011;07:47:04;52;87468;23050;Mpp-Betrieb;Mpp;-------
23.02.2011;08:02:04;105;87468;23051;Mpp-Betrieb;Mpp;-------
23.02.2011;08:17:03;247;87468;23051;Mpp-Betrieb;Mpp;-------
23.02.2011;08:32:03;406;87468;23051;Mpp-Betrieb;Mpp;-------
23.02.2011;08:47:04;609;87468;23051;Mpp-Betrieb;Mpp;-------
23.02.2011;09:02:03;810;87468;23052;Mpp-Betrieb;Mpp;-------
23.02.2011;09:17:05;1050;87468;23052;Mpp-Betrieb;Mpp;-------
23.02.2011;09:32:04;1262;87469;23052;Mpp-Betrieb;Mpp;-------
23.02.2011;09:47:04;1447;87469;23052;Mpp-Betrieb;Mpp;-------
23.02.2011;10:02:07;1553;87469;23053;Mpp-Betrieb;Mpp;-------
23.02.2011;10:17:03;1716;87470;23053;Mpp-Betrieb;Mpp;-------
23.02.2011;10:32:05;1801;87470;23053;Mpp-Betrieb;Mpp;-------
23.02.2011;10:47:03;1936;87471;23053;Mpp-Betrieb;Mpp;-------
23.02.2011;11:02:03;2047;87471;23054;Mpp-Betrieb;Mpp;-------
23.02.2011;11:17:09;2097;87472;23054;Mpp-Betrieb;Mpp;-------
23.02.2011;11:32:21;2178;87472;23054;Mpp-Betrieb;Mpp;-------
23.02.2011;11:47:06;2232;87473;23054;Mpp-Betrieb;Mpp;-------
23.02.2011;12:02:12;2241;87473;23055;Mpp-Betrieb;Mpp;-------
23.02.2011;12:17:05;2233;87474;23055;Mpp-Betrieb;Mpp;-------
23.02.2011;12:32:03;2222;87474;23055;Mpp-Betrieb;Mpp;-------
23.02.2011;12:47:06;2239;87475;23055;Mpp-Betrieb;Mpp;-------
23.02.2011;13:02:06;2109;87475;23056;Mpp-Betrieb;Mpp;-------
23.02.2011;13:17:13;2280;87476;23056;Mpp-Betrieb;Mpp;-------
23.02.2011;13:32:03;2164;87477;23056;Mpp-Betrieb;Mpp;-------
23.02.2011;13:47:08;1962;87477;23056;Mpp-Betrieb;Mpp;-------
23.02.2011;14:02:07;1610;87478;23057;Mpp-Betrieb;Mpp;-------
23.02.2011;14:17:03;1915;87478;23057;Mpp-Betrieb;Mpp;-------
23.02.2011;14:32:03;1911;87479;23057;Mpp-Betrieb;Mpp;-------
23.02.2011;14:47:08;1790;87479;23057;Mpp-Betrieb;Mpp;-------
23.02.2011;15:02:09;1567;87480;23058;Mpp-Betrieb;Mpp;-------
23.02.2011;15:17:04;1450;87480;23058;Mpp-Betrieb;Mpp;-------
23.02.2011;15:32:15;1261;87480;23058;Mpp-Betrieb;Mpp;-------
23.02.2011;15:47:05;1083;87481;23058;Mpp-Betrieb;Mpp;-------
23.02.2011;16:02:07;946;87481;23059;Mpp-Betrieb;Mpp;-------
23.02.2011;16:17:07;846;87481;23059;Mpp-Betrieb;Mpp;-------
23.02.2011;16:32:09;535;87481;23059;Mpp-Betrieb;Mpp;-------
23.02.2011;16:47:05;674;87481;23059;Mpp-Betrieb;Mpp;-------
23.02.2011;17:02:04;392;87481;23060;Mpp-Betrieb;Mpp;-------
23.02.2011;17:17:09;129;87482;23060;Mpp-Betrieb;Mpp;-------
23.02.2011;17:32:07;84;87482;23060;Mpp-Betrieb;Mpp;-------
23.02.2011;17:47:05;28;87482;23060;Mpp-Betrieb;Mpp;-------
23.02.2011;18:02:09;0;87482;23061;Mpp-Betrieb;Warten;-------
24.02.2011;07:32:04;14;87482;23061;Mpp-Betrieb;Mpp;-------
24.02.2011;07:47:03;32;87482;23061;Mpp-Betrieb;Mpp-Such;-------
24.02.2011;08:02:05;40;87482;23061;Mpp-Betrieb;Mpp;-------
24.02.2011;08:17:09;98;87482;23061;Mpp-Betrieb;Mpp;-------
24.02.2011;08:32:05;217;87482;23062;Mpp-Betrieb;Mpp;-------
24.02.2011;08:47:08;395;87482;23062;Mpp-Betrieb;Mpp;-------
24.02.2011;09:02:05;425;87482;23062;Mpp-Betrieb;Mpp;-------
24.02.2011;09:17:03;372;87482;23062;Mpp-Betrieb;Mpp;-------
24.02.2011;09:32:03;569;87482;23063;Mpp-Betrieb;Mpp;-------
24.02.2011;09:47:03;797;87482;23063;Mpp-Betrieb;Mpp;-------
24.02.2011;10:02:09;858;87482;23063;Mpp-Betrieb;Mpp;-------
24.02.2011;10:17:05;1370;87483;23063;Mpp-Betrieb;Mpp;-------
24.02.2011;10:32:04;761;87483;23064;Mpp-Betrieb;Mpp;-------
24.02.2011;10:47:03;1063;87483;23064;Mpp-Betrieb;Mpp;-------
24.02.2011;11:02:04;1666;87483;23064;Mpp-Betrieb;Mpp;-------
24.02.2011;11:17:05;1192;87484;23064;Mpp-Betrieb;Mpp;-------
24.02.2011;11:32:04;1752;87484;23065;Mpp-Betrieb;Mpp;-------
24.02.2011;11:47:03;949;87485;23065;Mpp-Betrieb;Mpp;-------
24.02.2011;12:02:09;1408;87485;23065;Mpp-Betrieb;Mpp;-------
24.02.2011;12:17:19;2013;87485;23065;Mpp-Betrieb;Mpp;-------
24.02.2011;12:32:04;1413;87486;23066;Mpp-Betrieb;Mpp;-------
24.02.2011;12:47:05;1269;87486;23066;Mpp-Betrieb;Mpp;-------
24.02.2011;13:02:10;1144;87486;23066;Mpp-Betrieb;Mpp;-------
24.02.2011;13:17:04;887;87487;23066;Mpp-Betrieb;Mpp;-------
24.02.2011;13:32:08;1003;87487;23067;Mpp-Betrieb;Mpp;-------
24.02.2011;13:47:11;693;87487;23067;Mpp-Betrieb;Mpp;-------
24.02.2011;14:02:04;768;87487;23067;Mpp-Betrieb;Mpp;-------
24.02.2011;14:17:13;617;87487;23067;Mpp-Betrieb;Mpp;-------
24.02.2011;14:32:05;438;87488;23068;Mpp-Betrieb;Mpp;-------
24.02.2011;14:47:04;413;87488;23068;Mpp-Betrieb;Mpp;-------
24.02.2011;15:02:03;385;87488;23068;Mpp-Betrieb;Mpp;-------
24.02.2011;15:17:07;375;87488;23068;Mpp-Betrieb;Mpp;-------
24.02.2011;15:32:04;214;87488;23069;Mpp-Betrieb;Mpp;-------
24.02.2011;15:47:06;215;87488;23069;Mpp-Betrieb;Mpp;-------
24.02.2011;16:02:04;201;87488;23069;Mpp-Betrieb;Mpp;-------
24.02.2011;16:17:10;148;87488;23069;Mpp-Betrieb;Mpp;-------
24.02.2011;16:32:09;68;87488;23070;Mpp-Betrieb;Mpp;-------
24.02.2011;16:47:08;69;87488;23070;Mpp-Betrieb;Mpp;-------
24.02.2011;17:02:07;25;87488;23070;Mpp-Betrieb;Mpp-Such;-------
24.02.2011;17:17:13;26;87488;23070;Mpp-Betrieb;Mpp;-------
24.02.2011;17:32:02;19;87488;23071;Mpp-Betrieb;Mpp;-------
24.02.2011;17:47:08;0;87488;23071;Mpp-Betrieb;Warten;-------
25.02.2011;07:47:05;0;87488;23071;Mpp-Betrieb;Warten;-------
25.02.2011;08:02:05;0;87488;23071;Mpp-Betrieb;Warten;-------
25.02.2011;08:17:04;26;87488;23071;Mpp-Betrieb;Mpp;-------
25.02.2011;08:32:03;37;87488;23071;Mpp-Betrieb;Mpp;-------
25.02.2011;08:47:06;55;87488;23071;Mpp-Betrieb;Mpp;-------
25.02.2011;09:02:05;82;87488;23072;Mpp-Betrieb;Mpp;-------
25.02.2011;09:17:07;127;87488;23072;Mpp-Betrieb;Mpp;-------
25.02.2011;09:32:03;137;87488;23072;Mpp-Betrieb;Mpp;-------
25.02.2011;09:47:08;162;87488;23072;Mpp-Betrieb;Mpp;-------
25.02.2011;10:02:06;169;87488;23073;Mpp-Betrieb;Mpp;-------
25.02.2011;10:17:11;242;87488;23073;Mpp-Betrieb;Mpp;-------
25.02.2011;10:32:07;234;87488;23073;Mpp-Betrieb;Mpp;-------
25.02.2011;10:47:14;268;87488;23073;Mpp-Betrieb;Mpp;-------
25.02.2011;11:02:03;296;87489;23074;Mpp-Betrieb;Mpp;-------
25.02.2011;11:17:07;285;87489;23074;Mpp-Betrieb;Mpp;-------
25.02.2011;11:32:03;395;87489;23074;Mpp-Betrieb;Mpp;-------
25.02.2011;11:47:14;441;87489;23074;Mpp-Betrieb;Mpp;-------
25.02.2011;12:02:06;649;87489;23075;Mpp-Betrieb;Mpp;-------
25.02.2011;12:17:09;555;87489;23075;Mpp-Betrieb;Mpp;-------
25.02.2011;12:32:14;529;87489;23075;Mpp-Betrieb;Mpp;-------
25.02.2011;12:47:03;545;87489;23075;Mpp-Betrieb;Mpp;-------
25.02.2011;13:02:14;572;87489;23076;Mpp-Betrieb;Mpp;-------
25.02.2011;13:17:03;485;87490;23076;Mpp-Betrieb;Mpp;-------
25.02.2011;13:32:08;410;87490;23076;Mpp-Betrieb;Mpp;-------
25.02.2011;13:47:03;496;87490;23076;Mpp-Betrieb;Mpp;-------
25.02.2011;14:02:05;618;87490;23077;Mpp-Betrieb;Mpp;-------
25.02.2011;14:17:03;452;87490;23077;Mpp-Betrieb;Mpp;-------
25.02.2011;14:32:08;511;87490;23077;Mpp-Betrieb;Mpp;-------
25.02.2011;14:47:03;580;87490;23077;Mpp-Betrieb;Mpp;-------
25.02.2011;15:02:07;481;87490;23078;Mpp-Betrieb;Mpp;-------
25.02.2011;15:17:05;382;87491;23078;Mpp-Betrieb;Mpp;-------
25.02.2011;15:32:13;342;87491;23078;Mpp-Betrieb;Mpp;-------
25.02.2011;15:47:03;304;87491;23078;Mpp-Betrieb;Mpp;-------
25.02.2011;16:02:06;326;87491;23079;Mpp-Betrieb;Mpp;-------
25.02.2011;16:17:06;274;87491;23079;Mpp-Betrieb;Mpp;-------
25.02.2011;16:32:06;182;87491;23079;Mpp-Betrieb;Mpp;-------
25.02.2011;16:47:10;176;87491;23079;Mpp-Betrieb;Mpp;-------
25.02.2011;17:02:04;91;87491;23080;Mpp-Betrieb;Mpp;-------
25.02.2011;17:17:03;42;87491;23080;Mpp-Betrieb;Mpp-Such;-------
25.02.2011;17:32:08;32;87491;23080;Mpp-Betrieb;Mpp;-------
25.02.2011;17:47:04;24;87491;23080;Mpp-Betrieb;Mpp;-------
25.02.2011;18:02:08;0;87491;23081;Mpp-Betrieb;Warten;-------
26.02.2011;07:32:04;14;87491;23081;Mpp-Betrieb;Mpp;-------
26.02.2011;07:47:03;27;87491;23081;Mpp-Betrieb;Mpp;-------
26.02.2011;08:02:08;61;87491;23081;Mpp-Betrieb;Mpp;-------
26.02.2011;08:17:03;139;87491;23082;Mpp-Betrieb;Mpp;-------
26.02.2011;08:32:04;145;87491;23082;Mpp-Betrieb;Mpp;-------
26.02.2011;08:47:04;233;87491;23082;Mpp-Betrieb;Mpp;-------
26.02.2011;09:02:04;280;87491;23082;Mpp-Betrieb;Mpp;-------
26.02.2011;09:17:04;401;87491;23083;Mpp-Betrieb;Mpp;-------
26.02.2011;09:32:03;399;87491;23083;Mpp-Betrieb;Mpp;-------
26.02.2011;09:47:03;384;87492;23083;Mpp-Betrieb;Mpp;-------
26.02.2011;10:02:06;445;87492;23083;Mpp-Betrieb;Mpp;-------
26.02.2011;10:17:06;538;87492;23084;Mpp-Betrieb;Mpp;-------
26.02.2011;10:32:06;594;87492;23084;Mpp-Betrieb;Mpp;-------
26.02.2011;10:47:04;582;87492;23084;Mpp-Betrieb;Mpp;-------
26.02.2011;11:02:06;941;87492;23084;Mpp-Betrieb;Mpp;-------
26.02.2011;11:17:05;655;87493;23085;Mpp-Betrieb;Mpp;-------
26.02.2011;11:32:09;712;87493;23085;Mpp-Betrieb;Mpp;-------
26.02.2011;11:47:03;795;87493;23085;Mpp-Betrieb;Mpp;-------
26.02.2011;12:02:04;901;87493;23085;Mpp-Betrieb;Mpp;-------
26.02.2011;12:17:04;604;87493;23086;Mpp-Betrieb;Mpp;-------
26.02.2011;12:32:03;669;87493;23086;Mpp-Betrieb;Mpp;-------
26.02.2011;12:47:03;760;87494;23086;Mpp-Betrieb;Mpp;-------
26.02.2011;13:02:03;855;87494;23086;Mpp-Betrieb;Mpp;-------
26.02.2011;13:17:04;516;87494;23087;Mpp-Betrieb;Mpp;-------
26.02.2011;13:32:07;937;87494;23087;Mpp-Betrieb;Mpp;-------
26.02.2011;13:47:09;833;87494;23087;Mpp-Betrieb;Mpp;-------
26.02.2011;14:02:04;1533;87495;23087;Mpp-Betrieb;Mpp;-------
26.02.2011;14:17:04;2079;87495;23088;Mpp-Betrieb;Mpp;-------
26.02.2011;14:32:03;1711;87495;23088;Mpp-Betrieb;Mpp;-------
26.02.2011;14:47:03;1195;87496;23088;Mpp-Betrieb;Mpp;-------
26.02.2011;15:02:05;1569;87496;23088;Mpp-Betrieb;Mpp;-------
26.02.2011;15:17:03;923;87496;23089;Mpp-Betrieb;Mpp;-------
26.02.2011;15:32:06;650;87497;23089;Mpp-Betrieb;Mpp;-------
26.02.2011;15:47:03;486;87497;23089;Mpp-Betrieb;Mpp;-------
26.02.2011;16:02:05;265;87497;23089;Mpp-Betrieb;Mpp;-------
26.02.2011;16:17:04;230;87497;23090;Mpp-Betrieb;Mpp;-------
26.02.2011;16:32:05;387;87497;23090;Mpp-Betrieb;Mpp;-------
26.02.2011;16:47:03;166;87497;23090;Mpp-Betrieb;Mpp;-------
26.02.2011;17:02:04;115;87497;23090;Mpp-Betrieb;Mpp;-------
26.02.2011;17:17:04;60;87497;23091;Mpp-Betrieb;Mpp;-------
26.02.2011;17:32:04;29;87497;23091;Mpp-Betrieb;Mpp;-------
26.02.2011;17:47:03;14;87497;23091;Mpp-Betrieb;Mpp;-------
26.02.2011;18:02:03;0;87497;23091;Mpp-Betrieb;Warten;-------
27.02.2011;07:17:03;0;87497;23091;Mpp-Betrieb;Netzueb.;-------
27.02.2011;07:32:04;10;87497;23091;Mpp-Betrieb;Mpp;-------
27.02.2011;07:47:06;43;87497;23091;Mpp-Betrieb;Mpp;-------
27.02.2011;08:02:06;62;87497;23092;Mpp-Betrieb;Mpp;-------
27.02.2011;08:17:04;109;87497;23092;Mpp-Betrieb;Mpp;-------
27.02.2011;08:32:05;98;87497;23092;Mpp-Betrieb;Mpp;-------
27.02.2011;08:47:03;242;87497;23092;Mpp-Betrieb;Mpp;-------
27.02.2011;09:02:03;178;87497;23093;Mpp-Betrieb;Mpp;-------
27.02.2011;09:17:06;249;87497;23093;Mpp-Betrieb;Mpp;-------
27.02.2011;09:32:04;263;87497;23093;Mpp-Betrieb;Mpp;-------
27.02.2011;09:47:03;239;87497;23093;Mpp-Betrieb;Mpp;-------
27.02.2011;10:02:04;458;87498;23094;Mpp-Betrieb;Mpp;-------
27.02.2011;10:17:03;376;87498;23094;Mpp-Betrieb;Mpp;-------
27.02.2011;10:32:05;483;87498;23094;Mpp-Betrieb;Mpp;-------
27.02.2011;10:47:04;481;87498;23094;Mpp-Betrieb;Mpp;-------
27.02.2011;11:02:05;527;87498;23095;Mpp-Betrieb;Mpp;-------
27.02.2011;11:17:04;643;87498;23095;Mpp-Betrieb;Mpp;-------
27.02.2011;11:32:05;1125;87498;23095;Mpp-Betrieb;Mpp;-------
27.02.2011;11:47:05;1263;87499;23095;Mpp-Betrieb;Mpp;-------
27.02.2011;12:02:05;1372;87499;23096;Mpp-Betrieb;Mpp;-------
27.02.2011;12:17:04;1309;87499;23096;Mpp-Betrieb;Mpp;-------
27.02.2011;12:32:04;1268;87500;23096;Mpp-Betrieb;Mpp;-------
27.02.2011;12:47:03;2268;87500;23096;Mpp-Betrieb;Mpp;-------
27.02.2011;13:02:03;2128;87501;23097;Mpp-Betrieb;Mpp;-------
27.02.2011;13:17:04;1341;87501;23097;Mpp-Betrieb;Mpp;-------
27.02.2011;13:32:04;3807;87502;23097;Mpp-Betrieb;Mpp;-------
27.02.2011;13:47:05;2537;87503;23097;Mpp-Betrieb;Mpp;-------
27.02.2011;14:02:06;249;87503;23098;Mpp-Betrieb;Mpp;-------
27.02.2011;14:17:04;53;87503;23098;Mpp-Betrieb;Mpp;-------
27.02.2011;14:32:08;52;87503;23098;Mpp-Betrieb;Mpp;-------
27.02.2011;14:47:04;817;87504;23098;Mpp-Betrieb;Mpp;-------
27.02.2011;15:02:06;1507;87504;23099;Mpp-Betrieb;Mpp;-------
27.02.2011;15:17:04;1348;87504;23099;Mpp-Betrieb;Mpp;-------
27.02.2011;15:32:06;595;87505;23099;Mpp-Betrieb;Mpp;-------
27.02.2011;15:47:04;119;87505;23099;Mpp-Betrieb;Mpp;-------
27.02.2011;16:02:04;48;87505;23100;Mpp-Betrieb;Mpp;-------
27.02.2011;16:17:03;23;87505;23100;Mpp-Betrieb;Mpp;-------
27.02.2011;16:32:03;20;87505;23100;Mpp-Betrieb;Mpp;-------
27.02.2011;16:47:07;34;87505;23100;Mpp-Betrieb;Mpp;-------
27.02.2011;17:02:06;36;87505;23101;Mpp-Betrieb;Mpp;-------
27.02.2011;17:17:04;24;87505;23101;Mpp-Betrieb;Mpp;-------
27.02.2011;17:32:07;27;87505;23101;Mpp-Betrieb;Mpp;-------
27.02.2011;17:47:06;23;87505;23101;Mpp-Betrieb;Mpp;-------
27.02.2011;18:02:04;0;87505;23102;Mpp-Betrieb;Netzueb.;-------
28.02.2011;07:32:06;0;87505;23102;Mpp-Betrieb;Netzueb.;-------
28.02.2011;07:47:02;18;87505;23102;Mpp-Betrieb;Mpp;-------
28.02.2011;08:02:04;25;87505;23102;Mpp-Betrieb;Mpp;-------
28.02.2011;08:17:05;42;87505;23102;Mpp-Betrieb;Mpp;-------
28.02.2011;08:32:02;49;87505;23103;Mpp-Betrieb;Mpp;-------
28.02.2011;08:47:07;57;87505;23103;Mpp-Betrieb;Mpp;-------
28.02.2011;09:02:04;96;87505;23103;Mpp-Betrieb;Mpp;-------
28.02.2011;09:17:08;120;87505;23103;Mpp-Betrieb;Mpp;-------
28.02.2011;09:32:04;197;87505;23104;Mpp-Betrieb;Mpp;-------
28.02.2011;09:47:04;212;87505;23104;Mpp-Betrieb;Mpp;-------
28.02.2011;10:02:06;153;87505;23104;Mpp-Betrieb;Mpp;-------
28.02.2011;10:17:05;204;87505;23104;Mpp-Betrieb;Mpp;-------
28.02.2011;10:32:05;257;87505;23105;Mpp-Betrieb;Mpp;-------
28.02.2011;10:47:08;209;87505;23105;Mpp-Betrieb;Mpp;-------
28.02.2011;11:02:16;225;87505;23105;Mpp-Betrieb;Mpp;-------
28.02.2011;11:17:10;273;87505;23105;Mpp-Betrieb;Mpp;-------
28.02.2011;11:32:04;358;87505;23106;Mpp-Betrieb;Mpp;-------
28.02.2011;11:47:04;383;87505;23106;Mpp-Betrieb;Mpp;-------
28.02.2011;12:02:12;420;87505;23106;Mpp-Betrieb;Mpp;-------
28.02.2011;12:17:03;247;87506;23106;Mpp-Betrieb;Mpp;-------
28.02.2011;12:32:08;330;87506;23107;Mpp-Betrieb;Mpp;-------
28.02.2011;12:47:04;279;87506;23107;Mpp-Betrieb;Mpp;-------
28.02.2011;13:02:08;346;87506;23107;Mpp-Betrieb;Mpp;-------
28.02.2011;13:17:03;256;87506;23107;Mpp-Betrieb;Mpp;-------
28.02.2011;13:32:02;319;87506;23108;Mpp-Betrieb;Mpp;-------
28.02.2011;13:47:03;350;87506;23108;Mpp-Betrieb;Mpp;-------
28.02.2011;14:02:07;464;87506;23108;Mpp-Betrieb;Mpp;-------
28.02.2011;14:17:03;304;87506;23108;Mpp-Betrieb;Mpp;-------
28.02.2011;14:32:04;219;87506;23109;Mpp-Betrieb;Mpp;-------
28.02.2011;14:47:04;208;87506;23109;Mpp-Betrieb;Mpp;-------
28.02.2011;15:02:04;247;87506;23109;Mpp-Betrieb;Mpp;-------
28.02.2011;15:17:02;114;87506;23109;Mpp-Betrieb;Mpp;-------
28.02.2011;15:32:04;123;87506;23110;Mpp-Betrieb;Mpp;-------
28.02.2011;15:48:46;202;87507;23110;Mpp-Betrieb;Mpp;-------
28.02.2011;16:02:17;137;87507;23110;Mpp-Betrieb;Mpp;-------
28.02.2011;16:17:03;125;87507;23110;Mpp-Betrieb;Mpp;-------
28.02.2011;16:32:03;71;87507;23111;Mpp-Betrieb;Mpp;-------
28.02.2011;16:47:03;62;87507;23111;Mpp-Betrieb;Mpp;-------
28.02.2011;17:02:11;31;87507;23111;Mpp-Betrieb;Mpp;-------
28.02.2011;17:17:10;25;87507;23111;Mpp-Betrieb;Mpp;-------
28.02.2011;17:32:16;12;87507;23112;Mpp-Betrieb;Mpp;-------
28.02.2011;17:48:12;0;87507;23112;Mpp-Betrieb;Warten;-------
28.02.2011;18:04:02;0;87507;23112;Mpp-Betrieb;Warten;-------
01.03.2011;07:32:05;13;87507;23112;Mpp-Betrieb;Mpp;-------
01.03.2011;07:47:04;16;87507;23112;Mpp-Betrieb;Mpp;-------
01.03.2011;08:02:07;43;87507;23112;Mpp-Betrieb;Mpp;-------
01.03.2011;08:17:05;90;87507;23113;Mpp-Betrieb;Mpp;-------
01.03.2011;08:32:06;118;87507;23113;Mpp-Betrieb;Mpp;-------
01.03.2011;08:47:04;35;87507;23113;Mpp-Betrieb;Mpp-Such;-------
01.03.2011;09:02:04;164;87507;23113;Mpp-Betrieb;Mpp;-------
01.03.2011;09:17:08;470;87507;23114;Mpp-Betrieb;Mpp;-------
01.03.2011;09:32:11;509;87507;23114;Mpp-Betrieb;Mpp;-------
01.03.2011;09:47:05;429;87507;23114;Mpp-Betrieb;Mpp;-------
01.03.2011;10:02:13;420;87507;23114;Mpp-Betrieb;Mpp;-------
01.03.2011;10:17:03;712;87507;23115;Mpp-Betrieb;Mpp;-------
01.03.2011;10:32:05;728;87508;23115;Mpp-Betrieb;Mpp;-------
01.03.2011;10:47:04;492;87508;23115;Mpp-Betrieb;Mpp;-------
01.03.2011;11:02:07;718;87508;23115;Mpp-Betrieb;Mpp;-------
01.03.2011;11:17:03;1112;87508;23116;Mpp-Betrieb;Mpp;-------
01.03.2011;11:32:03;528;87508;23116;Mpp-Betrieb;Mpp;-------
01.03.2011;11:47:08;514;87508;23116;Mpp-Betrieb;Mpp;-------
01.03.2011;12:02:11;629;87509;23116;Mpp-Betrieb;Mpp;-------
01.03.2011;12:17:06;808;87509;23117;Mpp-Betrieb;Mpp;-------
01.03.2011;12:32:08;1452;87509;23117;Mpp-Betrieb;Mpp;-------
01.03.2011;12:47:03;1972;87509;23117;Mpp-Betrieb;Mpp;-------
01.03.2011;13:02:14;4250;87510;23117;Mpp-Betrieb;Mpp;-------
01.03.2011;13:17:06;4365;87511;23118;Mpp-Betrieb;Mpp;-------
01.03.2011;13:32:11;4812;87512;23118;Mpp-Betrieb;Mpp;-------
01.03.2011;13:47:05;3457;87513;23118;Mpp-Betrieb;Mpp;-------
01.03.2011;14:02:08;1843;87514;23118;Mpp-Betrieb;Mpp;-------
01.03.2011;14:17:09;3893;87515;23119;Mpp-Betrieb;Mpp;-------
01.03.2011;14:32:04;1668;87515;23119;Mpp-Betrieb;Mpp;-------
01.03.2011;14:47:03;2885;87516;23119;Mpp-Betrieb;Mpp;-------
01.03.2011;15:02:06;3054;87517;23119;Mpp-Betrieb;Mpp;-------
01.03.2011;15:17:10;3175;87517;23120;Mpp-Betrieb;Mpp;-------
01.03.2011;15:32:07;1099;87518;23120;Mpp-Betrieb;Mpp;-------
01.03.2011;15:47:04;986;87518;23120;Mpp-Betrieb;Mpp;-------
01.03.2011;16:02:04;1280;87518;23120;Mpp-Betrieb;Mpp;-------
01.03.2011;16:17:14;697;87518;23121;Mpp-Betrieb;Mpp;-------
01.03.2011;16:32:09;570;87519;23121;Mpp-Betrieb;Mpp;-------
01.03.2011;16:47:06;393;87519;23121;Mpp-Betrieb;Mpp;-------
01.03.2011;17:02:05;147;87519;23121;Mpp-Betrieb;Mpp;-------
01.03.2011;17:17:08;142;87519;23122;Mpp-Betrieb;Mpp;-------
01.03.2011;17:32:08;61;87519;23122;Mpp-Betrieb;Mpp;-------
01.03.2011;17:47:06;24;87519;23122;Mpp-Betrieb;Mpp;-------
01.03.2011;18:02:04;0;87519;23122;Mpp-Betrieb;Netzueb.;-------
02.03.2011;07:17:09;12;87519;23122;Mpp-Betrieb;Mpp;-------
02.03.2011;07:32:04;30;87519;23123;Mpp-Betrieb;Mpp;-------
02.03.2011;07:47:06;70;87519;23123;Mpp-Betrieb;Mpp;-------
02.03.2011;08:02:04;131;87519;23123;Mpp-Betrieb;Mpp;-------
02.03.2011;08:17:09;268;87519;23123;Mpp-Betrieb;Mpp;-------
02.03.2011;08:32:02;384;87519;23124;Mpp-Betrieb;Mpp;-------
02.03.2011;08:47:05;489;87519;23124;Mpp-Betrieb;Mpp;-------
02.03.2011;09:02:05;592;87519;23124;Mpp-Betrieb;Mpp;-------
02.03.2011;09:17:06;674;87520;23124;Mpp-Betrieb;Mpp;-------
02.03.2011;09:32:03;902;87520;23125;Mpp-Betrieb;Mpp;-------
02.03.2011;09:47:04;1125;87520;23125;Mpp-Betrieb;Mpp;-------
02.03.2011;10:02:03;1831;87520;23125;Mpp-Betrieb;Mpp;-------
02.03.2011;10:17:03;3415;87521;23125;Mpp-Betrieb;Mpp;-------
02.03.2011;10:32:13;3740;87522;23126;Mpp-Betrieb;Mpp;-------
02.03.2011;10:47:06;3953;87523;23126;Mpp-Betrieb;Mpp;-------
02.03.2011;11:02:09;4037;87524;23126;Mpp-Betrieb;Mpp;-------
02.03.2011;11:17:08;4252;87525;23126;Mpp-Betrieb;Mpp;-------
02.03.2011;11:32:13;4366;87526;23127;Mpp-Betrieb;Mpp;-------
02.03.2011;11:47:08;4416;87527;23127;Mpp-Betrieb;Mpp;-------
02.03.2011;12:02:13;4434;87528;23127;Mpp-Betrieb;Mpp;-------
02.03.2011;12:17:08;4431;87529;23127;Mpp-Betrieb;Mpp;-------
02.03.2011;12:32:05;4407;87531;23128;Mpp-Betrieb;Mpp;-------
02.03.2011;12:47:07;4277;87532;23128;Mpp-Betrieb;Mpp;-------
02.03.2011;13:02:05;4362;87533;23128;Mpp-Betrieb;Mpp;-------
02.03.2011;13:17:10;4253;87534;23128;Mpp-Betrieb;Mpp;-------
02.03.2011;13:32:03;4199;87535;23129;Mpp-Betrieb;Mpp;-------
02.03.2011;13:47:03;4080;87536;23129;Mpp-Betrieb;Mpp;-------
02.03.2011;14:02:04;3893;87537;23129;Mpp-Betrieb;Mpp;-------
02.03.2011;14:17:04;3793;87538;23129;Mpp-Betrieb;Mpp;-------
02.03.2011;14:32:03;3559;87539;23130;Mpp-Betrieb;Mpp;-------
02.03.2011;14:47:09;3411;87540;23130;Mpp-Betrieb;Mpp;-------
02.03.2011;15:02:06;3194;87541;23130;Mpp-Betrieb;Mpp;-------
02.03.2011;15:17:03;2907;87541;23130;Mpp-Betrieb;Mpp;-------
02.03.2011;15:32:09;2679;87542;23131;Mpp-Betrieb;Mpp;-------
02.03.2011;15:47:05;2392;87543;23131;Mpp-Betrieb;Mpp;-------
02.03.2011;16:02:06;2102;87543;23131;Mpp-Betrieb;Mpp;-------
02.03.2011;16:17:06;1788;87544;23131;Mpp-Betrieb;Mpp;-------
02.03.2011;16:32:10;1462;87544;23132;Mpp-Betrieb;Mpp;-------
02.03.2011;16:47:03;1122;87544;23132;Mpp-Betrieb;Mpp;-------
02.03.2011;17:02:03;626;87545;23132;Mpp-Betrieb;Mpp;-------
02.03.2011;17:17:03;335;87545;23132;Mpp-Betrieb;Mpp;-------
02.03.2011;17:32:16;205;87545;23133;Mpp-Betrieb;Mpp;-------
02.03.2011;17:47:03;86;87545;23133;Mpp-Betrieb;Mpp;-------
02.03.2011;18:02:03;30;87545;23133;Mpp-Betrieb;Mpp;-------
02.03.2011;18:17:08;0;87545;23133;Mpp-Betrieb;Warten;-------
03.03.2011;07:02:06;0;87545;23133;Mpp-Betrieb;Warten;-------
03.03.2011;07:17:04;13;87545;23133;Mpp-Betrieb;Mpp;-------
03.03.2011;07:32:03;58;87545;23134;Mpp-Betrieb;Mpp;-------
03.03.2011;07:47:04;112;87545;23134;Mpp-Betrieb;Mpp;-------
03.03.2011;08:02:05;168;87545;23134;Mpp-Betrieb;Mpp;-------
03.03.2011;08:17:03;456;87545;23134;Mpp-Betrieb;Mpp;-------
03.03.2011;08:32:03;923;87545;23135;Mpp-Betrieb;Mpp;-------
03.03.2011;08:47:04;1371;87545;23135;Mpp-Betrieb;Mpp;-------
03.03.2011;09:02:05;1533;87546;23135;Mpp-Betrieb;Mpp;-------
03.03.2011;09:17:07;1277;87546;23135;Mpp-Betrieb;Mpp;-------
03.03.2011;09:32:04;1224;87546;23136;Mpp-Betrieb;Mpp;-------
03.03.2011;09:47:04;1044;87547;23136;Mpp-Betrieb;Mpp;-------
03.03.2011;10:02:05;1431;87547;23136;Mpp-Betrieb;Mpp;-------
03.03.2011;10:17:06;3796;87548;23136;Mpp-Betrieb;Mpp;-------
03.03.2011;10:32:04;1850;87548;23137;Mpp-Betrieb;Mpp;-------
03.03.2011;10:47:03;1189;87549;23137;Mpp-Betrieb;Mpp;-------
03.03.2011;11:02:05;1710;87549;23137;Mpp-Betrieb;Mpp;-------
03.03.2011;11:17:12;2084;87550;23137;Mpp-Betrieb;Mpp;-------
03.03.2011;11:32:04;3734;87550;23138;Mpp-Betrieb;Mpp;-------
03.03.2011;11:47:08;2793;87551;23138;Mpp-Betrieb;Mpp;-------
03.03.2011;12:02:06;4878;87552;23138;Mpp-Betrieb;Mpp;-------
03.03.2011;12:17:08;2678;87553;23138;Mpp-Betrieb;Mpp;-------
03.03.2011;12:32:08;2336;87553;23139;Mpp-Betrieb;Mpp;-------
03.03.2011;12:47:03;2811;87554;23139;Mpp-Betrieb;Mpp;-------
03.03.2011;13:02:06;2183;87555;23139;Mpp-Betrieb;Mpp;-------
03.03.2011;13:19:51;2985;87555;23139;Mpp-Betrieb;Mpp;-------
03.03.2011;13:32:04;1813;87556;23140;Mpp-Betrieb;Mpp;-------
03.03.2011;13:47:04;2299;87556;23140;Mpp-Betrieb;Mpp;-------
03.03.2011;14:02:32;2670;87557;23140;Mpp-Betrieb;Mpp;-------
03.03.2011;14:17:37;3894;87558;23140;Mpp-Betrieb;Mpp;-------
03.03.2011;14:32:07;3621;87559;23141;Mpp-Betrieb;Mpp;-------
03.03.2011;14:47:07;1591;87559;23141;Mpp-Betrieb;Mpp;-------
03.03.2011;15:02:06;3477;87560;23141;Mpp-Betrieb;Mpp;-------
03.03.2011;15:17:08;1325;87561;23141;Mpp-Betrieb;Mpp;-------
03.03.2011;15:32:03;1735;87561;23142;Mpp-Betrieb;Mpp;-------
03.03.2011;15:47:05;2143;87562;23142;Mpp-Betrieb;Mpp;-------
03.03.2011;16:02:04;1878;87562;23142;Mpp-Betrieb;Mpp;-------
03.03.2011;16:17:04;1088;87563;23142;Mpp-Betrieb;Mpp;-------
03.03.2011;16:32:04;1238;87563;23143;Mpp-Betrieb;Mpp;-------
03.03.2011;16:47:08;951;87563;23143;Mpp-Betrieb;Mpp;-------
03.03.2011;17:02:14;596;87564;23143;Mpp-Betrieb;Mpp;-------
03.03.2011;17:17:03;392;87564;23143;Mpp-Betrieb;Mpp;-------
03.03.2011;17:32:03;196;87564;23144;Mpp-Betrieb;Mpp;-------
03.03.2011;17:47:08;105;87564;23144;Mpp-Betrieb;Mpp;-------
03.03.2011;18:02:05;35;87564;23144;Mpp-Betrieb;Mpp;-------
03.03.2011;18:17:15;0;87564;23144;Mpp-Betrieb;Netzueb.;-------
04.03.2011;07:02:05;0;87564;23144;Mpp-Betrieb;Netzueb.;-------
04.03.2011;07:17:03;23;87564;23145;Mpp-Betrieb;Mpp-Such;-------
04.03.2011;07:32:03;36;87564;23145;Mpp-Betrieb;Mpp;-------
04.03.2011;07:47:04;111;87564;23145;Mpp-Betrieb;Mpp;-------
04.03.2011;08:02:06;190;87564;23145;Mpp-Betrieb;Mpp;-------
04.03.2011;08:17:03;288;87564;23146;Mpp-Betrieb;Mpp;-------
04.03.2011;08:32:05;415;87564;23146;Mpp-Betrieb;Mpp;-------
04.03.2011;08:47:06;498;87564;23146;Mpp-Betrieb;Mpp;-------
04.03.2011;09:02:06;530;87564;23146;Mpp-Betrieb;Mpp;-------
04.03.2011;09:17:04;554;87564;23147;Mpp-Betrieb;Mpp;-------
04.03.2011;09:32:05;621;87565;23147;Mpp-Betrieb;Mpp;-------
04.03.2011;09:47:02;577;87565;23147;Mpp-Betrieb;Mpp;-------
04.03.2011;10:02:08;721;87565;23147;Mpp-Betrieb;Mpp;-------
04.03.2011;10:17:06;776;87565;23148;Mpp-Betrieb;Mpp;-------
04.03.2011;10:32:07;860;87565;23148;Mpp-Betrieb;Mpp;-------
04.03.2011;10:47:03;754;87566;23148;Mpp-Betrieb;Mpp;-------
04.03.2011;11:02:03;868;87566;23148;Mpp-Betrieb;Mpp;-------
04.03.2011;11:17:07;950;87566;23149;Mpp-Betrieb;Mpp;-------
04.03.2011;11:32:08;1002;87566;23149;Mpp-Betrieb;Mpp;-------
04.03.2011;11:47:10;1054;87566;23149;Mpp-Betrieb;Mpp;-------
04.03.2011;12:02:09;1305;87567;23149;Mpp-Betrieb;Mpp;-------
04.03.2011;12:17:10;1715;87567;23150;Mpp-Betrieb;Mpp;-------
04.03.2011;12:32:05;2064;87567;23150;Mpp-Betrieb;Mpp;-------
04.03.2011;12:47:05;2365;87568;23150;Mpp-Betrieb;Mpp;-------
04.03.2011;13:02:11;3381;87569;23150;Mpp-Betrieb;Mpp;-------
04.03.2011;13:17:05;3593;87570;23151;Mpp-Betrieb;Mpp;-------
04.03.2011;13:32:03;3639;87571;23151;Mpp-Betrieb;Mpp;-------
04.03.2011;13:47:04;4343;87572;23151;Mpp-Betrieb;Mpp;-------
04.03.2011;14:02:21;3234;87573;23151;Mpp-Betrieb;Mpp;-------
04.03.2011;14:17:03;2274;87573;23152;Mpp-Betrieb;Mpp;-------
04.03.2011;14:32:03;3450;87574;23152;Mpp-Betrieb;Mpp;-------
04.03.2011;14:49:19;3181;87575;23152;Mpp-Betrieb;Mpp;-------
04.03.2011;15:02:09;3283;87576;23152;Mpp-Betrieb;Mpp;-------
04.03.2011;15:17:16;2442;87576;23153;Mpp-Betrieb;Mpp;-------
04.03.2011;15:32:03;1250;87577;23153;Mpp-Betrieb;Mpp;-------
04.03.2011;15:47:03;909;87577;23153;Mpp-Betrieb;Mpp;-------
04.03.2011;16:02:07;962;87577;23153;Mpp-Betrieb;Mpp;-------
04.03.2011;16:17:03;1110;87578;23154;Mpp-Betrieb;Mpp;-------
04.03.2011;16:32:05;719;87578;23154;Mpp-Betrieb;Mpp;-------
04.03.2011;16:47:05;971;87578;23154;Mpp-Betrieb;Mpp;-------
04.03.2011;17:02:09;650;87578;23154;Mpp-Betrieb;Mpp;-------
04.03.2011;17:17:04;568;87578;23155;Mpp-Betrieb;Mpp;-------
04.03.2011;17:32:08;156;87578;23155;Mpp-Betrieb;Mpp;-------
04.03.2011;17:47:06;59;87578;23155;Mpp-Betrieb;Mpp;-------
04.03.2011;18:02:09;27;87578;23155;Mpp-Betrieb;Mpp;-------
