Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
04.03.2011;18:17:07;0;87578;23156;Mpp-Betrieb;Netzueb.;-------
05.03.2011;07:17:02;11;87578;23156;Mpp-Betrieb;Mpp;-------
05.03.2011;07:32:04;25;87578;23156;Mpp-Betrieb;Mpp;-------
05.03.2011;07:47:03;51;87578;23156;Mpp-Betrieb;Mpp;-------
05.03.2011;08:02:05;96;87578;23156;Mpp-Betrieb;Mpp;-------
05.03.2011;08:17:04;127;87578;23157;Mpp-Betrieb;Mpp;-------
05.03.2011;08:32:04;138;87579;23157;Mpp-Betrieb;Mpp;-------
05.03.2011;08:47:03;155;87579;23157;Mpp-Betrieb;Mpp;-------
05.03.2011;09:02:03;189;87579;23157;Mpp-Betrieb;Mpp;-------
05.03.2011;09:17:03;198;87579;23158;Mpp-Betrieb;Mpp;-------
05.03.2011;09:32:08;254;87579;23158;Mpp-Betrieb;Mpp;-------
05.03.2011;09:48:42;333;87579;23158;Mpp-Betrieb;Mpp;-------
05.03.2011;10:02:05;413;87579;23158;Mpp-Betrieb;Mpp;-------
05.03.2011;10:17:04;433;87579;23159;Mpp-Betrieb;Mpp;-------
05.03.2011;10:32:04;478;87579;23159;Mpp-Betrieb;Mpp;-------
05.03.2011;10:47:03;451;87579;23159;Mpp-Betrieb;Mpp;-------
05.03.2011;11:02:06;442;87579;23159;Mpp-Betrieb;Mpp;-------
05.03.2011;11:17:04;605;87579;23160;Mpp-Betrieb;Mpp;-------
05.03.2011;11:32:03;572;87580;23160;Mpp-Betrieb;Mpp;-------
05.03.2011;11:47:03;485;87580;23160;Mpp-Betrieb;Mpp;-------
05.03.2011;12:02:09;590;87580;23160;Mpp-Betrieb;Mpp;-------
05.03.2011;12:17:03;577;87580;23161;Mpp-Betrieb;Mpp;-------
05.03.2011;12:32:08;741;87580;23161;Mpp-Betrieb;Mpp;-------
05.03.2011;12:47:05;672;87580;23161;Mpp-Betrieb;Mpp;-------
05.03.2011;13:02:04;691;87580;23161;Mpp-Betrieb;Mpp;-------
05.03.2011;13:17:02;594;87581;23162;Mpp-Betrieb;Mpp;-------
05.03.2011;13:32:09;725;87581;23162;Mpp-Betrieb;Mpp;-------
05.03.2011;13:47:04;1000;87581;23162;Mpp-Betrieb;Mpp;-------
05.03.2011;14:02:05;1177;87581;23162;Mpp-Betrieb;Mpp;-------
05.03.2011;14:17:03;2622;87582;23163;Mpp-Betrieb;Mpp;-------
05.03.2011;14:32:03;1090;87582;23163;Mpp-Betrieb;Mpp;-------
05.03.2011;14:47:02;3383;87583;23163;Mpp-Betrieb;Mpp;-------
05.03.2011;15:02:03;2454;87584;23163;Mpp-Betrieb;Mpp;-------
05.03.2011;15:17:03;2717;87584;23164;Mpp-Betrieb;Mpp;-------
05.03.2011;15:32:04;2605;87585;23164;Mpp-Betrieb;Mpp;-------
05.03.2011;15:47:03;2242;87586;23164;Mpp-Betrieb;Mpp;-------
05.03.2011;16:02:03;2027;87586;23164;Mpp-Betrieb;Mpp;-------
05.03.2011;16:17:03;1756;87587;23165;Mpp-Betrieb;Mpp;-------
05.03.2011;16:32:03;1499;87587;23165;Mpp-Betrieb;Mpp;-------
05.03.2011;16:47:03;1133;87587;23165;Mpp-Betrieb;Mpp;-------
05.03.2011;17:02:06;768;87588;23165;Mpp-Betrieb;Mpp;-------
05.03.2011;17:17:04;451;87588;23166;Mpp-Betrieb;Mpp;-------
05.03.2011;17:32:03;305;87588;23166;Mpp-Betrieb;Mpp;-------
05.03.2011;17:47:03;114;87588;23166;Mpp-Betrieb;Mpp;-------
05.03.2011;18:02:04;38;87588;23166;Mpp-Betrieb;Mpp;-------
05.03.2011;18:17:02;16;87588;23167;Mpp-Betrieb;Mpp;-------
06.03.2011;07:02:04;0;87588;23167;Mpp-Betrieb;Warten;-------
06.03.2011;07:17:03;26;87588;23167;Mpp-Betrieb;Mpp-Such;-------
06.03.2011;07:32:03;37;87588;23167;Mpp-Betrieb;Mpp;-------
06.03.2011;07:47:04;83;87588;23167;Mpp-Betrieb;Mpp;-------
06.03.2011;08:02:05;129;87588;23168;Mpp-Betrieb;Mpp;-------
06.03.2011;08:17:04;241;87588;23168;Mpp-Betrieb;Mpp;-------
06.03.2011;08:32:04;308;87588;23168;Mpp-Betrieb;Mpp;-------
06.03.2011;08:47:03;622;87588;23168;Mpp-Betrieb;Mpp;-------
06.03.2011;09:02:04;648;87588;23169;Mpp-Betrieb;Mpp;-------
06.03.2011;09:17:03;1014;87588;23169;Mpp-Betrieb;Mpp;-------
06.03.2011;09:32:06;765;87589;23169;Mpp-Betrieb;Mpp;-------
06.03.2011;09:47:06;1278;87589;23169;Mpp-Betrieb;Mpp;-------
06.03.2011;10:02:05;1525;87589;23170;Mpp-Betrieb;Mpp;-------
06.03.2011;10:17:03;840;87590;23170;Mpp-Betrieb;Mpp;-------
06.03.2011;10:32:05;695;87590;23170;Mpp-Betrieb;Mpp;-------
06.03.2011;10:47:04;1081;87590;23170;Mpp-Betrieb;Mpp;-------
06.03.2011;11:02:04;1113;87590;23171;Mpp-Betrieb;Mpp;-------
06.03.2011;11:17:07;1491;87591;23171;Mpp-Betrieb;Mpp;-------
06.03.2011;11:32:03;1600;87591;23171;Mpp-Betrieb;Mpp;-------
06.03.2011;11:47:03;1691;87591;23171;Mpp-Betrieb;Mpp;-------
06.03.2011;12:02:03;2075;87592;23172;Mpp-Betrieb;Mpp;-------
06.03.2011;12:17:07;2132;87593;23172;Mpp-Betrieb;Mpp;-------
06.03.2011;12:32:04;4415;87594;23172;Mpp-Betrieb;Mpp;-------
06.03.2011;12:47:06;4264;87595;23172;Mpp-Betrieb;Mpp;-------
06.03.2011;13:02:05;3197;87595;23173;Mpp-Betrieb;Mpp;-------
06.03.2011;13:17:03;1239;87596;23173;Mpp-Betrieb;Mpp;-------
06.03.2011;13:32:04;1298;87596;23173;Mpp-Betrieb;Mpp;-------
06.03.2011;13:47:03;632;87596;23173;Mpp-Betrieb;Mpp;-------
06.03.2011;14:02:05;578;87597;23174;Mpp-Betrieb;Mpp;-------
06.03.2011;14:17:03;655;87597;23174;Mpp-Betrieb;Mpp;-------
06.03.2011;14:32:03;743;87597;23174;Mpp-Betrieb;Mpp;-------
06.03.2011;14:47:07;590;87597;23174;Mpp-Betrieb;Mpp;-------
06.03.2011;15:02:04;526;87597;23175;Mpp-Betrieb;Mpp;-------
06.03.2011;15:17:04;466;87597;23175;Mpp-Betrieb;Mpp;-------
06.03.2011;15:32:03;387;87597;23175;Mpp-Betrieb;Mpp;-------
06.03.2011;15:47:06;313;87597;23175;Mpp-Betrieb;Mpp;-------
06.03.2011;16:02:04;245;87598;23176;Mpp-Betrieb;Mpp;-------
06.03.2011;16:17:05;170;87598;23176;Mpp-Betrieb;Mpp;-------
06.03.2011;16:32:04;156;87598;23176;Mpp-Betrieb;Mpp;-------
06.03.2011;16:47:02;120;87598;23176;Mpp-Betrieb;Mpp-Such;-------
06.03.2011;17:02:04;76;87598;23177;Mpp-Betrieb;Mpp;-------
06.03.2011;17:17:06;68;87598;23177;Mpp-Betrieb;Mpp;-------
06.03.2011;17:32:03;41;87598;23177;Mpp-Betrieb;Mpp;-------
06.03.2011;17:47:04;23;87598;23177;Mpp-Betrieb;Mpp;-------
06.03.2011;18:02:05;11;87598;23178;Mpp-Betrieb;Mpp;-------
06.03.2011;18:17:05;0;87598;23178;Mpp-Betrieb;Warten;-------
07.03.2011;07:02:04;13;87598;23178;Mpp-Betrieb;Mpp;-------
07.03.2011;07:17:05;70;87598;23178;Mpp-Betrieb;Mpp;-------
07.03.2011;07:32:03;156;87598;23178;Mpp-Betrieb;Mpp;-------
07.03.2011;07:47:05;321;87598;23179;Mpp-Betrieb;Mpp;-------
07.03.2011;08:02:08;453;87598;23179;Mpp-Betrieb;Mpp;-------
07.03.2011;08:17:06;626;87598;23179;Mpp-Betrieb;Mpp;-------
07.03.2011;08:32:05;772;87598;23179;Mpp-Betrieb;Mpp;-------
07.03.2011;08:47:04;879;87598;23180;Mpp-Betrieb;Mpp;-------
07.03.2011;09:02:07;1043;87599;23180;Mpp-Betrieb;Mpp;-------
07.03.2011;09:17:04;1345;87599;23180;Mpp-Betrieb;Mpp;-------
07.03.2011;09:32:03;2408;87599;23180;Mpp-Betrieb;Mpp;-------
07.03.2011;09:47:03;3342;87600;23181;Mpp-Betrieb;Mpp;-------
07.03.2011;10:02:07;3544;87601;23181;Mpp-Betrieb;Mpp;-------
07.03.2011;10:17:03;3826;87602;23181;Mpp-Betrieb;Mpp;-------
07.03.2011;10:32:04;4069;87603;23181;Mpp-Betrieb;Mpp;-------
07.03.2011;10:47:03;4185;87604;23182;Mpp-Betrieb;Mpp;-------
07.03.2011;11:02:03;4283;87605;23182;Mpp-Betrieb;Mpp;-------
07.03.2011;11:17:04;4481;87606;23182;Mpp-Betrieb;Mpp;-------
07.03.2011;11:32:07;4526;87607;23182;Mpp-Betrieb;Mpp;-------
07.03.2011;11:47:04;4637;87608;23183;Mpp-Betrieb;Mpp;-------
07.03.2011;12:02:05;4618;87610;23183;Mpp-Betrieb;Mpp;-------
07.03.2011;12:17:03;4655;87611;23183;Mpp-Betrieb;Mpp;-------
07.03.2011;12:32:10;4676;87612;23183;Mpp-Betrieb;Mpp;-------
07.03.2011;12:47:06;4717;87613;23184;Mpp-Betrieb;Mpp;-------
07.03.2011;13:02:05;4597;87614;23184;Mpp-Betrieb;Mpp;-------
07.03.2011;13:17:04;4597;87615;23184;Mpp-Betrieb;Mpp;-------
07.03.2011;13:32:09;4478;87617;23184;Mpp-Betrieb;Mpp;-------
07.03.2011;13:47:09;4386;87618;23185;Mpp-Betrieb;Mpp;-------
07.03.2011;14:02:06;4237;87619;23185;Mpp-Betrieb;Mpp;-------
07.03.2011;14:17:04;4093;87620;23185;Mpp-Betrieb;Mpp;-------
07.03.2011;14:32:09;3894;87621;23185;Mpp-Betrieb;Mpp;-------
07.03.2011;14:47:03;3703;87622;23186;Mpp-Betrieb;Mpp;-------
07.03.2011;15:02:07;3491;87623;23186;Mpp-Betrieb;Mpp;-------
07.03.2011;15:17:04;3237;87623;23186;Mpp-Betrieb;Mpp;-------
07.03.2011;15:32:03;2933;87624;23186;Mpp-Betrieb;Mpp;-------
07.03.2011;15:47:03;2675;87625;23187;Mpp-Betrieb;Mpp;-------
07.03.2011;16:02:07;2371;87626;23187;Mpp-Betrieb;Mpp;-------
07.03.2011;16:17:06;2030;87626;23187;Mpp-Betrieb;Mpp;-------
07.03.2011;16:32:03;1715;87627;23187;Mpp-Betrieb;Mpp;-------
07.03.2011;16:47:03;1378;87627;23188;Mpp-Betrieb;Mpp;-------
07.03.2011;17:02:10;921;87627;23188;Mpp-Betrieb;Mpp;-------
07.03.2011;17:17:03;573;87627;23188;Mpp-Betrieb;Mpp;-------
07.03.2011;17:32:08;345;87628;23188;Mpp-Betrieb;Mpp;-------
07.03.2011;17:47:03;134;87628;23189;Mpp-Betrieb;Mpp;-------
07.03.2011;18:02:09;49;87628;23189;Mpp-Betrieb;Mpp;-------
07.03.2011;18:17:03;20;87628;23189;Mpp-Betrieb;Mpp;-------
07.03.2011;18:32:06;0;87628;23189;Mpp-Betrieb;Warten;-------
08.03.2011;06:47:05;0;87628;23189;Mpp-Betrieb;Warten;-------
08.03.2011;07:02:03;16;87628;23189;Mpp-Betrieb;Mpp;-------
08.03.2011;07:17:09;85;87628;23190;Mpp-Betrieb;Mpp;-------
08.03.2011;07:32:04;191;87628;23190;Mpp-Betrieb;Mpp;-------
08.03.2011;07:47:05;389;87628;23190;Mpp-Betrieb;Mpp;-------
08.03.2011;08:02:11;671;87628;23190;Mpp-Betrieb;Mpp;-------
08.03.2011;08:17:05;961;87628;23191;Mpp-Betrieb;Mpp;-------
08.03.2011;08:32:03;1292;87628;23191;Mpp-Betrieb;Mpp;-------
08.03.2011;08:47:04;1698;87629;23191;Mpp-Betrieb;Mpp;-------
08.03.2011;09:02:07;1978;87629;23191;Mpp-Betrieb;Mpp;-------
08.03.2011;09:17:04;2314;87630;23192;Mpp-Betrieb;Mpp;-------
08.03.2011;09:32:05;2603;87630;23192;Mpp-Betrieb;Mpp;-------
08.03.2011;09:47:09;2718;87631;23192;Mpp-Betrieb;Mpp;-------
08.03.2011;10:02:06;3129;87632;23192;Mpp-Betrieb;Mpp;-------
08.03.2011;10:17:08;3312;87633;23193;Mpp-Betrieb;Mpp;-------
08.03.2011;10:32:03;3533;87634;23193;Mpp-Betrieb;Mpp;-------
08.03.2011;10:47:03;3774;87634;23193;Mpp-Betrieb;Mpp;-------
08.03.2011;11:02:07;3859;87635;23193;Mpp-Betrieb;Mpp;-------
08.03.2011;11:17:03;3928;87636;23194;Mpp-Betrieb;Mpp;-------
08.03.2011;11:32:04;4078;87637;23194;Mpp-Betrieb;Mpp;-------
08.03.2011;11:47:15;4116;87638;23194;Mpp-Betrieb;Mpp;-------
08.03.2011;12:02:06;4141;87639;23194;Mpp-Betrieb;Mpp;-------
08.03.2011;12:17:06;4132;87640;23195;Mpp-Betrieb;Mpp;-------
08.03.2011;12:32:03;4075;87641;23195;Mpp-Betrieb;Mpp;-------
08.03.2011;12:47:02;4130;87643;23195;Mpp-Betrieb;Mpp;-------
08.03.2011;13:02:09;3979;87644;23195;Mpp-Betrieb;Mpp;-------
08.03.2011;13:17:11;4059;87645;23196;Mpp-Betrieb;Mpp;-------
08.03.2011;13:32:09;3905;87646;23196;Mpp-Betrieb;Mpp;-------
08.03.2011;13:47:03;3794;87646;23196;Mpp-Betrieb;Mpp;-------
08.03.2011;14:02:03;3644;87647;23196;Mpp-Betrieb;Mpp;-------
08.03.2011;14:17:09;3451;87648;23197;Mpp-Betrieb;Mpp;-------
08.03.2011;14:32:02;3317;87649;23197;Mpp-Betrieb;Mpp;-------
08.03.2011;14:47:04;3073;87650;23197;Mpp-Betrieb;Mpp;-------
08.03.2011;15:02:04;2955;87651;23197;Mpp-Betrieb;Mpp;-------
08.03.2011;15:17:06;2814;87651;23198;Mpp-Betrieb;Mpp;-------
08.03.2011;15:32:03;2553;87652;23198;Mpp-Betrieb;Mpp;-------
08.03.2011;15:47:05;2303;87653;23198;Mpp-Betrieb;Mpp;-------
08.03.2011;16:02:04;2063;87653;23198;Mpp-Betrieb;Mpp;-------
08.03.2011;16:17:03;1767;87654;23199;Mpp-Betrieb;Mpp;-------
08.03.2011;16:32:07;1459;87654;23199;Mpp-Betrieb;Mpp;-------
08.03.2011;16:47:03;1144;87654;23199;Mpp-Betrieb;Mpp;-------
08.03.2011;17:02:07;812;87655;23199;Mpp-Betrieb;Mpp;-------
08.03.2011;17:17:03;530;87655;23200;Mpp-Betrieb;Mpp;-------
08.03.2011;17:32:09;335;87655;23200;Mpp-Betrieb;Mpp;-------
08.03.2011;17:47:10;153;87655;23200;Mpp-Betrieb;Mpp;-------
08.03.2011;18:02:13;57;87655;23200;Mpp-Betrieb;Mpp;-------
08.03.2011;18:17:05;19;87655;23201;Mpp-Betrieb;Mpp;-------
08.03.2011;18:32:04;0;87655;23201;Mpp-Betrieb;Warten;-------
09.03.2011;06:47:03;0;87655;23201;Mpp-Betrieb;Warten;-------
09.03.2011;07:02:04;26;87655;23201;Mpp-Betrieb;Mpp;-------
09.03.2011;07:17:04;82;87655;23201;Mpp-Betrieb;Mpp;-------
09.03.2011;07:32:04;175;87655;23201;Mpp-Betrieb;Mpp;-------
09.03.2011;07:47:03;429;87655;23202;Mpp-Betrieb;Mpp;-------
09.03.2011;08:02:06;691;87655;23202;Mpp-Betrieb;Mpp;-------
09.03.2011;08:17:04;1073;87656;23202;Mpp-Betrieb;Mpp;-------
09.03.2011;08:32:04;1556;87656;23202;Mpp-Betrieb;Mpp;-------
09.03.2011;08:47:04;1925;87656;23203;Mpp-Betrieb;Mpp;-------
09.03.2011;09:02:06;2268;87657;23203;Mpp-Betrieb;Mpp;-------
09.03.2011;09:17:08;2556;87657;23203;Mpp-Betrieb;Mpp;-------
09.03.2011;09:32:04;2957;87658;23203;Mpp-Betrieb;Mpp;-------
09.03.2011;09:47:03;3196;87659;23204;Mpp-Betrieb;Mpp;-------
09.03.2011;10:02:10;3424;87660;23204;Mpp-Betrieb;Mpp;-------
09.03.2011;10:17:05;3616;87661;23204;Mpp-Betrieb;Mpp;-------
09.03.2011;10:32:04;3772;87661;23204;Mpp-Betrieb;Mpp;-------
09.03.2011;10:47:05;3986;87662;23205;Mpp-Betrieb;Mpp;-------
09.03.2011;11:02:03;4136;87663;23205;Mpp-Betrieb;Mpp;-------
09.03.2011;11:17:03;4181;87665;23205;Mpp-Betrieb;Mpp;-------
09.03.2011;11:32:06;4293;87666;23205;Mpp-Betrieb;Mpp;-------
09.03.2011;11:47:03;4217;87667;23206;Mpp-Betrieb;Mpp;-------
09.03.2011;12:02:06;4403;87668;23206;Mpp-Betrieb;Mpp;-------
09.03.2011;12:17:06;4413;87669;23206;Mpp-Betrieb;Mpp;-------
09.03.2011;12:32:07;4370;87670;23206;Mpp-Betrieb;Mpp;-------
09.03.2011;12:47:08;4330;87671;23207;Mpp-Betrieb;Mpp;-------
09.03.2011;13:02:04;4328;87672;23207;Mpp-Betrieb;Mpp;-------
09.03.2011;13:17:04;4285;87673;23207;Mpp-Betrieb;Mpp;-------
09.03.2011;13:32:03;4208;87674;23207;Mpp-Betrieb;Mpp;-------
09.03.2011;13:47:03;4059;87675;23208;Mpp-Betrieb;Mpp;-------
09.03.2011;14:02:05;3792;87676;23208;Mpp-Betrieb;Mpp;-------
09.03.2011;14:17:03;3847;87677;23208;Mpp-Betrieb;Mpp;-------
09.03.2011;14:32:10;3721;87678;23208;Mpp-Betrieb;Mpp;-------
09.03.2011;14:47:03;3433;87679;23209;Mpp-Betrieb;Mpp;-------
09.03.2011;15:02:04;3241;87680;23209;Mpp-Betrieb;Mpp;-------
09.03.2011;15:20:12;3090;87681;23209;Mpp-Betrieb;Mpp;-------
09.03.2011;15:32:02;3030;87681;23209;Mpp-Betrieb;Mpp;-------
09.03.2011;15:47:07;1563;87682;23210;Mpp-Betrieb;Mpp;-------
09.03.2011;16:04:16;2343;87683;23210;Mpp-Betrieb;Mpp;-------
09.03.2011;16:17:05;1987;87683;23210;Mpp-Betrieb;Mpp;-------
09.03.2011;16:32:08;1593;87684;23210;Mpp-Betrieb;Mpp;-------
09.03.2011;16:47:04;518;87684;23211;Mpp-Betrieb;Mpp;-------
09.03.2011;17:02:05;533;87684;23211;Mpp-Betrieb;Mpp;-------
09.03.2011;17:17:04;588;87684;23211;Mpp-Betrieb;Mpp;-------
09.03.2011;17:32:08;399;87684;23211;Mpp-Betrieb;Mpp;-------
09.03.2011;17:47:05;145;87684;23212;Mpp-Betrieb;Mpp;-------
09.03.2011;18:02:08;21;87684;23212;Mpp-Betrieb;Mpp-Such;-------
09.03.2011;18:17:05;18;87684;23212;Mpp-Betrieb;Mpp;-------
10.03.2011;07:02:05;12;87684;23212;Mpp-Betrieb;Mpp;-------
10.03.2011;07:17:03;81;87684;23213;Mpp-Betrieb;Mpp;-------
10.03.2011;07:32:03;212;87684;23213;Mpp-Betrieb;Mpp;-------
10.03.2011;07:47:03;343;87684;23213;Mpp-Betrieb;Mpp;-------
10.03.2011;08:02:03;496;87685;23213;Mpp-Betrieb;Mpp;-------
10.03.2011;08:17:06;609;87685;23214;Mpp-Betrieb;Mpp;-------
10.03.2011;08:32:03;435;87685;23214;Mpp-Betrieb;Mpp;-------
10.03.2011;08:47:04;321;87685;23214;Mpp-Betrieb;Mpp;-------
10.03.2011;09:02:05;647;87685;23214;Mpp-Betrieb;Mpp;-------
10.03.2011;09:17:06;1018;87685;23215;Mpp-Betrieb;Mpp;-------
10.03.2011;09:32:04;1252;87686;23215;Mpp-Betrieb;Mpp;-------
10.03.2011;09:47:08;1376;87686;23215;Mpp-Betrieb;Mpp;-------
10.03.2011;10:02:05;1088;87686;23215;Mpp-Betrieb;Mpp;-------
10.03.2011;10:17:08;1664;87687;23216;Mpp-Betrieb;Mpp;-------
10.03.2011;10:32:10;2023;87687;23216;Mpp-Betrieb;Mpp;-------
10.03.2011;10:47:04;4671;87688;23216;Mpp-Betrieb;Mpp;-------
10.03.2011;11:02:16;4176;87689;23216;Mpp-Betrieb;Mpp;-------
10.03.2011;11:17:04;1637;87689;23217;Mpp-Betrieb;Mpp;-------
10.03.2011;11:32:05;3957;87690;23217;Mpp-Betrieb;Mpp;-------
10.03.2011;11:47:05;4076;87691;23217;Mpp-Betrieb;Mpp;-------
10.03.2011;12:02:04;2755;87692;23217;Mpp-Betrieb;Mpp;-------
10.03.2011;12:17:04;4224;87693;23218;Mpp-Betrieb;Mpp;-------
10.03.2011;12:32:10;2822;87694;23218;Mpp-Betrieb;Mpp;-------
10.03.2011;12:47:07;4569;87695;23218;Mpp-Betrieb;Mpp;-------
10.03.2011;13:02:10;4594;87696;23218;Mpp-Betrieb;Mpp;-------
10.03.2011;13:17:10;3983;87697;23219;Mpp-Betrieb;Mpp;-------
10.03.2011;13:32:06;4183;87698;23219;Mpp-Betrieb;Mpp;-------
10.03.2011;13:47:09;3299;87699;23219;Mpp-Betrieb;Mpp;-------
10.03.2011;14:02:03;3440;87700;23219;Mpp-Betrieb;Mpp;-------
10.03.2011;14:17:18;2668;87700;23220;Mpp-Betrieb;Mpp;-------
10.03.2011;14:32:03;1558;87701;23220;Mpp-Betrieb;Mpp;-------
10.03.2011;14:47:11;2531;87701;23220;Mpp-Betrieb;Mpp;-------
10.03.2011;15:02:15;3197;87702;23220;Mpp-Betrieb;Mpp;-------
10.03.2011;15:17:09;3328;87703;23221;Mpp-Betrieb;Mpp;-------
10.03.2011;15:32:17;3097;87703;23221;Mpp-Betrieb;Mpp;-------
10.03.2011;15:47:06;2475;87704;23221;Mpp-Betrieb;Mpp;-------
10.03.2011;16:02:03;911;87704;23221;Mpp-Betrieb;Mpp;-------
10.03.2011;16:17:03;1087;87705;23222;Mpp-Betrieb;Mpp;-------
10.03.2011;16:32:03;875;87705;23222;Mpp-Betrieb;Mpp;-------
10.03.2011;16:47:04;753;87705;23222;Mpp-Betrieb;Mpp;-------
10.03.2011;17:02:05;523;87705;23222;Mpp-Betrieb;Mpp;-------
10.03.2011;17:17:03;353;87705;23223;Mpp-Betrieb;Mpp;-------
10.03.2011;17:32:09;211;87705;23223;Mpp-Betrieb;Mpp;-------
10.03.2011;17:47:34;135;87705;23223;Mpp-Betrieb;Mpp;-------
10.03.2011;18:02:04;46;87705;23223;Mpp-Betrieb;Mpp;-------
10.03.2011;18:17:03;23;87705;23224;Mpp-Betrieb;Mpp;-------
10.03.2011;18:32:03;0;87706;23224;Mpp-Betrieb;Warten;-------
11.03.2011;07:02:04;11;87706;23224;Mpp-Betrieb;Mpp;-------
11.03.2011;07:17:05;22;87706;23224;Mpp-Betrieb;Mpp;-------
11.03.2011;07:32:04;46;87706;23224;Mpp-Betrieb;Mpp;-------
11.03.2011;07:47:03;108;87706;23224;Mpp-Betrieb;Mpp;-------
11.03.2011;08:02:03;102;87706;23225;Mpp-Betrieb;Mpp;-------
11.03.2011;08:17:03;146;87706;23225;Mpp-Betrieb;Mpp;-------
11.03.2011;08:32:04;139;87706;23225;Mpp-Betrieb;Mpp;-------
11.03.2011;08:47:04;25;87706;23225;Mpp-Betrieb;Mpp-Such;-------
11.03.2011;09:02:05;232;87706;23226;Mpp-Betrieb;Mpp;-------
11.03.2011;09:17:05;250;87706;23226;Mpp-Betrieb;Mpp;-------
11.03.2011;09:32:04;315;87706;23226;Mpp-Betrieb;Mpp;-------
11.03.2011;09:47:07;392;87706;23226;Mpp-Betrieb;Mpp;-------
11.03.2011;10:02:08;456;87706;23227;Mpp-Betrieb;Mpp;-------
11.03.2011;10:17:04;578;87706;23227;Mpp-Betrieb;Mpp;-------
11.03.2011;10:32:04;617;87706;23227;Mpp-Betrieb;Mpp;-------
11.03.2011;10:47:04;640;87706;23227;Mpp-Betrieb;Mpp;-------
11.03.2011;11:02:04;793;87707;23228;Mpp-Betrieb;Mpp;-------
11.03.2011;11:17:04;817;87707;23228;Mpp-Betrieb;Mpp;-------
11.03.2011;11:32:03;956;87707;23228;Mpp-Betrieb;Mpp;-------
11.03.2011;11:47:09;1214;87707;23228;Mpp-Betrieb;Mpp;-------
11.03.2011;12:02:09;1426;87708;23229;Mpp-Betrieb;Mpp;-------
11.03.2011;12:17:04;1676;87708;23229;Mpp-Betrieb;Mpp;-------
11.03.2011;12:32:04;1939;87709;23229;Mpp-Betrieb;Mpp;-------
11.03.2011;12:47:05;2612;87709;23229;Mpp-Betrieb;Mpp;-------
11.03.2011;13:02:10;1808;87710;23230;Mpp-Betrieb;Mpp;-------
11.03.2011;13:17:06;1826;87710;23230;Mpp-Betrieb;Mpp;-------
11.03.2011;13:32:04;3223;87711;23230;Mpp-Betrieb;Mpp;-------
11.03.2011;13:47:07;4140;87712;23230;Mpp-Betrieb;Mpp;-------
11.03.2011;14:02:04;3973;87713;23231;Mpp-Betrieb;Mpp;-------
11.03.2011;14:19:12;3764;87714;23231;Mpp-Betrieb;Mpp;-------
11.03.2011;15:26:37;3480;87716;23231;Mpp-Betrieb;Mpp;-------
11.03.2011;15:32:15;2716;87718;23232;Mpp-Betrieb;Mpp;-------
11.03.2011;15:41:11;3301;87716;23232;Mpp-Betrieb;Mpp;-------
11.03.2011;15:47:12;2478;87718;23232;Mpp-Betrieb;Mpp;-------
11.03.2011;16:02:48;2238;87719;23233;Mpp-Betrieb;Mpp;-------
11.03.2011;16:10:41;3660;87715;23231;Mpp-Betrieb;Mpp;-------
11.03.2011;16:17:39;1890;87720;23233;Mpp-Betrieb;Mpp;-------
11.03.2011;16:32:03;1600;87720;23233;Mpp-Betrieb;Mpp;-------
11.03.2011;16:47:08;1135;87720;23233;Mpp-Betrieb;Mpp;-------
11.03.2011;17:02:06;952;87721;23234;Mpp-Betrieb;Mpp;-------
11.03.2011;17:17:14;685;87721;23234;Mpp-Betrieb;Mpp;-------
11.03.2011;17:32:05;418;87721;23234;Mpp-Betrieb;Mpp;-------
11.03.2011;17:47:07;164;87721;23234;Mpp-Betrieb;Mpp;-------
11.03.2011;18:02:05;62;87721;23235;Mpp-Betrieb;Mpp;-------
11.03.2011;18:17:04;27;87721;23235;Mpp-Betrieb;Mpp;-------
11.03.2011;18:47:05;0;87721;23235;Mpp-Betrieb;Warten;-------
12.03.2011;06:47:06;13;87721;23235;Mpp-Betrieb;Mpp;-------
12.03.2011;07:02:03;60;87721;23235;Mpp-Betrieb;Mpp;-------
12.03.2011;07:25:14;147;87721;23236;Mpp-Betrieb;Mpp;-------
12.03.2011;07:33:43;357;87721;23236;Mpp-Betrieb;Mpp;-------
12.03.2011;08:02:51;658;87721;23236;Mpp-Betrieb;Mpp;-------
12.03.2011;08:17:09;1430;87722;23237;Mpp-Betrieb;Mpp;-------
12.03.2011;08:32:03;1141;87722;23237;Mpp-Betrieb;Mpp;-------
12.03.2011;08:47:03;1174;87722;23237;Mpp-Betrieb;Mpp;-------
12.03.2011;09:32:10;1390;87723;23238;Mpp-Betrieb;Mpp;-------
12.03.2011;09:47:02;2498;87724;23238;Mpp-Betrieb;Mpp;-------
12.03.2011;10:02:03;3400;87725;23238;Mpp-Betrieb;Mpp;-------
12.03.2011;10:17:04;3747;87726;23239;Mpp-Betrieb;Mpp;-------
12.03.2011;10:32:04;3890;87726;23239;Mpp-Betrieb;Mpp;-------
12.03.2011;10:47:04;4041;87727;23239;Mpp-Betrieb;Mpp;-------
12.03.2011;11:02:04;4086;87728;23239;Mpp-Betrieb;Mpp;-------
12.03.2011;11:17:03;4228;87730;23240;Mpp-Betrieb;Mpp;-------
12.03.2011;11:32:07;4274;87731;23240;Mpp-Betrieb;Mpp;-------
12.03.2011;11:47:04;4282;87732;23240;Mpp-Betrieb;Mpp;-------
12.03.2011;12:02:09;4346;87733;23240;Mpp-Betrieb;Mpp;-------
12.03.2011;12:25:26;4356;87734;23241;Mpp-Betrieb;Mpp;-------
12.03.2011;12:32:03;4240;87735;23241;Mpp-Betrieb;Mpp;-------
12.03.2011;12:47:03;3155;87736;23241;Mpp-Betrieb;Mpp;-------
12.03.2011;13:02:04;3348;87737;23241;Mpp-Betrieb;Mpp;-------
12.03.2011;13:17:03;2378;87737;23242;Mpp-Betrieb;Mpp;-------
12.03.2011;13:35:26;2185;87738;23242;Mpp-Betrieb;Mpp;-------
12.03.2011;13:47:09;2023;87738;23242;Mpp-Betrieb;Mpp;-------
12.03.2011;14:02:03;1542;87739;23242;Mpp-Betrieb;Mpp;-------
12.03.2011;14:17:04;1234;87739;23243;Mpp-Betrieb;Mpp;-------
12.03.2011;14:32:05;849;87739;23243;Mpp-Betrieb;Mpp;-------
12.03.2011;14:47:06;680;87740;23243;Mpp-Betrieb;Mpp;-------
12.03.2011;15:02:04;397;87740;23243;Mpp-Betrieb;Mpp;-------
12.03.2011;15:17:08;443;87740;23244;Mpp-Betrieb;Mpp;-------
12.03.2011;15:32:05;613;87740;23244;Mpp-Betrieb;Mpp;-------
12.03.2011;15:47:04;586;87740;23244;Mpp-Betrieb;Mpp;-------
12.03.2011;16:02:06;462;87740;23244;Mpp-Betrieb;Mpp;-------
12.03.2011;16:17:05;515;87740;23245;Mpp-Betrieb;Mpp;-------
12.03.2011;16:32:03;2046;87741;23245;Mpp-Betrieb;Mpp;-------
12.03.2011;16:47:04;946;87741;23245;Mpp-Betrieb;Mpp;-------
12.03.2011;17:02:04;619;87741;23245;Mpp-Betrieb;Mpp;-------
12.03.2011;17:17:03;621;87741;23246;Mpp-Betrieb;Mpp;-------
12.03.2011;17:21:07;278;87742;23246;Mpp-Betrieb;Mpp;-------
12.03.2011;17:47:05;100;87742;23246;Mpp-Betrieb;Mpp;-------
12.03.2011;18:02:04;44;87742;23246;Mpp-Betrieb;Mpp;-------
12.03.2011;18:17:03;18;87742;23247;Mpp-Betrieb;Mpp;-------
12.03.2011;18:32:05;0;87742;23247;Mpp-Betrieb;Warten;-------
13.03.2011;07:02:04;0;87742;23247;Mpp-Betrieb;Warten;-------
13.03.2011;07:17:04;12;87742;23247;Mpp-Betrieb;Mpp;-------
13.03.2011;07:32:03;19;87742;23247;Mpp-Betrieb;Mpp;-------
13.03.2011;07:47:04;30;87742;23247;Mpp-Betrieb;Mpp;-------
13.03.2011;08:02:08;50;87742;23248;Mpp-Betrieb;Mpp-Such;-------
13.03.2011;08:17:03;88;87742;23248;Mpp-Betrieb;Mpp;-------
13.03.2011;08:47:26;174;87742;23248;Mpp-Betrieb;Mpp;-------
13.03.2011;08:54:38;268;87742;23248;Mpp-Betrieb;Mpp;-------
13.03.2011;09:02:07;206;87742;23249;Mpp-Betrieb;Mpp;-------
13.03.2011;09:17:03;244;87742;23249;Mpp-Betrieb;Mpp;-------
13.03.2011;09:32:04;260;87742;23249;Mpp-Betrieb;Mpp;-------
13.03.2011;09:47:03;268;87742;23249;Mpp-Betrieb;Mpp;-------
13.03.2011;10:02:03;284;87742;23250;Mpp-Betrieb;Mpp;-------
13.03.2011;10:18:44;444;87742;23250;Mpp-Betrieb;Mpp;-------
13.03.2011;10:34:48;470;87742;23250;Mpp-Betrieb;Mpp;-------
13.03.2011;10:47:03;414;87742;23250;Mpp-Betrieb;Mpp;-------
13.03.2011;11:02:04;378;87742;23251;Mpp-Betrieb;Mpp;-------
13.03.2011;11:17:05;408;87743;23251;Mpp-Betrieb;Mpp;-------
13.03.2011;11:32:03;362;87743;23251;Mpp-Betrieb;Mpp;-------
13.03.2011;11:47:05;346;87743;23251;Mpp-Betrieb;Mpp;-------
13.03.2011;12:02:04;355;87743;23252;Mpp-Betrieb;Mpp;-------
13.03.2011;12:17:03;329;87743;23252;Mpp-Betrieb;Mpp;-------
13.03.2011;12:32:04;353;87743;23252;Mpp-Betrieb;Mpp;-------
13.03.2011;12:47:04;345;87743;23252;Mpp-Betrieb;Mpp;-------
13.03.2011;13:02:04;363;87743;23253;Mpp-Betrieb;Mpp;-------
13.03.2011;13:17:04;356;87743;23253;Mpp-Betrieb;Mpp;-------
13.03.2011;13:32:03;452;87743;23253;Mpp-Betrieb;Mpp;-------
13.03.2011;13:47:06;468;87743;23253;Mpp-Betrieb;Mpp;-------
13.03.2011;14:02:03;395;87744;23254;Mpp-Betrieb;Mpp;-------
13.03.2011;14:17:03;350;87744;23254;Mpp-Betrieb;Mpp;-------
13.03.2011;14:32:03;415;87744;23254;Mpp-Betrieb;Mpp;-------
13.03.2011;14:47:03;472;87744;23254;Mpp-Betrieb;Mpp;-------
13.03.2011;15:02:05;412;87744;23255;Mpp-Betrieb;Mpp;-------
13.03.2011;15:17:05;445;87744;23255;Mpp-Betrieb;Mpp;-------
13.03.2011;15:32:03;395;87744;23255;Mpp-Betrieb;Mpp;-------
13.03.2011;15:47:05;310;87744;23255;Mpp-Betrieb;Mpp;-------
13.03.2011;16:02:06;252;87744;23256;Mpp-Betrieb;Mpp;-------
13.03.2011;16:17:05;216;87744;23256;Mpp-Betrieb;Mpp;-------
13.03.2011;16:32:03;173;87744;23256;Mpp-Betrieb;Mpp;-------
13.03.2011;16:47:07;101;87745;23256;Mpp-Betrieb;Mpp-Such;-------
13.03.2011;17:02:04;138;87745;23257;Mpp-Betrieb;Mpp;-------
13.03.2011;17:17:08;73;87745;23257;Mpp-Betrieb;Mpp;-------
13.03.2011;17:32:10;73;87745;23257;Mpp-Betrieb;Mpp;-------
13.03.2011;17:47:03;41;87745;23257;Mpp-Betrieb;Mpp;-------
13.03.2011;18:02:06;31;87745;23258;Mpp-Betrieb;Mpp;-------
13.03.2011;18:17:08;17;87745;23258;Mpp-Betrieb;Mpp;-------
13.03.2011;18:32:04;0;87745;23258;Mpp-Betrieb;Warten;-------
14.03.2011;06:47:05;0;87745;23258;Mpp-Betrieb;Netzueb.;-------
14.03.2011;07:02:03;26;87745;23258;Mpp-Betrieb;Mpp;-------
14.03.2011;07:17:04;67;87745;23258;Mpp-Betrieb;Mpp;-------
14.03.2011;07:32:03;26;87745;23259;Mpp-Betrieb;Mpp-Such;-------
14.03.2011;07:47:09;303;87745;23259;Mpp-Betrieb;Mpp;-------
14.03.2011;08:02:04;1412;87745;23259;Mpp-Betrieb;Mpp;-------
14.03.2011;08:17:05;484;87745;23259;Mpp-Betrieb;Mpp;-------
14.03.2011;08:33:46;2150;87745;23260;Mpp-Betrieb;Mpp;-------
14.03.2011;08:47:03;1104;87746;23260;Mpp-Betrieb;Mpp;-------
14.03.2011;09:02:04;2560;87746;23260;Mpp-Betrieb;Mpp;-------
14.03.2011;09:17:08;2812;87747;23260;Mpp-Betrieb;Mpp;-------
14.03.2011;09:32:03;3077;87748;23261;Mpp-Betrieb;Mpp;-------
14.03.2011;09:47:03;3283;87749;23261;Mpp-Betrieb;Mpp;-------
14.03.2011;10:02:10;3479;87749;23261;Mpp-Betrieb;Mpp;-------
14.03.2011;10:17:18;3662;87750;23261;Mpp-Betrieb;Mpp;-------
14.03.2011;10:32:03;3795;87751;23262;Mpp-Betrieb;Mpp;-------
14.03.2011;10:47:08;4006;87752;23262;Mpp-Betrieb;Mpp;-------
14.03.2011;11:02:11;3706;87753;23262;Mpp-Betrieb;Mpp;-------
14.03.2011;11:17:07;3775;87754;23262;Mpp-Betrieb;Mpp;-------
14.03.2011;11:32:19;3905;87755;23263;Mpp-Betrieb;Mpp;-------
14.03.2011;11:47:03;3578;87756;23263;Mpp-Betrieb;Mpp;-------
14.03.2011;12:02:09;3586;87757;23263;Mpp-Betrieb;Mpp;-------
14.03.2011;12:17:06;3894;87758;23263;Mpp-Betrieb;Mpp;-------
14.03.2011;12:32:03;4006;87759;23264;Mpp-Betrieb;Mpp;-------
14.03.2011;12:47:14;4113;87760;23264;Mpp-Betrieb;Mpp;-------
14.03.2011;13:02:03;3866;87761;23264;Mpp-Betrieb;Mpp;-------
14.03.2011;13:17:03;3412;87762;23264;Mpp-Betrieb;Mpp;-------
14.03.2011;13:32:18;3131;87763;23265;Mpp-Betrieb;Mpp;-------
14.03.2011;13:47:04;2897;87763;23265;Mpp-Betrieb;Mpp;-------
14.03.2011;14:02:03;1750;87764;23265;Mpp-Betrieb;Mpp;-------
14.03.2011;14:17:08;2692;87765;23265;Mpp-Betrieb;Mpp;-------
14.03.2011;14:32:02;2469;87765;23266;Mpp-Betrieb;Mpp;-------
14.03.2011;14:47:08;3272;87766;23266;Mpp-Betrieb;Mpp;-------
14.03.2011;15:02:06;1750;87767;23266;Mpp-Betrieb;Mpp;-------
14.03.2011;15:17:14;1802;87767;23266;Mpp-Betrieb;Mpp;-------
14.03.2011;15:32:03;2661;87767;23267;Mpp-Betrieb;Mpp;-------
14.03.2011;15:47:14;2727;87768;23267;Mpp-Betrieb;Mpp;-------
14.03.2011;16:02:14;1845;87769;23267;Mpp-Betrieb;Mpp;-------
14.03.2011;16:17:10;1310;87769;23267;Mpp-Betrieb;Mpp;-------
14.03.2011;16:32:18;1107;87769;23268;Mpp-Betrieb;Mpp;-------
14.03.2011;16:47:05;1116;87770;23268;Mpp-Betrieb;Mpp;-------
14.03.2011;17:02:03;885;87770;23268;Mpp-Betrieb;Mpp;-------
14.03.2011;17:17:08;761;87770;23268;Mpp-Betrieb;Mpp;-------
14.03.2011;17:40:19;697;87770;23269;Mpp-Betrieb;Mpp;-------
14.03.2011;17:47:07;273;87770;23269;Mpp-Betrieb;Mpp;-------
14.03.2011;18:02:13;115;87770;23269;Mpp-Betrieb;Mpp;-------
14.03.2011;18:17:13;43;87770;23269;Mpp-Betrieb;Mpp;-------
14.03.2011;18:32:10;17;87770;23270;Mpp-Betrieb;Mpp;-------
15.03.2011;06:47:03;14;87770;23270;Mpp-Betrieb;Mpp;-------
15.03.2011;07:02:25;57;87770;23270;Mpp-Betrieb;Mpp;-------
15.03.2011;07:17:06;129;87770;23270;Mpp-Betrieb;Mpp;-------
15.03.2011;07:32:27;221;87770;23270;Mpp-Betrieb;Mpp;-------
15.03.2011;07:47:05;348;87771;23271;Mpp-Betrieb;Mpp;-------
15.03.2011;08:02:04;1324;87771;23271;Mpp-Betrieb;Mpp;-------
15.03.2011;08:17:05;856;87771;23271;Mpp-Betrieb;Mpp;-------
15.03.2011;08:32:56;1802;87771;23271;Mpp-Betrieb;Mpp;-------
15.03.2011;08:47:02;1703;87772;23272;Mpp-Betrieb;Mpp;-------
15.03.2011;09:02:16;1909;87772;23272;Mpp-Betrieb;Mpp;-------
15.03.2011;09:17:03;675;87773;23272;Mpp-Betrieb;Mpp;-------
15.03.2011;09:32:29;841;87773;23272;Mpp-Betrieb;Mpp;-------
15.03.2011;09:47:18;1106;87773;23273;Mpp-Betrieb;Mpp;-------
15.03.2011;10:02:04;3728;87774;23273;Mpp-Betrieb;Mpp;-------
15.03.2011;10:17:09;2471;87775;23273;Mpp-Betrieb;Mpp;-------
15.03.2011;10:32:18;4245;87776;23273;Mpp-Betrieb;Mpp;-------
15.03.2011;10:47:04;3385;87776;23274;Mpp-Betrieb;Mpp;-------
15.03.2011;11:02:10;1232;87777;23274;Mpp-Betrieb;Mpp;-------
15.03.2011;11:17:02;4274;87778;23274;Mpp-Betrieb;Mpp;-------
15.03.2011;11:32:03;2321;87778;23274;Mpp-Betrieb;Mpp;-------
15.03.2011;11:47:03;2968;87779;23275;Mpp-Betrieb;Mpp;-------
15.03.2011;12:02:05;4552;87780;23275;Mpp-Betrieb;Mpp;-------
15.03.2011;12:17:04;4563;87781;23275;Mpp-Betrieb;Mpp;-------
15.03.2011;12:32:06;2890;87782;23275;Mpp-Betrieb;Mpp;-------
15.03.2011;12:47:06;3332;87782;23276;Mpp-Betrieb;Mpp;-------
15.03.2011;13:02:03;2802;87783;23276;Mpp-Betrieb;Mpp;-------
15.03.2011;13:17:05;3408;87784;23276;Mpp-Betrieb;Mpp;-------
15.03.2011;13:32:03;4096;87785;23276;Mpp-Betrieb;Mpp;-------
15.03.2011;13:47:03;4216;87786;23277;Mpp-Betrieb;Mpp;-------
15.03.2011;14:02:09;4025;87787;23277;Mpp-Betrieb;Mpp;-------
15.03.2011;14:17:04;3564;87788;23277;Mpp-Betrieb;Mpp;-------
15.03.2011;14:32:08;2676;87789;23277;Mpp-Betrieb;Mpp;-------
15.03.2011;14:43:36;3989;87790;23278;Mpp-Betrieb;Mpp;-------
15.03.2011;15:02:05;2617;87790;23278;Mpp-Betrieb;Mpp;-------
15.03.2011;15:17:05;2848;87791;23278;Mpp-Betrieb;Mpp;-------
15.03.2011;15:32:04;1922;87792;23278;Mpp-Betrieb;Mpp;-------
15.03.2011;15:47:04;1552;87792;23279;Mpp-Betrieb;Mpp;-------
15.03.2011;16:02:05;1138;87792;23279;Mpp-Betrieb;Mpp;-------
15.03.2011;16:17:18;955;87793;23279;Mpp-Betrieb;Mpp;-------
15.03.2011;16:32:03;970;87793;23279;Mpp-Betrieb;Mpp;-------
15.03.2011;16:47:09;684;87793;23280;Mpp-Betrieb;Mpp;-------
15.03.2011;17:02:10;560;87793;23280;Mpp-Betrieb;Mpp;-------
15.03.2011;17:18:48;432;87793;23280;Mpp-Betrieb;Mpp;-------
15.03.2011;17:32:06;263;87793;23280;Mpp-Betrieb;Mpp;-------
15.03.2011;17:47:05;144;87793;23281;Mpp-Betrieb;Mpp;-------
15.03.2011;18:02:05;63;87794;23281;Mpp-Betrieb;Mpp;-------
15.03.2011;18:17:06;20;87794;23281;Mpp-Betrieb;Mpp;-------
15.03.2011;18:32:03;0;87794;23281;Mpp-Betrieb;Warten;-------
16.03.2011;07:02:04;0;87794;23281;Mpp-Betrieb;Warten;-------
16.03.2011;07:17:05;19;87794;23282;Mpp-Betrieb;Mpp;-------
16.03.2011;07:32:04;51;87794;23282;Mpp-Betrieb;Mpp;-------
16.03.2011;07:47:06;173;87794;23282;Mpp-Betrieb;Mpp;-------
16.03.2011;08:02:03;301;87794;23282;Mpp-Betrieb;Mpp;-------
16.03.2011;08:17:05;506;87794;23283;Mpp-Betrieb;Mpp;-------
16.03.2011;08:32:05;453;87794;23283;Mpp-Betrieb;Mpp;-------
16.03.2011;08:47:03;488;87794;23283;Mpp-Betrieb;Mpp;-------
16.03.2011;09:02:09;607;87794;23283;Mpp-Betrieb;Mpp;-------
16.03.2011;09:17:04;864;87794;23284;Mpp-Betrieb;Mpp;-------
16.03.2011;09:32:11;934;87794;23284;Mpp-Betrieb;Mpp;-------
16.03.2011;09:47:03;1344;87795;23284;Mpp-Betrieb;Mpp;-------
16.03.2011;10:02:05;1367;87795;23284;Mpp-Betrieb;Mpp;-------
16.03.2011;10:17:08;2012;87796;23285;Mpp-Betrieb;Mpp;-------
16.03.2011;10:32:08;1451;87796;23285;Mpp-Betrieb;Mpp;-------
16.03.2011;10:47:04;1709;87797;23285;Mpp-Betrieb;Mpp;-------
16.03.2011;11:02:09;1412;87797;23285;Mpp-Betrieb;Mpp;-------
16.03.2011;11:17:10;1264;87797;23286;Mpp-Betrieb;Mpp;-------
16.03.2011;11:32:09;1258;87798;23286;Mpp-Betrieb;Mpp;-------
16.03.2011;11:47:07;2283;87798;23286;Mpp-Betrieb;Mpp;-------
16.03.2011;12:02:09;2074;87799;23286;Mpp-Betrieb;Mpp;-------
16.03.2011;12:17:04;1317;87799;23287;Mpp-Betrieb;Mpp;-------
16.03.2011;12:32:06;1354;87799;23287;Mpp-Betrieb;Mpp;-------
16.03.2011;12:47:03;1036;87800;23287;Mpp-Betrieb;Mpp;-------
16.03.2011;13:02:04;1137;87800;23287;Mpp-Betrieb;Mpp;-------
16.03.2011;13:17:08;1019;87800;23288;Mpp-Betrieb;Mpp;-------
16.03.2011;13:32:04;775;87801;23288;Mpp-Betrieb;Mpp;-------
16.03.2011;13:47:12;1000;87801;23288;Mpp-Betrieb;Mpp;-------
16.03.2011;14:02:12;954;87801;23288;Mpp-Betrieb;Mpp;-------
16.03.2011;14:17:04;712;87801;23289;Mpp-Betrieb;Mpp;-------
16.03.2011;14:32:04;583;87801;23289;Mpp-Betrieb;Mpp;-------
16.03.2011;14:47:03;464;87802;23289;Mpp-Betrieb;Mpp;-------
16.03.2011;15:02:03;430;87802;23289;Mpp-Betrieb;Mpp;-------
16.03.2011;15:17:07;369;87802;23290;Mpp-Betrieb;Mpp;-------
16.03.2011;15:32:07;353;87802;23290;Mpp-Betrieb;Mpp;-------
16.03.2011;15:47:07;368;87802;23290;Mpp-Betrieb;Mpp;-------
16.03.2011;16:02:09;358;87802;23290;Mpp-Betrieb;Mpp;-------
16.03.2011;16:17:05;366;87802;23291;Mpp-Betrieb;Mpp;-------
16.03.2011;16:32:03;235;87802;23291;Mpp-Betrieb;Mpp;-------
16.03.2011;16:47:05;203;87802;23291;Mpp-Betrieb;Mpp;-------
16.03.2011;17:02:09;375;87802;23291;Mpp-Betrieb;Mpp;-------
16.03.2011;17:17:07;380;87802;23292;Mpp-Betrieb;Mpp;-------
16.03.2011;17:32:04;177;87802;23292;Mpp-Betrieb;Mpp;-------
16.03.2011;17:47:33;85;87802;23292;Mpp-Betrieb;Mpp;-------
16.03.2011;18:02:19;38;87803;23292;Mpp-Betrieb;Mpp;-------
16.03.2011;18:17:07;15;87803;23293;Mpp-Betrieb;Mpp;-------
16.03.2011;18:32:04;0;87803;23293;Mpp-Betrieb;Warten;-------
17.03.2011;07:17:04;12;87803;23293;Mpp-Betrieb;Mpp;-------
17.03.2011;07:32:03;25;87803;23293;Mpp-Betrieb;Mpp;-------
17.03.2011;07:47:03;38;87803;23293;Mpp-Betrieb;Mpp;-------
17.03.2011;08:02:04;50;87803;23293;Mpp-Betrieb;Mpp;-------
17.03.2011;08:17:03;80;87803;23294;Mpp-Betrieb;Mpp;-------
17.03.2011;08:32:05;63;87803;23294;Mpp-Betrieb;Mpp;-------
17.03.2011;08:47:04;89;87803;23294;Mpp-Betrieb;Mpp;-------
17.03.2011;09:02:04;131;87803;23294;Mpp-Betrieb;Mpp;-------
17.03.2011;09:17:04;271;87803;23295;Mpp-Betrieb;Mpp;-------
17.03.2011;09:32:03;180;87803;23295;Mpp-Betrieb;Mpp;-------
17.03.2011;09:47:03;98;87803;23295;Mpp-Betrieb;Mpp;-------
17.03.2011;10:02:06;134;87803;23295;Mpp-Betrieb;Mpp;-------
17.03.2011;10:17:05;79;87803;23296;Mpp-Betrieb;Mpp;-------
17.03.2011;10:32:06;283;87803;23296;Mpp-Betrieb;Mpp;-------
17.03.2011;10:47:14;244;87803;23296;Mpp-Betrieb;Mpp;-------
17.03.2011;11:02:06;308;87803;23296;Mpp-Betrieb;Mpp;-------
17.03.2011;11:17:12;349;87803;23297;Mpp-Betrieb;Mpp;-------
17.03.2011;11:32:03;416;87803;23297;Mpp-Betrieb;Mpp;-------
17.03.2011;11:47:13;506;87803;23297;Mpp-Betrieb;Mpp;-------
17.03.2011;12:02:11;538;87803;23297;Mpp-Betrieb;Mpp;-------
17.03.2011;12:17:08;614;87804;23298;Mpp-Betrieb;Mpp;-------
17.03.2011;12:32:08;494;87804;23298;Mpp-Betrieb;Mpp;-------
17.03.2011;12:47:06;371;87804;23298;Mpp-Betrieb;Mpp;-------
17.03.2011;13:02:10;370;87804;23298;Mpp-Betrieb;Mpp;-------
17.03.2011;13:17:06;326;87804;23299;Mpp-Betrieb;Mpp;-------
17.03.2011;13:32:03;253;87804;23299;Mpp-Betrieb;Mpp;-------
17.03.2011;13:47:13;238;87804;23299;Mpp-Betrieb;Mpp;-------
17.03.2011;14:02:09;360;87804;23299;Mpp-Betrieb;Mpp;-------
17.03.2011;14:17:05;168;87804;23300;Mpp-Betrieb;Mpp;-------
17.03.2011;14:32:09;178;87804;23300;Mpp-Betrieb;Mpp;-------
17.03.2011;14:47:03;329;87804;23300;Mpp-Betrieb;Mpp;-------
17.03.2011;15:02:19;186;87805;23300;Mpp-Betrieb;Mpp;-------
17.03.2011;15:18:47;241;87805;23301;Mpp-Betrieb;Mpp;-------
17.03.2011;15:32:07;265;87805;23301;Mpp-Betrieb;Mpp;-------
17.03.2011;15:47:03;198;87805;23301;Mpp-Betrieb;Mpp;-------
17.03.2011;16:02:03;203;87805;23301;Mpp-Betrieb;Mpp;-------
17.03.2011;16:17:06;122;87805;23302;Mpp-Betrieb;Mpp;-------
17.03.2011;16:32:03;99;87805;23302;Mpp-Betrieb;Mpp;-------
17.03.2011;16:47:08;58;87805;23302;Mpp-Betrieb;Mpp;-------
17.03.2011;17:02:07;49;87805;23302;Mpp-Betrieb;Mpp;-------
17.03.2011;17:17:14;94;87805;23303;Mpp-Betrieb;Mpp;-------
17.03.2011;17:32:03;52;87805;23303;Mpp-Betrieb;Mpp;-------
17.03.2011;17:47:08;21;87805;23303;Mpp-Betrieb;Mpp;-------
17.03.2011;18:02:07;0;87805;23303;Mpp-Betrieb;Netzueb.;-------
17.03.2011;18:17:06;0;87805;23303;Mpp-Betrieb;Warten;-------
18.03.2011;07:02:03;0;87805;23303;Mpp-Betrieb;Warten;-------
18.03.2011;07:17:04;0;87805;23303;Mpp-Betrieb;Warten;-------
18.03.2011;07:32:03;0;87805;23303;Mpp-Betrieb;Netzueb.;-------
18.03.2011;07:47:03;26;87805;23304;Mpp-Betrieb;Mpp;-------
18.03.2011;08:02:04;76;87805;23304;Mpp-Betrieb;Mpp;-------
18.03.2011;08:17:04;445;87805;23304;Mpp-Betrieb;Mpp;-------
18.03.2011;08:32:04;404;87805;23304;Mpp-Betrieb;Mpp;-------
18.03.2011;08:47:03;652;87805;23305;Mpp-Betrieb;Mpp;-------
18.03.2011;09:02:06;744;87805;23305;Mpp-Betrieb;Mpp;-------
18.03.2011;09:17:15;561;87806;23305;Mpp-Betrieb;Mpp;-------
18.03.2011;09:32:06;903;87806;23305;Mpp-Betrieb;Mpp;-------
18.03.2011;09:47:06;2663;87806;23306;Mpp-Betrieb;Mpp;-------
18.03.2011;10:02:03;1243;87807;23306;Mpp-Betrieb;Mpp;-------
18.03.2011;10:17:12;611;87807;23306;Mpp-Betrieb;Mpp;-------
18.03.2011;10:32:03;561;87808;23306;Mpp-Betrieb;Mpp;-------
18.03.2011;10:47:07;603;87808;23307;Mpp-Betrieb;Mpp;-------
18.03.2011;11:02:04;822;87808;23307;Mpp-Betrieb;Mpp;-------
18.03.2011;11:17:10;923;87808;23307;Mpp-Betrieb;Mpp;-------
18.03.2011;11:32:13;656;87808;23307;Mpp-Betrieb;Mpp;-------
18.03.2011;11:47:03;658;87808;23308;Mpp-Betrieb;Mpp;-------
18.03.2011;12:02:05;809;87809;23308;Mpp-Betrieb;Mpp;-------
18.03.2011;12:17:13;925;87809;23308;Mpp-Betrieb;Mpp;-------
18.03.2011;12:32:06;710;87809;23308;Mpp-Betrieb;Mpp;-------
18.03.2011;12:47:05;640;87809;23309;Mpp-Betrieb;Mpp;-------
18.03.2011;13:02:06;904;87809;23309;Mpp-Betrieb;Mpp;-------
18.03.2011;13:17:06;1872;87810;23309;Mpp-Betrieb;Mpp;-------
18.03.2011;13:32:04;1935;87810;23309;Mpp-Betrieb;Mpp;-------
18.03.2011;13:47:06;1108;87811;23310;Mpp-Betrieb;Mpp;-------
18.03.2011;14:02:11;1643;87811;23310;Mpp-Betrieb;Mpp;-------
18.03.2011;14:17:05;1235;87811;23310;Mpp-Betrieb;Mpp;-------
18.03.2011;14:32:07;1504;87812;23310;Mpp-Betrieb;Mpp;-------
18.03.2011;14:47:06;716;87812;23311;Mpp-Betrieb;Mpp;-------
18.03.2011;15:02:05;1084;87812;23311;Mpp-Betrieb;Mpp;-------
18.03.2011;15:17:06;1089;87812;23311;Mpp-Betrieb;Mpp;-------
18.03.2011;15:32:07;940;87813;23311;Mpp-Betrieb;Mpp;-------
18.03.2011;15:47:05;1290;87813;23312;Mpp-Betrieb;Mpp;-------
18.03.2011;16:02:04;1063;87813;23312;Mpp-Betrieb;Mpp;-------
18.03.2011;16:17:05;757;87814;23312;Mpp-Betrieb;Mpp;-------
18.03.2011;16:32:09;939;87814;23312;Mpp-Betrieb;Mpp;-------
18.03.2011;16:47:05;594;87814;23313;Mpp-Betrieb;Mpp;-------
18.03.2011;17:02:03;446;87814;23313;Mpp-Betrieb;Mpp;-------
18.03.2011;17:17:03;418;87814;23313;Mpp-Betrieb;Mpp;-------
18.03.2011;17:32:03;403;87814;23313;Mpp-Betrieb;Mpp;-------
18.03.2011;17:47:04;310;87814;23314;Mpp-Betrieb;Mpp;-------
18.03.2011;18:02:05;244;87814;23314;Mpp-Betrieb;Mpp;-------
18.03.2011;18:17:04;35;87814;23314;Mpp-Betrieb;Mpp-Such;-------
18.03.2011;18:32:02;0;87814;23314;Mpp-Betrieb;Netzueb.;-------
19.03.2011;06:47:07;11;87814;23314;Mpp-Betrieb;Mpp;-------
19.03.2011;07:02:04;17;87814;23315;Mpp-Betrieb;Mpp;-------
19.03.2011;07:17:03;30;87814;23315;Mpp-Betrieb;Mpp;-------
19.03.2011;07:32:03;47;87814;23315;Mpp-Betrieb;Mpp;-------
19.03.2011;07:47:05;112;87814;23315;Mpp-Betrieb;Mpp;-------
19.03.2011;08:02:03;219;87815;23316;Mpp-Betrieb;Mpp;-------
19.03.2011;08:17:03;107;87815;23316;Mpp-Betrieb;Mpp;-------
19.03.2011;08:32:02;136;87815;23316;Mpp-Betrieb;Mpp;-------
19.03.2011;08:47:07;168;87815;23316;Mpp-Betrieb;Mpp;-------
19.03.2011;09:02:07;436;87815;23317;Mpp-Betrieb;Mpp;-------
19.03.2011;09:17:03;537;87815;23317;Mpp-Betrieb;Mpp;-------
19.03.2011;09:32:17;268;87815;23317;Mpp-Betrieb;Mpp;-------
19.03.2011;09:47:07;533;87815;23317;Mpp-Betrieb;Mpp;-------
19.03.2011;10:02:04;404;87815;23318;Mpp-Betrieb;Mpp;-------
19.03.2011;10:17:03;197;87815;23318;Mpp-Betrieb;Mpp;-------
19.03.2011;10:32:04;396;87815;23318;Mpp-Betrieb;Mpp;-------
19.03.2011;10:47:03;485;87815;23318;Mpp-Betrieb;Mpp;-------
19.03.2011;11:02:08;309;87815;23319;Mpp-Betrieb;Mpp;-------
19.03.2011;11:17:06;389;87816;23319;Mpp-Betrieb;Mpp;-------
19.03.2011;11:32:09;557;87816;23319;Mpp-Betrieb;Mpp;-------
19.03.2011;11:47:05;598;87816;23319;Mpp-Betrieb;Mpp;-------
19.03.2011;12:02:03;512;87816;23320;Mpp-Betrieb;Mpp;-------
19.03.2011;12:17:07;384;87816;23320;Mpp-Betrieb;Mpp;-------
19.03.2011;12:32:03;398;87816;23320;Mpp-Betrieb;Mpp;-------
19.03.2011;12:47:04;470;87816;23320;Mpp-Betrieb;Mpp;-------
19.03.2011;13:02:04;422;87816;23321;Mpp-Betrieb;Mpp;-------
19.03.2011;13:17:05;506;87817;23321;Mpp-Betrieb;Mpp;-------
19.03.2011;13:32:05;450;87817;23321;Mpp-Betrieb;Mpp;-------
19.03.2011;13:47:03;651;87817;23321;Mpp-Betrieb;Mpp;-------
19.03.2011;14:02:06;573;87817;23322;Mpp-Betrieb;Mpp;-------
19.03.2011;14:17:03;641;87817;23322;Mpp-Betrieb;Mpp;-------
19.03.2011;14:32:07;1032;87817;23322;Mpp-Betrieb;Mpp;-------
19.03.2011;14:47:03;807;87818;23322;Mpp-Betrieb;Mpp;-------
19.03.2011;14:59:04;861;87818;23323;Mpp-Betrieb;Mpp;-------
19.03.2011;15:17:03;700;87818;23323;Mpp-Betrieb;Mpp;-------
19.03.2011;15:32:03;990;87818;23323;Mpp-Betrieb;Mpp;-------
19.03.2011;15:47:03;858;87818;23323;Mpp-Betrieb;Mpp;-------
19.03.2011;16:02:04;624;87819;23324;Mpp-Betrieb;Mpp;-------
19.03.2011;16:28:31;516;87819;23324;Mpp-Betrieb;Mpp;-------
19.03.2011;17:02:07;638;87819;23325;Mpp-Betrieb;Mpp;-------
19.03.2011;17:47:03;170;87820;23325;Mpp-Betrieb;Mpp;-------
19.03.2011;18:17:03;76;87820;23326;Mpp-Betrieb;Mpp;-------
19.03.2011;18:32:04;19;87820;23326;Mpp-Betrieb;Mpp;-------
19.03.2011;18:47:03;0;87820;23326;Mpp-Betrieb;Warten;-------
20.03.2011;06:32:04;12;87820;23326;Mpp-Betrieb;Mpp;-------
20.03.2011;06:47:03;47;87820;23326;Mpp-Betrieb;Mpp;-------
20.03.2011;07:02:04;120;87820;23327;Mpp-Betrieb;Mpp;-------
20.03.2011;07:17:03;280;87820;23327;Mpp-Betrieb;Mpp;-------
20.03.2011;07:32:04;533;87820;23327;Mpp-Betrieb;Mpp;-------
20.03.2011;07:47:04;816;87820;23327;Mpp-Betrieb;Mpp;-------
20.03.2011;08:02:04;1353;87820;23328;Mpp-Betrieb;Mpp;-------
20.03.2011;08:17:33;893;87821;23328;Mpp-Betrieb;Mpp;-------
20.03.2011;08:32:05;989;87821;23328;Mpp-Betrieb;Mpp;-------
20.03.2011;08:47:03;953;87821;23328;Mpp-Betrieb;Mpp;-------
20.03.2011;09:02:06;1105;87821;23329;Mpp-Betrieb;Mpp;-------
20.03.2011;09:17:04;1302;87822;23329;Mpp-Betrieb;Mpp;-------
20.03.2011;09:32:03;2970;87822;23329;Mpp-Betrieb;Mpp;-------
20.03.2011;09:47:02;2121;87823;23329;Mpp-Betrieb;Mpp;-------
20.03.2011;10:02:04;3690;87823;23330;Mpp-Betrieb;Mpp;-------
20.03.2011;10:17:04;2144;87824;23330;Mpp-Betrieb;Mpp;-------
20.03.2011;10:32:03;4292;87825;23330;Mpp-Betrieb;Mpp;-------
20.03.2011;10:47:03;4875;87826;23330;Mpp-Betrieb;Mpp;-------
20.03.2011;11:02:04;4747;87827;23331;Mpp-Betrieb;Mpp;-------
20.03.2011;11:17:04;1689;87828;23331;Mpp-Betrieb;Mpp;-------
20.03.2011;11:32:03;5005;87829;23331;Mpp-Betrieb;Mpp;-------
20.03.2011;11:47:14;5134;87830;23331;Mpp-Betrieb;Mpp;-------
20.03.2011;12:02:09;4640;87831;23332;Mpp-Betrieb;Mpp;-------
20.03.2011;12:17:05;4607;87833;23332;Mpp-Betrieb;Mpp;-------
20.03.2011;12:32:03;1827;87834;23332;Mpp-Betrieb;Mpp;-------
20.03.2011;12:47:03;4930;87835;23332;Mpp-Betrieb;Mpp;-------
20.03.2011;13:02:03;4903;87836;23333;Mpp-Betrieb;Mpp;-------
20.03.2011;13:17:03;4577;87837;23333;Mpp-Betrieb;Mpp;-------
20.03.2011;13:32:03;4633;87838;23333;Mpp-Betrieb;Mpp;-------
20.03.2011;13:47:04;4618;87840;23333;Mpp-Betrieb;Mpp;-------
20.03.2011;14:02:04;4449;87841;23334;Mpp-Betrieb;Mpp;-------
20.03.2011;14:17:03;4315;87842;23334;Mpp-Betrieb;Mpp;-------
20.03.2011;14:32:05;4166;87843;23334;Mpp-Betrieb;Mpp;-------
20.03.2011;14:47:02;4017;87844;23334;Mpp-Betrieb;Mpp;-------
20.03.2011;15:02:05;3807;87845;23335;Mpp-Betrieb;Mpp;-------
20.03.2011;15:17:03;3574;87846;23335;Mpp-Betrieb;Mpp;-------
20.03.2011;15:32:04;3305;87847;23335;Mpp-Betrieb;Mpp;-------
20.03.2011;15:47:03;3031;87847;23335;Mpp-Betrieb;Mpp;-------
20.03.2011;16:02:03;2681;87848;23336;Mpp-Betrieb;Mpp;-------
20.03.2011;16:17:06;2400;87849;23336;Mpp-Betrieb;Mpp;-------
20.03.2011;16:32:03;1743;87849;23336;Mpp-Betrieb;Mpp;-------
20.03.2011;16:47:07;1771;87850;23336;Mpp-Betrieb;Mpp;-------
20.03.2011;17:02:04;1395;87850;23337;Mpp-Betrieb;Mpp;-------
20.03.2011;17:17:03;1046;87850;23337;Mpp-Betrieb;Mpp;-------
20.03.2011;17:32:04;661;87851;23337;Mpp-Betrieb;Mpp;-------
20.03.2011;17:47:03;268;87851;23337;Mpp-Betrieb;Mpp;-------
20.03.2011;18:02:04;135;87851;23338;Mpp-Betrieb;Mpp;-------
20.03.2011;18:17:03;48;87851;23338;Mpp-Betrieb;Mpp;-------
20.03.2011;18:32:06;18;87851;23338;Mpp-Betrieb;Mpp;-------
20.03.2011;18:47:06;0;87851;23338;Mpp-Betrieb;Warten;-------
21.03.2011;06:32:04;13;87851;23338;Mpp-Betrieb;Mpp;-------
21.03.2011;06:47:03;56;87851;23339;Mpp-Betrieb;Mpp;-------
21.03.2011;07:02:07;101;87851;23339;Mpp-Betrieb;Mpp;-------
21.03.2011;07:17:04;461;87851;23339;Mpp-Betrieb;Mpp;-------
21.03.2011;07:32:03;884;87851;23339;Mpp-Betrieb;Mpp;-------
21.03.2011;07:47:05;1231;87851;23340;Mpp-Betrieb;Mpp;-------
21.03.2011;08:02:06;1567;87852;23340;Mpp-Betrieb;Mpp;-------
21.03.2011;08:17:09;1916;87852;23340;Mpp-Betrieb;Mpp;-------
21.03.2011;08:32:03;2256;87853;23340;Mpp-Betrieb;Mpp;-------
21.03.2011;08:47:05;2594;87853;23341;Mpp-Betrieb;Mpp;-------
21.03.2011;09:02:06;2912;87854;23341;Mpp-Betrieb;Mpp;-------
21.03.2011;09:17:04;3214;87855;23341;Mpp-Betrieb;Mpp;-------
21.03.2011;09:32:04;3497;87856;23341;Mpp-Betrieb;Mpp;-------
21.03.2011;09:47:06;3708;87857;23342;Mpp-Betrieb;Mpp;-------
21.03.2011;10:02:06;3984;87857;23342;Mpp-Betrieb;Mpp;-------
21.03.2011;10:17:08;4193;87858;23342;Mpp-Betrieb;Mpp;-------
21.03.2011;10:32:06;4383;87860;23342;Mpp-Betrieb;Mpp;-------
21.03.2011;10:47:13;4510;87861;23343;Mpp-Betrieb;Mpp;-------
21.03.2011;11:02:08;4647;87862;23343;Mpp-Betrieb;Mpp;-------
21.03.2011;11:17:04;4766;87863;23343;Mpp-Betrieb;Mpp;-------
21.03.2011;11:32:09;4831;87864;23343;Mpp-Betrieb;Mpp;-------
21.03.2011;11:47:06;4922;87865;23344;Mpp-Betrieb;Mpp;-------
21.03.2011;12:02:06;4884;87867;23344;Mpp-Betrieb;Mpp;-------
21.03.2011;12:17:08;4888;87868;23344;Mpp-Betrieb;Mpp;-------
21.03.2011;12:32:07;4862;87869;23344;Mpp-Betrieb;Mpp;-------
21.03.2011;12:47:06;4845;87870;23345;Mpp-Betrieb;Mpp;-------
21.03.2011;13:02:08;4796;87871;23345;Mpp-Betrieb;Mpp;-------
21.03.2011;13:17:03;4695;87873;23345;Mpp-Betrieb;Mpp;-------
21.03.2011;13:32:06;4639;87874;23345;Mpp-Betrieb;Mpp;-------
21.03.2011;13:47:03;4525;87875;23346;Mpp-Betrieb;Mpp;-------
21.03.2011;14:02:05;4403;87876;23346;Mpp-Betrieb;Mpp;-------
21.03.2011;14:17:05;4263;87877;23346;Mpp-Betrieb;Mpp;-------
21.03.2011;14:32:07;4125;87878;23346;Mpp-Betrieb;Mpp;-------
