Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
21.03.2011;14:47:04;3943;87879;23347;Mpp-Betrieb;Mpp;-------
21.03.2011;15:02:09;3707;87880;23347;Mpp-Betrieb;Mpp;-------
21.03.2011;15:17:04;3427;87881;23347;Mpp-Betrieb;Mpp;-------
21.03.2011;15:32:03;3216;87882;23347;Mpp-Betrieb;Mpp;-------
21.03.2011;15:47:08;2924;87883;23348;Mpp-Betrieb;Mpp;-------
21.03.2011;16:02:09;2621;87883;23348;Mpp-Betrieb;Mpp;-------
21.03.2011;16:17:09;2318;87884;23348;Mpp-Betrieb;Mpp;-------
21.03.2011;16:32:03;2004;87885;23348;Mpp-Betrieb;Mpp;-------
21.03.2011;16:47:03;1660;87885;23349;Mpp-Betrieb;Mpp;-------
21.03.2011;17:02:04;1292;87885;23349;Mpp-Betrieb;Mpp;-------
21.03.2011;17:17:04;966;87886;23349;Mpp-Betrieb;Mpp;-------
21.03.2011;17:32:03;654;87886;23349;Mpp-Betrieb;Mpp;-------
21.03.2011;17:47:03;299;87886;23350;Mpp-Betrieb;Mpp;-------
21.03.2011;18:02:04;153;87886;23350;Mpp-Betrieb;Mpp;-------
21.03.2011;18:17:04;68;87886;23350;Mpp-Betrieb;Mpp;-------
21.03.2011;18:32:03;26;87886;23350;Mpp-Betrieb;Mpp;-------
21.03.2011;18:47:18;0;87886;23351;Mpp-Betrieb;Warten;-------
22.03.2011;06:32:03;13;87886;23351;Mpp-Betrieb;Mpp;-------
22.03.2011;06:47:03;67;87886;23351;Mpp-Betrieb;Mpp;-------
22.03.2011;07:02:03;146;87886;23351;Mpp-Betrieb;Mpp;-------
22.03.2011;07:17:05;373;87886;23351;Mpp-Betrieb;Mpp;-------
22.03.2011;07:32:04;578;87886;23352;Mpp-Betrieb;Mpp;-------
22.03.2011;07:47:03;1014;87886;23352;Mpp-Betrieb;Mpp;-------
22.03.2011;08:02:04;1400;87887;23352;Mpp-Betrieb;Mpp;-------
22.03.2011;08:17:05;1445;87887;23352;Mpp-Betrieb;Mpp;-------
22.03.2011;08:32:04;2091;87888;23353;Mpp-Betrieb;Mpp;-------
22.03.2011;08:47:04;2324;87888;23353;Mpp-Betrieb;Mpp;-------
22.03.2011;09:02:04;2753;87889;23353;Mpp-Betrieb;Mpp;-------
22.03.2011;09:17:02;2789;87889;23353;Mpp-Betrieb;Mpp;-------
22.03.2011;09:32:04;3328;87890;23354;Mpp-Betrieb;Mpp;-------
22.03.2011;09:47:03;3543;87891;23354;Mpp-Betrieb;Mpp;-------
22.03.2011;10:02:05;3860;87892;23354;Mpp-Betrieb;Mpp;-------
22.03.2011;10:17:06;4098;87893;23354;Mpp-Betrieb;Mpp;-------
22.03.2011;10:32:09;4167;87894;23355;Mpp-Betrieb;Mpp;-------
22.03.2011;10:47:03;4245;87895;23355;Mpp-Betrieb;Mpp;-------
22.03.2011;11:02:03;4071;87896;23355;Mpp-Betrieb;Mpp;-------
22.03.2011;11:17:11;4423;87897;23355;Mpp-Betrieb;Mpp;-------
22.03.2011;11:32:13;4163;87898;23356;Mpp-Betrieb;Mpp;-------
22.03.2011;11:47:07;4603;87899;23356;Mpp-Betrieb;Mpp;-------
22.03.2011;12:02:47;4193;87900;23356;Mpp-Betrieb;Mpp;-------
22.03.2011;12:17:13;4808;87902;23356;Mpp-Betrieb;Mpp;-------
22.03.2011;12:32:03;4452;87903;23357;Mpp-Betrieb;Mpp;-------
22.03.2011;12:47:03;4169;87904;23357;Mpp-Betrieb;Mpp;-------
22.03.2011;12:53:25;4593;87905;23357;Mpp-Betrieb;Mpp;-------
22.03.2011;13:17:08;4484;87906;23357;Mpp-Betrieb;Mpp;-------
22.03.2011;13:32:47;4475;87907;23358;Mpp-Betrieb;Mpp;-------
22.03.2011;13:47:09;3980;87908;23358;Mpp-Betrieb;Mpp;-------
22.03.2011;14:02:03;4303;87909;23358;Mpp-Betrieb;Mpp;-------
22.03.2011;14:17:02;3892;87910;23358;Mpp-Betrieb;Mpp;-------
22.03.2011;14:32:06;3810;87911;23359;Mpp-Betrieb;Mpp;-------
22.03.2011;14:47:03;3836;87912;23359;Mpp-Betrieb;Mpp;-------
22.03.2011;15:02:10;3640;87913;23359;Mpp-Betrieb;Mpp;-------
22.03.2011;15:17:03;3414;87914;23359;Mpp-Betrieb;Mpp;-------
22.03.2011;15:32:13;3070;87915;23360;Mpp-Betrieb;Mpp;-------
22.03.2011;15:47:03;2863;87916;23360;Mpp-Betrieb;Mpp;-------
22.03.2011;16:02:11;2577;87916;23360;Mpp-Betrieb;Mpp;-------
22.03.2011;16:17:19;2331;87917;23360;Mpp-Betrieb;Mpp;-------
22.03.2011;16:32:03;1925;87917;23361;Mpp-Betrieb;Mpp;-------
22.03.2011;16:47:08;1519;87918;23361;Mpp-Betrieb;Mpp;-------
22.03.2011;17:02:18;1250;87918;23361;Mpp-Betrieb;Mpp;-------
22.03.2011;17:17:05;956;87918;23361;Mpp-Betrieb;Mpp;-------
22.03.2011;17:32:06;460;87919;23362;Mpp-Betrieb;Mpp;-------
22.03.2011;17:47:04;305;87919;23362;Mpp-Betrieb;Mpp;-------
22.03.2011;18:02:04;183;87919;23362;Mpp-Betrieb;Mpp;-------
22.03.2011;18:17:04;85;87919;23362;Mpp-Betrieb;Mpp;-------
22.03.2011;18:32:03;25;87919;23363;Mpp-Betrieb;Mpp;-------
22.03.2011;18:47:03;0;87919;23363;Mpp-Betrieb;Warten;-------
23.03.2011;06:32:05;14;87919;23363;Mpp-Betrieb;Mpp;-------
23.03.2011;06:47:06;50;87919;23363;Mpp-Betrieb;Mpp;-------
23.03.2011;07:02:04;86;87919;23363;Mpp-Betrieb;Mpp;-------
23.03.2011;07:17:03;292;87919;23364;Mpp-Betrieb;Mpp;-------
23.03.2011;07:32:05;726;87919;23364;Mpp-Betrieb;Mpp;-------
23.03.2011;07:47:04;1184;87919;23364;Mpp-Betrieb;Mpp;-------
23.03.2011;08:02:05;1663;87920;23364;Mpp-Betrieb;Mpp;-------
23.03.2011;08:17:03;1981;87920;23365;Mpp-Betrieb;Mpp;-------
23.03.2011;08:32:06;2286;87921;23365;Mpp-Betrieb;Mpp;-------
23.03.2011;08:47:03;2606;87921;23365;Mpp-Betrieb;Mpp;-------
23.03.2011;09:02:05;2906;87922;23365;Mpp-Betrieb;Mpp;-------
23.03.2011;09:17:06;3189;87923;23366;Mpp-Betrieb;Mpp;-------
23.03.2011;09:32:04;3426;87923;23366;Mpp-Betrieb;Mpp;-------
23.03.2011;09:47:13;3669;87924;23366;Mpp-Betrieb;Mpp;-------
23.03.2011;10:02:06;3859;87925;23366;Mpp-Betrieb;Mpp;-------
23.03.2011;10:17:07;4060;87926;23367;Mpp-Betrieb;Mpp;-------
23.03.2011;10:32:03;4196;87927;23367;Mpp-Betrieb;Mpp;-------
23.03.2011;10:47:08;4360;87928;23367;Mpp-Betrieb;Mpp;-------
23.03.2011;11:02:14;4449;87929;23367;Mpp-Betrieb;Mpp;-------
23.03.2011;11:17:05;4552;87931;23368;Mpp-Betrieb;Mpp;-------
23.03.2011;11:32:09;4578;87932;23368;Mpp-Betrieb;Mpp;-------
23.03.2011;11:47:08;4689;87933;23368;Mpp-Betrieb;Mpp;-------
23.03.2011;12:02:13;4696;87934;23368;Mpp-Betrieb;Mpp;-------
23.03.2011;12:17:06;4688;87935;23369;Mpp-Betrieb;Mpp;-------
23.03.2011;12:32:03;4636;87936;23369;Mpp-Betrieb;Mpp;-------
23.03.2011;12:47:03;4628;87938;23369;Mpp-Betrieb;Mpp;-------
23.03.2011;13:02:07;4580;87939;23369;Mpp-Betrieb;Mpp;-------
23.03.2011;13:17:03;4521;87940;23370;Mpp-Betrieb;Mpp;-------
23.03.2011;13:32:08;4435;87941;23370;Mpp-Betrieb;Mpp;-------
23.03.2011;13:47:07;4299;87942;23370;Mpp-Betrieb;Mpp;-------
23.03.2011;14:02:06;4193;87943;23370;Mpp-Betrieb;Mpp;-------
23.03.2011;14:17:11;4147;87944;23371;Mpp-Betrieb;Mpp;-------
23.03.2011;14:32:04;3977;87945;23371;Mpp-Betrieb;Mpp;-------
23.03.2011;14:47:05;3801;87946;23371;Mpp-Betrieb;Mpp;-------
23.03.2011;15:02:05;3608;87947;23371;Mpp-Betrieb;Mpp;-------
23.03.2011;15:17:11;3347;87948;23372;Mpp-Betrieb;Mpp;-------
23.03.2011;15:32:04;3120;87949;23372;Mpp-Betrieb;Mpp;-------
23.03.2011;15:47:13;2796;87950;23372;Mpp-Betrieb;Mpp;-------
23.03.2011;16:02:04;2545;87950;23372;Mpp-Betrieb;Mpp;-------
23.03.2011;16:17:04;2256;87951;23373;Mpp-Betrieb;Mpp;-------
23.03.2011;16:32:07;1914;87951;23373;Mpp-Betrieb;Mpp;-------
23.03.2011;16:47:04;1597;87952;23373;Mpp-Betrieb;Mpp;-------
23.03.2011;17:02:09;1253;87952;23373;Mpp-Betrieb;Mpp;-------
23.03.2011;17:17:03;938;87952;23374;Mpp-Betrieb;Mpp;-------
23.03.2011;17:32:19;662;87953;23374;Mpp-Betrieb;Mpp;-------
23.03.2011;17:47:08;330;87953;23374;Mpp-Betrieb;Mpp;-------
23.03.2011;18:02:03;188;87953;23374;Mpp-Betrieb;Mpp;-------
23.03.2011;18:17:06;89;87953;23375;Mpp-Betrieb;Mpp;-------
23.03.2011;18:32:13;35;87953;23375;Mpp-Betrieb;Mpp;-------
23.03.2011;18:47:09;0;87953;23375;Mpp-Betrieb;Netzueb.;-------
24.03.2011;06:32:03;14;87953;23375;Mpp-Betrieb;Mpp;-------
24.03.2011;06:47:03;46;87953;23376;Mpp-Betrieb;Mpp;-------
24.03.2011;07:02:04;118;87953;23376;Mpp-Betrieb;Mpp;-------
24.03.2011;07:17:05;524;87953;23376;Mpp-Betrieb;Mpp;-------
24.03.2011;07:32:03;797;87953;23376;Mpp-Betrieb;Mpp;-------
24.03.2011;07:47:03;1084;87953;23377;Mpp-Betrieb;Mpp;-------
24.03.2011;08:02:07;1491;87954;23377;Mpp-Betrieb;Mpp;-------
24.03.2011;08:17:10;1720;87954;23377;Mpp-Betrieb;Mpp;-------
24.03.2011;08:32:03;2040;87955;23377;Mpp-Betrieb;Mpp;-------
24.03.2011;08:47:08;2183;87955;23378;Mpp-Betrieb;Mpp;-------
24.03.2011;09:02:05;2864;87956;23378;Mpp-Betrieb;Mpp;-------
24.03.2011;09:17:07;3143;87956;23378;Mpp-Betrieb;Mpp;-------
24.03.2011;09:32:08;3288;87957;23378;Mpp-Betrieb;Mpp;-------
24.03.2011;09:47:07;3485;87958;23379;Mpp-Betrieb;Mpp;-------
24.03.2011;10:02:03;3721;87959;23379;Mpp-Betrieb;Mpp;-------
24.03.2011;10:17:03;3897;87960;23379;Mpp-Betrieb;Mpp;-------
24.03.2011;10:32:04;3941;87961;23379;Mpp-Betrieb;Mpp;-------
24.03.2011;10:47:08;4087;87962;23380;Mpp-Betrieb;Mpp;-------
24.03.2011;11:02:06;4309;87963;23380;Mpp-Betrieb;Mpp;-------
24.03.2011;11:17:09;4394;87964;23380;Mpp-Betrieb;Mpp;-------
24.03.2011;11:32:17;4448;87965;23380;Mpp-Betrieb;Mpp;-------
24.03.2011;11:47:09;4500;87966;23381;Mpp-Betrieb;Mpp;-------
24.03.2011;12:02:10;4514;87967;23381;Mpp-Betrieb;Mpp;-------
24.03.2011;12:17:03;4558;87969;23381;Mpp-Betrieb;Mpp;-------
24.03.2011;12:32:03;4254;87970;23381;Mpp-Betrieb;Mpp;-------
24.03.2011;12:47:06;4511;87971;23382;Mpp-Betrieb;Mpp;-------
24.03.2011;13:02:05;4418;87972;23382;Mpp-Betrieb;Mpp;-------
24.03.2011;13:17:05;4238;87973;23382;Mpp-Betrieb;Mpp;-------
24.03.2011;13:32:08;4271;87974;23382;Mpp-Betrieb;Mpp;-------
24.03.2011;13:47:09;4179;87975;23383;Mpp-Betrieb;Mpp;-------
24.03.2011;14:02:15;4195;87976;23383;Mpp-Betrieb;Mpp;-------
24.03.2011;14:17:03;4039;87977;23383;Mpp-Betrieb;Mpp;-------
24.03.2011;14:32:06;3849;87978;23383;Mpp-Betrieb;Mpp;-------
24.03.2011;14:47:03;3761;87979;23384;Mpp-Betrieb;Mpp;-------
24.03.2011;15:02:05;3518;87980;23384;Mpp-Betrieb;Mpp;-------
24.03.2011;15:17:03;3309;87981;23384;Mpp-Betrieb;Mpp;-------
24.03.2011;15:32:05;2880;87982;23384;Mpp-Betrieb;Mpp;-------
24.03.2011;15:47:06;2904;87982;23385;Mpp-Betrieb;Mpp;-------
24.03.2011;16:02:05;2517;87983;23385;Mpp-Betrieb;Mpp;-------
24.03.2011;16:17:10;2075;87984;23385;Mpp-Betrieb;Mpp;-------
24.03.2011;16:32:08;1797;87984;23385;Mpp-Betrieb;Mpp;-------
24.03.2011;16:47:03;1494;87985;23386;Mpp-Betrieb;Mpp;-------
24.03.2011;17:02:17;1170;87985;23386;Mpp-Betrieb;Mpp;-------
24.03.2011;17:17:09;963;87985;23386;Mpp-Betrieb;Mpp;-------
24.03.2011;17:32:06;674;87985;23386;Mpp-Betrieb;Mpp;-------
24.03.2011;17:47:06;374;87985;23387;Mpp-Betrieb;Mpp;-------
24.03.2011;18:02:06;190;87985;23387;Mpp-Betrieb;Mpp;-------
24.03.2011;18:17:06;68;87986;23387;Mpp-Betrieb;Mpp;-------
24.03.2011;18:32:03;35;87986;23387;Mpp-Betrieb;Mpp;-------
24.03.2011;18:47:08;0;87986;23388;Mpp-Betrieb;Netzueb.;-------
25.03.2011;06:17:03;0;87986;23388;Mpp-Betrieb;Netzueb.;-------
25.03.2011;06:32:07;20;87986;23388;Mpp-Betrieb;Mpp;-------
25.03.2011;06:47:04;74;87986;23388;Mpp-Betrieb;Mpp;-------
25.03.2011;07:02:03;109;87986;23388;Mpp-Betrieb;Mpp;-------
25.03.2011;07:17:06;352;87986;23388;Mpp-Betrieb;Mpp;-------
25.03.2011;07:32:04;912;87986;23389;Mpp-Betrieb;Mpp;-------
25.03.2011;07:47:03;1260;87986;23389;Mpp-Betrieb;Mpp;-------
25.03.2011;08:02:04;1609;87986;23389;Mpp-Betrieb;Mpp;-------
25.03.2011;08:17:03;2045;87987;23389;Mpp-Betrieb;Mpp;-------
25.03.2011;08:32:07;2158;87987;23390;Mpp-Betrieb;Mpp;-------
25.03.2011;08:47:04;2150;87988;23390;Mpp-Betrieb;Mpp;-------
25.03.2011;09:02:05;2351;87989;23390;Mpp-Betrieb;Mpp;-------
25.03.2011;09:17:03;2555;87989;23390;Mpp-Betrieb;Mpp;-------
25.03.2011;09:32:13;3185;87990;23391;Mpp-Betrieb;Mpp;-------
25.03.2011;09:47:04;3443;87991;23391;Mpp-Betrieb;Mpp;-------
25.03.2011;10:02:08;3557;87992;23391;Mpp-Betrieb;Mpp;-------
25.03.2011;10:17:04;3723;87992;23391;Mpp-Betrieb;Mpp;-------
25.03.2011;10:32:10;4104;87993;23392;Mpp-Betrieb;Mpp;-------
25.03.2011;10:47:03;3654;87994;23392;Mpp-Betrieb;Mpp;-------
25.03.2011;11:02:03;4275;87995;23392;Mpp-Betrieb;Mpp;-------
25.03.2011;11:17:06;4113;87996;23392;Mpp-Betrieb;Mpp;-------
25.03.2011;11:32:10;4178;87997;23393;Mpp-Betrieb;Mpp;-------
25.03.2011;11:47:02;4646;87999;23393;Mpp-Betrieb;Mpp;-------
25.03.2011;12:02:07;4792;88000;23393;Mpp-Betrieb;Mpp;-------
25.03.2011;12:17:05;4294;88001;23393;Mpp-Betrieb;Mpp;-------
25.03.2011;12:32:09;4120;88002;23394;Mpp-Betrieb;Mpp;-------
25.03.2011;12:47:06;4515;88003;23394;Mpp-Betrieb;Mpp;-------
25.03.2011;13:02:10;4474;88004;23394;Mpp-Betrieb;Mpp;-------
25.03.2011;13:17:07;4415;88005;23394;Mpp-Betrieb;Mpp;-------
25.03.2011;13:32:03;4328;88006;23395;Mpp-Betrieb;Mpp;-------
25.03.2011;13:47:03;4333;88007;23395;Mpp-Betrieb;Mpp;-------
25.03.2011;14:02:03;4148;88008;23395;Mpp-Betrieb;Mpp;-------
25.03.2011;14:17:03;3926;88010;23395;Mpp-Betrieb;Mpp;-------
25.03.2011;14:32:08;3886;88010;23396;Mpp-Betrieb;Mpp;-------
25.03.2011;14:47:07;3741;88011;23396;Mpp-Betrieb;Mpp;-------
25.03.2011;15:02:04;3395;88012;23396;Mpp-Betrieb;Mpp;-------
25.03.2011;15:17:05;3243;88013;23396;Mpp-Betrieb;Mpp;-------
25.03.2011;15:32:03;2915;88014;23397;Mpp-Betrieb;Mpp;-------
25.03.2011;15:47:07;2818;88015;23397;Mpp-Betrieb;Mpp;-------
25.03.2011;16:02:07;2460;88015;23397;Mpp-Betrieb;Mpp;-------
25.03.2011;16:17:06;2170;88016;23397;Mpp-Betrieb;Mpp;-------
25.03.2011;16:32:10;1650;88016;23398;Mpp-Betrieb;Mpp;-------
25.03.2011;16:47:04;1563;88017;23398;Mpp-Betrieb;Mpp;-------
25.03.2011;17:02:10;1101;88017;23398;Mpp-Betrieb;Mpp;-------
25.03.2011;17:17:05;839;88017;23398;Mpp-Betrieb;Mpp;-------
25.03.2011;17:32:09;697;88018;23399;Mpp-Betrieb;Mpp;-------
25.03.2011;17:47:03;424;88018;23399;Mpp-Betrieb;Mpp;-------
25.03.2011;18:02:05;243;88018;23399;Mpp-Betrieb;Mpp;-------
25.03.2011;18:17:02;115;88018;23399;Mpp-Betrieb;Mpp;-------
25.03.2011;18:32:05;43;88018;23400;Mpp-Betrieb;Mpp;-------
25.03.2011;18:47:04;15;88018;23400;Mpp-Betrieb;Mpp;-------
25.03.2011;19:02:03;0;88018;23400;Mpp-Betrieb;Warten;-------
26.03.2011;06:17:03;13;88018;23400;Mpp-Betrieb;Mpp;-------
26.03.2011;06:32:02;54;88018;23400;Mpp-Betrieb;Mpp;-------
26.03.2011;06:47:03;127;88018;23401;Mpp-Betrieb;Mpp;-------
26.03.2011;07:02:05;298;88018;23401;Mpp-Betrieb;Mpp;-------
26.03.2011;07:17:03;705;88018;23401;Mpp-Betrieb;Mpp;-------
26.03.2011;07:32:05;977;88018;23401;Mpp-Betrieb;Mpp;-------
26.03.2011;07:47:37;1338;88019;23402;Mpp-Betrieb;Mpp;-------
26.03.2011;08:02:17;1579;88019;23402;Mpp-Betrieb;Mpp;-------
26.03.2011;08:17:05;1893;88019;23402;Mpp-Betrieb;Mpp;-------
26.03.2011;08:32:03;2349;88020;23402;Mpp-Betrieb;Mpp;-------
26.03.2011;08:47:04;1943;88020;23403;Mpp-Betrieb;Mpp;-------
26.03.2011;09:02:04;3118;88021;23403;Mpp-Betrieb;Mpp;-------
26.03.2011;09:17:04;2570;88022;23403;Mpp-Betrieb;Mpp;-------
26.03.2011;09:32:23;3233;88022;23403;Mpp-Betrieb;Mpp;-------
26.03.2011;09:47:04;1183;88023;23404;Mpp-Betrieb;Mpp;-------
26.03.2011;10:02:04;2482;88024;23404;Mpp-Betrieb;Mpp;-------
26.03.2011;10:17:04;4074;88025;23404;Mpp-Betrieb;Mpp;-------
26.03.2011;10:32:04;4289;88026;23404;Mpp-Betrieb;Mpp;-------
26.03.2011;10:47:03;3867;88027;23405;Mpp-Betrieb;Mpp;-------
26.03.2011;11:02:04;4503;88028;23405;Mpp-Betrieb;Mpp;-------
26.03.2011;11:17:03;4468;88029;23405;Mpp-Betrieb;Mpp;-------
26.03.2011;11:32:06;4600;88030;23405;Mpp-Betrieb;Mpp;-------
26.03.2011;11:47:04;4845;88031;23406;Mpp-Betrieb;Mpp;-------
26.03.2011;12:02:05;2227;88032;23406;Mpp-Betrieb;Mpp;-------
26.03.2011;12:17:04;4455;88033;23406;Mpp-Betrieb;Mpp;-------
26.03.2011;12:32:06;4937;88034;23406;Mpp-Betrieb;Mpp;-------
26.03.2011;12:47:04;3922;88035;23407;Mpp-Betrieb;Mpp;-------
26.03.2011;13:02:05;2044;88036;23407;Mpp-Betrieb;Mpp;-------
26.03.2011;13:17:02;2244;88037;23407;Mpp-Betrieb;Mpp;-------
26.03.2011;13:32:06;1561;88038;23407;Mpp-Betrieb;Mpp;-------
26.03.2011;13:47:05;3626;88039;23408;Mpp-Betrieb;Mpp;-------
26.03.2011;14:02:04;2254;88039;23408;Mpp-Betrieb;Mpp;-------
26.03.2011;14:17:03;3887;88040;23408;Mpp-Betrieb;Mpp;-------
26.03.2011;14:32:03;4089;88041;23408;Mpp-Betrieb;Mpp;-------
26.03.2011;14:47:04;2008;88042;23409;Mpp-Betrieb;Mpp;-------
26.03.2011;15:02:04;1792;88043;23409;Mpp-Betrieb;Mpp;-------
26.03.2011;15:17:03;1674;88043;23409;Mpp-Betrieb;Mpp;-------
26.03.2011;15:32:05;1261;88043;23409;Mpp-Betrieb;Mpp;-------
26.03.2011;15:47:02;1736;88044;23410;Mpp-Betrieb;Mpp;-------
26.03.2011;16:02:04;1527;88044;23410;Mpp-Betrieb;Mpp;-------
26.03.2011;16:17:03;1149;88044;23410;Mpp-Betrieb;Mpp;-------
26.03.2011;16:32:07;771;88045;23410;Mpp-Betrieb;Mpp;-------
26.03.2011;16:47:03;565;88045;23411;Mpp-Betrieb;Mpp;-------
26.03.2011;17:02:04;453;88045;23411;Mpp-Betrieb;Mpp;-------
26.03.2011;17:17:03;351;88045;23411;Mpp-Betrieb;Mpp;-------
26.03.2011;17:32:03;407;88045;23411;Mpp-Betrieb;Mpp;-------
26.03.2011;17:47:04;234;88045;23412;Mpp-Betrieb;Mpp;-------
26.03.2011;18:02:06;58;88045;23412;Mpp-Betrieb;Mpp;-------
26.03.2011;18:17:04;33;88045;23412;Mpp-Betrieb;Mpp;-------
26.03.2011;18:32:03;14;88045;23412;Mpp-Betrieb;Mpp;-------
26.03.2011;18:47:10;0;88045;23413;Mpp-Betrieb;Warten;-------
27.03.2011;07:17:03;0;88045;23413;Mpp-Betrieb;Netzueb.;-------
27.03.2011;07:32:03;13;88045;23413;Mpp-Betrieb;Mpp;-------
27.03.2011;07:47:04;53;88045;23413;Mpp-Betrieb;Mpp;-------
27.03.2011;08:02:03;85;88045;23413;Mpp-Betrieb;Mpp;-------
27.03.2011;08:17:03;204;88045;23413;Mpp-Betrieb;Mpp;-------
27.03.2011;08:32:04;353;88045;23414;Mpp-Betrieb;Mpp;-------
27.03.2011;08:47:03;875;88046;23414;Mpp-Betrieb;Mpp;-------
27.03.2011;09:02:04;446;88046;23414;Mpp-Betrieb;Mpp;-------
27.03.2011;09:17:04;657;88046;23414;Mpp-Betrieb;Mpp;-------
27.03.2011;09:32:03;915;88046;23415;Mpp-Betrieb;Mpp;-------
27.03.2011;09:47:07;2174;88046;23415;Mpp-Betrieb;Mpp;-------
27.03.2011;10:02:06;2126;88047;23415;Mpp-Betrieb;Mpp;-------
27.03.2011;10:17:06;988;88047;23415;Mpp-Betrieb;Mpp;-------
27.03.2011;10:32:03;2875;88047;23416;Mpp-Betrieb;Mpp;-------
27.03.2011;10:47:03;2364;88048;23416;Mpp-Betrieb;Mpp;-------
27.03.2011;11:02:04;2050;88049;23416;Mpp-Betrieb;Mpp;-------
27.03.2011;11:17:03;3031;88049;23416;Mpp-Betrieb;Mpp;-------
27.03.2011;11:32:03;3672;88050;23417;Mpp-Betrieb;Mpp;-------
27.03.2011;11:47:03;2961;88051;23417;Mpp-Betrieb;Mpp;-------
27.03.2011;12:02:03;2201;88052;23417;Mpp-Betrieb;Mpp;-------
27.03.2011;12:17:03;1694;88052;23417;Mpp-Betrieb;Mpp;-------
27.03.2011;12:32:04;980;88052;23418;Mpp-Betrieb;Mpp;-------
27.03.2011;12:47:05;590;88053;23418;Mpp-Betrieb;Mpp;-------
27.03.2011;13:02:06;809;88053;23418;Mpp-Betrieb;Mpp;-------
27.03.2011;13:17:06;798;88053;23418;Mpp-Betrieb;Mpp;-------
27.03.2011;13:32:07;1329;88053;23419;Mpp-Betrieb;Mpp;-------
27.03.2011;13:47:03;462;88053;23419;Mpp-Betrieb;Mpp;-------
27.03.2011;14:02:03;1183;88054;23419;Mpp-Betrieb;Mpp;-------
27.03.2011;14:17:04;1136;88054;23419;Mpp-Betrieb;Mpp;-------
27.03.2011;14:32:06;873;88054;23420;Mpp-Betrieb;Mpp;-------
27.03.2011;14:47:05;861;88054;23420;Mpp-Betrieb;Mpp;-------
27.03.2011;15:02:06;1022;88055;23420;Mpp-Betrieb;Mpp;-------
27.03.2011;15:17:04;1315;88055;23420;Mpp-Betrieb;Mpp;-------
27.03.2011;15:32:03;1350;88055;23421;Mpp-Betrieb;Mpp;-------
27.03.2011;15:47:03;1396;88056;23421;Mpp-Betrieb;Mpp;-------
27.03.2011;16:02:12;1728;88056;23421;Mpp-Betrieb;Mpp;-------
27.03.2011;16:17:03;1181;88056;23421;Mpp-Betrieb;Mpp;-------
27.03.2011;16:32:03;1114;88057;23422;Mpp-Betrieb;Mpp;-------
27.03.2011;16:47:05;691;88057;23422;Mpp-Betrieb;Mpp;-------
27.03.2011;17:02:05;687;88057;23422;Mpp-Betrieb;Mpp;-------
27.03.2011;17:17:03;768;88057;23422;Mpp-Betrieb;Mpp;-------
27.03.2011;17:32:04;814;88057;23423;Mpp-Betrieb;Mpp;-------
27.03.2011;17:47:05;560;88058;23423;Mpp-Betrieb;Mpp;-------
27.03.2011;18:02:04;661;88058;23423;Mpp-Betrieb;Mpp;-------
27.03.2011;18:17:05;291;88058;23423;Mpp-Betrieb;Mpp;-------
27.03.2011;18:32:03;305;88058;23424;Mpp-Betrieb;Mpp;-------
27.03.2011;18:47:03;305;88058;23424;Mpp-Betrieb;Mpp;-------
27.03.2011;19:02:03;104;88058;23424;Mpp-Betrieb;Mpp;-------
27.03.2011;19:17:04;30;88058;23424;Mpp-Betrieb;Mpp;-------
27.03.2011;19:32:10;12;88058;23425;Mpp-Betrieb;Mpp;-------
28.03.2011;07:32:18;0;88058;23425;Mpp-Betrieb;Netzueb.;-------
28.03.2011;07:47:03;13;88058;23425;Mpp-Betrieb;Mpp;-------
28.03.2011;08:02:03;29;88058;23425;Mpp-Betrieb;Mpp;-------
28.03.2011;08:17:05;42;88058;23425;Mpp-Betrieb;Mpp;-------
28.03.2011;08:32:04;43;88058;23426;Mpp-Betrieb;Mpp;-------
28.03.2011;08:47:03;41;88058;23426;Mpp-Betrieb;Mpp;-------
28.03.2011;09:02:04;48;88058;23426;Mpp-Betrieb;Mpp;-------
28.03.2011;09:17:04;70;88058;23426;Mpp-Betrieb;Mpp;-------
28.03.2011;09:32:04;105;88058;23427;Mpp-Betrieb;Mpp;-------
28.03.2011;09:47:03;125;88058;23427;Mpp-Betrieb;Mpp;-------
28.03.2011;10:02:11;104;88058;23427;Mpp-Betrieb;Mpp;-------
28.03.2011;10:17:03;341;88058;23427;Mpp-Betrieb;Mpp;-------
28.03.2011;10:32:03;663;88058;23428;Mpp-Betrieb;Mpp;-------
28.03.2011;10:47:09;479;88059;23428;Mpp-Betrieb;Mpp;-------
28.03.2011;11:02:08;709;88059;23428;Mpp-Betrieb;Mpp;-------
28.03.2011;11:17:02;624;88059;23428;Mpp-Betrieb;Mpp;-------
28.03.2011;11:32:03;417;88059;23429;Mpp-Betrieb;Mpp;-------
28.03.2011;11:47:08;724;88059;23429;Mpp-Betrieb;Mpp;-------
28.03.2011;12:02:09;781;88059;23429;Mpp-Betrieb;Mpp;-------
28.03.2011;12:17:09;954;88060;23429;Mpp-Betrieb;Mpp;-------
28.03.2011;12:32:09;1296;88060;23430;Mpp-Betrieb;Mpp;-------
28.03.2011;12:47:04;2333;88060;23430;Mpp-Betrieb;Mpp;-------
28.03.2011;13:02:03;1932;88061;23430;Mpp-Betrieb;Mpp;-------
28.03.2011;13:17:06;1271;88061;23430;Mpp-Betrieb;Mpp;-------
28.03.2011;13:32:06;1198;88062;23431;Mpp-Betrieb;Mpp;-------
28.03.2011;13:47:02;2211;88062;23431;Mpp-Betrieb;Mpp;-------
28.03.2011;14:02:08;2808;88063;23431;Mpp-Betrieb;Mpp;-------
28.03.2011;14:17:03;5644;88064;23431;Mpp-Betrieb;Mpp;-------
28.03.2011;14:32:06;2553;88065;23432;Mpp-Betrieb;Mpp;-------
28.03.2011;14:47:04;4710;88066;23432;Mpp-Betrieb;Mpp;-------
28.03.2011;15:02:06;4630;88067;23432;Mpp-Betrieb;Mpp;-------
28.03.2011;15:17:06;4336;88068;23432;Mpp-Betrieb;Mpp;-------
28.03.2011;15:32:04;4053;88069;23433;Mpp-Betrieb;Mpp;-------
28.03.2011;15:47:08;4085;88070;23433;Mpp-Betrieb;Mpp;-------
28.03.2011;16:02:08;1459;88071;23433;Mpp-Betrieb;Mpp;-------
28.03.2011;16:17:02;1924;88071;23433;Mpp-Betrieb;Mpp;-------
28.03.2011;16:32:14;1305;88072;23434;Mpp-Betrieb;Mpp;-------
28.03.2011;16:47:08;891;88072;23434;Mpp-Betrieb;Mpp;-------
28.03.2011;17:02:05;933;88073;23434;Mpp-Betrieb;Mpp;-------
28.03.2011;17:17:07;756;88073;23434;Mpp-Betrieb;Mpp;-------
28.03.2011;17:32:10;453;88073;23435;Mpp-Betrieb;Mpp;-------
28.03.2011;17:47:08;317;88073;23435;Mpp-Betrieb;Mpp;-------
28.03.2011;18:02:03;363;88073;23435;Mpp-Betrieb;Mpp;-------
28.03.2011;18:17:03;360;88073;23435;Mpp-Betrieb;Mpp;-------
28.03.2011;18:32:03;265;88073;23436;Mpp-Betrieb;Mpp;-------
28.03.2011;18:47:05;123;88073;23436;Mpp-Betrieb;Mpp;-------
28.03.2011;19:02:05;79;88073;23436;Mpp-Betrieb;Mpp;-------
28.03.2011;19:17:08;42;88073;23436;Mpp-Betrieb;Mpp;-------
28.03.2011;19:32:04;14;88073;23437;Mpp-Betrieb;Mpp;-------
28.03.2011;19:47:03;0;88073;23437;Mpp-Betrieb;Warten;-------
29.03.2011;07:17:03;11;88073;23437;Mpp-Betrieb;Mpp;-------
29.03.2011;07:32:05;49;88073;23437;Mpp-Betrieb;Mpp;-------
29.03.2011;07:47:04;122;88073;23437;Mpp-Betrieb;Mpp;-------
29.03.2011;08:02:03;241;88073;23438;Mpp-Betrieb;Mpp;-------
29.03.2011;08:17:05;415;88074;23438;Mpp-Betrieb;Mpp;-------
29.03.2011;08:32:04;690;88074;23438;Mpp-Betrieb;Mpp;-------
29.03.2011;08:47:02;744;88074;23438;Mpp-Betrieb;Mpp;-------
29.03.2011;09:02:04;933;88074;23439;Mpp-Betrieb;Mpp;-------
29.03.2011;09:17:05;1446;88074;23439;Mpp-Betrieb;Mpp;-------
29.03.2011;09:32:04;1931;88075;23439;Mpp-Betrieb;Mpp;-------
29.03.2011;09:47:04;2649;88075;23439;Mpp-Betrieb;Mpp;-------
29.03.2011;10:02:06;2957;88076;23440;Mpp-Betrieb;Mpp;-------
29.03.2011;10:17:06;3159;88077;23440;Mpp-Betrieb;Mpp;-------
29.03.2011;10:32:04;3393;88078;23440;Mpp-Betrieb;Mpp;-------
29.03.2011;10:47:03;3561;88078;23440;Mpp-Betrieb;Mpp;-------
29.03.2011;11:02:04;3798;88079;23441;Mpp-Betrieb;Mpp;-------
29.03.2011;11:17:18;4013;88080;23441;Mpp-Betrieb;Mpp;-------
29.03.2011;11:32:12;4137;88081;23441;Mpp-Betrieb;Mpp;-------
29.03.2011;11:47:09;4358;88082;23441;Mpp-Betrieb;Mpp;-------
29.03.2011;12:02:04;4447;88083;23442;Mpp-Betrieb;Mpp;-------
29.03.2011;12:17:05;4696;88084;23442;Mpp-Betrieb;Mpp;-------
29.03.2011;12:32:08;4610;88086;23442;Mpp-Betrieb;Mpp;-------
29.03.2011;12:47:09;4721;88087;23442;Mpp-Betrieb;Mpp;-------
29.03.2011;13:02:03;4656;88088;23443;Mpp-Betrieb;Mpp;-------
29.03.2011;13:17:04;4665;88089;23443;Mpp-Betrieb;Mpp;-------
29.03.2011;13:32:04;4634;88090;23443;Mpp-Betrieb;Mpp;-------
29.03.2011;13:47:04;4684;88091;23443;Mpp-Betrieb;Mpp;-------
29.03.2011;14:02:09;4525;88092;23444;Mpp-Betrieb;Mpp;-------
29.03.2011;14:17:06;4677;88094;23444;Mpp-Betrieb;Mpp;-------
29.03.2011;14:32:03;4407;88095;23444;Mpp-Betrieb;Mpp;-------
29.03.2011;14:47:03;4408;88096;23444;Mpp-Betrieb;Mpp;-------
29.03.2011;15:02:04;4257;88097;23445;Mpp-Betrieb;Mpp;-------
29.03.2011;15:17:05;3717;88098;23445;Mpp-Betrieb;Mpp;-------
29.03.2011;15:32:09;3936;88099;23445;Mpp-Betrieb;Mpp;-------
29.03.2011;15:47:04;3799;88100;23445;Mpp-Betrieb;Mpp;-------
29.03.2011;16:02:06;3567;88101;23446;Mpp-Betrieb;Mpp;-------
29.03.2011;16:17:04;3339;88101;23446;Mpp-Betrieb;Mpp;-------
29.03.2011;16:32:13;3117;88102;23446;Mpp-Betrieb;Mpp;-------
29.03.2011;16:47:03;2892;88103;23446;Mpp-Betrieb;Mpp;-------
29.03.2011;17:02:04;2549;88104;23447;Mpp-Betrieb;Mpp;-------
29.03.2011;17:17:03;2238;88104;23447;Mpp-Betrieb;Mpp;-------
29.03.2011;17:32:03;1899;88105;23447;Mpp-Betrieb;Mpp;-------
29.03.2011;17:47:09;1638;88105;23447;Mpp-Betrieb;Mpp;-------
29.03.2011;18:02:04;1317;88106;23448;Mpp-Betrieb;Mpp;-------
29.03.2011;18:17:04;1002;88106;23448;Mpp-Betrieb;Mpp;-------
29.03.2011;18:32:06;716;88106;23448;Mpp-Betrieb;Mpp;-------
29.03.2011;18:47:05;463;88106;23448;Mpp-Betrieb;Mpp;-------
29.03.2011;19:02:07;254;88106;23449;Mpp-Betrieb;Mpp;-------
29.03.2011;19:17:04;113;88106;23449;Mpp-Betrieb;Mpp;-------
29.03.2011;19:32:04;50;88106;23449;Mpp-Betrieb;Mpp;-------
29.03.2011;19:47:05;16;88106;23449;Mpp-Betrieb;Mpp;-------
30.03.2011;07:02:03;0;88106;23449;Mpp-Betrieb;Warten;-------
30.03.2011;07:17:03;37;88106;23450;Mpp-Betrieb;Mpp;-------
30.03.2011;07:32:03;158;88106;23450;Mpp-Betrieb;Mpp;-------
30.03.2011;07:47:03;359;88107;23450;Mpp-Betrieb;Mpp;-------
30.03.2011;08:02:04;283;88107;23450;Mpp-Betrieb;Mpp;-------
30.03.2011;08:17:05;364;88107;23451;Mpp-Betrieb;Mpp;-------
30.03.2011;08:32:05;409;88107;23451;Mpp-Betrieb;Mpp;-------
30.03.2011;08:47:04;556;88107;23451;Mpp-Betrieb;Mpp;-------
30.03.2011;09:02:04;801;88107;23451;Mpp-Betrieb;Mpp;-------
30.03.2011;09:17:05;1270;88107;23452;Mpp-Betrieb;Mpp;-------
30.03.2011;09:32:05;1376;88108;23452;Mpp-Betrieb;Mpp;-------
30.03.2011;09:47:06;990;88108;23452;Mpp-Betrieb;Mpp;-------
30.03.2011;10:02:05;623;88108;23452;Mpp-Betrieb;Mpp;-------
30.03.2011;10:17:07;1656;88108;23453;Mpp-Betrieb;Mpp;-------
30.03.2011;10:32:05;1652;88109;23453;Mpp-Betrieb;Mpp;-------
30.03.2011;10:47:03;1744;88109;23453;Mpp-Betrieb;Mpp;-------
30.03.2011;11:02:13;1962;88110;23453;Mpp-Betrieb;Mpp;-------
30.03.2011;11:17:05;2342;88110;23454;Mpp-Betrieb;Mpp;-------
30.03.2011;11:32:14;926;88111;23454;Mpp-Betrieb;Mpp;-------
30.03.2011;11:47:20;1696;88111;23454;Mpp-Betrieb;Mpp;-------
30.03.2011;12:02:08;1783;88111;23454;Mpp-Betrieb;Mpp;-------
30.03.2011;12:17:08;2021;88112;23455;Mpp-Betrieb;Mpp;-------
30.03.2011;12:32:04;1530;88112;23455;Mpp-Betrieb;Mpp;-------
30.03.2011;12:47:07;2501;88113;23455;Mpp-Betrieb;Mpp;-------
30.03.2011;13:02:04;1711;88113;23455;Mpp-Betrieb;Mpp;-------
30.03.2011;13:17:03;1317;88114;23456;Mpp-Betrieb;Mpp;-------
30.03.2011;13:32:09;3756;88114;23456;Mpp-Betrieb;Mpp;-------
30.03.2011;13:47:03;1896;88115;23456;Mpp-Betrieb;Mpp;-------
30.03.2011;14:02:10;1293;88115;23456;Mpp-Betrieb;Mpp;-------
30.03.2011;14:17:03;4248;88116;23457;Mpp-Betrieb;Mpp;-------
30.03.2011;14:32:03;3737;88117;23457;Mpp-Betrieb;Mpp;-------
30.03.2011;14:47:06;2448;88118;23457;Mpp-Betrieb;Mpp;-------
30.03.2011;15:02:05;1705;88118;23457;Mpp-Betrieb;Mpp;-------
30.03.2011;15:17:17;3082;88119;23458;Mpp-Betrieb;Mpp;-------
30.03.2011;15:32:09;5024;88120;23458;Mpp-Betrieb;Mpp;-------
30.03.2011;15:47:05;968;88121;23458;Mpp-Betrieb;Mpp;-------
30.03.2011;16:02:04;2054;88121;23458;Mpp-Betrieb;Mpp;-------
30.03.2011;16:17:04;2840;88122;23459;Mpp-Betrieb;Mpp;-------
30.03.2011;16:32:09;3724;88122;23459;Mpp-Betrieb;Mpp;-------
30.03.2011;16:47:05;1049;88123;23459;Mpp-Betrieb;Mpp;-------
30.03.2011;17:02:14;2738;88123;23459;Mpp-Betrieb;Mpp;-------
30.03.2011;17:17:05;2422;88124;23460;Mpp-Betrieb;Mpp;-------
30.03.2011;17:32:11;2037;88125;23460;Mpp-Betrieb;Mpp;-------
30.03.2011;17:47:08;1836;88125;23460;Mpp-Betrieb;Mpp;-------
30.03.2011;18:02:05;609;88125;23460;Mpp-Betrieb;Mpp;-------
30.03.2011;18:17:13;410;88125;23461;Mpp-Betrieb;Mpp;-------
30.03.2011;18:32:03;742;88125;23461;Mpp-Betrieb;Mpp;-------
30.03.2011;18:47:03;483;88126;23461;Mpp-Betrieb;Mpp;-------
30.03.2011;19:02:10;204;88126;23461;Mpp-Betrieb;Mpp;-------
30.03.2011;19:17:03;90;88126;23462;Mpp-Betrieb;Mpp;-------
30.03.2011;19:32:19;31;88126;23462;Mpp-Betrieb;Mpp;-------
30.03.2011;19:47:03;11;88126;23462;Mpp-Betrieb;Mpp;-------
30.03.2011;20:02:06;0;88126;23462;Mpp-Betrieb;Warten;-------
31.03.2011;07:17:03;0;88126;23462;Mpp-Betrieb;Warten;-------
31.03.2011;07:32:04;15;88126;23462;Mpp-Betrieb;Mpp;-------
31.03.2011;07:47:05;48;88126;23462;Mpp-Betrieb;Mpp;-------
31.03.2011;08:02:05;156;88126;23463;Mpp-Betrieb;Mpp;-------
31.03.2011;08:17:04;416;88126;23463;Mpp-Betrieb;Mpp;-------
31.03.2011;08:32:09;577;88126;23463;Mpp-Betrieb;Mpp;-------
31.03.2011;08:47:10;1318;88126;23463;Mpp-Betrieb;Mpp;-------
31.03.2011;09:02:10;1294;88127;23464;Mpp-Betrieb;Mpp;-------
31.03.2011;09:17:04;1118;88127;23464;Mpp-Betrieb;Mpp;-------
31.03.2011;09:32:12;1494;88127;23464;Mpp-Betrieb;Mpp;-------
31.03.2011;09:47:05;2029;88128;23464;Mpp-Betrieb;Mpp;-------
31.03.2011;10:02:06;2120;88128;23465;Mpp-Betrieb;Mpp;-------
31.03.2011;10:17:15;2093;88129;23465;Mpp-Betrieb;Mpp;-------
31.03.2011;10:32:03;2390;88129;23465;Mpp-Betrieb;Mpp;-------
31.03.2011;10:47:10;2499;88130;23465;Mpp-Betrieb;Mpp;-------
31.03.2011;11:02:05;2893;88130;23466;Mpp-Betrieb;Mpp;-------
31.03.2011;11:17:03;2741;88131;23466;Mpp-Betrieb;Mpp;-------
31.03.2011;11:32:02;2300;88132;23466;Mpp-Betrieb;Mpp;-------
31.03.2011;11:47:08;2905;88132;23466;Mpp-Betrieb;Mpp;-------
31.03.2011;12:02:04;3550;88133;23467;Mpp-Betrieb;Mpp;-------
31.03.2011;12:17:06;4309;88134;23467;Mpp-Betrieb;Mpp;-------
31.03.2011;12:32:04;4274;88135;23467;Mpp-Betrieb;Mpp;-------
31.03.2011;12:47:09;3753;88136;23467;Mpp-Betrieb;Mpp;-------
31.03.2011;13:02:10;2978;88137;23468;Mpp-Betrieb;Mpp;-------
31.03.2011;13:17:13;3325;88138;23468;Mpp-Betrieb;Mpp;-------
31.03.2011;13:32:04;2634;88138;23468;Mpp-Betrieb;Mpp;-------
31.03.2011;13:47:03;2682;88139;23468;Mpp-Betrieb;Mpp;-------
31.03.2011;14:02:19;2097;88140;23469;Mpp-Betrieb;Mpp;-------
31.03.2011;14:17:03;1560;88140;23469;Mpp-Betrieb;Mpp;-------
31.03.2011;14:32:05;1160;88141;23469;Mpp-Betrieb;Mpp;-------
31.03.2011;14:47:04;1027;88141;23469;Mpp-Betrieb;Mpp;-------
31.03.2011;15:02:04;1018;88141;23470;Mpp-Betrieb;Mpp;-------
31.03.2011;15:17:03;1138;88141;23470;Mpp-Betrieb;Mpp;-------
31.03.2011;15:32:05;1057;88142;23470;Mpp-Betrieb;Mpp;-------
31.03.2011;15:47:03;839;88142;23470;Mpp-Betrieb;Mpp;-------
31.03.2011;16:02:21;648;88142;23471;Mpp-Betrieb;Mpp;-------
31.03.2011;16:17:04;482;88142;23471;Mpp-Betrieb;Mpp;-------
31.03.2011;16:32:03;597;88142;23471;Mpp-Betrieb;Mpp;-------
31.03.2011;16:47:09;623;88142;23471;Mpp-Betrieb;Mpp;-------
31.03.2011;17:02:05;421;88143;23472;Mpp-Betrieb;Mpp;-------
31.03.2011;17:17:03;376;88143;23472;Mpp-Betrieb;Mpp;-------
31.03.2011;17:32:03;436;88143;23472;Mpp-Betrieb;Mpp;-------
31.03.2011;17:47:03;319;88143;23472;Mpp-Betrieb;Mpp;-------
31.03.2011;18:02:04;215;88143;23473;Mpp-Betrieb;Mpp;-------
31.03.2011;18:17:04;294;88143;23473;Mpp-Betrieb;Mpp;-------
31.03.2011;18:32:04;213;88143;23473;Mpp-Betrieb;Mpp;-------
31.03.2011;18:47:04;145;88143;23473;Mpp-Betrieb;Mpp;-------
31.03.2011;19:02:05;97;88143;23474;Mpp-Betrieb;Mpp;-------
31.03.2011;19:17:03;46;88143;23474;Mpp-Betrieb;Mpp;-------
31.03.2011;19:32:08;21;88143;23474;Mpp-Betrieb;Mpp;-------
31.03.2011;19:47:05;0;88143;23474;Mpp-Betrieb;Warten;-------
01.04.2011;07:02:04;0;88143;23474;Mpp-Betrieb;Warten;-------
01.04.2011;07:17:03;26;88143;23475;Mpp-Betrieb;Mpp;-------
01.04.2011;07:32:03;78;88143;23475;Mpp-Betrieb;Mpp;-------
01.04.2011;07:47:04;177;88143;23475;Mpp-Betrieb;Mpp;-------
01.04.2011;08:02:04;507;88143;23475;Mpp-Betrieb;Mpp;-------
01.04.2011;08:17:04;760;88144;23476;Mpp-Betrieb;Mpp;-------
01.04.2011;08:32:03;1088;88144;23476;Mpp-Betrieb;Mpp;-------
01.04.2011;08:47:03;1409;88144;23476;Mpp-Betrieb;Mpp;-------
01.04.2011;09:02:07;1694;88144;23476;Mpp-Betrieb;Mpp;-------
01.04.2011;09:17:03;2080;88145;23477;Mpp-Betrieb;Mpp;-------
01.04.2011;09:32:04;2470;88145;23477;Mpp-Betrieb;Mpp;-------
01.04.2011;09:47:03;3019;88146;23477;Mpp-Betrieb;Mpp;-------
01.04.2011;10:02:10;1515;88147;23477;Mpp-Betrieb;Mpp;-------
01.04.2011;10:17:05;1649;88147;23478;Mpp-Betrieb;Mpp;-------
01.04.2011;10:32:07;946;88148;23478;Mpp-Betrieb;Mpp;-------
01.04.2011;10:47:04;4330;88149;23478;Mpp-Betrieb;Mpp;-------
01.04.2011;11:02:07;4142;88150;23478;Mpp-Betrieb;Mpp;-------
01.04.2011;11:17:17;4141;88151;23479;Mpp-Betrieb;Mpp;-------
01.04.2011;11:32:04;2740;88152;23479;Mpp-Betrieb;Mpp;-------
01.04.2011;11:47:05;2584;88153;23479;Mpp-Betrieb;Mpp;-------
01.04.2011;12:02:13;5567;88154;23479;Mpp-Betrieb;Mpp;-------
01.04.2011;12:17:04;1582;88154;23480;Mpp-Betrieb;Mpp;-------
01.04.2011;12:32:03;4138;88155;23480;Mpp-Betrieb;Mpp;-------
01.04.2011;12:47:04;1838;88156;23480;Mpp-Betrieb;Mpp;-------
01.04.2011;13:02:07;5483;88157;23480;Mpp-Betrieb;Mpp;-------
01.04.2011;13:17:03;4635;88158;23481;Mpp-Betrieb;Mpp;-------
01.04.2011;13:32:14;4434;88159;23481;Mpp-Betrieb;Mpp;-------
01.04.2011;13:47:04;4567;88160;23481;Mpp-Betrieb;Mpp;-------
01.04.2011;14:02:15;4635;88161;23481;Mpp-Betrieb;Mpp;-------
01.04.2011;14:17:05;4605;88162;23482;Mpp-Betrieb;Mpp;-------
01.04.2011;14:32:05;2594;88163;23482;Mpp-Betrieb;Mpp;-------
01.04.2011;14:47:13;3691;88164;23482;Mpp-Betrieb;Mpp;-------
01.04.2011;15:02:04;3866;88165;23482;Mpp-Betrieb;Mpp;-------
01.04.2011;15:17:08;3879;88166;23483;Mpp-Betrieb;Mpp;-------
01.04.2011;15:32:04;3969;88167;23483;Mpp-Betrieb;Mpp;-------
01.04.2011;15:47:05;3726;88168;23483;Mpp-Betrieb;Mpp;-------
01.04.2011;16:02:03;3465;88169;23483;Mpp-Betrieb;Mpp;-------
01.04.2011;16:17:13;3189;88170;23484;Mpp-Betrieb;Mpp;-------
01.04.2011;16:32:03;3156;88171;23484;Mpp-Betrieb;Mpp;-------
01.04.2011;16:47:05;2766;88171;23484;Mpp-Betrieb;Mpp;-------
01.04.2011;17:02:06;2629;88172;23484;Mpp-Betrieb;Mpp;-------
01.04.2011;17:17:05;2405;88173;23485;Mpp-Betrieb;Mpp;-------
01.04.2011;17:32:06;1890;88173;23485;Mpp-Betrieb;Mpp;-------
01.04.2011;17:47:03;1646;88174;23485;Mpp-Betrieb;Mpp;-------
01.04.2011;18:02:09;1172;88174;23485;Mpp-Betrieb;Mpp;-------
01.04.2011;18:17:07;929;88174;23486;Mpp-Betrieb;Mpp;-------
01.04.2011;18:32:08;776;88174;23486;Mpp-Betrieb;Mpp;-------
01.04.2011;18:47:04;378;88175;23486;Mpp-Betrieb;Mpp;-------
01.04.2011;19:02:09;269;88175;23486;Mpp-Betrieb;Mpp;-------
01.04.2011;19:17:03;168;88175;23487;Mpp-Betrieb;Mpp;-------
01.04.2011;19:32:05;71;88175;23487;Mpp-Betrieb;Mpp;-------
01.04.2011;19:47:06;23;88175;23487;Mpp-Betrieb;Mpp;-------
01.04.2011;20:02:08;0;88175;23487;Mpp-Betrieb;Warten;-------
02.04.2011;07:02:03;0;88175;23487;Mpp-Betrieb;Netzueb.;-------
02.04.2011;07:17:03;31;88175;23487;Mpp-Betrieb;Mpp;-------
02.04.2011;07:32:05;73;88175;23488;Mpp-Betrieb;Mpp;-------
02.04.2011;07:47:05;288;88175;23488;Mpp-Betrieb;Mpp;-------
02.04.2011;08:02:04;564;88175;23488;Mpp-Betrieb;Mpp;-------
02.04.2011;08:17:04;864;88175;23488;Mpp-Betrieb;Mpp;-------
02.04.2011;08:32:05;1203;88175;23489;Mpp-Betrieb;Mpp;-------
02.04.2011;08:47:07;1518;88176;23489;Mpp-Betrieb;Mpp;-------
02.04.2011;09:02:04;1857;88176;23489;Mpp-Betrieb;Mpp;-------
02.04.2011;09:17:03;2206;88177;23489;Mpp-Betrieb;Mpp;-------
02.04.2011;09:32:10;2519;88177;23490;Mpp-Betrieb;Mpp;-------
02.04.2011;09:47:04;2802;88178;23490;Mpp-Betrieb;Mpp;-------
02.04.2011;10:02:07;3023;88179;23490;Mpp-Betrieb;Mpp;-------
02.04.2011;10:17:05;3290;88179;23490;Mpp-Betrieb;Mpp;-------
02.04.2011;10:32:05;3501;88180;23491;Mpp-Betrieb;Mpp;-------
02.04.2011;10:47:05;3721;88181;23491;Mpp-Betrieb;Mpp;-------
02.04.2011;10:52:37;3903;88182;23491;Mpp-Betrieb;Mpp;-------
02.04.2011;11:17:05;4029;88183;23491;Mpp-Betrieb;Mpp;-------
02.04.2011;11:32:03;4154;88184;23492;Mpp-Betrieb;Mpp;-------
02.04.2011;11:47:05;4199;88185;23492;Mpp-Betrieb;Mpp;-------
02.04.2011;12:02:09;4301;88186;23492;Mpp-Betrieb;Mpp;-------
02.04.2011;12:17:05;4448;88187;23492;Mpp-Betrieb;Mpp;-------
02.04.2011;12:32:05;4465;88189;23493;Mpp-Betrieb;Mpp;-------
02.04.2011;12:47:03;4473;88190;23493;Mpp-Betrieb;Mpp;-------
02.04.2011;13:02:05;4530;88191;23493;Mpp-Betrieb;Mpp;-------
02.04.2011;13:17:04;4533;88192;23493;Mpp-Betrieb;Mpp;-------
02.04.2011;13:32:06;4517;88193;23494;Mpp-Betrieb;Mpp;-------
02.04.2011;13:47:05;4467;88194;23494;Mpp-Betrieb;Mpp;-------
02.04.2011;14:02:05;4397;88195;23494;Mpp-Betrieb;Mpp;-------
02.04.2011;14:17:03;4360;88196;23494;Mpp-Betrieb;Mpp;-------
02.04.2011;14:32:05;4250;88197;23495;Mpp-Betrieb;Mpp;-------
02.04.2011;14:47:03;4190;88198;23495;Mpp-Betrieb;Mpp;-------
02.04.2011;15:02:04;4097;88200;23495;Mpp-Betrieb;Mpp;-------
02.04.2011;15:17:03;3967;88201;23495;Mpp-Betrieb;Mpp;-------
02.04.2011;15:32:03;3822;88201;23496;Mpp-Betrieb;Mpp;-------
02.04.2011;15:47:08;3671;88202;23496;Mpp-Betrieb;Mpp;-------
02.04.2011;16:02:04;3494;88203;23496;Mpp-Betrieb;Mpp;-------
02.04.2011;16:17:02;3327;88204;23496;Mpp-Betrieb;Mpp;-------
02.04.2011;16:32:04;3065;88205;23497;Mpp-Betrieb;Mpp;-------
02.04.2011;16:47:04;2852;88206;23497;Mpp-Betrieb;Mpp;-------
02.04.2011;17:02:06;2606;88206;23497;Mpp-Betrieb;Mpp;-------
02.04.2011;17:17:03;2325;88207;23497;Mpp-Betrieb;Mpp;-------
02.04.2011;17:32:03;2030;88208;23498;Mpp-Betrieb;Mpp;-------
02.04.2011;17:47:04;1698;88208;23498;Mpp-Betrieb;Mpp;-------
02.04.2011;18:02:04;1375;88208;23498;Mpp-Betrieb;Mpp;-------
02.04.2011;18:17:06;1072;88209;23498;Mpp-Betrieb;Mpp;-------
02.04.2011;18:32:04;774;88209;23499;Mpp-Betrieb;Mpp;-------
02.04.2011;18:47:03;499;88209;23499;Mpp-Betrieb;Mpp;-------
02.04.2011;19:02:04;261;88209;23499;Mpp-Betrieb;Mpp;-------
02.04.2011;19:17:03;114;88209;23499;Mpp-Betrieb;Mpp;-------
02.04.2011;19:32:04;53;88209;23500;Mpp-Betrieb;Mpp;-------
02.04.2011;19:47:05;21;88209;23500;Mpp-Betrieb;Mpp;-------
02.04.2011;20:02:04;0;88209;23500;Mpp-Betrieb;Warten;-------
03.04.2011;07:02:04;13;88209;23500;Mpp-Betrieb;Mpp;-------
03.04.2011;07:17:03;43;88209;23500;Mpp-Betrieb;Mpp;-------
03.04.2011;07:32:03;119;88209;23501;Mpp-Betrieb;Mpp;-------
03.04.2011;07:47:04;422;88209;23501;Mpp-Betrieb;Mpp;-------
03.04.2011;08:02:05;764;88210;23501;Mpp-Betrieb;Mpp;-------
03.04.2011;08:17:03;1119;88210;23501;Mpp-Betrieb;Mpp;-------
03.04.2011;08:32:03;1250;88210;23502;Mpp-Betrieb;Mpp;-------
03.04.2011;08:47:04;1304;88210;23502;Mpp-Betrieb;Mpp;-------
03.04.2011;09:02:06;1624;88211;23502;Mpp-Betrieb;Mpp;-------
03.04.2011;09:17:03;1857;88211;23502;Mpp-Betrieb;Mpp;-------
03.04.2011;09:32:03;975;88211;23503;Mpp-Betrieb;Mpp;-------
03.04.2011;09:47:08;2748;88212;23503;Mpp-Betrieb;Mpp;-------
03.04.2011;10:02:05;3166;88213;23503;Mpp-Betrieb;Mpp;-------
03.04.2011;10:17:04;3180;88213;23503;Mpp-Betrieb;Mpp;-------
03.04.2011;10:32:05;2849;88214;23504;Mpp-Betrieb;Mpp;-------
03.04.2011;10:47:04;3758;88215;23504;Mpp-Betrieb;Mpp;-------
03.04.2011;11:02:04;3580;88216;23504;Mpp-Betrieb;Mpp;-------
03.04.2011;11:17:07;3971;88217;23504;Mpp-Betrieb;Mpp;-------
03.04.2011;11:32:03;3961;88218;23505;Mpp-Betrieb;Mpp;-------
03.04.2011;11:47:03;4446;88219;23505;Mpp-Betrieb;Mpp;-------
03.04.2011;12:02:06;3701;88220;23505;Mpp-Betrieb;Mpp;-------
03.04.2011;12:17:04;4524;88221;23505;Mpp-Betrieb;Mpp;-------
03.04.2011;12:32:05;4553;88222;23506;Mpp-Betrieb;Mpp;-------
03.04.2011;12:47:04;4525;88223;23506;Mpp-Betrieb;Mpp;-------
03.04.2011;13:02:06;4511;88224;23506;Mpp-Betrieb;Mpp;-------
03.04.2011;13:17:04;4505;88225;23506;Mpp-Betrieb;Mpp;-------
03.04.2011;13:32:04;4492;88226;23507;Mpp-Betrieb;Mpp;-------
03.04.2011;13:47:03;4506;88228;23507;Mpp-Betrieb;Mpp;-------
03.04.2011;14:02:06;3877;88229;23507;Mpp-Betrieb;Mpp;-------
03.04.2011;14:17:04;4836;88229;23507;Mpp-Betrieb;Mpp;-------
03.04.2011;14:32:05;3045;88230;23508;Mpp-Betrieb;Mpp;-------
03.04.2011;14:47:05;2403;88231;23508;Mpp-Betrieb;Mpp;-------
03.04.2011;15:02:06;3531;88232;23508;Mpp-Betrieb;Mpp;-------
03.04.2011;15:17:03;1978;88232;23508;Mpp-Betrieb;Mpp;-------
03.04.2011;15:32:04;2670;88233;23509;Mpp-Betrieb;Mpp;-------
03.04.2011;15:47:04;3234;88234;23509;Mpp-Betrieb;Mpp;-------
03.04.2011;16:02:10;2776;88235;23509;Mpp-Betrieb;Mpp;-------
03.04.2011;16:17:03;1877;88235;23509;Mpp-Betrieb;Mpp;-------
03.04.2011;16:32:03;3245;88236;23510;Mpp-Betrieb;Mpp;-------
03.04.2011;16:47:06;1777;88236;23510;Mpp-Betrieb;Mpp;-------
03.04.2011;17:02:04;1964;88237;23510;Mpp-Betrieb;Mpp;-------
03.04.2011;17:17:04;1809;88237;23510;Mpp-Betrieb;Mpp;-------
03.04.2011;17:32:03;1922;88238;23511;Mpp-Betrieb;Mpp;-------
03.04.2011;17:47:04;1532;88238;23511;Mpp-Betrieb;Mpp;-------
03.04.2011;18:02:04;1415;88239;23511;Mpp-Betrieb;Mpp;-------
03.04.2011;18:17:05;431;88239;23511;Mpp-Betrieb;Mpp;-------
03.04.2011;18:32:09;450;88239;23512;Mpp-Betrieb;Mpp;-------
03.04.2011;18:47:03;375;88239;23512;Mpp-Betrieb;Mpp;-------
03.04.2011;19:02:04;279;88239;23512;Mpp-Betrieb;Mpp;-------
03.04.2011;19:17:03;143;88239;23512;Mpp-Betrieb;Mpp;-------
03.04.2011;19:32:09;30;88239;23513;Mpp-Betrieb;Mpp-Such;-------
03.04.2011;19:47:10;16;88239;23513;Mpp-Betrieb;Mpp;-------
03.04.2011;20:02:03;0;88239;23513;Mpp-Betrieb;Warten;-------
04.04.2011;07:32:04;0;88239;23513;Mpp-Betrieb;Warten;-------
04.04.2011;07:47:04;13;88239;23513;Mpp-Betrieb;Mpp;-------
04.04.2011;08:02:04;13;88239;23513;Mpp-Betrieb;Mpp;-------
04.04.2011;08:17:04;28;88239;23513;Mpp-Betrieb;Mpp;-------
04.04.2011;08:32:05;29;88239;23514;Mpp-Betrieb;Mpp;-------
04.04.2011;08:47:04;47;88239;23514;Mpp-Betrieb;Mpp;-------
04.04.2011;09:02:04;113;88239;23514;Mpp-Betrieb;Mpp;-------
04.04.2011;09:17:03;111;88239;23514;Mpp-Betrieb;Mpp;-------
04.04.2011;09:32:03;92;88239;23515;Mpp-Betrieb;Mpp;-------
04.04.2011;09:47:03;177;88239;23515;Mpp-Betrieb;Mpp;-------
04.04.2011;10:02:49;244;88240;23515;Mpp-Betrieb;Mpp;-------
04.04.2011;10:17:21;490;88240;23515;Mpp-Betrieb;Mpp;-------
04.04.2011;10:32:06;531;88240;23516;Mpp-Betrieb;Mpp;-------
04.04.2011;10:47:04;360;88240;23516;Mpp-Betrieb;Mpp;-------
04.04.2011;11:02:06;203;88240;23516;Mpp-Betrieb;Mpp;-------
04.04.2011;11:17:03;461;88240;23516;Mpp-Betrieb;Mpp;-------
04.04.2011;11:32:04;898;88240;23517;Mpp-Betrieb;Mpp;-------
04.04.2011;11:47:10;1101;88240;23517;Mpp-Betrieb;Mpp;-------
04.04.2011;12:02:07;1851;88241;23517;Mpp-Betrieb;Mpp;-------
04.04.2011;12:17:06;1059;88241;23517;Mpp-Betrieb;Mpp;-------
04.04.2011;12:32:10;1128;88241;23518;Mpp-Betrieb;Mpp;-------
04.04.2011;12:47:09;772;88242;23518;Mpp-Betrieb;Mpp;-------
04.04.2011;13:02:09;1104;88242;23518;Mpp-Betrieb;Mpp;-------
04.04.2011;13:17:03;1583;88242;23518;Mpp-Betrieb;Mpp;-------
04.04.2011;13:32:03;1968;88243;23519;Mpp-Betrieb;Mpp;-------
04.04.2011;13:47:08;1928;88243;23519;Mpp-Betrieb;Mpp;-------
04.04.2011;14:02:09;936;88244;23519;Mpp-Betrieb;Mpp;-------
04.04.2011;14:17:09;962;88244;23519;Mpp-Betrieb;Mpp;-------
04.04.2011;14:32:05;1500;88244;23520;Mpp-Betrieb;Mpp;-------
04.04.2011;14:47:04;2080;88245;23520;Mpp-Betrieb;Mpp;-------
04.04.2011;15:02:05;1837;88246;23520;Mpp-Betrieb;Mpp;-------
04.04.2011;15:17:04;1390;88246;23520;Mpp-Betrieb;Mpp;-------
04.04.2011;15:32:03;483;88246;23521;Mpp-Betrieb;Mpp;-------
04.04.2011;15:47:17;522;88247;23521;Mpp-Betrieb;Mpp;-------
04.04.2011;16:02:03;644;88247;23521;Mpp-Betrieb;Mpp;-------
04.04.2011;16:17:04;936;88247;23521;Mpp-Betrieb;Mpp;-------
04.04.2011;16:32:04;876;88247;23522;Mpp-Betrieb;Mpp;-------
04.04.2011;16:47:03;603;88247;23522;Mpp-Betrieb;Mpp;-------
04.04.2011;17:02:10;259;88247;23522;Mpp-Betrieb;Mpp;-------
04.04.2011;17:17:04;256;88247;23522;Mpp-Betrieb;Mpp;-------
04.04.2011;17:32:04;793;88248;23523;Mpp-Betrieb;Mpp;-------
04.04.2011;17:47:18;612;88248;23523;Mpp-Betrieb;Mpp;-------
04.04.2011;18:02:10;519;88248;23523;Mpp-Betrieb;Mpp;-------
04.04.2011;18:17:06;1583;88248;23523;Mpp-Betrieb;Mpp;-------
04.04.2011;18:32:03;918;88248;23524;Mpp-Betrieb;Mpp;-------
04.04.2011;18:47:07;572;88249;23524;Mpp-Betrieb;Mpp;-------
04.04.2011;19:02:05;110;88249;23524;Mpp-Betrieb;Mpp;-------
04.04.2011;19:17:17;129;88249;23524;Mpp-Betrieb;Mpp;-------
04.04.2011;19:32:05;42;88249;23525;Mpp-Betrieb;Mpp;-------
04.04.2011;19:47:15;16;88249;23525;Mpp-Betrieb;Mpp;-------
04.04.2011;20:02:09;0;88249;23525;Mpp-Betrieb;Warten;-------
05.04.2011;07:02:03;0;88249;23525;Mpp-Betrieb;Netzueb.;-------
05.04.2011;07:17:04;49;88249;23525;Mpp-Betrieb;Mpp;-------
05.04.2011;07:32:03;102;88249;23526;Mpp-Betrieb;Mpp;-------
05.04.2011;07:47:07;295;88249;23526;Mpp-Betrieb;Mpp;-------
05.04.2011;08:02:03;621;88249;23526;Mpp-Betrieb;Mpp;-------
05.04.2011;08:17:09;922;88249;23526;Mpp-Betrieb;Mpp;-------
05.04.2011;08:32:04;1256;88249;23527;Mpp-Betrieb;Mpp;-------
05.04.2011;08:47:03;1613;88250;23527;Mpp-Betrieb;Mpp;-------
05.04.2011;09:02:09;1939;88250;23527;Mpp-Betrieb;Mpp;-------
05.04.2011;09:17:05;2270;88251;23527;Mpp-Betrieb;Mpp;-------
05.04.2011;09:32:07;2558;88251;23528;Mpp-Betrieb;Mpp;-------
05.04.2011;09:47:05;2862;88252;23528;Mpp-Betrieb;Mpp;-------
05.04.2011;10:02:04;3141;88253;23528;Mpp-Betrieb;Mpp;-------
05.04.2011;10:17:04;3399;88254;23528;Mpp-Betrieb;Mpp;-------
05.04.2011;10:32:11;3766;88254;23529;Mpp-Betrieb;Mpp;-------
05.04.2011;10:47:05;4097;88255;23529;Mpp-Betrieb;Mpp;-------
05.04.2011;11:02:06;4224;88256;23529;Mpp-Betrieb;Mpp;-------
05.04.2011;11:17:04;4267;88257;23529;Mpp-Betrieb;Mpp;-------
05.04.2011;11:32:04;4265;88259;23530;Mpp-Betrieb;Mpp;-------
05.04.2011;11:47:08;3912;88260;23530;Mpp-Betrieb;Mpp;-------
05.04.2011;12:17:35;4625;88262;23530;Mpp-Betrieb;Mpp;-------
05.04.2011;12:32:15;4606;88263;23531;Mpp-Betrieb;Mpp;-------
05.04.2011;12:47:06;4876;88264;23531;Mpp-Betrieb;Mpp;-------
05.04.2011;13:02:05;4851;88265;23531;Mpp-Betrieb;Mpp;-------
05.04.2011;13:17:04;4761;88267;23531;Mpp-Betrieb;Mpp;-------
05.04.2011;13:32:08;4458;88268;23532;Mpp-Betrieb;Mpp;-------
05.04.2011;13:47:10;4354;88269;23532;Mpp-Betrieb;Mpp;-------
05.04.2011;14:02:06;3877;88270;23532;Mpp-Betrieb;Mpp;-------
05.04.2011;14:17:09;4529;88271;23532;Mpp-Betrieb;Mpp;-------
05.04.2011;14:32:03;4459;88272;23533;Mpp-Betrieb;Mpp;-------
05.04.2011;14:47:03;3629;88273;23533;Mpp-Betrieb;Mpp;-------
05.04.2011;15:02:09;3367;88274;23533;Mpp-Betrieb;Mpp;-------
05.04.2011;15:17:05;3699;88275;23533;Mpp-Betrieb;Mpp;-------
05.04.2011;15:32:04;3363;88276;23534;Mpp-Betrieb;Mpp;-------
05.04.2011;15:47:03;3722;88277;23534;Mpp-Betrieb;Mpp;-------
05.04.2011;16:02:07;3403;88277;23534;Mpp-Betrieb;Mpp;-------
05.04.2011;16:17:05;3122;88278;23534;Mpp-Betrieb;Mpp;-------
05.04.2011;16:32:16;2683;88279;23535;Mpp-Betrieb;Mpp;-------
05.04.2011;16:47:30;2123;88280;23535;Mpp-Betrieb;Mpp;-------
05.04.2011;17:02:11;2119;88280;23535;Mpp-Betrieb;Mpp;-------
05.04.2011;17:17:08;2954;88281;23535;Mpp-Betrieb;Mpp;-------
05.04.2011;17:32:09;1915;88281;23536;Mpp-Betrieb;Mpp;-------
05.04.2011;17:47:04;2054;88282;23536;Mpp-Betrieb;Mpp;-------
05.04.2011;18:02:10;1360;88282;23536;Mpp-Betrieb;Mpp;-------
