Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
05.04.2011;18:17:06;1120;88283;23536;Mpp-Betrieb;Mpp;-------
05.04.2011;18:32:09;624;88283;23537;Mpp-Betrieb;Mpp;-------
05.04.2011;18:47:03;441;88283;23537;Mpp-Betrieb;Mpp;-------
05.04.2011;19:02:10;325;88283;23537;Mpp-Betrieb;Mpp;-------
05.04.2011;19:17:04;112;88283;23537;Mpp-Betrieb;Mpp;-------
05.04.2011;19:32:05;46;88283;23538;Mpp-Betrieb;Mpp;-------
05.04.2011;19:47:03;20;88283;23538;Mpp-Betrieb;Mpp;-------
05.04.2011;20:02:11;0;88283;23538;Mpp-Betrieb;Warten;-------
06.04.2011;07:02:03;0;88283;23538;Mpp-Betrieb;Netzueb.;-------
06.04.2011;07:17:03;17;88283;23538;Mpp-Betrieb;Mpp;-------
06.04.2011;07:32:08;37;88283;23538;Mpp-Betrieb;Mpp;-------
06.04.2011;07:47:03;116;88283;23539;Mpp-Betrieb;Mpp;-------
06.04.2011;08:02:05;173;88283;23539;Mpp-Betrieb;Mpp;-------
06.04.2011;08:17:07;360;88283;23539;Mpp-Betrieb;Mpp;-------
06.04.2011;08:32:06;307;88283;23539;Mpp-Betrieb;Mpp;-------
06.04.2011;08:47:07;540;88283;23540;Mpp-Betrieb;Mpp;-------
06.04.2011;09:02:08;536;88283;23540;Mpp-Betrieb;Mpp;-------
06.04.2011;09:17:03;728;88284;23540;Mpp-Betrieb;Mpp;-------
06.04.2011;09:32:04;1005;88284;23540;Mpp-Betrieb;Mpp;-------
06.04.2011;09:47:06;1432;88284;23541;Mpp-Betrieb;Mpp;-------
06.04.2011;10:02:19;2516;88285;23541;Mpp-Betrieb;Mpp;-------
06.04.2011;10:17:03;2515;88285;23541;Mpp-Betrieb;Mpp;-------
06.04.2011;10:32:05;3042;88286;23541;Mpp-Betrieb;Mpp;-------
06.04.2011;10:47:11;3005;88287;23542;Mpp-Betrieb;Mpp;-------
06.04.2011;11:02:13;2933;88288;23542;Mpp-Betrieb;Mpp;-------
06.04.2011;11:17:07;3845;88289;23542;Mpp-Betrieb;Mpp;-------
06.04.2011;11:32:09;4522;88290;23542;Mpp-Betrieb;Mpp;-------
06.04.2011;11:47:03;4543;88291;23543;Mpp-Betrieb;Mpp;-------
06.04.2011;12:02:05;4982;88292;23543;Mpp-Betrieb;Mpp;-------
06.04.2011;12:17:07;2843;88293;23543;Mpp-Betrieb;Mpp;-------
06.04.2011;12:32:06;4048;88294;23543;Mpp-Betrieb;Mpp;-------
06.04.2011;12:47:04;4620;88295;23544;Mpp-Betrieb;Mpp;-------
06.04.2011;13:02:04;4478;88296;23544;Mpp-Betrieb;Mpp;-------
06.04.2011;13:17:06;4621;88297;23544;Mpp-Betrieb;Mpp;-------
06.04.2011;13:32:10;4335;88298;23544;Mpp-Betrieb;Mpp;-------
06.04.2011;13:47:10;4509;88299;23545;Mpp-Betrieb;Mpp;-------
06.04.2011;14:02:08;4519;88301;23545;Mpp-Betrieb;Mpp;-------
06.04.2011;14:17:06;4414;88302;23545;Mpp-Betrieb;Mpp;-------
06.04.2011;14:32:10;4336;88303;23545;Mpp-Betrieb;Mpp;-------
06.04.2011;14:47:06;4236;88304;23546;Mpp-Betrieb;Mpp;-------
06.04.2011;15:02:15;4189;88305;23546;Mpp-Betrieb;Mpp;-------
06.04.2011;15:17:08;4127;88306;23546;Mpp-Betrieb;Mpp;-------
06.04.2011;15:32:04;3879;88307;23546;Mpp-Betrieb;Mpp;-------
06.04.2011;15:47:05;3731;88308;23547;Mpp-Betrieb;Mpp;-------
06.04.2011;16:02:05;3414;88309;23547;Mpp-Betrieb;Mpp;-------
06.04.2011;16:17:03;3266;88310;23547;Mpp-Betrieb;Mpp;-------
06.04.2011;16:32:07;2740;88310;23547;Mpp-Betrieb;Mpp;-------
06.04.2011;16:47:03;2642;88311;23548;Mpp-Betrieb;Mpp;-------
06.04.2011;17:02:05;2506;88312;23548;Mpp-Betrieb;Mpp;-------
06.04.2011;17:17:08;2105;88312;23548;Mpp-Betrieb;Mpp;-------
06.04.2011;17:32:04;1913;88313;23548;Mpp-Betrieb;Mpp;-------
06.04.2011;17:47:04;1732;88313;23549;Mpp-Betrieb;Mpp;-------
06.04.2011;18:02:11;1326;88314;23549;Mpp-Betrieb;Mpp;-------
06.04.2011;18:17:04;1087;88314;23549;Mpp-Betrieb;Mpp;-------
06.04.2011;18:32:07;830;88314;23549;Mpp-Betrieb;Mpp;-------
06.04.2011;18:47:04;544;88314;23550;Mpp-Betrieb;Mpp;-------
06.04.2011;19:02:07;280;88314;23550;Mpp-Betrieb;Mpp;-------
06.04.2011;19:17:10;117;88314;23550;Mpp-Betrieb;Mpp;-------
06.04.2011;19:32:03;62;88314;23550;Mpp-Betrieb;Mpp;-------
06.04.2011;19:47:09;28;88314;23551;Mpp-Betrieb;Mpp;-------
06.04.2011;20:02:07;0;88314;23551;Mpp-Betrieb;Warten;-------
07.04.2011;07:02:04;15;88314;23551;Mpp-Betrieb;Mpp;-------
07.04.2011;07:17:06;74;88314;23551;Mpp-Betrieb;Mpp;-------
07.04.2011;07:32:07;175;88315;23551;Mpp-Betrieb;Mpp;-------
07.04.2011;07:47:03;374;88315;23552;Mpp-Betrieb;Mpp;-------
07.04.2011;08:02:03;622;88315;23552;Mpp-Betrieb;Mpp;-------
07.04.2011;08:17:08;850;88315;23552;Mpp-Betrieb;Mpp;-------
07.04.2011;08:32:04;1149;88315;23552;Mpp-Betrieb;Mpp;-------
07.04.2011;08:47:03;1708;88316;23553;Mpp-Betrieb;Mpp;-------
07.04.2011;09:02:05;2062;88316;23553;Mpp-Betrieb;Mpp;-------
07.04.2011;09:17:05;2307;88317;23553;Mpp-Betrieb;Mpp;-------
07.04.2011;09:32:06;2564;88317;23553;Mpp-Betrieb;Mpp;-------
07.04.2011;09:47:05;2875;88318;23554;Mpp-Betrieb;Mpp;-------
07.04.2011;10:02:07;3007;88319;23554;Mpp-Betrieb;Mpp;-------
07.04.2011;10:17:04;3417;88319;23554;Mpp-Betrieb;Mpp;-------
07.04.2011;10:32:08;3390;88320;23554;Mpp-Betrieb;Mpp;-------
07.04.2011;10:47:08;3882;88321;23555;Mpp-Betrieb;Mpp;-------
07.04.2011;11:02:05;3824;88322;23555;Mpp-Betrieb;Mpp;-------
07.04.2011;11:17:03;4158;88323;23555;Mpp-Betrieb;Mpp;-------
07.04.2011;11:32:10;4276;88324;23555;Mpp-Betrieb;Mpp;-------
07.04.2011;11:47:16;4341;88325;23556;Mpp-Betrieb;Mpp;-------
07.04.2011;12:02:05;4426;88326;23556;Mpp-Betrieb;Mpp;-------
07.04.2011;12:17:09;4534;88327;23556;Mpp-Betrieb;Mpp;-------
07.04.2011;12:32:04;4559;88328;23556;Mpp-Betrieb;Mpp;-------
07.04.2011;12:47:14;4578;88330;23557;Mpp-Betrieb;Mpp;-------
07.04.2011;13:02:09;4627;88331;23557;Mpp-Betrieb;Mpp;-------
07.04.2011;13:17:03;4634;88332;23557;Mpp-Betrieb;Mpp;-------
07.04.2011;13:32:03;4741;88333;23557;Mpp-Betrieb;Mpp;-------
07.04.2011;13:47:03;4619;88334;23558;Mpp-Betrieb;Mpp;-------
07.04.2011;14:02:05;4589;88335;23558;Mpp-Betrieb;Mpp;-------
07.04.2011;14:17:06;4544;88337;23558;Mpp-Betrieb;Mpp;-------
07.04.2011;14:32:13;4449;88338;23558;Mpp-Betrieb;Mpp;-------
07.04.2011;14:47:09;4334;88339;23559;Mpp-Betrieb;Mpp;-------
07.04.2011;15:02:09;4218;88340;23559;Mpp-Betrieb;Mpp;-------
07.04.2011;15:17:09;4080;88341;23559;Mpp-Betrieb;Mpp;-------
07.04.2011;15:32:03;3970;88342;23559;Mpp-Betrieb;Mpp;-------
07.04.2011;15:47:04;3785;88343;23560;Mpp-Betrieb;Mpp;-------
07.04.2011;16:02:04;3568;88344;23560;Mpp-Betrieb;Mpp;-------
07.04.2011;16:17:04;3306;88345;23560;Mpp-Betrieb;Mpp;-------
07.04.2011;16:32:08;3091;88345;23560;Mpp-Betrieb;Mpp;-------
07.04.2011;16:47:03;2859;88346;23561;Mpp-Betrieb;Mpp;-------
07.04.2011;17:02:12;2576;88347;23561;Mpp-Betrieb;Mpp;-------
07.04.2011;17:17:03;2308;88347;23561;Mpp-Betrieb;Mpp;-------
07.04.2011;17:32:10;1999;88348;23561;Mpp-Betrieb;Mpp;-------
07.04.2011;17:47:06;1719;88348;23562;Mpp-Betrieb;Mpp;-------
07.04.2011;18:02:04;1200;88349;23562;Mpp-Betrieb;Mpp;-------
07.04.2011;18:17:14;1069;88349;23562;Mpp-Betrieb;Mpp;-------
07.04.2011;18:32:04;819;88349;23562;Mpp-Betrieb;Mpp;-------
07.04.2011;18:47:05;535;88350;23563;Mpp-Betrieb;Mpp;-------
07.04.2011;19:02:07;355;88350;23563;Mpp-Betrieb;Mpp;-------
07.04.2011;19:17:03;250;88350;23563;Mpp-Betrieb;Mpp;-------
07.04.2011;19:32:05;144;88350;23563;Mpp-Betrieb;Mpp;-------
07.04.2011;19:47:05;46;88350;23564;Mpp-Betrieb;Mpp;-------
07.04.2011;20:02:03;0;88350;23564;Mpp-Betrieb;Netzueb.;-------
07.04.2011;20:17:03;0;88350;23564;Mpp-Betrieb;Warten;-------
08.04.2011;07:02:06;15;88350;23564;Mpp-Betrieb;Mpp;-------
08.04.2011;07:17:05;79;88350;23564;Mpp-Betrieb;Mpp;-------
08.04.2011;07:32:03;197;88350;23565;Mpp-Betrieb;Mpp;-------
08.04.2011;07:47:07;348;88350;23565;Mpp-Betrieb;Mpp;-------
08.04.2011;08:02:04;492;88350;23565;Mpp-Betrieb;Mpp;-------
08.04.2011;08:17:03;661;88350;23565;Mpp-Betrieb;Mpp;-------
08.04.2011;08:32:04;725;88350;23566;Mpp-Betrieb;Mpp;-------
08.04.2011;08:47:10;840;88351;23566;Mpp-Betrieb;Mpp;-------
08.04.2011;09:02:09;1116;88351;23566;Mpp-Betrieb;Mpp;-------
08.04.2011;09:17:05;1278;88351;23566;Mpp-Betrieb;Mpp;-------
08.04.2011;09:32:05;1389;88351;23567;Mpp-Betrieb;Mpp;-------
08.04.2011;09:47:04;1695;88352;23567;Mpp-Betrieb;Mpp;-------
08.04.2011;10:02:06;2270;88352;23567;Mpp-Betrieb;Mpp;-------
08.04.2011;10:17:09;2426;88353;23567;Mpp-Betrieb;Mpp;-------
08.04.2011;10:32:12;2432;88354;23568;Mpp-Betrieb;Mpp;-------
08.04.2011;10:47:03;3029;88354;23568;Mpp-Betrieb;Mpp;-------
08.04.2011;11:02:04;3352;88355;23568;Mpp-Betrieb;Mpp;-------
08.04.2011;11:17:03;3523;88356;23568;Mpp-Betrieb;Mpp;-------
08.04.2011;11:32:23;3234;88357;23569;Mpp-Betrieb;Mpp;-------
08.04.2011;11:47:03;4151;88358;23569;Mpp-Betrieb;Mpp;-------
08.04.2011;12:02:07;3759;88359;23569;Mpp-Betrieb;Mpp;-------
08.04.2011;12:17:09;4066;88360;23569;Mpp-Betrieb;Mpp;-------
08.04.2011;12:32:03;4375;88361;23570;Mpp-Betrieb;Mpp;-------
08.04.2011;12:47:05;4464;88362;23570;Mpp-Betrieb;Mpp;-------
08.04.2011;13:02:32;4499;88363;23570;Mpp-Betrieb;Mpp;-------
08.04.2011;13:17:04;4410;88364;23570;Mpp-Betrieb;Mpp;-------
08.04.2011;13:32:03;4486;88365;23571;Mpp-Betrieb;Mpp;-------
08.04.2011;13:47:03;4435;88367;23571;Mpp-Betrieb;Mpp;-------
08.04.2011;14:02:05;4228;88368;23571;Mpp-Betrieb;Mpp;-------
08.04.2011;14:17:03;4331;88369;23571;Mpp-Betrieb;Mpp;-------
08.04.2011;14:32:03;4329;88370;23572;Mpp-Betrieb;Mpp;-------
08.04.2011;14:47:04;4266;88371;23572;Mpp-Betrieb;Mpp;-------
08.04.2011;15:02:04;4180;88372;23572;Mpp-Betrieb;Mpp;-------
08.04.2011;15:17:03;3991;88373;23572;Mpp-Betrieb;Mpp;-------
08.04.2011;15:32:03;3883;88374;23573;Mpp-Betrieb;Mpp;-------
08.04.2011;15:47:06;3708;88375;23573;Mpp-Betrieb;Mpp;-------
08.04.2011;16:02:03;3508;88376;23573;Mpp-Betrieb;Mpp;-------
08.04.2011;16:17:15;3278;88377;23573;Mpp-Betrieb;Mpp;-------
08.04.2011;16:32:06;3065;88377;23574;Mpp-Betrieb;Mpp;-------
08.04.2011;16:47:19;2800;88378;23574;Mpp-Betrieb;Mpp;-------
08.04.2011;17:02:08;2510;88379;23574;Mpp-Betrieb;Mpp;-------
08.04.2011;17:17:07;2280;88379;23574;Mpp-Betrieb;Mpp;-------
08.04.2011;17:32:09;1969;88380;23575;Mpp-Betrieb;Mpp;-------
08.04.2011;17:47:09;1665;88380;23575;Mpp-Betrieb;Mpp;-------
08.04.2011;18:02:09;1369;88381;23575;Mpp-Betrieb;Mpp;-------
08.04.2011;18:17:03;1085;88381;23575;Mpp-Betrieb;Mpp;-------
08.04.2011;18:32:03;802;88381;23576;Mpp-Betrieb;Mpp;-------
08.04.2011;18:47:03;535;88382;23576;Mpp-Betrieb;Mpp;-------
08.04.2011;19:02:06;324;88382;23576;Mpp-Betrieb;Mpp;-------
08.04.2011;19:17:03;163;88382;23576;Mpp-Betrieb;Mpp;-------
08.04.2011;19:32:03;80;88382;23577;Mpp-Betrieb;Mpp;-------
08.04.2011;20:24:21;0;88382;23577;Mpp-Betrieb;Warten;-------
08.04.2011;20:41:52;38;88382;23577;Mpp-Betrieb;Mpp;-------
08.04.2011;20:55:53;14;88382;23577;Mpp-Betrieb;Mpp;-------
09.04.2011;06:47:03;0;88382;23577;Mpp-Betrieb;Warten;-------
09.04.2011;07:02:03;29;88382;23577;Mpp-Betrieb;Mpp;-------
09.04.2011;07:17:03;72;88382;23578;Mpp-Betrieb;Mpp;-------
09.04.2011;07:32:03;220;88382;23578;Mpp-Betrieb;Mpp;-------
09.04.2011;07:47:03;451;88382;23578;Mpp-Betrieb;Mpp;-------
09.04.2011;08:02:03;714;88382;23578;Mpp-Betrieb;Mpp;-------
09.04.2011;08:17:04;1005;88382;23579;Mpp-Betrieb;Mpp;-------
09.04.2011;08:32:05;1342;88383;23579;Mpp-Betrieb;Mpp;-------
09.04.2011;08:47:03;1643;88383;23579;Mpp-Betrieb;Mpp;-------
09.04.2011;09:02:04;1993;88383;23579;Mpp-Betrieb;Mpp;-------
09.04.2011;09:17:03;2290;88384;23580;Mpp-Betrieb;Mpp;-------
09.04.2011;09:32:03;2565;88384;23580;Mpp-Betrieb;Mpp;-------
09.04.2011;09:47:05;2833;88385;23580;Mpp-Betrieb;Mpp;-------
09.04.2011;10:02:05;3093;88386;23580;Mpp-Betrieb;Mpp;-------
09.04.2011;10:17:04;3328;88387;23581;Mpp-Betrieb;Mpp;-------
09.04.2011;10:32:03;3551;88388;23581;Mpp-Betrieb;Mpp;-------
09.04.2011;10:47:04;3728;88388;23581;Mpp-Betrieb;Mpp;-------
09.04.2011;11:02:03;3895;88389;23581;Mpp-Betrieb;Mpp;-------
09.04.2011;11:17:03;4028;88390;23582;Mpp-Betrieb;Mpp;-------
09.04.2011;11:32:04;4160;88391;23582;Mpp-Betrieb;Mpp;-------
09.04.2011;11:47:04;4288;88393;23582;Mpp-Betrieb;Mpp;-------
09.04.2011;12:02:05;4379;88394;23582;Mpp-Betrieb;Mpp;-------
09.04.2011;12:17:03;4435;88395;23583;Mpp-Betrieb;Mpp;-------
09.04.2011;12:32:05;4502;88396;23583;Mpp-Betrieb;Mpp;-------
09.04.2011;12:47:03;4579;88397;23583;Mpp-Betrieb;Mpp;-------
09.04.2011;13:02:05;4539;88398;23583;Mpp-Betrieb;Mpp;-------
09.04.2011;13:17:05;4559;88399;23584;Mpp-Betrieb;Mpp;-------
09.04.2011;13:32:03;4541;88400;23584;Mpp-Betrieb;Mpp;-------
09.04.2011;13:47:04;4574;88402;23584;Mpp-Betrieb;Mpp;-------
09.04.2011;14:02:04;4475;88403;23584;Mpp-Betrieb;Mpp;-------
09.04.2011;14:17:05;4411;88404;23585;Mpp-Betrieb;Mpp;-------
09.04.2011;14:32:03;4325;88405;23585;Mpp-Betrieb;Mpp;-------
09.04.2011;14:47:04;4234;88406;23585;Mpp-Betrieb;Mpp;-------
09.04.2011;15:02:03;4131;88407;23585;Mpp-Betrieb;Mpp;-------
09.04.2011;15:17:04;4066;88408;23586;Mpp-Betrieb;Mpp;-------
09.04.2011;15:32:03;3911;88409;23586;Mpp-Betrieb;Mpp;-------
09.04.2011;15:47:03;3762;88410;23586;Mpp-Betrieb;Mpp;-------
09.04.2011;16:02:04;3573;88411;23586;Mpp-Betrieb;Mpp;-------
09.04.2011;16:17:04;3212;88412;23587;Mpp-Betrieb;Mpp;-------
09.04.2011;16:32:04;3082;88412;23587;Mpp-Betrieb;Mpp;-------
09.04.2011;16:47:03;2951;88413;23587;Mpp-Betrieb;Mpp;-------
09.04.2011;17:02:04;2680;88414;23587;Mpp-Betrieb;Mpp;-------
09.04.2011;17:17:03;2280;88415;23588;Mpp-Betrieb;Mpp;-------
09.04.2011;17:32:03;2064;88415;23588;Mpp-Betrieb;Mpp;-------
09.04.2011;17:47:03;1813;88416;23588;Mpp-Betrieb;Mpp;-------
09.04.2011;18:02:03;1221;88416;23588;Mpp-Betrieb;Mpp;-------
09.04.2011;18:17:03;1163;88416;23589;Mpp-Betrieb;Mpp;-------
09.04.2011;18:32:03;848;88417;23589;Mpp-Betrieb;Mpp;-------
09.04.2011;18:47:04;583;88417;23589;Mpp-Betrieb;Mpp;-------
09.04.2011;19:02:04;350;88417;23589;Mpp-Betrieb;Mpp;-------
09.04.2011;19:17:05;189;88417;23590;Mpp-Betrieb;Mpp;-------
09.04.2011;19:32:04;98;88417;23590;Mpp-Betrieb;Mpp;-------
09.04.2011;19:47:03;51;88417;23590;Mpp-Betrieb;Mpp;-------
09.04.2011;20:02:04;21;88417;23590;Mpp-Betrieb;Mpp;-------
09.04.2011;20:17:04;0;88417;23590;Mpp-Betrieb;Warten;-------
10.04.2011;06:47:03;12;88417;23590;Mpp-Betrieb;Mpp-Such;-------
10.04.2011;07:02:03;36;88417;23591;Mpp-Betrieb;Mpp;-------
10.04.2011;07:17:03;111;88417;23591;Mpp-Betrieb;Mpp;-------
10.04.2011;07:32:04;286;88417;23591;Mpp-Betrieb;Mpp;-------
10.04.2011;07:47:03;509;88417;23591;Mpp-Betrieb;Mpp;-------
10.04.2011;08:02:04;738;88417;23592;Mpp-Betrieb;Mpp;-------
10.04.2011;08:17:04;1006;88418;23592;Mpp-Betrieb;Mpp;-------
10.04.2011;08:32:04;1312;88418;23592;Mpp-Betrieb;Mpp;-------
10.04.2011;08:47:03;1606;88418;23592;Mpp-Betrieb;Mpp;-------
10.04.2011;09:02:05;1949;88419;23593;Mpp-Betrieb;Mpp;-------
10.04.2011;09:17:03;2241;88419;23593;Mpp-Betrieb;Mpp;-------
10.04.2011;09:32:03;2512;88420;23593;Mpp-Betrieb;Mpp;-------
10.04.2011;09:47:05;2794;88420;23593;Mpp-Betrieb;Mpp;-------
10.04.2011;10:02:05;3060;88421;23594;Mpp-Betrieb;Mpp;-------
10.04.2011;10:17:03;3277;88422;23594;Mpp-Betrieb;Mpp;-------
10.04.2011;10:32:03;3510;88423;23594;Mpp-Betrieb;Mpp;-------
10.04.2011;10:47:04;3717;88424;23594;Mpp-Betrieb;Mpp;-------
10.04.2011;11:02:03;3884;88425;23595;Mpp-Betrieb;Mpp;-------
10.04.2011;11:17:05;4056;88426;23595;Mpp-Betrieb;Mpp;-------
10.04.2011;11:32:06;4184;88427;23595;Mpp-Betrieb;Mpp;-------
10.04.2011;11:47:06;4306;88428;23595;Mpp-Betrieb;Mpp;-------
10.04.2011;12:02:04;4377;88429;23596;Mpp-Betrieb;Mpp;-------
10.04.2011;12:17:06;4482;88430;23596;Mpp-Betrieb;Mpp;-------
10.04.2011;12:32:03;4572;88431;23596;Mpp-Betrieb;Mpp;-------
10.04.2011;12:47:06;4639;88432;23596;Mpp-Betrieb;Mpp;-------
10.04.2011;13:02:04;4726;88433;23597;Mpp-Betrieb;Mpp;-------
10.04.2011;13:17:04;4700;88435;23597;Mpp-Betrieb;Mpp;-------
10.04.2011;13:32:05;4674;88436;23597;Mpp-Betrieb;Mpp;-------
10.04.2011;13:47:03;4575;88437;23597;Mpp-Betrieb;Mpp;-------
10.04.2011;14:02:06;4583;88438;23598;Mpp-Betrieb;Mpp;-------
10.04.2011;14:17:03;4503;88439;23598;Mpp-Betrieb;Mpp;-------
10.04.2011;14:32:04;4425;88440;23598;Mpp-Betrieb;Mpp;-------
10.04.2011;14:47:04;4297;88441;23598;Mpp-Betrieb;Mpp;-------
10.04.2011;15:02:03;4185;88442;23599;Mpp-Betrieb;Mpp;-------
10.04.2011;15:17:04;4034;88443;23599;Mpp-Betrieb;Mpp;-------
10.04.2011;15:32:03;3885;88444;23599;Mpp-Betrieb;Mpp;-------
10.04.2011;15:47:03;3726;88445;23599;Mpp-Betrieb;Mpp;-------
10.04.2011;16:02:04;3567;88446;23600;Mpp-Betrieb;Mpp;-------
10.04.2011;16:17:03;3329;88447;23600;Mpp-Betrieb;Mpp;-------
10.04.2011;16:32:02;3131;88448;23600;Mpp-Betrieb;Mpp;-------
10.04.2011;16:47:03;2888;88449;23600;Mpp-Betrieb;Mpp;-------
10.04.2011;17:02:04;2628;88449;23601;Mpp-Betrieb;Mpp;-------
10.04.2011;17:17:03;2361;88450;23601;Mpp-Betrieb;Mpp;-------
10.04.2011;17:32:05;2021;88451;23601;Mpp-Betrieb;Mpp;-------
10.04.2011;17:47:04;1762;88451;23601;Mpp-Betrieb;Mpp;-------
10.04.2011;18:02:04;1453;88451;23602;Mpp-Betrieb;Mpp;-------
10.04.2011;18:17:03;1143;88452;23602;Mpp-Betrieb;Mpp;-------
10.04.2011;18:32:03;853;88452;23602;Mpp-Betrieb;Mpp;-------
10.04.2011;18:47:03;600;88452;23602;Mpp-Betrieb;Mpp;-------
10.04.2011;19:02:05;383;88452;23603;Mpp-Betrieb;Mpp;-------
10.04.2011;19:17:04;226;88452;23603;Mpp-Betrieb;Mpp;-------
10.04.2011;19:32:04;119;88452;23603;Mpp-Betrieb;Mpp;-------
10.04.2011;19:47:05;55;88452;23603;Mpp-Betrieb;Mpp;-------
10.04.2011;20:02:04;22;88452;23604;Mpp-Betrieb;Mpp;-------
10.04.2011;20:17:03;0;88452;23604;Mpp-Betrieb;Warten;-------
11.04.2011;06:47:03;0;88452;23604;Mpp-Betrieb;Netzueb.;-------
11.04.2011;07:02:04;32;88452;23604;Mpp-Betrieb;Mpp;-------
11.04.2011;07:17:03;110;88452;23604;Mpp-Betrieb;Mpp;-------
11.04.2011;07:32:02;260;88453;23605;Mpp-Betrieb;Mpp;-------
11.04.2011;07:47:03;491;88453;23605;Mpp-Betrieb;Mpp;-------
11.04.2011;08:02:05;766;88453;23605;Mpp-Betrieb;Mpp;-------
11.04.2011;08:17:04;975;88453;23605;Mpp-Betrieb;Mpp;-------
11.04.2011;08:32:03;1391;88453;23606;Mpp-Betrieb;Mpp;-------
11.04.2011;08:47:08;1728;88454;23606;Mpp-Betrieb;Mpp;-------
11.04.2011;09:02:04;1792;88454;23606;Mpp-Betrieb;Mpp;-------
11.04.2011;09:17:05;1598;88455;23606;Mpp-Betrieb;Mpp;-------
11.04.2011;09:32:04;2590;88455;23607;Mpp-Betrieb;Mpp;-------
11.04.2011;09:47:04;2558;88456;23607;Mpp-Betrieb;Mpp;-------
11.04.2011;10:02:06;3176;88457;23607;Mpp-Betrieb;Mpp;-------
11.04.2011;10:17:12;3204;88457;23607;Mpp-Betrieb;Mpp;-------
11.04.2011;10:32:06;3492;88458;23608;Mpp-Betrieb;Mpp;-------
11.04.2011;10:47:03;3799;88459;23608;Mpp-Betrieb;Mpp;-------
11.04.2011;11:02:17;4003;88460;23608;Mpp-Betrieb;Mpp;-------
11.04.2011;11:17:05;3851;88461;23608;Mpp-Betrieb;Mpp;-------
11.04.2011;11:32:06;4151;88462;23609;Mpp-Betrieb;Mpp;-------
11.04.2011;11:47:03;4289;88463;23609;Mpp-Betrieb;Mpp;-------
11.04.2011;12:02:10;4308;88464;23609;Mpp-Betrieb;Mpp;-------
11.04.2011;12:17:03;4074;88465;23609;Mpp-Betrieb;Mpp;-------
11.04.2011;12:32:03;4186;88466;23610;Mpp-Betrieb;Mpp;-------
11.04.2011;12:47:05;4248;88467;23610;Mpp-Betrieb;Mpp;-------
11.04.2011;13:02:03;4260;88468;23610;Mpp-Betrieb;Mpp;-------
11.04.2011;13:17:10;4300;88469;23610;Mpp-Betrieb;Mpp;-------
11.04.2011;13:32:05;4373;88470;23611;Mpp-Betrieb;Mpp;-------
11.04.2011;13:47:03;3924;88472;23611;Mpp-Betrieb;Mpp;-------
11.04.2011;14:02:07;4031;88472;23611;Mpp-Betrieb;Mpp;-------
11.04.2011;14:17:03;4416;88473;23611;Mpp-Betrieb;Mpp;-------
11.04.2011;14:32:04;4359;88474;23612;Mpp-Betrieb;Mpp;-------
11.04.2011;14:47:03;4176;88476;23612;Mpp-Betrieb;Mpp;-------
11.04.2011;15:02:05;4130;88477;23612;Mpp-Betrieb;Mpp;-------
11.04.2011;15:17:04;4034;88478;23612;Mpp-Betrieb;Mpp;-------
11.04.2011;15:32:13;3856;88479;23613;Mpp-Betrieb;Mpp;-------
11.04.2011;15:47:03;3684;88480;23613;Mpp-Betrieb;Mpp;-------
11.04.2011;16:02:05;3480;88480;23613;Mpp-Betrieb;Mpp;-------
11.04.2011;16:17:04;3281;88481;23613;Mpp-Betrieb;Mpp;-------
11.04.2011;16:32:03;3053;88482;23614;Mpp-Betrieb;Mpp;-------
11.04.2011;16:47:10;2812;88483;23614;Mpp-Betrieb;Mpp;-------
11.04.2011;17:02:12;2563;88484;23614;Mpp-Betrieb;Mpp;-------
11.04.2011;17:17:03;2192;88484;23614;Mpp-Betrieb;Mpp;-------
11.04.2011;17:32:04;1857;88485;23615;Mpp-Betrieb;Mpp;-------
11.04.2011;17:47:03;1432;88485;23615;Mpp-Betrieb;Mpp;-------
11.04.2011;18:02:09;1164;88485;23615;Mpp-Betrieb;Mpp;-------
11.04.2011;18:17:08;1015;88486;23615;Mpp-Betrieb;Mpp;-------
11.04.2011;18:32:18;664;88486;23616;Mpp-Betrieb;Mpp;-------
11.04.2011;18:47:05;523;88486;23616;Mpp-Betrieb;Mpp;-------
11.04.2011;19:02:04;430;88486;23616;Mpp-Betrieb;Mpp;-------
11.04.2011;19:17:04;294;88486;23616;Mpp-Betrieb;Mpp;-------
11.04.2011;19:32:03;135;88486;23617;Mpp-Betrieb;Mpp;-------
11.04.2011;19:47:04;23;88486;23617;Mpp-Betrieb;Mpp-Such;-------
11.04.2011;20:02:11;12;88486;23617;Mpp-Betrieb;Mpp;-------
11.04.2011;20:17:04;0;88486;23617;Mpp-Betrieb;Warten;-------
12.04.2011;06:47:04;0;88486;23617;Mpp-Betrieb;Netzueb.;-------
12.04.2011;07:02:05;20;88486;23617;Mpp-Betrieb;Mpp-Such;-------
12.04.2011;07:17:08;54;88486;23618;Mpp-Betrieb;Mpp;-------
12.04.2011;07:32:04;190;88486;23618;Mpp-Betrieb;Mpp;-------
12.04.2011;07:47:03;174;88486;23618;Mpp-Betrieb;Mpp;-------
12.04.2011;08:02:03;282;88486;23618;Mpp-Betrieb;Mpp;-------
12.04.2011;08:17:04;291;88486;23619;Mpp-Betrieb;Mpp;-------
12.04.2011;08:32:05;482;88486;23619;Mpp-Betrieb;Mpp;-------
12.04.2011;08:47:03;474;88487;23619;Mpp-Betrieb;Mpp;-------
12.04.2011;09:02:19;307;88487;23619;Mpp-Betrieb;Mpp;-------
12.04.2011;09:17:05;255;88487;23620;Mpp-Betrieb;Mpp;-------
12.04.2011;09:32:17;433;88487;23620;Mpp-Betrieb;Mpp;-------
12.04.2011;09:47:18;740;88487;23620;Mpp-Betrieb;Mpp;-------
12.04.2011;10:02:09;652;88487;23620;Mpp-Betrieb;Mpp;-------
12.04.2011;10:17:02;676;88487;23621;Mpp-Betrieb;Mpp;-------
12.04.2011;10:32:05;419;88488;23621;Mpp-Betrieb;Mpp;-------
12.04.2011;10:47:10;96;88488;23621;Mpp-Betrieb;Mpp;-------
12.04.2011;11:02:08;308;88488;23621;Mpp-Betrieb;Mpp;-------
12.04.2011;11:17:09;433;88488;23622;Mpp-Betrieb;Mpp;-------
12.04.2011;11:32:05;349;88488;23622;Mpp-Betrieb;Mpp;-------
12.04.2011;11:47:05;379;88488;23622;Mpp-Betrieb;Mpp;-------
12.04.2011;12:02:05;497;88488;23622;Mpp-Betrieb;Mpp;-------
12.04.2011;12:17:07;435;88488;23623;Mpp-Betrieb;Mpp;-------
12.04.2011;12:32:03;479;88488;23623;Mpp-Betrieb;Mpp;-------
12.04.2011;12:47:03;328;88488;23623;Mpp-Betrieb;Mpp;-------
12.04.2011;13:02:08;487;88488;23623;Mpp-Betrieb;Mpp;-------
12.04.2011;13:17:05;486;88489;23624;Mpp-Betrieb;Mpp;-------
12.04.2011;13:23:42;654;88489;23624;Mpp-Betrieb;Mpp;-------
12.04.2011;13:47:05;906;88489;23624;Mpp-Betrieb;Mpp;-------
12.04.2011;14:02:04;514;88489;23624;Mpp-Betrieb;Mpp;-------
12.04.2011;14:17:09;785;88489;23625;Mpp-Betrieb;Mpp;-------
12.04.2011;14:32:03;255;88489;23625;Mpp-Betrieb;Mpp;-------
12.04.2011;14:47:09;248;88489;23625;Mpp-Betrieb;Mpp;-------
12.04.2011;15:02:07;251;88490;23625;Mpp-Betrieb;Mpp;-------
12.04.2011;15:17:03;316;88490;23626;Mpp-Betrieb;Mpp;-------
12.04.2011;15:32:03;716;88490;23626;Mpp-Betrieb;Mpp;-------
12.04.2011;15:47:03;1085;88490;23626;Mpp-Betrieb;Mpp;-------
12.04.2011;16:02:13;1483;88490;23626;Mpp-Betrieb;Mpp;-------
12.04.2011;16:17:03;1579;88491;23627;Mpp-Betrieb;Mpp;-------
12.04.2011;16:32:13;1452;88491;23627;Mpp-Betrieb;Mpp;-------
12.04.2011;16:47:15;1328;88491;23627;Mpp-Betrieb;Mpp;-------
12.04.2011;17:02:04;1613;88492;23627;Mpp-Betrieb;Mpp;-------
12.04.2011;17:17:03;1083;88492;23628;Mpp-Betrieb;Mpp;-------
12.04.2011;17:32:16;831;88493;23628;Mpp-Betrieb;Mpp;-------
12.04.2011;17:47:19;751;88493;23628;Mpp-Betrieb;Mpp;-------
12.04.2011;18:02:08;452;88493;23628;Mpp-Betrieb;Mpp;-------
12.04.2011;18:17:05;513;88493;23629;Mpp-Betrieb;Mpp;-------
12.04.2011;18:32:03;159;88493;23629;Mpp-Betrieb;Mpp;-------
12.04.2011;18:47:13;433;88493;23629;Mpp-Betrieb;Mpp;-------
12.04.2011;19:02:04;289;88493;23629;Mpp-Betrieb;Mpp;-------
12.04.2011;19:17:03;168;88493;23630;Mpp-Betrieb;Mpp;-------
12.04.2011;19:32:09;22;88493;23630;Mpp-Betrieb;Mpp;-------
12.04.2011;19:47:04;24;88493;23630;Mpp-Betrieb;Mpp;-------
12.04.2011;20:02:03;0;88493;23630;Mpp-Betrieb;Warten;-------
13.04.2011;06:47:03;15;88493;23630;Mpp-Betrieb;Mpp;-------
13.04.2011;07:02:05;69;88493;23631;Mpp-Betrieb;Mpp;-------
13.04.2011;07:17:04;177;88493;23631;Mpp-Betrieb;Mpp;-------
13.04.2011;07:32:03;354;88494;23631;Mpp-Betrieb;Mpp;-------
13.04.2011;07:47:04;569;88494;23631;Mpp-Betrieb;Mpp;-------
13.04.2011;08:02:06;851;88494;23632;Mpp-Betrieb;Mpp;-------
13.04.2011;08:17:04;1150;88494;23632;Mpp-Betrieb;Mpp;-------
13.04.2011;08:32:03;1499;88494;23632;Mpp-Betrieb;Mpp;-------
13.04.2011;08:47:04;1827;88495;23632;Mpp-Betrieb;Mpp;-------
13.04.2011;09:02:03;2198;88495;23633;Mpp-Betrieb;Mpp;-------
13.04.2011;09:17:03;2507;88496;23633;Mpp-Betrieb;Mpp;-------
13.04.2011;09:32:03;2930;88497;23633;Mpp-Betrieb;Mpp;-------
13.04.2011;09:47:03;1751;88497;23633;Mpp-Betrieb;Mpp;-------
13.04.2011;10:02:05;3663;88498;23634;Mpp-Betrieb;Mpp;-------
13.04.2011;10:17:04;4095;88499;23634;Mpp-Betrieb;Mpp;-------
13.04.2011;10:32:07;4207;88500;23634;Mpp-Betrieb;Mpp;-------
13.04.2011;10:47:07;4222;88501;23634;Mpp-Betrieb;Mpp;-------
13.04.2011;11:02:05;4652;88502;23635;Mpp-Betrieb;Mpp;-------
13.04.2011;11:17:10;4817;88503;23635;Mpp-Betrieb;Mpp;-------
13.04.2011;11:32:08;4953;88504;23635;Mpp-Betrieb;Mpp;-------
13.04.2011;11:47:03;5048;88505;23635;Mpp-Betrieb;Mpp;-------
13.04.2011;12:02:05;5048;88506;23636;Mpp-Betrieb;Mpp;-------
13.04.2011;12:32:03;1829;88508;23636;Mpp-Betrieb;Mpp;-------
13.04.2011;12:47:03;1613;88509;23636;Mpp-Betrieb;Mpp;-------
13.04.2011;13:02:07;3570;88510;23637;Mpp-Betrieb;Mpp;-------
13.04.2011;13:17:08;1974;88510;23637;Mpp-Betrieb;Mpp;-------
13.04.2011;13:32:03;1832;88512;23637;Mpp-Betrieb;Mpp;-------
13.04.2011;13:47:07;1706;88512;23637;Mpp-Betrieb;Mpp;-------
13.04.2011;14:02:03;5068;88514;23638;Mpp-Betrieb;Mpp;-------
13.04.2011;14:17:09;5252;88515;23638;Mpp-Betrieb;Mpp;-------
13.04.2011;14:32:18;5214;88516;23638;Mpp-Betrieb;Mpp;-------
13.04.2011;14:47:08;5263;88517;23638;Mpp-Betrieb;Mpp;-------
13.04.2011;15:02:08;5039;88518;23639;Mpp-Betrieb;Mpp;-------
13.04.2011;15:17:08;4790;88519;23639;Mpp-Betrieb;Mpp;-------
13.04.2011;15:32:04;1110;88520;23639;Mpp-Betrieb;Mpp;-------
13.04.2011;15:47:08;1386;88521;23639;Mpp-Betrieb;Mpp;-------
13.04.2011;16:02:05;3694;88522;23640;Mpp-Betrieb;Mpp;-------
13.04.2011;16:17:07;2399;88522;23640;Mpp-Betrieb;Mpp;-------
13.04.2011;16:32:05;3533;88523;23640;Mpp-Betrieb;Mpp;-------
13.04.2011;16:47:05;1472;88524;23640;Mpp-Betrieb;Mpp;-------
13.04.2011;17:02:08;1205;88524;23641;Mpp-Betrieb;Mpp;-------
13.04.2011;17:17:04;1770;88525;23641;Mpp-Betrieb;Mpp;-------
13.04.2011;17:32:03;1376;88525;23641;Mpp-Betrieb;Mpp;-------
13.04.2011;17:47:03;1011;88525;23641;Mpp-Betrieb;Mpp;-------
13.04.2011;18:02:04;832;88526;23642;Mpp-Betrieb;Mpp;-------
13.04.2011;18:17:05;708;88526;23642;Mpp-Betrieb;Mpp;-------
13.04.2011;18:32:14;585;88526;23642;Mpp-Betrieb;Mpp;-------
13.04.2011;18:47:10;529;88526;23642;Mpp-Betrieb;Mpp;-------
13.04.2011;19:02:06;293;88526;23643;Mpp-Betrieb;Mpp;-------
13.04.2011;19:17:04;171;88526;23643;Mpp-Betrieb;Mpp;-------
13.04.2011;19:32:03;81;88526;23643;Mpp-Betrieb;Mpp;-------
13.04.2011;19:47:04;19;88526;23643;Mpp-Betrieb;Mpp-Such;-------
13.04.2011;20:02:04;0;88526;23644;Mpp-Betrieb;Netzueb.;-------
14.04.2011;06:47:03;12;88526;23644;Mpp-Betrieb;Mpp;-------
14.04.2011;07:02:03;29;88526;23644;Mpp-Betrieb;Mpp;-------
14.04.2011;07:17:03;66;88526;23644;Mpp-Betrieb;Mpp;-------
14.04.2011;07:32:05;140;88526;23644;Mpp-Betrieb;Mpp;-------
14.04.2011;07:47:04;282;88527;23645;Mpp-Betrieb;Mpp;-------
14.04.2011;08:02:03;377;88527;23645;Mpp-Betrieb;Mpp;-------
14.04.2011;08:17:03;628;88527;23645;Mpp-Betrieb;Mpp;-------
14.04.2011;08:32:04;805;88527;23645;Mpp-Betrieb;Mpp;-------
14.04.2011;08:47:03;928;88527;23646;Mpp-Betrieb;Mpp;-------
14.04.2011;09:02:07;1289;88527;23646;Mpp-Betrieb;Mpp;-------
14.04.2011;09:17:04;1510;88528;23646;Mpp-Betrieb;Mpp;-------
14.04.2011;09:32:05;1423;88528;23646;Mpp-Betrieb;Mpp;-------
14.04.2011;09:47:05;1868;88529;23647;Mpp-Betrieb;Mpp;-------
14.04.2011;10:02:16;2639;88529;23647;Mpp-Betrieb;Mpp;-------
14.04.2011;10:17:08;2205;88530;23647;Mpp-Betrieb;Mpp;-------
14.04.2011;10:32:10;4014;88531;23647;Mpp-Betrieb;Mpp;-------
14.04.2011;11:02:04;3144;88532;23648;Mpp-Betrieb;Mpp;-------
14.04.2011;11:17:06;2421;88533;23648;Mpp-Betrieb;Mpp;-------
14.04.2011;11:32:04;2566;88534;23648;Mpp-Betrieb;Mpp;-------
14.04.2011;11:47:04;3041;88534;23649;Mpp-Betrieb;Mpp;-------
14.04.2011;12:02:04;3352;88535;23649;Mpp-Betrieb;Mpp;-------
14.04.2011;12:17:03;3495;88536;23649;Mpp-Betrieb;Mpp;-------
14.04.2011;12:32:08;4443;88537;23649;Mpp-Betrieb;Mpp;-------
14.04.2011;12:47:10;4317;88538;23650;Mpp-Betrieb;Mpp;-------
14.04.2011;13:02:05;4473;88539;23650;Mpp-Betrieb;Mpp;-------
14.04.2011;13:17:07;4650;88540;23650;Mpp-Betrieb;Mpp;-------
14.04.2011;13:32:06;4776;88541;23650;Mpp-Betrieb;Mpp;-------
14.04.2011;13:47:03;3951;88542;23651;Mpp-Betrieb;Mpp;-------
14.04.2011;14:02:05;4494;88543;23651;Mpp-Betrieb;Mpp;-------
14.04.2011;14:17:03;4582;88545;23651;Mpp-Betrieb;Mpp;-------
14.04.2011;14:32:06;1793;88545;23651;Mpp-Betrieb;Mpp;-------
14.04.2011;14:47:03;4319;88546;23652;Mpp-Betrieb;Mpp;-------
14.04.2011;15:02:05;4494;88548;23652;Mpp-Betrieb;Mpp;-------
14.04.2011;15:17:03;4566;88549;23652;Mpp-Betrieb;Mpp;-------
14.04.2011;15:32:13;4387;88549;23652;Mpp-Betrieb;Mpp;-------
14.04.2011;15:47:04;2155;88550;23653;Mpp-Betrieb;Mpp;-------
14.04.2011;16:02:04;3791;88551;23653;Mpp-Betrieb;Mpp;-------
14.04.2011;16:17:04;3783;88552;23653;Mpp-Betrieb;Mpp;-------
14.04.2011;16:32:05;3688;88553;23653;Mpp-Betrieb;Mpp;-------
14.04.2011;16:47:03;1635;88553;23654;Mpp-Betrieb;Mpp;-------
14.04.2011;17:02:07;2723;88554;23654;Mpp-Betrieb;Mpp;-------
14.04.2011;17:17:05;846;88554;23654;Mpp-Betrieb;Mpp;-------
14.04.2011;17:32:05;721;88554;23654;Mpp-Betrieb;Mpp;-------
14.04.2011;17:47:07;1870;88555;23655;Mpp-Betrieb;Mpp;-------
14.04.2011;18:02:03;1268;88555;23655;Mpp-Betrieb;Mpp;-------
14.04.2011;18:17:10;683;88555;23655;Mpp-Betrieb;Mpp;-------
14.04.2011;18:32:14;746;88555;23655;Mpp-Betrieb;Mpp;-------
14.04.2011;18:47:08;550;88556;23656;Mpp-Betrieb;Mpp;-------
14.04.2011;19:02:03;374;88556;23656;Mpp-Betrieb;Mpp;-------
14.04.2011;19:17:08;277;88556;23656;Mpp-Betrieb;Mpp;-------
14.04.2011;19:32:10;192;88556;23656;Mpp-Betrieb;Mpp;-------
14.04.2011;19:47:04;108;88556;23657;Mpp-Betrieb;Mpp;-------
14.04.2011;20:02:04;29;88556;23657;Mpp-Betrieb;Mpp;-------
14.04.2011;20:17:03;0;88556;23657;Mpp-Betrieb;Warten;-------
15.04.2011;06:32:03;0;88556;23657;Mpp-Betrieb;Warten;-------
15.04.2011;06:47:03;15;88556;23657;Mpp-Betrieb;Mpp-Such;-------
15.04.2011;07:02:03;66;88556;23657;Mpp-Betrieb;Mpp;-------
15.04.2011;07:17:03;156;88556;23658;Mpp-Betrieb;Mpp;-------
15.04.2011;07:32:03;324;88556;23658;Mpp-Betrieb;Mpp;-------
15.04.2011;07:47:04;537;88556;23658;Mpp-Betrieb;Mpp;-------
15.04.2011;08:02:04;806;88556;23658;Mpp-Betrieb;Mpp;-------
15.04.2011;08:17:03;1159;88557;23659;Mpp-Betrieb;Mpp;-------
15.04.2011;08:32:03;1491;88557;23659;Mpp-Betrieb;Mpp;-------
15.04.2011;08:47:03;1829;88557;23659;Mpp-Betrieb;Mpp;-------
15.04.2011;09:02:04;2147;88558;23659;Mpp-Betrieb;Mpp;-------
15.04.2011;09:16:33;2451;88558;23660;Mpp-Betrieb;Mpp;-------
15.04.2011;09:32:03;2762;88559;23660;Mpp-Betrieb;Mpp;-------
15.04.2011;09:47:03;3085;88560;23660;Mpp-Betrieb;Mpp;-------
15.04.2011;10:02:04;3334;88561;23660;Mpp-Betrieb;Mpp;-------
15.04.2011;10:17:04;3593;88561;23661;Mpp-Betrieb;Mpp;-------
15.04.2011;10:32:03;3789;88562;23661;Mpp-Betrieb;Mpp;-------
15.04.2011;10:47:09;4016;88563;23661;Mpp-Betrieb;Mpp;-------
15.04.2011;11:02:05;4232;88564;23661;Mpp-Betrieb;Mpp;-------
15.04.2011;11:17:09;4537;88565;23662;Mpp-Betrieb;Mpp;-------
15.04.2011;11:32:05;1378;88567;23662;Mpp-Betrieb;Mpp;-------
15.04.2011;11:47:03;4836;88568;23662;Mpp-Betrieb;Mpp;-------
15.04.2011;12:02:05;5006;88569;23662;Mpp-Betrieb;Mpp;-------
15.04.2011;12:17:03;4667;88570;23663;Mpp-Betrieb;Mpp;-------
15.04.2011;12:32:03;5346;88571;23663;Mpp-Betrieb;Mpp;-------
15.04.2011;12:47:13;5253;88573;23663;Mpp-Betrieb;Mpp;-------
15.04.2011;13:02:09;5676;88574;23663;Mpp-Betrieb;Mpp;-------
15.04.2011;13:17:05;5443;88575;23664;Mpp-Betrieb;Mpp;-------
15.04.2011;13:32:05;5403;88576;23664;Mpp-Betrieb;Mpp;-------
15.04.2011;13:47:08;5174;88578;23664;Mpp-Betrieb;Mpp;-------
15.04.2011;14:02:05;5091;88579;23664;Mpp-Betrieb;Mpp;-------
15.04.2011;14:17:06;5336;88580;23665;Mpp-Betrieb;Mpp;-------
15.04.2011;14:32:03;4982;88581;23665;Mpp-Betrieb;Mpp;-------
15.04.2011;14:47:03;4956;88583;23665;Mpp-Betrieb;Mpp;-------
15.04.2011;15:02:04;4897;88584;23665;Mpp-Betrieb;Mpp;-------
15.04.2011;15:17:03;4790;88585;23666;Mpp-Betrieb;Mpp;-------
15.04.2011;15:32:08;4604;88586;23666;Mpp-Betrieb;Mpp;-------
15.04.2011;15:47:04;4513;88587;23666;Mpp-Betrieb;Mpp;-------
15.04.2011;16:02:05;3974;88588;23666;Mpp-Betrieb;Mpp;-------
15.04.2011;16:17:06;1050;88589;23667;Mpp-Betrieb;Mpp;-------
15.04.2011;16:32:04;3630;88589;23667;Mpp-Betrieb;Mpp;-------
15.04.2011;16:47:04;3707;88590;23667;Mpp-Betrieb;Mpp;-------
15.04.2011;17:02:03;1095;88591;23667;Mpp-Betrieb;Mpp;-------
15.04.2011;17:17:05;2671;88591;23668;Mpp-Betrieb;Mpp;-------
15.04.2011;17:32:08;2289;88592;23668;Mpp-Betrieb;Mpp;-------
15.04.2011;17:47:03;521;88592;23668;Mpp-Betrieb;Mpp;-------
15.04.2011;18:02:06;1646;88592;23668;Mpp-Betrieb;Mpp;-------
15.04.2011;18:17:05;1336;88593;23669;Mpp-Betrieb;Mpp;-------
15.04.2011;18:32:03;915;88593;23669;Mpp-Betrieb;Mpp;-------
15.04.2011;18:47:04;414;88593;23669;Mpp-Betrieb;Mpp;-------
15.04.2011;19:02:10;452;88593;23669;Mpp-Betrieb;Mpp;-------
15.04.2011;19:17:08;262;88593;23670;Mpp-Betrieb;Mpp;-------
15.04.2011;19:32:03;150;88593;23670;Mpp-Betrieb;Mpp;-------
15.04.2011;19:47:18;37;88593;23670;Mpp-Betrieb;Mpp-Such;-------
15.04.2011;20:02:18;32;88593;23670;Mpp-Betrieb;Mpp;-------
15.04.2011;20:17:03;0;88593;23671;Mpp-Betrieb;Netzueb.;-------
16.04.2011;06:32:05;0;88593;23671;Mpp-Betrieb;Netzueb.;-------
16.04.2011;06:47:03;28;88593;23671;Mpp-Betrieb;Mpp;-------
16.04.2011;07:02:06;72;88593;23671;Mpp-Betrieb;Mpp;-------
16.04.2011;07:17:03;86;88593;23671;Mpp-Betrieb;Mpp-Such;-------
16.04.2011;07:32:03;354;88593;23672;Mpp-Betrieb;Mpp;-------
16.04.2011;07:47:05;575;88594;23672;Mpp-Betrieb;Mpp;-------
16.04.2011;08:02:06;860;88594;23672;Mpp-Betrieb;Mpp;-------
16.04.2011;08:17:03;1128;88594;23672;Mpp-Betrieb;Mpp;-------
16.04.2011;08:32:05;1469;88594;23673;Mpp-Betrieb;Mpp;-------
16.04.2011;08:47:03;1781;88595;23673;Mpp-Betrieb;Mpp;-------
16.04.2011;09:02:03;2101;88595;23673;Mpp-Betrieb;Mpp;-------
16.04.2011;09:17:03;2411;88596;23673;Mpp-Betrieb;Mpp;-------
16.04.2011;09:32:03;2723;88596;23674;Mpp-Betrieb;Mpp;-------
16.04.2011;09:47:04;3000;88597;23674;Mpp-Betrieb;Mpp;-------
16.04.2011;10:02:07;3271;88598;23674;Mpp-Betrieb;Mpp;-------
16.04.2011;10:17:04;3471;88599;23674;Mpp-Betrieb;Mpp;-------
16.04.2011;10:32:03;3735;88600;23675;Mpp-Betrieb;Mpp;-------
16.04.2011;10:47:06;3965;88601;23675;Mpp-Betrieb;Mpp;-------
16.04.2011;11:02:05;4226;88602;23675;Mpp-Betrieb;Mpp;-------
16.04.2011;11:17:03;4419;88603;23675;Mpp-Betrieb;Mpp;-------
16.04.2011;11:32:06;4328;88604;23676;Mpp-Betrieb;Mpp;-------
16.04.2011;11:47:08;4490;88605;23676;Mpp-Betrieb;Mpp;-------
16.04.2011;12:02:05;4605;88606;23676;Mpp-Betrieb;Mpp;-------
16.04.2011;12:17:04;4691;88607;23676;Mpp-Betrieb;Mpp;-------
16.04.2011;12:32:09;4685;88608;23677;Mpp-Betrieb;Mpp;-------
16.04.2011;12:47:06;4786;88610;23677;Mpp-Betrieb;Mpp;-------
16.04.2011;13:02:04;4821;88611;23677;Mpp-Betrieb;Mpp;-------
16.04.2011;13:17:05;4943;88612;23677;Mpp-Betrieb;Mpp;-------
16.04.2011;13:32:03;4902;88613;23678;Mpp-Betrieb;Mpp;-------
16.04.2011;13:47:06;4855;88614;23678;Mpp-Betrieb;Mpp;-------
16.04.2011;14:02:04;4760;88616;23678;Mpp-Betrieb;Mpp;-------
16.04.2011;14:17:04;4811;88617;23678;Mpp-Betrieb;Mpp;-------
16.04.2011;14:47:04;4741;88619;23679;Mpp-Betrieb;Mpp;-------
16.04.2011;15:02:07;4530;88620;23679;Mpp-Betrieb;Mpp;-------
16.04.2011;15:17:05;4472;88621;23679;Mpp-Betrieb;Mpp;-------
16.04.2011;15:32:05;1444;88622;23680;Mpp-Betrieb;Mpp;-------
16.04.2011;15:47:05;1201;88623;23680;Mpp-Betrieb;Mpp;-------
16.04.2011;16:02:04;3982;88623;23680;Mpp-Betrieb;Mpp;-------
16.04.2011;16:17:04;3902;88624;23680;Mpp-Betrieb;Mpp;-------
16.04.2011;16:32:03;3221;88625;23681;Mpp-Betrieb;Mpp;-------
16.04.2011;16:47:03;825;88626;23681;Mpp-Betrieb;Mpp;-------
16.04.2011;17:02:07;3010;88626;23681;Mpp-Betrieb;Mpp;-------
16.04.2011;17:17:08;733;88627;23681;Mpp-Betrieb;Mpp;-------
16.04.2011;17:32:04;2262;88627;23682;Mpp-Betrieb;Mpp;-------
16.04.2011;17:47:03;1882;88628;23682;Mpp-Betrieb;Mpp;-------
16.04.2011;18:02:03;1799;88628;23682;Mpp-Betrieb;Mpp;-------
16.04.2011;18:17:03;1196;88628;23682;Mpp-Betrieb;Mpp;-------
16.04.2011;18:32:04;844;88629;23683;Mpp-Betrieb;Mpp;-------
16.04.2011;18:47:04;669;88629;23683;Mpp-Betrieb;Mpp;-------
16.04.2011;19:02:03;468;88629;23683;Mpp-Betrieb;Mpp;-------
16.04.2011;19:17:08;294;88629;23683;Mpp-Betrieb;Mpp;-------
16.04.2011;19:32:03;149;88629;23684;Mpp-Betrieb;Mpp;-------
16.04.2011;19:47:03;82;88629;23684;Mpp-Betrieb;Mpp;-------
16.04.2011;20:02:04;35;88629;23684;Mpp-Betrieb;Mpp;-------
16.04.2011;20:17:06;0;88629;23684;Mpp-Betrieb;Netzueb.;-------
17.04.2011;06:32:03;0;88629;23684;Mpp-Betrieb;Netzueb.;-------
17.04.2011;06:47:03;30;88629;23685;Mpp-Betrieb;Mpp;-------
17.04.2011;07:02:03;85;88629;23685;Mpp-Betrieb;Mpp;-------
17.04.2011;07:17:03;202;88629;23685;Mpp-Betrieb;Mpp;-------
17.04.2011;07:32:03;416;88629;23685;Mpp-Betrieb;Mpp;-------
17.04.2011;07:47:03;672;88629;23686;Mpp-Betrieb;Mpp;-------
17.04.2011;08:02:03;898;88630;23686;Mpp-Betrieb;Mpp;-------
17.04.2011;08:17:04;1207;88630;23686;Mpp-Betrieb;Mpp;-------
17.04.2011;08:32:03;1536;88630;23686;Mpp-Betrieb;Mpp;-------
17.04.2011;08:47:03;1843;88631;23687;Mpp-Betrieb;Mpp;-------
17.04.2011;09:02:04;2159;88631;23687;Mpp-Betrieb;Mpp;-------
17.04.2011;09:16:23;2494;88632;23687;Mpp-Betrieb;Mpp;-------
17.04.2011;09:32:03;2798;88632;23687;Mpp-Betrieb;Mpp;-------
17.04.2011;09:47:03;3079;88633;23688;Mpp-Betrieb;Mpp;-------
17.04.2011;10:02:03;3332;88634;23688;Mpp-Betrieb;Mpp;-------
17.04.2011;10:17:03;3536;88635;23688;Mpp-Betrieb;Mpp;-------
17.04.2011;10:32:04;3774;88636;23688;Mpp-Betrieb;Mpp;-------
17.04.2011;10:47:02;3976;88637;23689;Mpp-Betrieb;Mpp;-------
17.04.2011;11:02:04;4112;88638;23689;Mpp-Betrieb;Mpp;-------
17.04.2011;11:17:11;4293;88639;23689;Mpp-Betrieb;Mpp;-------
17.04.2011;11:32:03;4473;88640;23689;Mpp-Betrieb;Mpp;-------
17.04.2011;11:47:04;4559;88641;23690;Mpp-Betrieb;Mpp;-------
17.04.2011;12:02:04;4630;88642;23690;Mpp-Betrieb;Mpp;-------
17.04.2011;12:17:03;4690;88643;23690;Mpp-Betrieb;Mpp;-------
17.04.2011;12:32:03;4775;88644;23690;Mpp-Betrieb;Mpp;-------
17.04.2011;12:47:04;4873;88646;23691;Mpp-Betrieb;Mpp;-------
17.04.2011;13:02:04;4899;88647;23691;Mpp-Betrieb;Mpp;-------
17.04.2011;13:17:06;4897;88648;23691;Mpp-Betrieb;Mpp;-------
17.04.2011;13:32:03;4842;88649;23691;Mpp-Betrieb;Mpp;-------
17.04.2011;13:47:05;4863;88651;23692;Mpp-Betrieb;Mpp;-------
17.04.2011;14:02:08;4770;88652;23692;Mpp-Betrieb;Mpp;-------
17.04.2011;14:17:04;4595;88653;23692;Mpp-Betrieb;Mpp;-------
17.04.2011;14:32:03;4582;88654;23692;Mpp-Betrieb;Mpp;-------
17.04.2011;14:47:05;4453;88655;23693;Mpp-Betrieb;Mpp;-------
17.04.2011;15:02:05;4381;88656;23693;Mpp-Betrieb;Mpp;-------
17.04.2011;15:17:03;4183;88657;23693;Mpp-Betrieb;Mpp;-------
17.04.2011;15:32:03;4062;88658;23693;Mpp-Betrieb;Mpp;-------
17.04.2011;15:47:03;3913;88659;23694;Mpp-Betrieb;Mpp;-------
17.04.2011;16:02:04;3710;88660;23694;Mpp-Betrieb;Mpp;-------
17.04.2011;16:17:03;3501;88661;23694;Mpp-Betrieb;Mpp;-------
17.04.2011;16:32:03;3257;88662;23694;Mpp-Betrieb;Mpp;-------
17.04.2011;16:47:04;2976;88663;23695;Mpp-Betrieb;Mpp;-------
17.04.2011;17:02:06;2746;88664;23695;Mpp-Betrieb;Mpp;-------
17.04.2011;17:17:03;2465;88664;23695;Mpp-Betrieb;Mpp;-------
17.04.2011;17:32:05;2155;88665;23695;Mpp-Betrieb;Mpp;-------
17.04.2011;17:47:02;1862;88665;23696;Mpp-Betrieb;Mpp;-------
17.04.2011;18:02:03;1532;88666;23696;Mpp-Betrieb;Mpp;-------
17.04.2011;18:17:04;1252;88666;23696;Mpp-Betrieb;Mpp;-------
17.04.2011;18:32:06;929;88666;23696;Mpp-Betrieb;Mpp;-------
17.04.2011;18:47:03;667;88667;23697;Mpp-Betrieb;Mpp;-------
17.04.2011;19:02:04;446;88667;23697;Mpp-Betrieb;Mpp;-------
17.04.2011;19:17:06;265;88667;23697;Mpp-Betrieb;Mpp;-------
17.04.2011;19:32:04;147;88667;23697;Mpp-Betrieb;Mpp;-------
17.04.2011;19:47:03;57;88667;23698;Mpp-Betrieb;Mpp-Such;-------
17.04.2011;20:02:06;39;88667;23698;Mpp-Betrieb;Mpp;-------
17.04.2011;20:17:03;16;88667;23698;Mpp-Betrieb;Mpp;-------
18.04.2011;06:32:03;11;88667;23698;Mpp-Betrieb;Mpp;-------
18.04.2011;06:47:03;36;88667;23698;Mpp-Betrieb;Mpp;-------
18.04.2011;07:02:03;94;88667;23699;Mpp-Betrieb;Mpp;-------
18.04.2011;07:17:04;212;88667;23699;Mpp-Betrieb;Mpp;-------
18.04.2011;07:32:03;390;88667;23699;Mpp-Betrieb;Mpp;-------
18.04.2011;07:47:03;614;88667;23699;Mpp-Betrieb;Mpp;-------
18.04.2011;08:02:04;889;88667;23700;Mpp-Betrieb;Mpp;-------
18.04.2011;08:17:03;1194;88668;23700;Mpp-Betrieb;Mpp;-------
18.04.2011;08:32:04;1561;88668;23700;Mpp-Betrieb;Mpp;-------
18.04.2011;08:47:03;1814;88668;23700;Mpp-Betrieb;Mpp;-------
18.04.2011;09:02:06;1794;88669;23701;Mpp-Betrieb;Mpp;-------
18.04.2011;09:17:04;2559;88669;23701;Mpp-Betrieb;Mpp;-------
18.04.2011;09:32:04;2021;88670;23701;Mpp-Betrieb;Mpp;-------
18.04.2011;09:47:05;2965;88671;23701;Mpp-Betrieb;Mpp;-------
18.04.2011;10:02:07;2933;88671;23702;Mpp-Betrieb;Mpp;-------
18.04.2011;10:17:04;3389;88672;23702;Mpp-Betrieb;Mpp;-------
18.04.2011;10:32:09;3692;88673;23702;Mpp-Betrieb;Mpp;-------
18.04.2011;10:47:06;3870;88674;23702;Mpp-Betrieb;Mpp;-------
18.04.2011;11:02:04;4037;88675;23703;Mpp-Betrieb;Mpp;-------
18.04.2011;11:17:03;4183;88676;23703;Mpp-Betrieb;Mpp;-------
18.04.2011;11:32:06;4301;88677;23703;Mpp-Betrieb;Mpp;-------
18.04.2011;11:47:10;4389;88678;23703;Mpp-Betrieb;Mpp;-------
18.04.2011;12:02:03;4472;88679;23704;Mpp-Betrieb;Mpp;-------
18.04.2011;12:17:03;4544;88680;23704;Mpp-Betrieb;Mpp;-------
18.04.2011;12:32:04;4607;88682;23704;Mpp-Betrieb;Mpp;-------
18.04.2011;12:47:02;4658;88683;23704;Mpp-Betrieb;Mpp;-------
18.04.2011;13:02:04;4549;88684;23705;Mpp-Betrieb;Mpp;-------
18.04.2011;13:17:09;4584;88685;23705;Mpp-Betrieb;Mpp;-------
18.04.2011;13:32:03;4458;88686;23705;Mpp-Betrieb;Mpp;-------
18.04.2011;13:47:03;4510;88687;23705;Mpp-Betrieb;Mpp;-------
18.04.2011;14:02:14;4515;88688;23706;Mpp-Betrieb;Mpp;-------
18.04.2011;14:17:04;4538;88690;23706;Mpp-Betrieb;Mpp;-------
18.04.2011;14:32:03;991;88691;23706;Mpp-Betrieb;Mpp;-------
18.04.2011;14:47:03;4481;88691;23706;Mpp-Betrieb;Mpp;-------
18.04.2011;15:02:03;4184;88692;23707;Mpp-Betrieb;Mpp;-------
18.04.2011;15:17:06;4272;88693;23707;Mpp-Betrieb;Mpp;-------
18.04.2011;15:32:04;2909;88694;23707;Mpp-Betrieb;Mpp;-------
18.04.2011;15:47:11;3840;88695;23707;Mpp-Betrieb;Mpp;-------
18.04.2011;16:02:09;3544;88696;23708;Mpp-Betrieb;Mpp;-------
18.04.2011;16:17:07;3362;88697;23708;Mpp-Betrieb;Mpp;-------
18.04.2011;16:32:06;3175;88697;23708;Mpp-Betrieb;Mpp;-------
18.04.2011;16:47:09;2945;88698;23708;Mpp-Betrieb;Mpp;-------
18.04.2011;17:02:04;2709;88699;23709;Mpp-Betrieb;Mpp;-------
18.04.2011;17:17:04;2397;88700;23709;Mpp-Betrieb;Mpp;-------
18.04.2011;17:32:03;2093;88700;23709;Mpp-Betrieb;Mpp;-------
18.04.2011;17:47:15;1818;88701;23709;Mpp-Betrieb;Mpp;-------
18.04.2011;18:02:05;1502;88701;23710;Mpp-Betrieb;Mpp;-------
18.04.2011;18:17:19;1198;88701;23710;Mpp-Betrieb;Mpp;-------
18.04.2011;18:32:04;916;88702;23710;Mpp-Betrieb;Mpp;-------
18.04.2011;18:47:03;669;88702;23710;Mpp-Betrieb;Mpp;-------
18.04.2011;19:02:10;446;88702;23711;Mpp-Betrieb;Mpp;-------
18.04.2011;19:17:05;264;88702;23711;Mpp-Betrieb;Mpp;-------
18.04.2011;19:32:03;150;88702;23711;Mpp-Betrieb;Mpp;-------
18.04.2011;19:47:04;53;88702;23711;Mpp-Betrieb;Mpp-Such;-------
18.04.2011;20:02:03;38;88702;23712;Mpp-Betrieb;Mpp;-------
18.04.2011;20:17:03;15;88702;23712;Mpp-Betrieb;Mpp;-------
18.04.2011;20:32:06;0;88702;23712;Mpp-Betrieb;Warten;-------
19.04.2011;06:32:03;12;88702;23712;Mpp-Betrieb;Mpp;-------
19.04.2011;06:47:03;36;88702;23712;Mpp-Betrieb;Mpp;-------
19.04.2011;07:02:05;92;88702;23712;Mpp-Betrieb;Mpp;-------
19.04.2011;07:17:03;218;88702;23713;Mpp-Betrieb;Mpp;-------
19.04.2011;07:32:03;422;88702;23713;Mpp-Betrieb;Mpp;-------
19.04.2011;07:47:04;650;88702;23713;Mpp-Betrieb;Mpp;-------
19.04.2011;08:02:03;910;88703;23713;Mpp-Betrieb;Mpp;-------
19.04.2011;08:17:09;1206;88703;23714;Mpp-Betrieb;Mpp;-------
19.04.2011;08:32:05;1520;88703;23714;Mpp-Betrieb;Mpp;-------
19.04.2011;08:47:03;1813;88704;23714;Mpp-Betrieb;Mpp;-------
19.04.2011;09:02:05;2124;88704;23714;Mpp-Betrieb;Mpp;-------
19.04.2011;09:17:04;2421;88705;23715;Mpp-Betrieb;Mpp;-------
19.04.2011;09:32:08;2689;88705;23715;Mpp-Betrieb;Mpp;-------
19.04.2011;09:47:04;2985;88706;23715;Mpp-Betrieb;Mpp;-------
19.04.2011;10:02:04;3250;88707;23715;Mpp-Betrieb;Mpp;-------
19.04.2011;10:32:05;3648;88709;23716;Mpp-Betrieb;Mpp;-------
19.04.2011;10:47:09;3800;88710;23716;Mpp-Betrieb;Mpp;-------
19.04.2011;11:02:03;3962;88711;23716;Mpp-Betrieb;Mpp;-------
19.04.2011;11:17:09;4100;88712;23717;Mpp-Betrieb;Mpp;-------
19.04.2011;11:32:04;4205;88713;23717;Mpp-Betrieb;Mpp;-------
19.04.2011;11:47:08;4318;88714;23717;Mpp-Betrieb;Mpp;-------
19.04.2011;12:02:04;4396;88715;23717;Mpp-Betrieb;Mpp;-------
19.04.2011;12:17:04;4439;88716;23718;Mpp-Betrieb;Mpp;-------
19.04.2011;12:32:04;4491;88717;23718;Mpp-Betrieb;Mpp;-------
19.04.2011;12:47:08;4588;88718;23718;Mpp-Betrieb;Mpp;-------
19.04.2011;13:02:04;4654;88719;23718;Mpp-Betrieb;Mpp;-------
19.04.2011;13:17:04;4691;88720;23719;Mpp-Betrieb;Mpp;-------
19.04.2011;13:32:08;4693;88722;23719;Mpp-Betrieb;Mpp;-------
19.04.2011;13:47:05;4643;88723;23719;Mpp-Betrieb;Mpp;-------
19.04.2011;14:02:03;4547;88724;23719;Mpp-Betrieb;Mpp;-------
19.04.2011;14:17:03;4451;88725;23720;Mpp-Betrieb;Mpp;-------
19.04.2011;14:32:05;4426;88726;23720;Mpp-Betrieb;Mpp;-------
19.04.2011;14:47:11;4321;88727;23720;Mpp-Betrieb;Mpp;-------
19.04.2011;15:02:06;4189;88728;23720;Mpp-Betrieb;Mpp;-------
19.04.2011;15:17:06;4073;88729;23721;Mpp-Betrieb;Mpp;-------
19.04.2011;15:32:07;3940;88730;23721;Mpp-Betrieb;Mpp;-------
19.04.2011;15:47:05;3788;88731;23721;Mpp-Betrieb;Mpp;-------
19.04.2011;16:02:04;3574;88732;23721;Mpp-Betrieb;Mpp;-------
19.04.2011;16:17:11;3369;88733;23722;Mpp-Betrieb;Mpp;-------
19.04.2011;16:32:07;3127;88734;23722;Mpp-Betrieb;Mpp;-------
19.04.2011;16:47:14;2893;88735;23722;Mpp-Betrieb;Mpp;-------
19.04.2011;17:02:09;2640;88735;23722;Mpp-Betrieb;Mpp;-------
19.04.2011;17:17:03;2347;88736;23723;Mpp-Betrieb;Mpp;-------
19.04.2011;17:32:05;2066;88736;23723;Mpp-Betrieb;Mpp;-------
19.04.2011;17:47:12;1752;88737;23723;Mpp-Betrieb;Mpp;-------
19.04.2011;18:02:03;1472;88737;23723;Mpp-Betrieb;Mpp;-------
19.04.2011;18:17:03;1178;88738;23724;Mpp-Betrieb;Mpp;-------
19.04.2011;18:32:04;903;88738;23724;Mpp-Betrieb;Mpp;-------
19.04.2011;18:47:03;660;88738;23724;Mpp-Betrieb;Mpp;-------
19.04.2011;19:02:04;448;88738;23724;Mpp-Betrieb;Mpp;-------
19.04.2011;19:17:04;286;88738;23725;Mpp-Betrieb;Mpp;-------
19.04.2011;19:32:03;171;88738;23725;Mpp-Betrieb;Mpp;-------
19.04.2011;19:47:06;98;88738;23725;Mpp-Betrieb;Mpp;-------
19.04.2011;20:02:06;45;88738;23725;Mpp-Betrieb;Mpp;-------
19.04.2011;20:17:08;18;88739;23726;Mpp-Betrieb;Mpp;-------
19.04.2011;20:32:06;0;88739;23726;Mpp-Betrieb;Warten;-------
20.04.2011;06:32:02;14;88739;23726;Mpp-Betrieb;Mpp;-------
20.04.2011;06:47:06;47;88739;23726;Mpp-Betrieb;Mpp;-------
20.04.2011;07:02:04;113;88739;23726;Mpp-Betrieb;Mpp;-------
