Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
20.04.2011;07:17:03;242;88739;23727;Mpp-Betrieb;Mpp;-------
20.04.2011;07:32:03;421;88739;23727;Mpp-Betrieb;Mpp;-------
20.04.2011;07:47:03;626;88739;23727;Mpp-Betrieb;Mpp;-------
20.04.2011;08:02:05;860;88739;23727;Mpp-Betrieb;Mpp;-------
20.04.2011;08:17:03;1139;88739;23728;Mpp-Betrieb;Mpp;-------
20.04.2011;08:32:04;1431;88740;23728;Mpp-Betrieb;Mpp;-------
20.04.2011;08:47:05;1719;88740;23728;Mpp-Betrieb;Mpp;-------
20.04.2011;09:02:09;2060;88740;23728;Mpp-Betrieb;Mpp;-------
20.04.2011;09:17:04;2360;88741;23729;Mpp-Betrieb;Mpp;-------
20.04.2011;09:32:12;2633;88742;23729;Mpp-Betrieb;Mpp;-------
20.04.2011;09:47:03;2896;88742;23729;Mpp-Betrieb;Mpp;-------
20.04.2011;10:02:05;3151;88743;23729;Mpp-Betrieb;Mpp;-------
20.04.2011;10:17:05;3338;88744;23730;Mpp-Betrieb;Mpp;-------
20.04.2011;10:32:04;3544;88745;23730;Mpp-Betrieb;Mpp;-------
20.04.2011;10:47:06;3737;88746;23730;Mpp-Betrieb;Mpp;-------
20.04.2011;11:02:10;3891;88747;23730;Mpp-Betrieb;Mpp;-------
20.04.2011;11:17:03;4016;88748;23731;Mpp-Betrieb;Mpp;-------
20.04.2011;11:32:03;4164;88749;23731;Mpp-Betrieb;Mpp;-------
20.04.2011;11:47:06;4237;88750;23731;Mpp-Betrieb;Mpp;-------
20.04.2011;12:02:03;4364;88751;23731;Mpp-Betrieb;Mpp;-------
20.04.2011;12:17:03;4390;88752;23732;Mpp-Betrieb;Mpp;-------
20.04.2011;12:32:03;4467;88753;23732;Mpp-Betrieb;Mpp;-------
20.04.2011;12:47:04;4475;88754;23732;Mpp-Betrieb;Mpp;-------
20.04.2011;13:02:08;4472;88755;23732;Mpp-Betrieb;Mpp;-------
20.04.2011;13:17:03;4495;88756;23733;Mpp-Betrieb;Mpp;-------
20.04.2011;13:32:08;4465;88757;23733;Mpp-Betrieb;Mpp;-------
20.04.2011;13:47:10;4406;88758;23733;Mpp-Betrieb;Mpp;-------
20.04.2011;14:02:04;4408;88760;23733;Mpp-Betrieb;Mpp;-------
20.04.2011;14:17:02;4328;88761;23734;Mpp-Betrieb;Mpp;-------
20.04.2011;14:32:03;4293;88762;23734;Mpp-Betrieb;Mpp;-------
20.04.2011;14:47:04;4242;88763;23734;Mpp-Betrieb;Mpp;-------
20.04.2011;15:02:03;4111;88764;23734;Mpp-Betrieb;Mpp;-------
20.04.2011;15:17:05;4032;88765;23735;Mpp-Betrieb;Mpp;-------
20.04.2011;15:32:06;3783;88766;23735;Mpp-Betrieb;Mpp;-------
20.04.2011;15:47:03;3573;88767;23735;Mpp-Betrieb;Mpp;-------
20.04.2011;16:02:03;3377;88768;23735;Mpp-Betrieb;Mpp;-------
20.04.2011;16:17:08;3189;88768;23736;Mpp-Betrieb;Mpp;-------
20.04.2011;16:32:09;3076;88769;23736;Mpp-Betrieb;Mpp;-------
20.04.2011;16:47:03;2795;88770;23736;Mpp-Betrieb;Mpp;-------
20.04.2011;17:02:08;2559;88771;23736;Mpp-Betrieb;Mpp;-------
20.04.2011;17:17:07;2271;88771;23737;Mpp-Betrieb;Mpp;-------
20.04.2011;17:32:12;2027;88772;23737;Mpp-Betrieb;Mpp;-------
20.04.2011;17:47:07;1736;88772;23737;Mpp-Betrieb;Mpp;-------
20.04.2011;18:02:04;1418;88773;23737;Mpp-Betrieb;Mpp;-------
20.04.2011;18:17:11;1128;88773;23738;Mpp-Betrieb;Mpp;-------
20.04.2011;18:32:04;863;88773;23738;Mpp-Betrieb;Mpp;-------
20.04.2011;18:47:07;632;88773;23738;Mpp-Betrieb;Mpp;-------
20.04.2011;19:02:03;439;88774;23738;Mpp-Betrieb;Mpp;-------
20.04.2011;19:17:04;273;88774;23739;Mpp-Betrieb;Mpp;-------
20.04.2011;19:32:04;161;88774;23739;Mpp-Betrieb;Mpp;-------
20.04.2011;19:47:04;95;88774;23739;Mpp-Betrieb;Mpp;-------
20.04.2011;20:02:14;45;88774;23739;Mpp-Betrieb;Mpp;-------
20.04.2011;20:17:05;19;88774;23740;Mpp-Betrieb;Mpp;-------
20.04.2011;20:32:05;0;88774;23740;Mpp-Betrieb;Warten;-------
21.04.2011;06:32:04;12;88774;23740;Mpp-Betrieb;Mpp;-------
21.04.2011;06:47:03;51;88774;23740;Mpp-Betrieb;Mpp;-------
21.04.2011;07:02:04;132;88774;23740;Mpp-Betrieb;Mpp;-------
21.04.2011;07:17:04;263;88774;23741;Mpp-Betrieb;Mpp;-------
21.04.2011;07:32:04;386;88774;23741;Mpp-Betrieb;Mpp;-------
21.04.2011;07:47:04;560;88774;23741;Mpp-Betrieb;Mpp;-------
21.04.2011;08:02:04;791;88774;23741;Mpp-Betrieb;Mpp;-------
21.04.2011;08:17:04;1165;88774;23742;Mpp-Betrieb;Mpp;-------
21.04.2011;08:32:05;1377;88775;23742;Mpp-Betrieb;Mpp;-------
21.04.2011;08:47:05;1166;88775;23742;Mpp-Betrieb;Mpp;-------
21.04.2011;09:02:04;941;88775;23742;Mpp-Betrieb;Mpp;-------
21.04.2011;09:17:05;2474;88776;23743;Mpp-Betrieb;Mpp;-------
21.04.2011;09:32:05;2720;88776;23743;Mpp-Betrieb;Mpp;-------
21.04.2011;09:47:11;3057;88777;23743;Mpp-Betrieb;Mpp;-------
21.04.2011;10:02:04;1377;88778;23743;Mpp-Betrieb;Mpp;-------
21.04.2011;10:17:09;3435;88778;23744;Mpp-Betrieb;Mpp;-------
21.04.2011;10:32:04;3443;88779;23744;Mpp-Betrieb;Mpp;-------
21.04.2011;10:47:03;3596;88780;23744;Mpp-Betrieb;Mpp;-------
21.04.2011;11:02:05;3790;88781;23744;Mpp-Betrieb;Mpp;-------
21.04.2011;11:17:04;3933;88782;23745;Mpp-Betrieb;Mpp;-------
21.04.2011;11:32:07;4035;88783;23745;Mpp-Betrieb;Mpp;-------
21.04.2011;11:47:03;4160;88784;23745;Mpp-Betrieb;Mpp;-------
21.04.2011;12:02:04;4226;88785;23745;Mpp-Betrieb;Mpp;-------
21.04.2011;12:17:03;4313;88786;23746;Mpp-Betrieb;Mpp;-------
21.04.2011;12:32:03;4350;88787;23746;Mpp-Betrieb;Mpp;-------
21.04.2011;12:47:03;4385;88788;23746;Mpp-Betrieb;Mpp;-------
21.04.2011;13:02:07;4424;88789;23746;Mpp-Betrieb;Mpp;-------
21.04.2011;13:17:03;4360;88790;23747;Mpp-Betrieb;Mpp;-------
21.04.2011;13:32:23;4414;88791;23747;Mpp-Betrieb;Mpp;-------
21.04.2011;13:47:06;4375;88793;23747;Mpp-Betrieb;Mpp;-------
21.04.2011;14:02:03;4383;88794;23747;Mpp-Betrieb;Mpp;-------
21.04.2011;14:17:04;4354;88795;23748;Mpp-Betrieb;Mpp;-------
21.04.2011;14:32:03;4367;88796;23748;Mpp-Betrieb;Mpp;-------
21.04.2011;14:47:03;4206;88797;23748;Mpp-Betrieb;Mpp;-------
21.04.2011;15:02:13;4025;88798;23748;Mpp-Betrieb;Mpp;-------
21.04.2011;15:17:04;3941;88799;23749;Mpp-Betrieb;Mpp;-------
21.04.2011;15:32:06;3850;88800;23749;Mpp-Betrieb;Mpp;-------
21.04.2011;15:47:03;3610;88801;23749;Mpp-Betrieb;Mpp;-------
21.04.2011;16:02:04;3400;88802;23749;Mpp-Betrieb;Mpp;-------
21.04.2011;16:17:14;3302;88803;23750;Mpp-Betrieb;Mpp;-------
21.04.2011;16:32:03;3106;88803;23750;Mpp-Betrieb;Mpp;-------
21.04.2011;16:47:04;2568;88804;23750;Mpp-Betrieb;Mpp;-------
21.04.2011;17:02:08;1721;88805;23750;Mpp-Betrieb;Mpp;-------
21.04.2011;17:17:05;2270;88805;23751;Mpp-Betrieb;Mpp;-------
21.04.2011;17:32:03;1981;88805;23751;Mpp-Betrieb;Mpp;-------
21.04.2011;17:47:03;1711;88806;23751;Mpp-Betrieb;Mpp;-------
21.04.2011;18:02:09;980;88806;23751;Mpp-Betrieb;Mpp;-------
21.04.2011;18:17:05;585;88806;23752;Mpp-Betrieb;Mpp;-------
21.04.2011;18:32:03;765;88807;23752;Mpp-Betrieb;Mpp;-------
21.04.2011;18:47:03;468;88807;23752;Mpp-Betrieb;Mpp;-------
21.04.2011;19:02:04;443;88807;23752;Mpp-Betrieb;Mpp;-------
21.04.2011;19:17:03;448;88807;23753;Mpp-Betrieb;Mpp;-------
21.04.2011;19:32:05;354;88807;23753;Mpp-Betrieb;Mpp;-------
21.04.2011;19:47:03;231;88807;23753;Mpp-Betrieb;Mpp;-------
21.04.2011;20:02:07;107;88807;23753;Mpp-Betrieb;Mpp-Such;-------
21.04.2011;20:17:03;28;88807;23754;Mpp-Betrieb;Mpp;-------
21.04.2011;20:32:06;0;88807;23754;Mpp-Betrieb;Warten;-------
22.04.2011;06:17:04;0;88807;23754;Mpp-Betrieb;Warten;-------
22.04.2011;06:32:02;25;88807;23754;Mpp-Betrieb;Mpp;-------
22.04.2011;06:47:04;56;88807;23754;Mpp-Betrieb;Mpp;-------
22.04.2011;07:02:04;119;88807;23754;Mpp-Betrieb;Mpp;-------
22.04.2011;07:17:04;193;88807;23755;Mpp-Betrieb;Mpp;-------
22.04.2011;07:32:05;243;88807;23755;Mpp-Betrieb;Mpp;-------
22.04.2011;07:47:03;165;88807;23755;Mpp-Betrieb;Mpp;-------
22.04.2011;08:02:05;220;88807;23755;Mpp-Betrieb;Mpp;-------
22.04.2011;08:17:04;342;88807;23756;Mpp-Betrieb;Mpp;-------
22.04.2011;08:32:06;637;88808;23756;Mpp-Betrieb;Mpp;-------
22.04.2011;08:47:04;949;88808;23756;Mpp-Betrieb;Mpp;-------
22.04.2011;09:02:03;1284;88808;23756;Mpp-Betrieb;Mpp;-------
22.04.2011;09:17:07;1700;88809;23757;Mpp-Betrieb;Mpp;-------
22.04.2011;09:32:04;2152;88809;23757;Mpp-Betrieb;Mpp;-------
22.04.2011;09:47:04;3002;88810;23757;Mpp-Betrieb;Mpp;-------
22.04.2011;10:02:04;3137;88810;23757;Mpp-Betrieb;Mpp;-------
22.04.2011;10:17:04;3467;88811;23758;Mpp-Betrieb;Mpp;-------
22.04.2011;10:32:03;3619;88812;23758;Mpp-Betrieb;Mpp;-------
22.04.2011;10:47:04;3772;88813;23758;Mpp-Betrieb;Mpp;-------
22.04.2011;11:02:04;3940;88814;23758;Mpp-Betrieb;Mpp;-------
22.04.2011;11:17:07;4056;88815;23759;Mpp-Betrieb;Mpp;-------
22.04.2011;11:32:04;4179;88816;23759;Mpp-Betrieb;Mpp;-------
22.04.2011;11:47:05;4251;88817;23759;Mpp-Betrieb;Mpp;-------
22.04.2011;12:02:05;4338;88818;23759;Mpp-Betrieb;Mpp;-------
22.04.2011;12:17:03;4400;88819;23760;Mpp-Betrieb;Mpp;-------
22.04.2011;12:32:04;4392;88820;23760;Mpp-Betrieb;Mpp;-------
22.04.2011;12:47:08;4480;88822;23760;Mpp-Betrieb;Mpp;-------
22.04.2011;13:02:09;4534;88823;23760;Mpp-Betrieb;Mpp;-------
22.04.2011;13:17:05;4510;88824;23761;Mpp-Betrieb;Mpp;-------
22.04.2011;13:32:05;4509;88825;23761;Mpp-Betrieb;Mpp;-------
22.04.2011;13:47:03;4458;88826;23761;Mpp-Betrieb;Mpp;-------
22.04.2011;14:02:06;4386;88827;23761;Mpp-Betrieb;Mpp;-------
22.04.2011;14:17:04;4384;88828;23762;Mpp-Betrieb;Mpp;-------
22.04.2011;14:32:07;4287;88829;23762;Mpp-Betrieb;Mpp;-------
22.04.2011;14:47:03;4186;88830;23762;Mpp-Betrieb;Mpp;-------
22.04.2011;15:02:05;4024;88831;23762;Mpp-Betrieb;Mpp;-------
22.04.2011;15:17:04;3923;88832;23763;Mpp-Betrieb;Mpp;-------
22.04.2011;15:32:04;3778;88833;23763;Mpp-Betrieb;Mpp;-------
22.04.2011;15:47:04;3640;88834;23763;Mpp-Betrieb;Mpp;-------
22.04.2011;16:02:04;3458;88835;23763;Mpp-Betrieb;Mpp;-------
22.04.2011;16:17:03;3276;88836;23764;Mpp-Betrieb;Mpp;-------
22.04.2011;16:32:03;3046;88837;23764;Mpp-Betrieb;Mpp;-------
22.04.2011;16:47:02;2779;88838;23764;Mpp-Betrieb;Mpp;-------
22.04.2011;17:02:03;2534;88838;23764;Mpp-Betrieb;Mpp;-------
22.04.2011;17:17:05;2268;88839;23765;Mpp-Betrieb;Mpp;-------
22.04.2011;17:32:03;1955;88839;23765;Mpp-Betrieb;Mpp;-------
22.04.2011;17:47:03;1690;88840;23765;Mpp-Betrieb;Mpp;-------
22.04.2011;18:02:09;1393;88840;23765;Mpp-Betrieb;Mpp;-------
22.04.2011;18:17:04;1141;88841;23766;Mpp-Betrieb;Mpp;-------
22.04.2011;18:32:03;877;88841;23766;Mpp-Betrieb;Mpp;-------
22.04.2011;18:47:03;651;88841;23766;Mpp-Betrieb;Mpp;-------
22.04.2011;19:02:04;432;88841;23766;Mpp-Betrieb;Mpp;-------
22.04.2011;19:17:03;271;88841;23767;Mpp-Betrieb;Mpp;-------
22.04.2011;19:32:04;165;88841;23767;Mpp-Betrieb;Mpp;-------
22.04.2011;19:47:04;93;88841;23767;Mpp-Betrieb;Mpp;-------
22.04.2011;20:00:42;48;88841;23767;Mpp-Betrieb;Mpp;-------
22.04.2011;20:17:06;19;88841;23768;Mpp-Betrieb;Mpp;-------
22.04.2011;20:32:03;0;88841;23768;Mpp-Betrieb;Warten;-------
23.04.2011;06:17:03;0;88841;23768;Mpp-Betrieb;Warten;-------
23.04.2011;06:32:03;12;88841;23768;Mpp-Betrieb;Mpp;-------
23.04.2011;06:47:03;59;88841;23768;Mpp-Betrieb;Mpp;-------
23.04.2011;07:02:04;169;88841;23768;Mpp-Betrieb;Mpp;-------
23.04.2011;07:17:03;310;88841;23769;Mpp-Betrieb;Mpp;-------
23.04.2011;07:32:03;397;88841;23769;Mpp-Betrieb;Mpp;-------
23.04.2011;07:47:04;469;88842;23769;Mpp-Betrieb;Mpp;-------
23.04.2011;08:02:04;570;88842;23769;Mpp-Betrieb;Mpp;-------
23.04.2011;08:17:04;552;88842;23770;Mpp-Betrieb;Mpp;-------
23.04.2011;08:32:04;849;88842;23770;Mpp-Betrieb;Mpp;-------
23.04.2011;08:47:03;1292;88842;23770;Mpp-Betrieb;Mpp;-------
23.04.2011;09:02:03;1693;88843;23770;Mpp-Betrieb;Mpp;-------
23.04.2011;09:17:03;1737;88843;23771;Mpp-Betrieb;Mpp;-------
23.04.2011;09:32:03;1584;88844;23771;Mpp-Betrieb;Mpp;-------
23.04.2011;09:47:03;2587;88844;23771;Mpp-Betrieb;Mpp;-------
23.04.2011;10:02:04;2891;88845;23771;Mpp-Betrieb;Mpp;-------
23.04.2011;10:17:02;3602;88846;23772;Mpp-Betrieb;Mpp;-------
23.04.2011;10:32:03;3568;88847;23772;Mpp-Betrieb;Mpp;-------
23.04.2011;10:47:06;3671;88847;23772;Mpp-Betrieb;Mpp;-------
23.04.2011;11:02:04;3752;88848;23772;Mpp-Betrieb;Mpp;-------
23.04.2011;11:17:03;3971;88849;23773;Mpp-Betrieb;Mpp;-------
23.04.2011;11:32:04;4070;88850;23773;Mpp-Betrieb;Mpp;-------
23.04.2011;11:47:08;4211;88851;23773;Mpp-Betrieb;Mpp;-------
23.04.2011;12:02:04;4168;88852;23773;Mpp-Betrieb;Mpp;-------
23.04.2011;12:17:05;4407;88853;23774;Mpp-Betrieb;Mpp;-------
23.04.2011;12:32:04;3910;88855;23774;Mpp-Betrieb;Mpp;-------
23.04.2011;12:47:03;4061;88856;23774;Mpp-Betrieb;Mpp;-------
23.04.2011;13:02:05;4213;88857;23774;Mpp-Betrieb;Mpp;-------
23.04.2011;13:17:05;4344;88858;23775;Mpp-Betrieb;Mpp;-------
23.04.2011;13:32:05;4386;88859;23775;Mpp-Betrieb;Mpp;-------
23.04.2011;13:47:03;4109;88860;23775;Mpp-Betrieb;Mpp;-------
23.04.2011;14:02:06;4156;88861;23775;Mpp-Betrieb;Mpp;-------
23.04.2011;14:17:04;4249;88862;23776;Mpp-Betrieb;Mpp;-------
23.04.2011;14:32:07;4433;88863;23776;Mpp-Betrieb;Mpp;-------
23.04.2011;14:47:03;1333;88864;23776;Mpp-Betrieb;Mpp;-------
23.04.2011;15:02:05;1172;88864;23776;Mpp-Betrieb;Mpp;-------
23.04.2011;15:17:03;1162;88864;23777;Mpp-Betrieb;Mpp;-------
23.04.2011;15:32:03;1019;88865;23777;Mpp-Betrieb;Mpp;-------
23.04.2011;15:47:03;921;88865;23777;Mpp-Betrieb;Mpp;-------
23.04.2011;16:02:03;1045;88865;23777;Mpp-Betrieb;Mpp;-------
23.04.2011;16:17:03;1064;88865;23778;Mpp-Betrieb;Mpp;-------
23.04.2011;16:32:02;1067;88866;23778;Mpp-Betrieb;Mpp;-------
23.04.2011;16:47:03;875;88866;23778;Mpp-Betrieb;Mpp;-------
23.04.2011;17:02:05;848;88866;23778;Mpp-Betrieb;Mpp;-------
23.04.2011;17:17:03;790;88866;23779;Mpp-Betrieb;Mpp;-------
23.04.2011;17:32:06;757;88866;23779;Mpp-Betrieb;Mpp;-------
23.04.2011;17:47:03;735;88867;23779;Mpp-Betrieb;Mpp;-------
23.04.2011;18:02:06;944;88867;23779;Mpp-Betrieb;Mpp;-------
23.04.2011;18:17:03;942;88867;23780;Mpp-Betrieb;Mpp;-------
23.04.2011;18:32:03;741;88867;23780;Mpp-Betrieb;Mpp;-------
23.04.2011;18:47:09;558;88867;23780;Mpp-Betrieb;Mpp;-------
23.04.2011;19:02:03;546;88868;23780;Mpp-Betrieb;Mpp;-------
23.04.2011;19:17:03;473;88868;23781;Mpp-Betrieb;Mpp;-------
23.04.2011;19:32:08;292;88868;23781;Mpp-Betrieb;Mpp;-------
23.04.2011;19:47:03;160;88868;23781;Mpp-Betrieb;Mpp;-------
23.04.2011;20:02:04;64;88868;23781;Mpp-Betrieb;Mpp;-------
23.04.2011;20:17:05;13;88868;23782;Mpp-Betrieb;Mpp;-------
23.04.2011;20:32:02;0;88868;23782;Mpp-Betrieb;Warten;-------
24.04.2011;06:47:03;12;88868;23782;Mpp-Betrieb;Mpp;-------
24.04.2011;07:02:04;97;88868;23782;Mpp-Betrieb;Mpp;-------
24.04.2011;07:17:03;253;88868;23782;Mpp-Betrieb;Mpp;-------
24.04.2011;07:32:05;509;88868;23783;Mpp-Betrieb;Mpp;-------
24.04.2011;07:47:03;610;88868;23783;Mpp-Betrieb;Mpp;-------
24.04.2011;08:02:03;829;88868;23783;Mpp-Betrieb;Mpp;-------
24.04.2011;08:17:03;834;88869;23783;Mpp-Betrieb;Mpp;-------
24.04.2011;08:32:04;732;88869;23784;Mpp-Betrieb;Mpp;-------
24.04.2011;08:47:03;522;88869;23784;Mpp-Betrieb;Mpp;-------
24.04.2011;09:02:04;626;88869;23784;Mpp-Betrieb;Mpp;-------
24.04.2011;09:17:02;847;88869;23784;Mpp-Betrieb;Mpp;-------
24.04.2011;09:32:03;709;88869;23785;Mpp-Betrieb;Mpp;-------
24.04.2011;09:47:04;939;88870;23785;Mpp-Betrieb;Mpp;-------
24.04.2011;10:02:04;1281;88870;23785;Mpp-Betrieb;Mpp;-------
24.04.2011;10:17:03;1882;88870;23785;Mpp-Betrieb;Mpp;-------
24.04.2011;10:32:03;3661;88871;23786;Mpp-Betrieb;Mpp;-------
24.04.2011;10:47:03;2451;88872;23786;Mpp-Betrieb;Mpp;-------
24.04.2011;11:02:06;2442;88873;23786;Mpp-Betrieb;Mpp;-------
24.04.2011;11:17:04;4668;88873;23786;Mpp-Betrieb;Mpp;-------
24.04.2011;11:32:05;3274;88874;23787;Mpp-Betrieb;Mpp;-------
24.04.2011;11:47:12;2716;88875;23787;Mpp-Betrieb;Mpp;-------
24.04.2011;12:02:04;1693;88875;23787;Mpp-Betrieb;Mpp;-------
24.04.2011;12:17:03;1674;88876;23787;Mpp-Betrieb;Mpp;-------
24.04.2011;12:32:03;1603;88876;23788;Mpp-Betrieb;Mpp;-------
24.04.2011;12:47:03;1037;88877;23788;Mpp-Betrieb;Mpp;-------
24.04.2011;13:02:04;1015;88877;23788;Mpp-Betrieb;Mpp;-------
24.04.2011;13:17:04;1592;88877;23788;Mpp-Betrieb;Mpp;-------
24.04.2011;13:32:03;2199;88878;23789;Mpp-Betrieb;Mpp;-------
24.04.2011;13:47:07;2489;88878;23789;Mpp-Betrieb;Mpp;-------
24.04.2011;14:02:03;2925;88879;23789;Mpp-Betrieb;Mpp;-------
24.04.2011;14:17:03;4986;88880;23789;Mpp-Betrieb;Mpp;-------
24.04.2011;14:32:04;2579;88881;23790;Mpp-Betrieb;Mpp;-------
24.04.2011;14:47:02;1993;88882;23790;Mpp-Betrieb;Mpp;-------
24.04.2011;15:02:04;2203;88883;23790;Mpp-Betrieb;Mpp;-------
24.04.2011;15:17:04;2561;88883;23790;Mpp-Betrieb;Mpp;-------
24.04.2011;15:32:03;2026;88884;23791;Mpp-Betrieb;Mpp;-------
24.04.2011;15:47:04;2092;88884;23791;Mpp-Betrieb;Mpp;-------
24.04.2011;16:02:04;2518;88885;23791;Mpp-Betrieb;Mpp;-------
24.04.2011;16:17:03;3314;88886;23791;Mpp-Betrieb;Mpp;-------
24.04.2011;16:32:03;2768;88886;23792;Mpp-Betrieb;Mpp;-------
24.04.2011;16:47:03;2236;88887;23792;Mpp-Betrieb;Mpp;-------
24.04.2011;17:02:03;2341;88888;23792;Mpp-Betrieb;Mpp;-------
24.04.2011;17:17:06;2255;88888;23792;Mpp-Betrieb;Mpp;-------
24.04.2011;17:32:03;1824;88889;23793;Mpp-Betrieb;Mpp;-------
24.04.2011;17:47:03;1734;88889;23793;Mpp-Betrieb;Mpp;-------
24.04.2011;18:02:03;1657;88890;23793;Mpp-Betrieb;Mpp;-------
24.04.2011;18:17:04;1283;88890;23793;Mpp-Betrieb;Mpp;-------
24.04.2011;18:32:03;850;88890;23794;Mpp-Betrieb;Mpp;-------
24.04.2011;18:47:03;773;88890;23794;Mpp-Betrieb;Mpp;-------
24.04.2011;19:02:05;727;88891;23794;Mpp-Betrieb;Mpp;-------
24.04.2011;19:17:04;606;88891;23794;Mpp-Betrieb;Mpp;-------
24.04.2011;19:32:03;463;88891;23795;Mpp-Betrieb;Mpp;-------
24.04.2011;19:47:05;245;88891;23795;Mpp-Betrieb;Mpp;-------
24.04.2011;20:02:04;113;88891;23795;Mpp-Betrieb;Mpp;-------
24.04.2011;20:17:03;24;88891;23795;Mpp-Betrieb;Mpp;-------
24.04.2011;20:32:04;0;88891;23796;Mpp-Betrieb;Warten;-------
25.04.2011;06:17:04;0;88891;23796;Mpp-Betrieb;Netzueb.;-------
25.04.2011;06:32:04;21;88891;23796;Mpp-Betrieb;Mpp;-------
25.04.2011;06:47:04;51;88891;23796;Mpp-Betrieb;Mpp;-------
25.04.2011;07:02:03;110;88891;23796;Mpp-Betrieb;Mpp-Such;-------
25.04.2011;07:17:03;285;88891;23796;Mpp-Betrieb;Mpp;-------
25.04.2011;07:32:03;487;88891;23797;Mpp-Betrieb;Mpp;-------
25.04.2011;07:47:03;694;88891;23797;Mpp-Betrieb;Mpp;-------
25.04.2011;08:02:03;942;88892;23797;Mpp-Betrieb;Mpp;-------
25.04.2011;08:17:04;1239;88892;23797;Mpp-Betrieb;Mpp;-------
25.04.2011;08:32:03;1533;88892;23798;Mpp-Betrieb;Mpp;-------
25.04.2011;08:47:04;1835;88893;23798;Mpp-Betrieb;Mpp;-------
25.04.2011;09:02:05;2126;88893;23798;Mpp-Betrieb;Mpp;-------
25.04.2011;09:17:06;2383;88894;23798;Mpp-Betrieb;Mpp;-------
25.04.2011;09:32:04;2664;88894;23799;Mpp-Betrieb;Mpp;-------
25.04.2011;09:47:05;2928;88895;23799;Mpp-Betrieb;Mpp;-------
25.04.2011;10:02:06;3180;88896;23799;Mpp-Betrieb;Mpp;-------
25.04.2011;10:17:08;3406;88897;23799;Mpp-Betrieb;Mpp;-------
25.04.2011;10:32:04;3634;88897;23800;Mpp-Betrieb;Mpp;-------
25.04.2011;10:47:06;3788;88898;23800;Mpp-Betrieb;Mpp;-------
25.04.2011;11:02:04;3996;88899;23800;Mpp-Betrieb;Mpp;-------
25.04.2011;11:17:06;4117;88900;23800;Mpp-Betrieb;Mpp;-------
25.04.2011;11:32:05;4203;88901;23801;Mpp-Betrieb;Mpp;-------
25.04.2011;11:47:04;4322;88902;23801;Mpp-Betrieb;Mpp;-------
25.04.2011;12:02:04;4398;88904;23801;Mpp-Betrieb;Mpp;-------
25.04.2011;12:17:05;4473;88905;23801;Mpp-Betrieb;Mpp;-------
25.04.2011;12:32:09;4558;88906;23802;Mpp-Betrieb;Mpp;-------
25.04.2011;12:47:04;4615;88907;23802;Mpp-Betrieb;Mpp;-------
25.04.2011;13:02:04;4661;88908;23802;Mpp-Betrieb;Mpp;-------
25.04.2011;13:17:05;4654;88909;23802;Mpp-Betrieb;Mpp;-------
25.04.2011;13:32:04;4580;88910;23803;Mpp-Betrieb;Mpp;-------
25.04.2011;13:47:04;4571;88911;23803;Mpp-Betrieb;Mpp;-------
25.04.2011;14:02:03;4512;88913;23803;Mpp-Betrieb;Mpp;-------
25.04.2011;14:17:05;4329;88914;23803;Mpp-Betrieb;Mpp;-------
25.04.2011;14:32:04;4416;88915;23804;Mpp-Betrieb;Mpp;-------
25.04.2011;14:47:06;4294;88916;23804;Mpp-Betrieb;Mpp;-------
25.04.2011;15:02:03;4158;88917;23804;Mpp-Betrieb;Mpp;-------
25.04.2011;15:17:05;4036;88918;23804;Mpp-Betrieb;Mpp;-------
25.04.2011;15:32:03;3533;88919;23805;Mpp-Betrieb;Mpp;-------
25.04.2011;15:47:06;3771;88920;23805;Mpp-Betrieb;Mpp;-------
25.04.2011;16:02:07;3626;88921;23805;Mpp-Betrieb;Mpp;-------
25.04.2011;16:17:03;3344;88922;23805;Mpp-Betrieb;Mpp;-------
25.04.2011;16:32:03;3117;88922;23806;Mpp-Betrieb;Mpp;-------
25.04.2011;16:47:06;2941;88923;23806;Mpp-Betrieb;Mpp;-------
25.04.2011;17:02:03;2665;88924;23806;Mpp-Betrieb;Mpp;-------
25.04.2011;17:17:05;2478;88924;23806;Mpp-Betrieb;Mpp;-------
25.04.2011;17:32:04;1141;88925;23807;Mpp-Betrieb;Mpp;-------
25.04.2011;17:47:10;1758;88925;23807;Mpp-Betrieb;Mpp;-------
25.04.2011;18:02:04;1704;88926;23807;Mpp-Betrieb;Mpp;-------
25.04.2011;18:17:11;1340;88926;23807;Mpp-Betrieb;Mpp;-------
25.04.2011;18:32:03;974;88927;23808;Mpp-Betrieb;Mpp;-------
25.04.2011;18:47:06;724;88927;23808;Mpp-Betrieb;Mpp;-------
25.04.2011;19:02:08;507;88927;23808;Mpp-Betrieb;Mpp;-------
25.04.2011;19:17:03;318;88927;23808;Mpp-Betrieb;Mpp;-------
25.04.2011;19:32:03;190;88927;23809;Mpp-Betrieb;Mpp;-------
25.04.2011;19:47:06;119;88927;23809;Mpp-Betrieb;Mpp;-------
25.04.2011;20:02:10;69;88927;23809;Mpp-Betrieb;Mpp;-------
25.04.2011;20:17:03;28;88927;23809;Mpp-Betrieb;Mpp;-------
25.04.2011;20:32:06;0;88927;23810;Mpp-Betrieb;Netzueb.;-------
26.04.2011;06:17:04;0;88927;23810;Mpp-Betrieb;Offset;-------
26.04.2011;06:32:03;30;88927;23810;Mpp-Betrieb;Mpp;-------
26.04.2011;06:47:05;74;88927;23810;Mpp-Betrieb;Mpp;-------
26.04.2011;07:02:03;163;88927;23810;Mpp-Betrieb;Mpp;-------
26.04.2011;07:17:03;310;88927;23811;Mpp-Betrieb;Mpp;-------
26.04.2011;07:32:03;494;88927;23811;Mpp-Betrieb;Mpp;-------
26.04.2011;07:47:05;701;88927;23811;Mpp-Betrieb;Mpp;-------
26.04.2011;08:02:06;945;88928;23811;Mpp-Betrieb;Mpp;-------
26.04.2011;08:17:04;1182;88928;23812;Mpp-Betrieb;Mpp;-------
26.04.2011;08:32:03;1448;88928;23812;Mpp-Betrieb;Mpp;-------
26.04.2011;08:47:04;1746;88929;23812;Mpp-Betrieb;Mpp;-------
26.04.2011;09:02:04;2123;88929;23812;Mpp-Betrieb;Mpp;-------
26.04.2011;09:17:04;2387;88930;23813;Mpp-Betrieb;Mpp;-------
26.04.2011;09:32:07;2658;88930;23813;Mpp-Betrieb;Mpp;-------
26.04.2011;09:47:04;2981;88931;23813;Mpp-Betrieb;Mpp;-------
26.04.2011;10:02:09;3179;88932;23813;Mpp-Betrieb;Mpp;-------
26.04.2011;10:17:03;3491;88933;23814;Mpp-Betrieb;Mpp;-------
26.04.2011;10:32:05;3637;88934;23814;Mpp-Betrieb;Mpp;-------
26.04.2011;10:47:03;3758;88934;23814;Mpp-Betrieb;Mpp;-------
26.04.2011;11:02:04;4019;88935;23814;Mpp-Betrieb;Mpp;-------
26.04.2011;11:17:03;4213;88936;23815;Mpp-Betrieb;Mpp;-------
26.04.2011;11:32:10;4306;88938;23815;Mpp-Betrieb;Mpp;-------
26.04.2011;11:47:10;4713;88939;23815;Mpp-Betrieb;Mpp;-------
26.04.2011;12:02:03;4841;88940;23815;Mpp-Betrieb;Mpp;-------
26.04.2011;12:17:15;4978;88941;23816;Mpp-Betrieb;Mpp;-------
26.04.2011;12:32:04;5028;88942;23816;Mpp-Betrieb;Mpp;-------
26.04.2011;12:47:04;5322;88943;23816;Mpp-Betrieb;Mpp;-------
26.04.2011;13:02:05;5331;88944;23816;Mpp-Betrieb;Mpp;-------
26.04.2011;13:17:04;5102;88946;23817;Mpp-Betrieb;Mpp;-------
26.04.2011;13:32:06;1425;88947;23817;Mpp-Betrieb;Mpp;-------
26.04.2011;13:47:08;1780;88947;23817;Mpp-Betrieb;Mpp;-------
26.04.2011;14:02:06;1346;88948;23817;Mpp-Betrieb;Mpp;-------
26.04.2011;14:17:05;4903;88949;23818;Mpp-Betrieb;Mpp;-------
26.04.2011;14:32:04;4890;88950;23818;Mpp-Betrieb;Mpp;-------
26.04.2011;14:47:03;4739;88951;23818;Mpp-Betrieb;Mpp;-------
26.04.2011;15:02:07;1427;88952;23818;Mpp-Betrieb;Mpp;-------
26.04.2011;15:17:03;2038;88953;23819;Mpp-Betrieb;Mpp;-------
26.04.2011;15:32:05;4009;88954;23819;Mpp-Betrieb;Mpp;-------
26.04.2011;15:47:03;1417;88955;23819;Mpp-Betrieb;Mpp;-------
26.04.2011;16:02:04;1417;88955;23819;Mpp-Betrieb;Mpp;-------
26.04.2011;16:17:04;1316;88956;23820;Mpp-Betrieb;Mpp;-------
26.04.2011;16:32:03;2992;88957;23820;Mpp-Betrieb;Mpp;-------
26.04.2011;16:47:03;957;88957;23820;Mpp-Betrieb;Mpp;-------
26.04.2011;17:02:03;3213;88958;23820;Mpp-Betrieb;Mpp;-------
26.04.2011;17:17:03;995;88958;23821;Mpp-Betrieb;Mpp;-------
26.04.2011;17:32:16;574;88958;23821;Mpp-Betrieb;Mpp;-------
26.04.2011;17:47:03;2030;88959;23821;Mpp-Betrieb;Mpp;-------
26.04.2011;18:02:03;1613;88959;23821;Mpp-Betrieb;Mpp;-------
26.04.2011;18:17:04;1288;88959;23822;Mpp-Betrieb;Mpp;-------
26.04.2011;18:32:05;959;88960;23822;Mpp-Betrieb;Mpp;-------
26.04.2011;18:47:08;468;88960;23822;Mpp-Betrieb;Mpp;-------
26.04.2011;19:02:04;495;88960;23822;Mpp-Betrieb;Mpp;-------
26.04.2011;19:17:03;277;88960;23823;Mpp-Betrieb;Mpp;-------
26.04.2011;19:32:03;148;88960;23823;Mpp-Betrieb;Mpp;-------
26.04.2011;19:47:09;117;88960;23823;Mpp-Betrieb;Mpp;-------
26.04.2011;20:02:04;65;88960;23823;Mpp-Betrieb;Mpp;-------
26.04.2011;20:17:04;23;88960;23824;Mpp-Betrieb;Mpp-Such;-------
26.04.2011;20:32:06;0;88960;23824;Mpp-Betrieb;Warten;-------
26.04.2011;20:47:03;0;88960;23824;Mpp-Betrieb;Warten;-------
27.04.2011;06:32:03;0;88960;23824;Mpp-Betrieb;Warten;-------
27.04.2011;06:47:04;12;88960;23824;Mpp-Betrieb;Mpp;-------
27.04.2011;07:02:04;23;88960;23824;Mpp-Betrieb;Mpp;-------
27.04.2011;07:17:04;42;88960;23824;Mpp-Betrieb;Mpp;-------
27.04.2011;07:32:04;97;88960;23825;Mpp-Betrieb;Mpp;-------
27.04.2011;07:47:04;28;88960;23825;Mpp-Betrieb;Mpp-Such;-------
27.04.2011;08:02:05;53;88960;23825;Mpp-Betrieb;Mpp;-------
27.04.2011;08:17:05;93;88960;23825;Mpp-Betrieb;Mpp;-------
27.04.2011;08:32:05;104;88960;23826;Mpp-Betrieb;Mpp;-------
27.04.2011;08:47:03;168;88960;23826;Mpp-Betrieb;Mpp;-------
27.04.2011;09:02:10;167;88960;23826;Mpp-Betrieb;Mpp;-------
27.04.2011;09:17:03;359;88960;23826;Mpp-Betrieb;Mpp;-------
27.04.2011;09:32:06;298;88960;23827;Mpp-Betrieb;Mpp;-------
27.04.2011;09:47:04;325;88961;23827;Mpp-Betrieb;Mpp;-------
27.04.2011;10:02:07;313;88961;23827;Mpp-Betrieb;Mpp;-------
27.04.2011;10:17:12;825;88961;23827;Mpp-Betrieb;Mpp;-------
27.04.2011;10:32:09;1005;88961;23828;Mpp-Betrieb;Mpp;-------
27.04.2011;10:47:03;974;88961;23828;Mpp-Betrieb;Mpp;-------
27.04.2011;11:02:04;1179;88962;23828;Mpp-Betrieb;Mpp;-------
27.04.2011;11:17:15;747;88962;23828;Mpp-Betrieb;Mpp;-------
27.04.2011;11:32:09;820;88962;23829;Mpp-Betrieb;Mpp;-------
27.04.2011;11:47:03;991;88962;23829;Mpp-Betrieb;Mpp;-------
27.04.2011;12:02:10;1415;88962;23829;Mpp-Betrieb;Mpp;-------
27.04.2011;12:17:05;1707;88963;23829;Mpp-Betrieb;Mpp;-------
27.04.2011;12:32:03;1762;88963;23830;Mpp-Betrieb;Mpp;-------
27.04.2011;12:47:04;1609;88964;23830;Mpp-Betrieb;Mpp;-------
27.04.2011;13:02:14;5216;88964;23830;Mpp-Betrieb;Mpp;-------
27.04.2011;13:17:03;5443;88965;23830;Mpp-Betrieb;Mpp;-------
27.04.2011;13:32:04;5401;88967;23831;Mpp-Betrieb;Mpp;-------
27.04.2011;13:47:10;4047;88968;23831;Mpp-Betrieb;Mpp;-------
27.04.2011;14:02:06;5225;88969;23831;Mpp-Betrieb;Mpp;-------
27.04.2011;14:17:09;3392;88971;23831;Mpp-Betrieb;Mpp;-------
27.04.2011;14:32:06;1302;88971;23832;Mpp-Betrieb;Mpp;-------
27.04.2011;14:47:06;966;88971;23832;Mpp-Betrieb;Mpp;-------
27.04.2011;15:02:09;324;88971;23832;Mpp-Betrieb;Mpp;-------
27.04.2011;15:17:11;301;88971;23832;Mpp-Betrieb;Mpp;-------
27.04.2011;15:32:03;298;88972;23833;Mpp-Betrieb;Mpp;-------
27.04.2011;15:47:08;343;88972;23833;Mpp-Betrieb;Mpp;-------
27.04.2011;16:02:07;380;88972;23833;Mpp-Betrieb;Mpp;-------
27.04.2011;16:17:03;691;88972;23833;Mpp-Betrieb;Mpp;-------
27.04.2011;16:32:03;1219;88972;23834;Mpp-Betrieb;Mpp;-------
27.04.2011;16:47:04;587;88972;23834;Mpp-Betrieb;Mpp;-------
27.04.2011;17:02:03;446;88972;23834;Mpp-Betrieb;Mpp;-------
27.04.2011;17:17:03;372;88972;23834;Mpp-Betrieb;Mpp;-------
27.04.2011;17:32:18;321;88973;23835;Mpp-Betrieb;Mpp;-------
27.04.2011;17:47:02;419;88973;23835;Mpp-Betrieb;Mpp;-------
27.04.2011;18:02:06;424;88973;23835;Mpp-Betrieb;Mpp;-------
27.04.2011;18:17:07;329;88973;23835;Mpp-Betrieb;Mpp;-------
27.04.2011;18:32:03;398;88973;23836;Mpp-Betrieb;Mpp;-------
27.04.2011;18:47:03;678;88973;23836;Mpp-Betrieb;Mpp;-------
27.04.2011;19:02:15;683;88973;23836;Mpp-Betrieb;Mpp;-------
27.04.2011;19:17:02;497;88973;23836;Mpp-Betrieb;Mpp;-------
27.04.2011;19:32:08;429;88974;23837;Mpp-Betrieb;Mpp;-------
27.04.2011;19:47:08;192;88974;23837;Mpp-Betrieb;Mpp;-------
27.04.2011;20:02:03;102;88974;23837;Mpp-Betrieb;Mpp;-------
27.04.2011;20:17:04;36;88974;23837;Mpp-Betrieb;Mpp;-------
27.04.2011;20:32:11;0;88974;23838;Mpp-Betrieb;Warten;-------
28.04.2011;06:17:03;0;88974;23838;Mpp-Betrieb;Warten;-------
28.04.2011;06:32:04;25;88974;23838;Mpp-Betrieb;Mpp;-------
28.04.2011;06:47:03;49;88974;23838;Mpp-Betrieb;Mpp;-------
28.04.2011;07:02:03;89;88974;23838;Mpp-Betrieb;Mpp;-------
28.04.2011;07:17:05;147;88974;23839;Mpp-Betrieb;Mpp;-------
28.04.2011;07:32:03;270;88974;23839;Mpp-Betrieb;Mpp;-------
28.04.2011;07:47:05;478;88974;23839;Mpp-Betrieb;Mpp;-------
28.04.2011;08:02:05;442;88974;23839;Mpp-Betrieb;Mpp;-------
28.04.2011;08:17:03;477;88974;23840;Mpp-Betrieb;Mpp;-------
28.04.2011;08:32:03;446;88974;23840;Mpp-Betrieb;Mpp;-------
28.04.2011;08:47:05;526;88974;23840;Mpp-Betrieb;Mpp;-------
28.04.2011;09:02:05;571;88974;23840;Mpp-Betrieb;Mpp;-------
28.04.2011;09:17:04;605;88975;23841;Mpp-Betrieb;Mpp;-------
28.04.2011;09:32:04;658;88975;23841;Mpp-Betrieb;Mpp;-------
28.04.2011;09:47:07;819;88975;23841;Mpp-Betrieb;Mpp;-------
28.04.2011;10:02:10;879;88975;23841;Mpp-Betrieb;Mpp;-------
28.04.2011;10:17:07;905;88975;23842;Mpp-Betrieb;Mpp;-------
28.04.2011;10:32:05;1118;88976;23842;Mpp-Betrieb;Mpp;-------
28.04.2011;10:47:09;1155;88976;23842;Mpp-Betrieb;Mpp;-------
28.04.2011;11:02:05;1765;88976;23842;Mpp-Betrieb;Mpp;-------
28.04.2011;11:17:04;2086;88977;23843;Mpp-Betrieb;Mpp;-------
28.04.2011;11:32:04;2119;88978;23843;Mpp-Betrieb;Mpp;-------
28.04.2011;11:47:10;5339;88978;23843;Mpp-Betrieb;Mpp;-------
28.04.2011;12:02:06;3311;88979;23843;Mpp-Betrieb;Mpp;-------
28.04.2011;12:17:04;2898;88980;23844;Mpp-Betrieb;Mpp;-------
28.04.2011;12:32:23;4679;88981;23844;Mpp-Betrieb;Mpp;-------
28.04.2011;12:47:04;4539;88982;23844;Mpp-Betrieb;Mpp;-------
28.04.2011;13:02:10;4447;88983;23844;Mpp-Betrieb;Mpp;-------
28.04.2011;13:17:06;2111;88984;23845;Mpp-Betrieb;Mpp;-------
28.04.2011;13:32:05;4716;88985;23845;Mpp-Betrieb;Mpp;-------
28.04.2011;13:47:09;2436;88987;23845;Mpp-Betrieb;Mpp;-------
28.04.2011;14:02:08;4904;88987;23845;Mpp-Betrieb;Mpp;-------
28.04.2011;14:17:04;4514;88989;23846;Mpp-Betrieb;Mpp;-------
28.04.2011;14:32:05;4257;88990;23846;Mpp-Betrieb;Mpp;-------
28.04.2011;14:47:03;4663;88991;23846;Mpp-Betrieb;Mpp;-------
28.04.2011;15:02:03;4629;88992;23846;Mpp-Betrieb;Mpp;-------
28.04.2011;15:17:06;3669;88993;23847;Mpp-Betrieb;Mpp;-------
28.04.2011;15:32:03;4338;88994;23847;Mpp-Betrieb;Mpp;-------
28.04.2011;15:47:03;4248;88995;23847;Mpp-Betrieb;Mpp;-------
28.04.2011;16:02:06;1335;88996;23847;Mpp-Betrieb;Mpp;-------
28.04.2011;16:17:09;3083;88996;23848;Mpp-Betrieb;Mpp;-------
28.04.2011;16:32:08;3943;88997;23848;Mpp-Betrieb;Mpp;-------
28.04.2011;16:47:06;3029;88998;23848;Mpp-Betrieb;Mpp;-------
28.04.2011;17:02:14;3378;88999;23848;Mpp-Betrieb;Mpp;-------
28.04.2011;17:17:03;2990;88999;23849;Mpp-Betrieb;Mpp;-------
28.04.2011;17:32:04;1029;89000;23849;Mpp-Betrieb;Mpp;-------
28.04.2011;17:47:06;1986;89000;23849;Mpp-Betrieb;Mpp;-------
28.04.2011;18:02:07;1691;89001;23849;Mpp-Betrieb;Mpp;-------
28.04.2011;18:17:04;1628;89001;23850;Mpp-Betrieb;Mpp;-------
28.04.2011;18:32:10;1562;89002;23850;Mpp-Betrieb;Mpp;-------
28.04.2011;18:47:07;1541;89002;23850;Mpp-Betrieb;Mpp;-------
28.04.2011;19:02:05;660;89002;23850;Mpp-Betrieb;Mpp;-------
28.04.2011;19:17:05;226;89003;23851;Mpp-Betrieb;Mpp;-------
28.04.2011;19:32:09;89;89003;23851;Mpp-Betrieb;Mpp;-------
28.04.2011;19:47:04;39;89003;23851;Mpp-Betrieb;Mpp;-------
28.04.2011;20:02:16;22;89003;23851;Mpp-Betrieb;Mpp;-------
28.04.2011;20:17:04;18;89003;23852;Mpp-Betrieb;Mpp;-------
28.04.2011;20:32:04;0;89003;23852;Mpp-Betrieb;Warten;-------
29.04.2011;06:17:04;11;89003;23852;Mpp-Betrieb;Mpp;-------
29.04.2011;06:32:05;63;89003;23852;Mpp-Betrieb;Mpp;-------
29.04.2011;06:47:06;183;89003;23852;Mpp-Betrieb;Mpp;-------
29.04.2011;07:02:07;311;89003;23853;Mpp-Betrieb;Mpp;-------
29.04.2011;07:17:08;328;89003;23853;Mpp-Betrieb;Mpp;-------
29.04.2011;07:32:04;333;89003;23853;Mpp-Betrieb;Mpp;-------
29.04.2011;07:47:03;404;89003;23853;Mpp-Betrieb;Mpp;-------
29.04.2011;08:02:05;559;89003;23854;Mpp-Betrieb;Mpp;-------
29.04.2011;08:17:06;716;89003;23854;Mpp-Betrieb;Mpp;-------
29.04.2011;08:32:04;934;89003;23854;Mpp-Betrieb;Mpp;-------
29.04.2011;08:47:03;854;89004;23854;Mpp-Betrieb;Mpp;-------
29.04.2011;09:02:09;969;89004;23855;Mpp-Betrieb;Mpp;-------
29.04.2011;09:17:04;1134;89004;23855;Mpp-Betrieb;Mpp;-------
29.04.2011;09:32:09;1339;89004;23855;Mpp-Betrieb;Mpp;-------
29.04.2011;09:47:03;1019;89005;23855;Mpp-Betrieb;Mpp;-------
29.04.2011;10:02:07;1000;89005;23856;Mpp-Betrieb;Mpp;-------
29.04.2011;10:17:03;957;89005;23856;Mpp-Betrieb;Mpp;-------
29.04.2011;10:32:05;961;89006;23856;Mpp-Betrieb;Mpp;-------
29.04.2011;10:47:08;1241;89006;23856;Mpp-Betrieb;Mpp;-------
29.04.2011;11:02:05;1191;89006;23857;Mpp-Betrieb;Mpp;-------
29.04.2011;11:17:12;1386;89006;23857;Mpp-Betrieb;Mpp;-------
29.04.2011;11:32:07;2164;89007;23857;Mpp-Betrieb;Mpp;-------
29.04.2011;11:47:06;2529;89008;23857;Mpp-Betrieb;Mpp;-------
29.04.2011;12:02:06;2139;89008;23858;Mpp-Betrieb;Mpp;-------
29.04.2011;12:17:09;4325;89009;23858;Mpp-Betrieb;Mpp;-------
29.04.2011;12:32:04;3265;89010;23858;Mpp-Betrieb;Mpp;-------
29.04.2011;12:47:03;2404;89010;23858;Mpp-Betrieb;Mpp;-------
29.04.2011;13:02:09;2255;89011;23859;Mpp-Betrieb;Mpp;-------
29.04.2011;13:17:06;2083;89012;23859;Mpp-Betrieb;Mpp;-------
29.04.2011;13:32:03;2855;89012;23859;Mpp-Betrieb;Mpp;-------
29.04.2011;13:47:07;2386;89013;23859;Mpp-Betrieb;Mpp;-------
29.04.2011;14:02:10;3671;89014;23860;Mpp-Betrieb;Mpp;-------
29.04.2011;14:17:04;2441;89014;23860;Mpp-Betrieb;Mpp;-------
29.04.2011;14:22:40;1283;89015;23860;Mpp-Betrieb;Mpp;-------
29.04.2011;14:47:10;968;89015;23860;Mpp-Betrieb;Mpp;-------
29.04.2011;15:02:04;895;89015;23861;Mpp-Betrieb;Mpp;-------
29.04.2011;15:17:03;845;89015;23861;Mpp-Betrieb;Mpp;-------
29.04.2011;15:32:13;1050;89016;23861;Mpp-Betrieb;Mpp;-------
29.04.2011;15:47:11;930;89016;23861;Mpp-Betrieb;Mpp;-------
29.04.2011;16:02:11;844;89016;23862;Mpp-Betrieb;Mpp;-------
29.04.2011;16:17:04;965;89016;23862;Mpp-Betrieb;Mpp;-------
29.04.2011;16:32:06;1211;89017;23862;Mpp-Betrieb;Mpp;-------
29.04.2011;16:47:03;1430;89017;23862;Mpp-Betrieb;Mpp;-------
29.04.2011;17:02:13;1460;89017;23863;Mpp-Betrieb;Mpp;-------
29.04.2011;17:17:09;1372;89018;23863;Mpp-Betrieb;Mpp;-------
29.04.2011;17:32:03;1257;89018;23863;Mpp-Betrieb;Mpp;-------
29.04.2011;17:47:08;1299;89018;23863;Mpp-Betrieb;Mpp;-------
29.04.2011;18:02:04;1544;89019;23864;Mpp-Betrieb;Mpp;-------
29.04.2011;18:17:09;1249;89019;23864;Mpp-Betrieb;Mpp;-------
29.04.2011;18:32:04;949;89019;23864;Mpp-Betrieb;Mpp;-------
29.04.2011;18:47:03;720;89019;23864;Mpp-Betrieb;Mpp;-------
29.04.2011;19:02:05;459;89020;23865;Mpp-Betrieb;Mpp;-------
29.04.2011;19:17:06;292;89020;23865;Mpp-Betrieb;Mpp;-------
29.04.2011;19:32:06;251;89020;23865;Mpp-Betrieb;Mpp;-------
29.04.2011;19:47:05;155;89020;23865;Mpp-Betrieb;Mpp;-------
29.04.2011;20:02:04;65;89020;23866;Mpp-Betrieb;Mpp;-------
29.04.2011;20:17:05;25;89020;23866;Mpp-Betrieb;Mpp;-------
29.04.2011;20:32:15;0;89020;23866;Mpp-Betrieb;Netzueb.;-------
30.04.2011;06:17:03;13;89020;23866;Mpp-Betrieb;Mpp;-------
30.04.2011;06:32:07;45;89020;23866;Mpp-Betrieb;Mpp;-------
30.04.2011;06:47:03;109;89020;23867;Mpp-Betrieb;Mpp;-------
30.04.2011;07:02:04;218;89020;23867;Mpp-Betrieb;Mpp;-------
30.04.2011;07:17:03;324;89020;23867;Mpp-Betrieb;Mpp;-------
30.04.2011;07:32:03;415;89020;23867;Mpp-Betrieb;Mpp;-------
30.04.2011;07:47:04;683;89020;23868;Mpp-Betrieb;Mpp;-------
30.04.2011;08:02:03;778;89020;23868;Mpp-Betrieb;Mpp;-------
30.04.2011;08:17:04;686;89021;23868;Mpp-Betrieb;Mpp;-------
30.04.2011;08:32:05;1455;89021;23868;Mpp-Betrieb;Mpp;-------
30.04.2011;08:47:04;1699;89021;23869;Mpp-Betrieb;Mpp;-------
30.04.2011;10:02:04;3343;89024;23870;Mpp-Betrieb;Mpp;-------
30.04.2011;10:14:07;2633;89023;23869;Mpp-Betrieb;Mpp;-------
30.04.2011;10:17:03;3682;89025;23870;Mpp-Betrieb;Mpp;-------
30.04.2011;10:32:03;3788;89026;23870;Mpp-Betrieb;Mpp;-------
30.04.2011;10:47:06;3598;89027;23871;Mpp-Betrieb;Mpp;-------
30.04.2011;11:02:04;4186;89027;23871;Mpp-Betrieb;Mpp;-------
30.04.2011;11:17:11;4226;89029;23871;Mpp-Betrieb;Mpp;-------
30.04.2011;11:32:05;4298;89030;23871;Mpp-Betrieb;Mpp;-------
30.04.2011;11:47:05;4476;89031;23872;Mpp-Betrieb;Mpp;-------
30.04.2011;12:02:18;4767;89032;23872;Mpp-Betrieb;Mpp;-------
30.04.2011;12:17:11;4281;89033;23872;Mpp-Betrieb;Mpp;-------
30.04.2011;12:32:07;4889;89034;23872;Mpp-Betrieb;Mpp;-------
30.04.2011;12:47:05;4789;89035;23873;Mpp-Betrieb;Mpp;-------
30.04.2011;13:02:06;4810;89036;23873;Mpp-Betrieb;Mpp;-------
30.04.2011;13:17:10;4740;89038;23873;Mpp-Betrieb;Mpp;-------
30.04.2011;13:32:10;4764;89039;23873;Mpp-Betrieb;Mpp;-------
30.04.2011;13:47:07;4682;89040;23874;Mpp-Betrieb;Mpp;-------
30.04.2011;14:02:08;4734;89041;23874;Mpp-Betrieb;Mpp;-------
30.04.2011;14:17:08;4860;89042;23874;Mpp-Betrieb;Mpp;-------
30.04.2011;14:32:04;4718;89044;23874;Mpp-Betrieb;Mpp;-------
30.04.2011;14:47:04;4713;89045;23875;Mpp-Betrieb;Mpp;-------
30.04.2011;15:02:10;3347;89046;23875;Mpp-Betrieb;Mpp;-------
30.04.2011;15:17:05;2611;89047;23875;Mpp-Betrieb;Mpp;-------
30.04.2011;15:32:15;3146;89047;23875;Mpp-Betrieb;Mpp;-------
30.04.2011;15:47:09;2920;89048;23876;Mpp-Betrieb;Mpp;-------
30.04.2011;16:02:06;2583;89049;23876;Mpp-Betrieb;Mpp;-------
30.04.2011;16:17:06;1927;89049;23876;Mpp-Betrieb;Mpp;-------
30.04.2011;16:32:06;1895;89050;23876;Mpp-Betrieb;Mpp;-------
30.04.2011;16:47:13;1967;89050;23877;Mpp-Betrieb;Mpp;-------
30.04.2011;17:02:06;2379;89051;23877;Mpp-Betrieb;Mpp;-------
30.04.2011;17:17:07;2080;89051;23877;Mpp-Betrieb;Mpp;-------
30.04.2011;17:32:03;1632;89052;23877;Mpp-Betrieb;Mpp;-------
30.04.2011;17:47:03;970;89052;23878;Mpp-Betrieb;Mpp;-------
30.04.2011;18:02:07;769;89052;23878;Mpp-Betrieb;Mpp;-------
30.04.2011;18:17:03;688;89053;23878;Mpp-Betrieb;Mpp;-------
30.04.2011;18:32:13;507;89053;23878;Mpp-Betrieb;Mpp;-------
30.04.2011;18:47:10;377;89053;23879;Mpp-Betrieb;Mpp;-------
30.04.2011;19:02:03;290;89053;23879;Mpp-Betrieb;Mpp;-------
30.04.2011;19:17:09;212;89053;23879;Mpp-Betrieb;Mpp;-------
30.04.2011;19:32:04;158;89053;23879;Mpp-Betrieb;Mpp-Such;-------
30.04.2011;19:47:03;101;89053;23880;Mpp-Betrieb;Mpp;-------
30.04.2011;20:02:12;57;89053;23880;Mpp-Betrieb;Mpp;-------
30.04.2011;20:17:05;29;89053;23880;Mpp-Betrieb;Mpp;-------
30.04.2011;20:32:06;0;89053;23880;Mpp-Betrieb;Netzueb.;-------
01.05.2011;06:17:27;11;89053;23880;Mpp-Betrieb;Mpp;-------
01.05.2011;06:32:04;44;89053;23881;Mpp-Betrieb;Mpp;-------
01.05.2011;06:47:04;73;89053;23881;Mpp-Betrieb;Mpp;-------
01.05.2011;07:02:05;94;89053;23881;Mpp-Betrieb;Mpp;-------
01.05.2011;07:17:50;65;89053;23881;Mpp-Betrieb;Mpp-Such;-------
01.05.2011;07:32:03;163;89053;23882;Mpp-Betrieb;Mpp;-------
01.05.2011;07:47:04;311;89053;23882;Mpp-Betrieb;Mpp;-------
01.05.2011;08:02:04;609;89053;23882;Mpp-Betrieb;Mpp;-------
01.05.2011;08:17:28;903;89054;23882;Mpp-Betrieb;Mpp;-------
01.05.2011;08:32:04;1055;89054;23883;Mpp-Betrieb;Mpp;-------
01.05.2011;08:47:14;1499;89054;23883;Mpp-Betrieb;Mpp;-------
01.05.2011;09:02:03;1759;89055;23883;Mpp-Betrieb;Mpp;-------
01.05.2011;09:17:04;2069;89055;23883;Mpp-Betrieb;Mpp;-------
01.05.2011;09:32:04;3277;89056;23884;Mpp-Betrieb;Mpp;-------
01.05.2011;09:47:11;2784;89057;23884;Mpp-Betrieb;Mpp;-------
01.05.2011;10:02:15;1928;89057;23884;Mpp-Betrieb;Mpp;-------
01.05.2011;10:17:03;1915;89058;23884;Mpp-Betrieb;Mpp;-------
01.05.2011;10:32:12;4277;89059;23885;Mpp-Betrieb;Mpp;-------
01.05.2011;10:47:12;3336;89059;23885;Mpp-Betrieb;Mpp;-------
01.05.2011;11:02:06;1846;89060;23885;Mpp-Betrieb;Mpp;-------
01.05.2011;11:17:13;4998;89061;23885;Mpp-Betrieb;Mpp;-------
01.05.2011;11:32:05;5097;89062;23886;Mpp-Betrieb;Mpp;-------
01.05.2011;11:47:08;4448;89063;23886;Mpp-Betrieb;Mpp;-------
01.05.2011;12:02:15;5524;89064;23886;Mpp-Betrieb;Mpp;-------
01.05.2011;12:17:08;4401;89065;23886;Mpp-Betrieb;Mpp;-------
01.05.2011;12:32:13;4127;89066;23887;Mpp-Betrieb;Mpp;-------
01.05.2011;12:47:11;3310;89067;23887;Mpp-Betrieb;Mpp;-------
01.05.2011;13:02:10;3028;89068;23887;Mpp-Betrieb;Mpp;-------
01.05.2011;13:17:11;3035;89069;23887;Mpp-Betrieb;Mpp;-------
01.05.2011;13:32:06;3313;89069;23888;Mpp-Betrieb;Mpp;-------
01.05.2011;13:47:07;3244;89070;23888;Mpp-Betrieb;Mpp;-------
01.05.2011;14:02:05;4670;89071;23888;Mpp-Betrieb;Mpp;-------
01.05.2011;14:17:08;4634;89073;23888;Mpp-Betrieb;Mpp;-------
01.05.2011;14:32:09;4694;89074;23889;Mpp-Betrieb;Mpp;-------
01.05.2011;14:47:09;4487;89075;23889;Mpp-Betrieb;Mpp;-------
01.05.2011;15:02:09;4361;89076;23889;Mpp-Betrieb;Mpp;-------
01.05.2011;15:17:05;4279;89077;23889;Mpp-Betrieb;Mpp;-------
01.05.2011;15:32:10;4151;89078;23890;Mpp-Betrieb;Mpp;-------
01.05.2011;15:47:08;4063;89079;23890;Mpp-Betrieb;Mpp;-------
01.05.2011;16:02:05;3883;89080;23890;Mpp-Betrieb;Mpp;-------
01.05.2011;16:17:05;3652;89081;23890;Mpp-Betrieb;Mpp;-------
01.05.2011;16:32:04;3453;89082;23891;Mpp-Betrieb;Mpp;-------
01.05.2011;16:47:03;3298;89083;23891;Mpp-Betrieb;Mpp;-------
01.05.2011;17:02:08;2980;89083;23891;Mpp-Betrieb;Mpp;-------
01.05.2011;17:17:04;2641;89084;23891;Mpp-Betrieb;Mpp;-------
01.05.2011;17:32:03;2500;89085;23892;Mpp-Betrieb;Mpp;-------
01.05.2011;17:47:03;2099;89085;23892;Mpp-Betrieb;Mpp;-------
01.05.2011;18:02:11;1716;89086;23892;Mpp-Betrieb;Mpp;-------
01.05.2011;18:17:05;1341;89086;23892;Mpp-Betrieb;Mpp;-------
01.05.2011;18:32:03;1071;89086;23893;Mpp-Betrieb;Mpp;-------
01.05.2011;18:47:06;635;89087;23893;Mpp-Betrieb;Mpp;-------
01.05.2011;19:02:11;532;89087;23893;Mpp-Betrieb;Mpp;-------
01.05.2011;19:17:07;363;89087;23893;Mpp-Betrieb;Mpp;-------
01.05.2011;19:32:11;222;89087;23894;Mpp-Betrieb;Mpp;-------
01.05.2011;19:47:07;116;89087;23894;Mpp-Betrieb;Mpp;-------
01.05.2011;20:02:14;84;89087;23894;Mpp-Betrieb;Mpp;-------
01.05.2011;20:17:12;39;89087;23894;Mpp-Betrieb;Mpp;-------
01.05.2011;20:32:03;16;89087;23895;Mpp-Betrieb;Mpp;-------
01.05.2011;20:47:06;0;89087;23895;Mpp-Betrieb;Warten;-------
02.05.2011;06:02:14;0;89087;23895;Mpp-Betrieb;Netzueb.;-------
02.05.2011;06:17:03;31;89087;23895;Mpp-Betrieb;Mpp;-------
02.05.2011;06:32:04;84;89087;23895;Mpp-Betrieb;Mpp;-------
02.05.2011;06:47:04;168;89087;23895;Mpp-Betrieb;Mpp;-------
02.05.2011;07:02:05;180;89087;23896;Mpp-Betrieb;Mpp;-------
02.05.2011;07:17:12;294;89087;23896;Mpp-Betrieb;Mpp;-------
02.05.2011;07:32:04;304;89087;23896;Mpp-Betrieb;Mpp;-------
02.05.2011;07:47:10;583;89087;23896;Mpp-Betrieb;Mpp;-------
02.05.2011;08:02:03;569;89087;23897;Mpp-Betrieb;Mpp;-------
02.05.2011;08:17:07;927;89088;23897;Mpp-Betrieb;Mpp;-------
02.05.2011;08:32:03;1091;89088;23897;Mpp-Betrieb;Mpp;-------
02.05.2011;08:47:04;1602;89088;23897;Mpp-Betrieb;Mpp;-------
02.05.2011;09:02:04;2596;89089;23898;Mpp-Betrieb;Mpp;-------
02.05.2011;09:17:03;2555;89089;23898;Mpp-Betrieb;Mpp;-------
02.05.2011;09:32:04;2898;89090;23898;Mpp-Betrieb;Mpp;-------
02.05.2011;09:47:07;3221;89091;23898;Mpp-Betrieb;Mpp;-------
02.05.2011;10:02:04;3425;89092;23899;Mpp-Betrieb;Mpp;-------
02.05.2011;10:17:04;3649;89092;23899;Mpp-Betrieb;Mpp;-------
02.05.2011;10:32:05;3790;89093;23899;Mpp-Betrieb;Mpp;-------
02.05.2011;10:47:08;4028;89094;23899;Mpp-Betrieb;Mpp;-------
02.05.2011;11:02:06;3967;89095;23900;Mpp-Betrieb;Mpp;-------
02.05.2011;11:17:03;4629;89096;23900;Mpp-Betrieb;Mpp;-------
02.05.2011;11:32:08;4318;89097;23900;Mpp-Betrieb;Mpp;-------
02.05.2011;11:47:11;4309;89098;23900;Mpp-Betrieb;Mpp;-------
02.05.2011;12:02:04;4465;89100;23901;Mpp-Betrieb;Mpp;-------
02.05.2011;12:17:09;4568;89101;23901;Mpp-Betrieb;Mpp;-------
02.05.2011;12:32:05;4618;89102;23901;Mpp-Betrieb;Mpp;-------
02.05.2011;12:47:04;4654;89103;23901;Mpp-Betrieb;Mpp;-------
02.05.2011;13:02:03;4668;89104;23902;Mpp-Betrieb;Mpp;-------
02.05.2011;13:17:06;4667;89105;23902;Mpp-Betrieb;Mpp;-------
02.05.2011;13:32:04;4683;89107;23902;Mpp-Betrieb;Mpp;-------
02.05.2011;13:47:06;4624;89108;23902;Mpp-Betrieb;Mpp;-------
02.05.2011;14:02:04;4592;89109;23903;Mpp-Betrieb;Mpp;-------
02.05.2011;14:17:04;4523;89110;23903;Mpp-Betrieb;Mpp;-------
02.05.2011;14:32:03;4574;89111;23903;Mpp-Betrieb;Mpp;-------
02.05.2011;14:47:04;4425;89112;23903;Mpp-Betrieb;Mpp;-------
02.05.2011;15:02:03;4713;89113;23904;Mpp-Betrieb;Mpp;-------
02.05.2011;15:17:03;4617;89114;23904;Mpp-Betrieb;Mpp;-------
02.05.2011;15:32:04;4295;89115;23904;Mpp-Betrieb;Mpp;-------
02.05.2011;15:47:07;4201;89116;23904;Mpp-Betrieb;Mpp;-------
02.05.2011;16:02:18;4074;89117;23905;Mpp-Betrieb;Mpp;-------
02.05.2011;16:17:10;1173;89118;23905;Mpp-Betrieb;Mpp;-------
02.05.2011;16:32:03;3820;89119;23905;Mpp-Betrieb;Mpp;-------
02.05.2011;16:47:04;3091;89120;23905;Mpp-Betrieb;Mpp;-------
02.05.2011;17:02:05;1182;89120;23906;Mpp-Betrieb;Mpp;-------
02.05.2011;17:17:28;2736;89121;23906;Mpp-Betrieb;Mpp;-------
02.05.2011;17:32:04;1215;89121;23906;Mpp-Betrieb;Mpp;-------
02.05.2011;17:47:04;967;89122;23906;Mpp-Betrieb;Mpp;-------
02.05.2011;18:02:04;890;89122;23907;Mpp-Betrieb;Mpp;-------
02.05.2011;18:17:03;593;89122;23907;Mpp-Betrieb;Mpp;-------
02.05.2011;18:32:05;635;89122;23907;Mpp-Betrieb;Mpp;-------
02.05.2011;18:47:04;434;89122;23907;Mpp-Betrieb;Mpp;-------
02.05.2011;19:02:03;290;89122;23908;Mpp-Betrieb;Mpp;-------
02.05.2011;19:17:04;877;89122;23908;Mpp-Betrieb;Mpp;-------
02.05.2011;19:32:13;265;89123;23908;Mpp-Betrieb;Mpp;-------
02.05.2011;19:47:03;170;89123;23908;Mpp-Betrieb;Mpp;-------
02.05.2011;20:02:07;97;89123;23909;Mpp-Betrieb;Mpp;-------
02.05.2011;20:17:05;26;89123;23909;Mpp-Betrieb;Mpp;-------
02.05.2011;20:32:05;14;89123;23909;Mpp-Betrieb;Mpp;-------
02.05.2011;20:47:08;0;89123;23909;;Warten;-------
03.05.2011;06:47:04;22;89123;23909;Mpp-Betrieb;Mpp;-------
03.05.2011;07:02:05;21;89123;23910;Mpp-Betrieb;Mpp;-------
03.05.2011;07:17:04;15;89123;23910;Mpp-Betrieb;Mpp;-------
03.05.2011;07:32:03;102;89123;23910;Mpp-Betrieb;Mpp;-------
03.05.2011;07:47:03;129;89123;23910;Mpp-Betrieb;Mpp;-------
03.05.2011;08:02:03;36;89123;23911;Mpp-Betrieb;Mpp;-------
03.05.2011;08:17:03;39;89123;23911;Mpp-Betrieb;Mpp;-------
03.05.2011;08:32:03;99;89123;23911;Mpp-Betrieb;Mpp;-------
03.05.2011;08:47:04;60;89123;23911;Mpp-Betrieb;Mpp;-------
03.05.2011;09:02:05;365;89123;23912;Mpp-Betrieb;Mpp;-------
03.05.2011;09:17:04;404;89123;23912;Mpp-Betrieb;Mpp;-------
03.05.2011;09:32:04;417;89123;23912;Mpp-Betrieb;Mpp;-------
03.05.2011;09:47:05;581;89123;23912;Mpp-Betrieb;Mpp;-------
03.05.2011;10:02:08;320;89123;23913;Mpp-Betrieb;Mpp;-------
03.05.2011;10:17:05;535;89123;23913;Mpp-Betrieb;Mpp;-------
03.05.2011;10:32:05;477;89124;23913;Mpp-Betrieb;Mpp;-------
03.05.2011;10:47:04;747;89124;23913;Mpp-Betrieb;Mpp;-------
03.05.2011;11:02:03;1090;89124;23914;Mpp-Betrieb;Mpp;-------
03.05.2011;11:17:03;1268;89124;23914;Mpp-Betrieb;Mpp;-------
03.05.2011;11:32:13;4381;89125;23914;Mpp-Betrieb;Mpp;-------
03.05.2011;11:47:03;4533;89126;23914;Mpp-Betrieb;Mpp;-------
03.05.2011;12:02:41;3425;89127;23915;Mpp-Betrieb;Mpp;-------
03.05.2011;12:17:03;1911;89128;23915;Mpp-Betrieb;Mpp;-------
03.05.2011;12:32:03;1551;89129;23915;Mpp-Betrieb;Mpp;-------
03.05.2011;12:47:04;5864;89130;23915;Mpp-Betrieb;Mpp;-------
03.05.2011;13:02:06;1089;89131;23916;Mpp-Betrieb;Mpp;-------
03.05.2011;13:17:08;2307;89131;23916;Mpp-Betrieb;Mpp;-------
03.05.2011;13:32:10;2802;89133;23916;Mpp-Betrieb;Mpp;-------
03.05.2011;13:47:03;2055;89133;23916;Mpp-Betrieb;Mpp;-------
03.05.2011;14:02:07;2393;89134;23917;Mpp-Betrieb;Mpp;-------
03.05.2011;14:17:06;5758;89135;23917;Mpp-Betrieb;Mpp;-------
03.05.2011;14:32:04;2217;89136;23917;Mpp-Betrieb;Mpp;-------
