Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
03.05.2011;14:47:03;1997;89137;23917;Mpp-Betrieb;Mpp;-------
03.05.2011;15:02:04;5786;89137;23918;Mpp-Betrieb;Mpp;-------
03.05.2011;15:17:04;2433;89139;23918;Mpp-Betrieb;Mpp;-------
03.05.2011;15:32:03;3834;89139;23918;Mpp-Betrieb;Mpp;-------
03.05.2011;15:47:03;4412;89140;23918;Mpp-Betrieb;Mpp;-------
03.05.2011;16:02:03;1623;89141;23919;Mpp-Betrieb;Mpp;-------
03.05.2011;16:17:04;1219;89141;23919;Mpp-Betrieb;Mpp;-------
03.05.2011;16:32:03;1358;89141;23919;Mpp-Betrieb;Mpp;-------
03.05.2011;16:47:03;3616;89142;23919;Mpp-Betrieb;Mpp;-------
03.05.2011;17:02:07;3039;89143;23920;Mpp-Betrieb;Mpp;-------
03.05.2011;17:17:03;1007;89143;23920;Mpp-Betrieb;Mpp;-------
03.05.2011;17:34:24;865;89144;23920;Mpp-Betrieb;Mpp;-------
03.05.2011;17:47:05;2204;89144;23920;Mpp-Betrieb;Mpp;-------
03.05.2011;18:02:04;1813;89145;23921;Mpp-Betrieb;Mpp;-------
03.05.2011;18:17:06;1503;89145;23921;Mpp-Betrieb;Mpp;-------
03.05.2011;18:32:05;1286;89145;23921;Mpp-Betrieb;Mpp;-------
03.05.2011;18:47:03;1381;89145;23921;Mpp-Betrieb;Mpp;-------
03.05.2011;19:02:04;729;89146;23922;Mpp-Betrieb;Mpp;-------
03.05.2011;19:17:03;449;89146;23922;Mpp-Betrieb;Mpp;-------
03.05.2011;19:32:03;275;89146;23922;Mpp-Betrieb;Mpp;-------
03.05.2011;19:47:05;164;89146;23922;Mpp-Betrieb;Mpp;-------
03.05.2011;20:02:05;91;89146;23923;Mpp-Betrieb;Mpp;-------
03.05.2011;20:17:03;31;89146;23923;Mpp-Betrieb;Mpp;-------
03.05.2011;20:32:03;16;89146;23923;Mpp-Betrieb;Mpp;-------
03.05.2011;20:47:03;0;89146;23923;Mpp-Betrieb;Warten;-------
04.05.2011;06:02:03;0;89146;23923;Mpp-Betrieb;Warten;-------
04.05.2011;06:17:03;21;89146;23923;Mpp-Betrieb;Mpp;-------
04.05.2011;06:32:03;56;89146;23924;Mpp-Betrieb;Mpp;-------
04.05.2011;06:47:04;126;89146;23924;Mpp-Betrieb;Mpp;-------
04.05.2011;07:02:03;170;89146;23924;Mpp-Betrieb;Mpp;-------
04.05.2011;07:17:03;289;89146;23924;Mpp-Betrieb;Mpp;-------
04.05.2011;07:32:03;320;89146;23925;Mpp-Betrieb;Mpp;-------
04.05.2011;07:47:05;541;89146;23925;Mpp-Betrieb;Mpp;-------
04.05.2011;08:02:04;417;89147;23925;Mpp-Betrieb;Mpp;-------
04.05.2011;08:17:08;791;89147;23925;Mpp-Betrieb;Mpp;-------
04.05.2011;08:32:06;879;89147;23926;Mpp-Betrieb;Mpp;-------
04.05.2011;08:47:04;907;89147;23926;Mpp-Betrieb;Mpp;-------
04.05.2011;09:02:03;1115;89147;23926;Mpp-Betrieb;Mpp;-------
04.05.2011;09:17:04;1346;89148;23926;Mpp-Betrieb;Mpp;-------
04.05.2011;09:32:03;3304;89148;23927;Mpp-Betrieb;Mpp;-------
04.05.2011;09:47:03;3672;89149;23927;Mpp-Betrieb;Mpp;-------
04.05.2011;10:02:03;3679;89150;23927;Mpp-Betrieb;Mpp;-------
04.05.2011;10:17:03;3873;89150;23927;Mpp-Betrieb;Mpp;-------
04.05.2011;10:32:05;4066;89151;23928;Mpp-Betrieb;Mpp;-------
04.05.2011;10:47:10;4208;89152;23928;Mpp-Betrieb;Mpp;-------
04.05.2011;11:02:04;4350;89153;23928;Mpp-Betrieb;Mpp;-------
04.05.2011;11:17:05;4504;89155;23928;Mpp-Betrieb;Mpp;-------
04.05.2011;11:32:08;4753;89156;23929;Mpp-Betrieb;Mpp;-------
04.05.2011;11:47:03;4682;89157;23929;Mpp-Betrieb;Mpp;-------
04.05.2011;12:02:07;4730;89158;23929;Mpp-Betrieb;Mpp;-------
04.05.2011;12:17:04;4789;89159;23929;Mpp-Betrieb;Mpp;-------
04.05.2011;12:32:03;4815;89160;23930;Mpp-Betrieb;Mpp;-------
04.05.2011;12:47:05;5094;89162;23930;Mpp-Betrieb;Mpp;-------
04.05.2011;13:02:11;5356;89163;23930;Mpp-Betrieb;Mpp;-------
04.05.2011;13:17:03;1835;89164;23930;Mpp-Betrieb;Mpp;-------
04.05.2011;13:32:05;5249;89165;23931;Mpp-Betrieb;Mpp;-------
04.05.2011;13:47:03;5295;89166;23931;Mpp-Betrieb;Mpp;-------
04.05.2011;14:02:04;1560;89167;23931;Mpp-Betrieb;Mpp;-------
04.05.2011;14:17:03;5086;89168;23931;Mpp-Betrieb;Mpp;-------
04.05.2011;14:32:03;4948;89169;23932;Mpp-Betrieb;Mpp;-------
04.05.2011;14:47:02;4722;89171;23932;Mpp-Betrieb;Mpp;-------
04.05.2011;15:02:04;4524;89172;23932;Mpp-Betrieb;Mpp;-------
04.05.2011;15:17:04;4639;89173;23932;Mpp-Betrieb;Mpp;-------
04.05.2011;15:32:04;4506;89174;23933;Mpp-Betrieb;Mpp;-------
04.05.2011;15:47:04;4043;89175;23933;Mpp-Betrieb;Mpp;-------
04.05.2011;16:02:05;3851;89176;23933;Mpp-Betrieb;Mpp;-------
04.05.2011;16:17:07;3626;89177;23933;Mpp-Betrieb;Mpp;-------
04.05.2011;16:32:03;3393;89178;23934;Mpp-Betrieb;Mpp;-------
04.05.2011;16:47:03;3166;89178;23934;Mpp-Betrieb;Mpp;-------
04.05.2011;17:02:05;2929;89179;23934;Mpp-Betrieb;Mpp;-------
04.05.2011;17:17:03;2636;89180;23934;Mpp-Betrieb;Mpp;-------
04.05.2011;17:32:03;2257;89181;23935;Mpp-Betrieb;Mpp;-------
04.05.2011;17:47:04;2014;89181;23935;Mpp-Betrieb;Mpp;-------
04.05.2011;18:02:08;1739;89182;23935;Mpp-Betrieb;Mpp;-------
04.05.2011;18:17:06;1384;89182;23935;Mpp-Betrieb;Mpp;-------
04.05.2011;18:32:09;1073;89182;23936;Mpp-Betrieb;Mpp;-------
04.05.2011;18:47:04;828;89182;23936;Mpp-Betrieb;Mpp;-------
04.05.2011;19:02:03;583;89183;23936;Mpp-Betrieb;Mpp;-------
04.05.2011;19:17:08;384;89183;23936;Mpp-Betrieb;Mpp;-------
04.05.2011;19:32:05;240;89183;23937;Mpp-Betrieb;Mpp;-------
04.05.2011;19:47:04;149;89183;23937;Mpp-Betrieb;Mpp;-------
04.05.2011;20:02:09;87;89183;23937;Mpp-Betrieb;Mpp;-------
04.05.2011;20:17:05;39;89183;23937;Mpp-Betrieb;Mpp;-------
04.05.2011;20:32:03;19;89183;23938;Mpp-Betrieb;Mpp;-------
04.05.2011;20:47:07;0;89183;23938;Mpp-Betrieb;Warten;-------
05.05.2011;06:02:04;13;89183;23938;Mpp-Betrieb;Mpp-Such;-------
05.05.2011;06:17:03;32;89183;23938;Mpp-Betrieb;Mpp;-------
05.05.2011;06:32:03;76;89183;23938;Mpp-Betrieb;Mpp;-------
05.05.2011;06:47:04;140;89183;23938;Mpp-Betrieb;Mpp;-------
05.05.2011;07:02:05;287;89183;23939;Mpp-Betrieb;Mpp;-------
05.05.2011;07:17:05;489;89183;23939;Mpp-Betrieb;Mpp;-------
05.05.2011;07:32:04;682;89183;23939;Mpp-Betrieb;Mpp;-------
05.05.2011;07:47:03;943;89183;23939;Mpp-Betrieb;Mpp;-------
05.05.2011;08:02:03;1234;89184;23940;Mpp-Betrieb;Mpp;-------
05.05.2011;08:17:04;1542;89184;23940;Mpp-Betrieb;Mpp;-------
05.05.2011;08:32:04;1864;89185;23940;Mpp-Betrieb;Mpp;-------
05.05.2011;08:47:04;2191;89185;23940;Mpp-Betrieb;Mpp;-------
05.05.2011;09:02:04;2504;89186;23941;Mpp-Betrieb;Mpp;-------
05.05.2011;09:17:07;2821;89186;23941;Mpp-Betrieb;Mpp;-------
05.05.2011;09:32:03;3100;89187;23941;Mpp-Betrieb;Mpp;-------
05.05.2011;09:47:03;3343;89188;23941;Mpp-Betrieb;Mpp;-------
05.05.2011;10:02:08;3592;89189;23942;Mpp-Betrieb;Mpp;-------
05.05.2011;10:17:05;3798;89190;23942;Mpp-Betrieb;Mpp;-------
05.05.2011;10:32:14;4025;89191;23942;Mpp-Betrieb;Mpp;-------
05.05.2011;10:47:07;4150;89192;23942;Mpp-Betrieb;Mpp;-------
05.05.2011;11:02:04;4385;89193;23943;Mpp-Betrieb;Mpp;-------
05.05.2011;11:17:04;4463;89194;23943;Mpp-Betrieb;Mpp;-------
05.05.2011;11:32:08;4619;89195;23943;Mpp-Betrieb;Mpp;-------
05.05.2011;11:47:03;4762;89196;23943;Mpp-Betrieb;Mpp;-------
05.05.2011;12:02:08;4843;89197;23944;Mpp-Betrieb;Mpp;-------
05.05.2011;12:17:05;4878;89199;23944;Mpp-Betrieb;Mpp;-------
05.05.2011;12:32:03;4947;89200;23944;Mpp-Betrieb;Mpp;-------
05.05.2011;12:47:04;4966;89201;23944;Mpp-Betrieb;Mpp;-------
05.05.2011;13:02:05;4925;89202;23945;Mpp-Betrieb;Mpp;-------
05.05.2011;13:17:03;4902;89203;23945;Mpp-Betrieb;Mpp;-------
05.05.2011;13:32:08;4853;89205;23945;Mpp-Betrieb;Mpp;-------
05.05.2011;13:47:08;4832;89206;23945;Mpp-Betrieb;Mpp;-------
05.05.2011;14:02:04;4770;89207;23946;Mpp-Betrieb;Mpp;-------
05.05.2011;14:17:04;4697;89208;23946;Mpp-Betrieb;Mpp;-------
05.05.2011;14:32:03;4628;89209;23946;Mpp-Betrieb;Mpp;-------
05.05.2011;14:47:06;4535;89211;23946;Mpp-Betrieb;Mpp;-------
05.05.2011;15:02:05;4408;89212;23947;Mpp-Betrieb;Mpp;-------
05.05.2011;15:17:05;4315;89213;23947;Mpp-Betrieb;Mpp;-------
05.05.2011;15:32:03;4161;89214;23947;Mpp-Betrieb;Mpp;-------
05.05.2011;15:47:04;3974;89215;23947;Mpp-Betrieb;Mpp;-------
05.05.2011;16:02:03;3794;89216;23948;Mpp-Betrieb;Mpp;-------
05.05.2011;16:17:03;3616;89217;23948;Mpp-Betrieb;Mpp;-------
05.05.2011;16:32:03;3405;89218;23948;Mpp-Betrieb;Mpp;-------
05.05.2011;16:47:09;3167;89218;23948;Mpp-Betrieb;Mpp;-------
05.05.2011;17:02:04;2915;89219;23949;Mpp-Betrieb;Mpp;-------
05.05.2011;17:17:04;2674;89220;23949;Mpp-Betrieb;Mpp;-------
05.05.2011;17:32:04;2381;89221;23949;Mpp-Betrieb;Mpp;-------
05.05.2011;17:47:04;2097;89221;23949;Mpp-Betrieb;Mpp;-------
05.05.2011;18:02:04;1792;89222;23950;Mpp-Betrieb;Mpp;-------
05.05.2011;18:17:14;1480;89222;23950;Mpp-Betrieb;Mpp;-------
05.05.2011;18:32:04;1168;89222;23950;Mpp-Betrieb;Mpp;-------
05.05.2011;18:47:04;875;89223;23950;Mpp-Betrieb;Mpp;-------
05.05.2011;19:02:03;599;89223;23951;Mpp-Betrieb;Mpp;-------
05.05.2011;19:17:08;326;89223;23951;Mpp-Betrieb;Mpp;-------
05.05.2011;19:32:04;205;89223;23951;Mpp-Betrieb;Mpp;-------
05.05.2011;19:47:04;130;89223;23951;Mpp-Betrieb;Mpp;-------
05.05.2011;20:02:04;93;89223;23952;Mpp-Betrieb;Mpp;-------
05.05.2011;20:17:08;57;89223;23952;Mpp-Betrieb;Mpp;-------
05.05.2011;20:32:04;28;89223;23952;Mpp-Betrieb;Mpp;-------
05.05.2011;20:47:04;0;89223;23952;Mpp-Betrieb;Warten;-------
06.05.2011;06:02:04;11;89223;23952;Mpp-Betrieb;Mpp;-------
06.05.2011;06:17:03;28;89223;23953;Mpp-Betrieb;Mpp;-------
06.05.2011;06:32:03;56;89223;23953;Mpp-Betrieb;Mpp;-------
06.05.2011;06:47:04;125;89223;23953;Mpp-Betrieb;Mpp;-------
06.05.2011;07:02:04;261;89223;23953;Mpp-Betrieb;Mpp;-------
06.05.2011;07:17:05;463;89223;23954;Mpp-Betrieb;Mpp;-------
06.05.2011;07:32:03;704;89223;23954;Mpp-Betrieb;Mpp;-------
06.05.2011;07:47:04;942;89224;23954;Mpp-Betrieb;Mpp;-------
06.05.2011;08:02:04;1235;89224;23954;Mpp-Betrieb;Mpp;-------
06.05.2011;08:17:05;1509;89224;23955;Mpp-Betrieb;Mpp;-------
06.05.2011;08:32:03;1798;89225;23955;Mpp-Betrieb;Mpp;-------
06.05.2011;08:47:03;2111;89225;23955;Mpp-Betrieb;Mpp;-------
06.05.2011;09:02:03;2410;89226;23955;Mpp-Betrieb;Mpp;-------
06.05.2011;09:17:04;2685;89226;23956;Mpp-Betrieb;Mpp;-------
06.05.2011;09:32:03;2904;89227;23956;Mpp-Betrieb;Mpp;-------
06.05.2011;09:47:04;3207;89228;23956;Mpp-Betrieb;Mpp;-------
06.05.2011;10:02:03;3410;89229;23956;Mpp-Betrieb;Mpp;-------
06.05.2011;10:17:03;3498;89229;23957;Mpp-Betrieb;Mpp;-------
06.05.2011;10:32:08;3808;89230;23957;Mpp-Betrieb;Mpp;-------
06.05.2011;10:47:03;3928;89231;23957;Mpp-Betrieb;Mpp;-------
06.05.2011;11:02:09;4079;89232;23957;Mpp-Betrieb;Mpp;-------
06.05.2011;11:17:09;4251;89233;23958;Mpp-Betrieb;Mpp;-------
06.05.2011;11:32:04;4012;89234;23958;Mpp-Betrieb;Mpp;-------
06.05.2011;11:47:04;4370;89236;23958;Mpp-Betrieb;Mpp;-------
06.05.2011;12:02:08;4447;89237;23958;Mpp-Betrieb;Mpp;-------
06.05.2011;12:17:03;4411;89238;23959;Mpp-Betrieb;Mpp;-------
06.05.2011;12:32:04;4567;89239;23959;Mpp-Betrieb;Mpp;-------
06.05.2011;12:47:03;4405;89240;23959;Mpp-Betrieb;Mpp;-------
06.05.2011;13:02:04;4657;89241;23959;Mpp-Betrieb;Mpp;-------
06.05.2011;13:17:04;4649;89242;23960;Mpp-Betrieb;Mpp;-------
06.05.2011;13:32:04;4613;89243;23960;Mpp-Betrieb;Mpp;-------
06.05.2011;13:47:03;4506;89245;23960;Mpp-Betrieb;Mpp;-------
06.05.2011;14:02:11;4505;89246;23960;Mpp-Betrieb;Mpp;-------
06.05.2011;14:17:06;4301;89247;23961;Mpp-Betrieb;Mpp;-------
06.05.2011;14:32:03;4364;89248;23961;Mpp-Betrieb;Mpp;-------
06.05.2011;14:47:03;4261;89249;23961;Mpp-Betrieb;Mpp;-------
06.05.2011;15:02:05;4185;89250;23961;Mpp-Betrieb;Mpp;-------
06.05.2011;15:17:03;4094;89251;23962;Mpp-Betrieb;Mpp;-------
06.05.2011;15:32:03;3820;89252;23962;Mpp-Betrieb;Mpp;-------
06.05.2011;15:47:04;3395;89253;23962;Mpp-Betrieb;Mpp;-------
06.05.2011;16:02:09;3569;89254;23962;Mpp-Betrieb;Mpp;-------
06.05.2011;16:17:04;3251;89255;23963;Mpp-Betrieb;Mpp;-------
06.05.2011;16:32:04;3185;89255;23963;Mpp-Betrieb;Mpp;-------
06.05.2011;16:47:04;3007;89256;23963;Mpp-Betrieb;Mpp;-------
06.05.2011;17:02:08;2725;89257;23963;Mpp-Betrieb;Mpp;-------
06.05.2011;17:17:03;2445;89258;23964;Mpp-Betrieb;Mpp;-------
06.05.2011;17:32:04;2210;89258;23964;Mpp-Betrieb;Mpp;-------
06.05.2011;17:47:03;1933;89259;23964;Mpp-Betrieb;Mpp;-------
06.05.2011;18:02:09;1655;89259;23964;Mpp-Betrieb;Mpp;-------
06.05.2011;18:17:04;1318;89260;23965;Mpp-Betrieb;Mpp;-------
06.05.2011;18:32:04;1067;89260;23965;Mpp-Betrieb;Mpp;-------
06.05.2011;18:47:03;814;89260;23965;Mpp-Betrieb;Mpp;-------
06.05.2011;19:02:05;587;89260;23965;Mpp-Betrieb;Mpp;-------
06.05.2011;19:17:03;320;89260;23966;Mpp-Betrieb;Mpp;-------
06.05.2011;19:32:04;235;89260;23966;Mpp-Betrieb;Mpp;-------
06.05.2011;19:47:03;144;89260;23966;Mpp-Betrieb;Mpp;-------
06.05.2011;20:02:04;99;89261;23966;Mpp-Betrieb;Mpp;-------
06.05.2011;20:17:03;51;89261;23967;Mpp-Betrieb;Mpp;-------
06.05.2011;20:32:03;20;89261;23967;Mpp-Betrieb;Mpp;-------
06.05.2011;20:47:21;0;89261;23967;Mpp-Betrieb;Warten;-------
07.05.2011;06:02:06;12;89261;23967;Mpp-Betrieb;Mpp;-------
07.05.2011;06:17:03;33;89261;23967;Mpp-Betrieb;Mpp;-------
07.05.2011;06:32:04;80;89261;23968;Mpp-Betrieb;Mpp;-------
07.05.2011;06:47:04;150;89261;23968;Mpp-Betrieb;Mpp;-------
07.05.2011;07:02:03;347;89261;23968;Mpp-Betrieb;Mpp;-------
07.05.2011;07:17:03;614;89261;23968;Mpp-Betrieb;Mpp;-------
07.05.2011;07:32:03;963;89261;23969;Mpp-Betrieb;Mpp;-------
07.05.2011;07:47:04;1173;89261;23969;Mpp-Betrieb;Mpp;-------
07.05.2011;08:02:04;843;89261;23969;Mpp-Betrieb;Mpp;-------
07.05.2011;08:17:05;1224;89262;23969;Mpp-Betrieb;Mpp;-------
07.05.2011;08:32:04;2121;89262;23970;Mpp-Betrieb;Mpp;-------
07.05.2011;08:47:05;1838;89263;23970;Mpp-Betrieb;Mpp;-------
07.05.2011;09:02:04;2096;89263;23970;Mpp-Betrieb;Mpp;-------
07.05.2011;09:17:03;2597;89264;23970;Mpp-Betrieb;Mpp;-------
07.05.2011;09:32:04;2702;89264;23971;Mpp-Betrieb;Mpp;-------
07.05.2011;09:47:04;3472;89265;23971;Mpp-Betrieb;Mpp;-------
07.05.2011;10:02:04;3407;89266;23971;Mpp-Betrieb;Mpp;-------
07.05.2011;10:17:03;3370;89267;23971;Mpp-Betrieb;Mpp;-------
07.05.2011;10:32:04;3755;89268;23972;Mpp-Betrieb;Mpp;-------
07.05.2011;10:47:03;3642;89268;23972;Mpp-Betrieb;Mpp;-------
07.05.2011;11:02:03;3871;89269;23972;Mpp-Betrieb;Mpp;-------
07.05.2011;11:17:03;4058;89270;23972;Mpp-Betrieb;Mpp;-------
07.05.2011;11:32:14;4369;89271;23973;Mpp-Betrieb;Mpp;-------
07.05.2011;11:47:03;4464;89272;23973;Mpp-Betrieb;Mpp;-------
07.05.2011;12:02:03;4554;89274;23973;Mpp-Betrieb;Mpp;-------
07.05.2011;12:17:04;4462;89275;23973;Mpp-Betrieb;Mpp;-------
07.05.2011;12:32:03;4292;89276;23974;Mpp-Betrieb;Mpp;-------
07.05.2011;12:47:03;4661;89277;23974;Mpp-Betrieb;Mpp;-------
07.05.2011;13:02:04;4561;89278;23974;Mpp-Betrieb;Mpp;-------
07.05.2011;13:17:03;4536;89279;23974;Mpp-Betrieb;Mpp;-------
07.05.2011;13:32:03;3952;89280;23975;Mpp-Betrieb;Mpp;-------
07.05.2011;13:47:04;2776;89281;23975;Mpp-Betrieb;Mpp;-------
07.05.2011;14:02:03;2904;89282;23975;Mpp-Betrieb;Mpp;-------
07.05.2011;14:17:03;4095;89283;23975;Mpp-Betrieb;Mpp;-------
07.05.2011;14:32:03;4073;89284;23976;Mpp-Betrieb;Mpp;-------
07.05.2011;14:47:03;3625;89285;23976;Mpp-Betrieb;Mpp;-------
07.05.2011;15:02:03;4827;89286;23976;Mpp-Betrieb;Mpp;-------
07.05.2011;15:17:03;2508;89287;23976;Mpp-Betrieb;Mpp;-------
07.05.2011;15:32:03;4217;89288;23977;Mpp-Betrieb;Mpp;-------
07.05.2011;15:47:03;3745;89289;23977;Mpp-Betrieb;Mpp;-------
07.05.2011;16:02:04;3495;89290;23977;Mpp-Betrieb;Mpp;-------
07.05.2011;16:17:03;3499;89291;23977;Mpp-Betrieb;Mpp;-------
07.05.2011;16:32:03;3242;89291;23978;Mpp-Betrieb;Mpp;-------
07.05.2011;16:47:03;2996;89292;23978;Mpp-Betrieb;Mpp;-------
07.05.2011;17:02:04;2806;89293;23978;Mpp-Betrieb;Mpp;-------
07.05.2011;17:17:03;2507;89294;23978;Mpp-Betrieb;Mpp;-------
07.05.2011;17:32:03;2297;89294;23979;Mpp-Betrieb;Mpp;-------
07.05.2011;17:47:03;2013;89295;23979;Mpp-Betrieb;Mpp;-------
07.05.2011;18:02:03;1683;89295;23979;Mpp-Betrieb;Mpp;-------
07.05.2011;18:17:03;1389;89296;23979;Mpp-Betrieb;Mpp;-------
07.05.2011;18:32:03;1102;89296;23980;Mpp-Betrieb;Mpp;-------
07.05.2011;18:47:03;810;89296;23980;Mpp-Betrieb;Mpp;-------
07.05.2011;19:02:03;569;89296;23980;Mpp-Betrieb;Mpp;-------
07.05.2011;19:17:04;392;89296;23980;Mpp-Betrieb;Mpp;-------
07.05.2011;19:32:03;224;89297;23981;Mpp-Betrieb;Mpp;-------
07.05.2011;19:47:05;21;89297;23981;Mpp-Betrieb;Mpp-Such;-------
07.05.2011;20:02:04;72;89297;23981;Mpp-Betrieb;Mpp;-------
07.05.2011;20:17:03;42;89297;23981;Mpp-Betrieb;Mpp;-------
07.05.2011;20:32:03;17;89297;23982;Mpp-Betrieb;Mpp;-------
07.05.2011;20:47:03;0;89297;23982;Mpp-Betrieb;Warten;-------
08.05.2011;06:02:05;12;89297;23982;Mpp-Betrieb;Mpp;-------
08.05.2011;06:17:05;36;89297;23982;Mpp-Betrieb;Mpp;-------
08.05.2011;06:32:05;77;89297;23982;Mpp-Betrieb;Mpp;-------
08.05.2011;06:47:03;132;89297;23983;Mpp-Betrieb;Mpp;-------
08.05.2011;07:02:03;246;89297;23983;Mpp-Betrieb;Mpp;-------
08.05.2011;07:17:03;409;89297;23983;Mpp-Betrieb;Mpp;-------
08.05.2011;07:32:03;626;89297;23983;Mpp-Betrieb;Mpp;-------
08.05.2011;07:47:03;894;89297;23984;Mpp-Betrieb;Mpp;-------
08.05.2011;08:02:04;1188;89297;23984;Mpp-Betrieb;Mpp;-------
08.05.2011;08:17:03;1473;89298;23984;Mpp-Betrieb;Mpp;-------
08.05.2011;08:32:08;1778;89298;23984;Mpp-Betrieb;Mpp;-------
08.05.2011;08:47:03;2096;89299;23985;Mpp-Betrieb;Mpp;-------
08.05.2011;09:02:04;2253;89299;23985;Mpp-Betrieb;Mpp;-------
08.05.2011;09:17:06;2592;89300;23985;Mpp-Betrieb;Mpp;-------
08.05.2011;09:32:03;2926;89300;23985;Mpp-Betrieb;Mpp;-------
08.05.2011;09:47:03;3164;89301;23986;Mpp-Betrieb;Mpp;-------
08.05.2011;10:02:04;3340;89302;23986;Mpp-Betrieb;Mpp;-------
08.05.2011;10:17:03;3468;89303;23986;Mpp-Betrieb;Mpp;-------
08.05.2011;10:32:04;3518;89304;23986;Mpp-Betrieb;Mpp;-------
08.05.2011;10:47:04;3597;89305;23987;Mpp-Betrieb;Mpp;-------
08.05.2011;11:02:03;3953;89306;23987;Mpp-Betrieb;Mpp;-------
08.05.2011;11:17:04;4350;89307;23987;Mpp-Betrieb;Mpp;-------
08.05.2011;11:32:05;4317;89308;23987;Mpp-Betrieb;Mpp;-------
08.05.2011;11:47:03;4378;89309;23988;Mpp-Betrieb;Mpp;-------
08.05.2011;12:02:05;4136;89310;23988;Mpp-Betrieb;Mpp;-------
08.05.2011;12:17:04;3444;89311;23988;Mpp-Betrieb;Mpp;-------
08.05.2011;12:32:07;5758;89311;23988;Mpp-Betrieb;Mpp;-------
08.05.2011;12:47:03;4780;89313;23989;Mpp-Betrieb;Mpp;-------
08.05.2011;13:02:04;5393;89314;23989;Mpp-Betrieb;Mpp;-------
08.05.2011;13:17:04;4557;89315;23989;Mpp-Betrieb;Mpp;-------
08.05.2011;13:32:03;4627;89316;23989;Mpp-Betrieb;Mpp;-------
08.05.2011;13:47:03;4526;89317;23990;Mpp-Betrieb;Mpp;-------
08.05.2011;14:02:04;2893;89318;23990;Mpp-Betrieb;Mpp;-------
08.05.2011;14:17:03;2384;89319;23990;Mpp-Betrieb;Mpp;-------
08.05.2011;14:32:03;1710;89320;23990;Mpp-Betrieb;Mpp;-------
08.05.2011;14:47:04;4958;89320;23991;Mpp-Betrieb;Mpp;-------
08.05.2011;15:02:03;3143;89321;23991;Mpp-Betrieb;Mpp;-------
08.05.2011;15:17:03;4054;89322;23991;Mpp-Betrieb;Mpp;-------
08.05.2011;15:32:04;3901;89323;23991;Mpp-Betrieb;Mpp;-------
08.05.2011;15:47:02;3767;89324;23992;Mpp-Betrieb;Mpp;-------
08.05.2011;16:02:04;3581;89325;23992;Mpp-Betrieb;Mpp;-------
08.05.2011;16:17:03;3428;89326;23992;Mpp-Betrieb;Mpp;-------
08.05.2011;16:32:03;3226;89327;23992;Mpp-Betrieb;Mpp;-------
08.05.2011;16:47:03;3012;89328;23993;Mpp-Betrieb;Mpp;-------
08.05.2011;17:02:04;2802;89328;23993;Mpp-Betrieb;Mpp;-------
08.05.2011;17:17:04;2531;89329;23993;Mpp-Betrieb;Mpp;-------
08.05.2011;17:32:04;2280;89330;23993;Mpp-Betrieb;Mpp;-------
08.05.2011;17:47:06;2004;89330;23994;Mpp-Betrieb;Mpp;-------
08.05.2011;18:02:05;1751;89331;23994;Mpp-Betrieb;Mpp;-------
08.05.2011;18:17:04;1409;89331;23994;Mpp-Betrieb;Mpp;-------
08.05.2011;18:32:03;1117;89331;23994;Mpp-Betrieb;Mpp;-------
08.05.2011;18:47:08;855;89332;23995;Mpp-Betrieb;Mpp;-------
08.05.2011;19:02:03;598;89332;23995;Mpp-Betrieb;Mpp;-------
08.05.2011;19:17:03;341;89332;23995;Mpp-Betrieb;Mpp;-------
08.05.2011;19:32:03;214;89332;23995;Mpp-Betrieb;Mpp;-------
08.05.2011;19:47:03;119;89332;23996;Mpp-Betrieb;Mpp;-------
08.05.2011;20:02:04;92;89332;23996;Mpp-Betrieb;Mpp;-------
08.05.2011;20:17:04;26;89332;23996;Mpp-Betrieb;Mpp-Such;-------
08.05.2011;20:32:04;24;89332;23996;Mpp-Betrieb;Mpp;-------
08.05.2011;20:47:03;0;89332;23996;Mpp-Betrieb;Warten;-------
08.05.2011;23:02:04;15;89332;23997;Mpp-Betrieb;Mpp;-------
09.05.2011;20:32:04;47;89370;24011;Mpp-Betrieb;Mpp;-------
09.05.2011;20:47:03;22;89370;24011;Mpp-Betrieb;Mpp;-------
09.05.2011;21:02:04;0;89370;24012;Mpp-Betrieb;Warten;-------
10.05.2011;06:02:04;12;89370;24012;Mpp-Betrieb;Mpp;-------
10.05.2011;06:17:04;56;89370;24012;Mpp-Betrieb;Mpp;-------
10.05.2011;06:32:04;110;89370;24012;Mpp-Betrieb;Mpp;-------
10.05.2011;06:47:03;206;89370;24012;Mpp-Betrieb;Mpp;-------
10.05.2011;07:02:05;372;89370;24013;Mpp-Betrieb;Mpp;-------
10.05.2011;07:17:03;562;89370;24013;Mpp-Betrieb;Mpp;-------
10.05.2011;07:32:03;749;89370;24013;Mpp-Betrieb;Mpp;-------
10.05.2011;07:47:03;912;89371;24013;Mpp-Betrieb;Mpp;-------
10.05.2011;08:02:03;1279;89371;24014;Mpp-Betrieb;Mpp;-------
10.05.2011;08:17:03;1535;89371;24014;Mpp-Betrieb;Mpp;-------
10.05.2011;08:32:04;1820;89372;24014;Mpp-Betrieb;Mpp;-------
10.05.2011;08:47:05;2264;89372;24014;Mpp-Betrieb;Mpp;-------
10.05.2011;09:02:04;2401;89373;24015;Mpp-Betrieb;Mpp;-------
10.05.2011;09:17:03;2565;89373;24015;Mpp-Betrieb;Mpp;-------
10.05.2011;09:32:05;2784;89374;24015;Mpp-Betrieb;Mpp;-------
10.05.2011;09:47:04;2913;89375;24015;Mpp-Betrieb;Mpp;-------
10.05.2011;10:02:04;3333;89375;24016;Mpp-Betrieb;Mpp;-------
10.05.2011;10:17:06;3498;89376;24016;Mpp-Betrieb;Mpp;-------
10.05.2011;10:32:03;3633;89377;24016;Mpp-Betrieb;Mpp;-------
10.05.2011;10:47:04;3673;89378;24016;Mpp-Betrieb;Mpp;-------
10.05.2011;11:02:05;3786;89379;24017;Mpp-Betrieb;Mpp;-------
10.05.2011;11:17:03;3778;89380;24017;Mpp-Betrieb;Mpp;-------
10.05.2011;11:32:05;4160;89381;24017;Mpp-Betrieb;Mpp;-------
10.05.2011;11:47:04;4218;89382;24017;Mpp-Betrieb;Mpp;-------
10.05.2011;12:02:04;4551;89383;24018;Mpp-Betrieb;Mpp;-------
10.05.2011;12:17:04;2389;89384;24018;Mpp-Betrieb;Mpp;-------
10.05.2011;12:32:06;3311;89385;24018;Mpp-Betrieb;Mpp;-------
10.05.2011;12:47:03;4876;89386;24018;Mpp-Betrieb;Mpp;-------
10.05.2011;13:02:03;3225;89387;24019;Mpp-Betrieb;Mpp;-------
10.05.2011;13:17:03;2781;89388;24019;Mpp-Betrieb;Mpp;-------
10.05.2011;13:32:03;2623;89388;24019;Mpp-Betrieb;Mpp;-------
10.05.2011;13:47:05;2615;89389;24019;Mpp-Betrieb;Mpp;-------
10.05.2011;14:02:06;2297;89390;24020;Mpp-Betrieb;Mpp;-------
10.05.2011;14:17:02;2092;89390;24020;Mpp-Betrieb;Mpp;-------
10.05.2011;14:32:03;2500;89391;24020;Mpp-Betrieb;Mpp;-------
10.05.2011;14:47:04;3182;89391;24020;Mpp-Betrieb;Mpp;-------
10.05.2011;15:02:03;3484;89392;24021;Mpp-Betrieb;Mpp;-------
10.05.2011;15:17:10;2530;89393;24021;Mpp-Betrieb;Mpp;-------
10.05.2011;15:32:03;2514;89394;24021;Mpp-Betrieb;Mpp;-------
10.05.2011;15:47:05;2513;89394;24021;Mpp-Betrieb;Mpp;-------
10.05.2011;16:02:06;3587;89395;24022;Mpp-Betrieb;Mpp;-------
10.05.2011;16:17:08;1703;89396;24022;Mpp-Betrieb;Mpp;-------
10.05.2011;16:32:05;1474;89396;24022;Mpp-Betrieb;Mpp;-------
10.05.2011;16:47:03;1770;89397;24022;Mpp-Betrieb;Mpp;-------
10.05.2011;17:02:04;1837;89397;24023;Mpp-Betrieb;Mpp;-------
10.05.2011;17:17:07;2167;89398;24023;Mpp-Betrieb;Mpp;-------
10.05.2011;17:32:03;1847;89398;24023;Mpp-Betrieb;Mpp;-------
10.05.2011;17:47:03;1457;89399;24023;Mpp-Betrieb;Mpp;-------
10.05.2011;18:02:04;877;89399;24024;Mpp-Betrieb;Mpp;-------
10.05.2011;18:17:04;836;89399;24024;Mpp-Betrieb;Mpp;-------
10.05.2011;18:24:50;750;89399;24024;Mpp-Betrieb;Mpp;-------
10.05.2011;18:47:06;494;89399;24024;Mpp-Betrieb;Mpp;-------
10.05.2011;19:02:06;606;89400;24025;Mpp-Betrieb;Mpp;-------
10.05.2011;19:17:04;487;89400;24025;Mpp-Betrieb;Mpp;-------
10.05.2011;19:32:04;277;89400;24025;Mpp-Betrieb;Mpp;-------
10.05.2011;19:47:02;212;89400;24025;Mpp-Betrieb;Mpp;-------
10.05.2011;20:02:04;147;89400;24026;Mpp-Betrieb;Mpp;-------
10.05.2011;20:17:05;84;89400;24026;Mpp-Betrieb;Mpp;-------
10.05.2011;20:32:03;31;89400;24026;Mpp-Betrieb;Mpp;-------
10.05.2011;20:47:08;0;89400;24026;Mpp-Betrieb;Warten;-------
11.05.2011;06:02:04;14;89400;24026;Mpp-Betrieb;Mpp;-------
11.05.2011;06:17:03;43;89400;24027;Mpp-Betrieb;Mpp;-------
11.05.2011;06:32:03;133;89400;24027;Mpp-Betrieb;Mpp;-------
11.05.2011;06:47:03;205;89400;24027;Mpp-Betrieb;Mpp;-------
11.05.2011;07:02:03;319;89400;24027;Mpp-Betrieb;Mpp;-------
11.05.2011;07:17:03;478;89400;24028;Mpp-Betrieb;Mpp;-------
11.05.2011;07:32:03;507;89400;24028;Mpp-Betrieb;Mpp;-------
11.05.2011;07:47:03;784;89400;24028;Mpp-Betrieb;Mpp;-------
11.05.2011;08:02:03;701;89401;24028;Mpp-Betrieb;Mpp;-------
11.05.2011;08:17:04;1456;89401;24029;Mpp-Betrieb;Mpp;-------
11.05.2011;08:32:06;1623;89401;24029;Mpp-Betrieb;Mpp;-------
11.05.2011;08:47:03;2188;89402;24029;Mpp-Betrieb;Mpp;-------
11.05.2011;09:02:04;1106;89402;24029;Mpp-Betrieb;Mpp;-------
11.05.2011;09:17:05;2484;89403;24030;Mpp-Betrieb;Mpp;-------
11.05.2011;09:32:04;2808;89403;24030;Mpp-Betrieb;Mpp;-------
11.05.2011;09:47:05;3017;89404;24030;Mpp-Betrieb;Mpp;-------
11.05.2011;10:02:04;3152;89405;24030;Mpp-Betrieb;Mpp;-------
11.05.2011;10:17:03;3407;89405;24031;Mpp-Betrieb;Mpp;-------
11.05.2011;10:32:07;3553;89406;24031;Mpp-Betrieb;Mpp;-------
11.05.2011;10:47:05;3730;89407;24031;Mpp-Betrieb;Mpp;-------
11.05.2011;11:02:03;3858;89408;24031;Mpp-Betrieb;Mpp;-------
11.05.2011;11:17:16;4009;89409;24032;Mpp-Betrieb;Mpp;-------
11.05.2011;11:32:05;3498;89410;24032;Mpp-Betrieb;Mpp;-------
11.05.2011;11:47:03;2314;89411;24032;Mpp-Betrieb;Mpp;-------
11.05.2011;12:02:04;2790;89412;24032;Mpp-Betrieb;Mpp;-------
11.05.2011;12:17:03;3612;89413;24033;Mpp-Betrieb;Mpp;-------
11.05.2011;12:32:04;4298;89413;24033;Mpp-Betrieb;Mpp;-------
11.05.2011;12:47:06;4690;89415;24033;Mpp-Betrieb;Mpp;-------
11.05.2011;13:02:04;4101;89416;24033;Mpp-Betrieb;Mpp;-------
11.05.2011;13:17:03;4326;89417;24034;Mpp-Betrieb;Mpp;-------
11.05.2011;13:32:04;4297;89418;24034;Mpp-Betrieb;Mpp;-------
11.05.2011;14:02:05;4205;89420;24034;Mpp-Betrieb;Mpp;-------
11.05.2011;14:17:03;3756;89421;24035;Mpp-Betrieb;Mpp;-------
11.05.2011;14:32:03;4121;89422;24035;Mpp-Betrieb;Mpp;-------
11.05.2011;14:47:04;4073;89423;24035;Mpp-Betrieb;Mpp;-------
11.05.2011;15:02:03;3825;89424;24035;Mpp-Betrieb;Mpp;-------
11.05.2011;15:17:04;2023;89425;24036;Mpp-Betrieb;Mpp;-------
11.05.2011;15:32:07;3263;89425;24036;Mpp-Betrieb;Mpp;-------
11.05.2011;15:47:03;3132;89426;24036;Mpp-Betrieb;Mpp;-------
11.05.2011;16:02:03;3213;89427;24036;Mpp-Betrieb;Mpp;-------
11.05.2011;16:17:06;3430;89428;24037;Mpp-Betrieb;Mpp;-------
11.05.2011;16:32:03;3104;89429;24037;Mpp-Betrieb;Mpp;-------
11.05.2011;16:47:03;2775;89429;24037;Mpp-Betrieb;Mpp;-------
11.05.2011;17:02:04;2503;89430;24037;Mpp-Betrieb;Mpp;-------
11.05.2011;17:17:03;1890;89431;24038;Mpp-Betrieb;Mpp;-------
11.05.2011;17:32:04;2009;89431;24038;Mpp-Betrieb;Mpp;-------
11.05.2011;17:47:04;1835;89432;24038;Mpp-Betrieb;Mpp;-------
11.05.2011;18:02:08;1866;89432;24038;Mpp-Betrieb;Mpp;-------
11.05.2011;18:17:03;1268;89433;24039;Mpp-Betrieb;Mpp;-------
11.05.2011;18:32:04;1194;89433;24039;Mpp-Betrieb;Mpp;-------
11.05.2011;18:47:05;781;89433;24039;Mpp-Betrieb;Mpp;-------
11.05.2011;19:02:03;504;89433;24039;Mpp-Betrieb;Mpp;-------
11.05.2011;19:17:03;455;89433;24040;Mpp-Betrieb;Mpp;-------
11.05.2011;19:32:04;321;89433;24040;Mpp-Betrieb;Mpp;-------
11.05.2011;19:47:03;174;89434;24040;Mpp-Betrieb;Mpp;-------
11.05.2011;20:02:07;94;89434;24040;Mpp-Betrieb;Mpp;-------
11.05.2011;20:17:03;31;89434;24041;Mpp-Betrieb;Mpp;-------
11.05.2011;20:32:13;0;89434;24041;Mpp-Betrieb;Warten;-------
12.05.2011;06:02:04;11;89434;24041;Mpp-Betrieb;Mpp;-------
12.05.2011;06:17:03;31;89434;24041;Mpp-Betrieb;Mpp;-------
12.05.2011;06:32:04;93;89434;24041;Mpp-Betrieb;Mpp;-------
12.05.2011;06:47:03;276;89434;24042;Mpp-Betrieb;Mpp;-------
12.05.2011;07:02:03;409;89434;24042;Mpp-Betrieb;Mpp;-------
12.05.2011;07:17:03;657;89434;24042;Mpp-Betrieb;Mpp;-------
12.05.2011;07:32:04;847;89434;24042;Mpp-Betrieb;Mpp;-------
12.05.2011;07:47:04;1211;89434;24043;Mpp-Betrieb;Mpp;-------
12.05.2011;08:02:04;698;89435;24043;Mpp-Betrieb;Mpp;-------
12.05.2011;08:17:03;1157;89435;24043;Mpp-Betrieb;Mpp;-------
12.05.2011;08:32:04;1816;89435;24043;Mpp-Betrieb;Mpp;-------
12.05.2011;08:47:03;2145;89436;24044;Mpp-Betrieb;Mpp;-------
12.05.2011;09:02:07;2572;89436;24044;Mpp-Betrieb;Mpp;-------
12.05.2011;09:17:05;1397;89437;24044;Mpp-Betrieb;Mpp;-------
12.05.2011;09:32:03;1276;89437;24044;Mpp-Betrieb;Mpp;-------
12.05.2011;09:47:03;1480;89438;24045;Mpp-Betrieb;Mpp;-------
12.05.2011;10:02:04;1172;89438;24045;Mpp-Betrieb;Mpp;-------
12.05.2011;10:17:05;265;89438;24045;Mpp-Betrieb;Mpp;-------
12.05.2011;10:32:06;63;89438;24045;Mpp-Betrieb;Mpp;-------
12.05.2011;10:47:08;33;89438;24046;Mpp-Betrieb;Mpp;-------
12.05.2011;11:02:04;117;89438;24046;Mpp-Betrieb;Mpp;-------
12.05.2011;11:17:04;741;89438;24046;Mpp-Betrieb;Mpp;-------
12.05.2011;11:32:13;1351;89439;24046;Mpp-Betrieb;Mpp;-------
12.05.2011;11:47:03;836;89439;24047;Mpp-Betrieb;Mpp;-------
12.05.2011;12:02:04;1114;89439;24047;Mpp-Betrieb;Mpp;-------
12.05.2011;12:17:04;663;89439;24047;Mpp-Betrieb;Mpp;-------
12.05.2011;12:32:03;1252;89440;24047;Mpp-Betrieb;Mpp;-------
12.05.2011;12:47:04;2247;89440;24048;Mpp-Betrieb;Mpp;-------
12.05.2011;13:02:04;1500;89441;24048;Mpp-Betrieb;Mpp;-------
12.05.2011;13:17:03;2452;89441;24048;Mpp-Betrieb;Mpp;-------
12.05.2011;13:32:04;4073;89442;24048;Mpp-Betrieb;Mpp;-------
12.05.2011;13:47:04;3794;89443;24049;Mpp-Betrieb;Mpp;-------
12.05.2011;14:02:03;4720;89444;24049;Mpp-Betrieb;Mpp;-------
12.05.2011;14:17:05;2440;89445;24049;Mpp-Betrieb;Mpp;-------
12.05.2011;14:32:06;2195;89445;24049;Mpp-Betrieb;Mpp;-------
12.05.2011;14:47:03;3766;89446;24050;Mpp-Betrieb;Mpp;-------
12.05.2011;15:02:09;2258;89447;24050;Mpp-Betrieb;Mpp;-------
12.05.2011;15:17:03;3250;89448;24050;Mpp-Betrieb;Mpp;-------
12.05.2011;15:32:04;2763;89448;24050;Mpp-Betrieb;Mpp;-------
12.05.2011;15:47:03;1973;89449;24051;Mpp-Betrieb;Mpp;-------
12.05.2011;16:02:05;1204;89449;24051;Mpp-Betrieb;Mpp;-------
12.05.2011;16:17:04;689;89450;24051;Mpp-Betrieb;Mpp;-------
12.05.2011;16:32:04;1149;89450;24051;Mpp-Betrieb;Mpp;-------
12.05.2011;16:47:04;873;89450;24052;Mpp-Betrieb;Mpp;-------
12.05.2011;17:02:05;940;89450;24052;Mpp-Betrieb;Mpp;-------
12.05.2011;17:17:03;576;89451;24052;Mpp-Betrieb;Mpp;-------
12.05.2011;17:32:04;318;89451;24052;Mpp-Betrieb;Mpp;-------
12.05.2011;17:47:04;115;89451;24053;Mpp-Betrieb;Mpp;-------
12.05.2011;18:02:04;542;89451;24053;Mpp-Betrieb;Mpp;-------
12.05.2011;18:17:04;361;89451;24053;Mpp-Betrieb;Mpp;-------
12.05.2011;18:32:05;475;89451;24053;Mpp-Betrieb;Mpp;-------
12.05.2011;18:47:03;686;89451;24054;Mpp-Betrieb;Mpp;-------
12.05.2011;19:02:04;549;89451;24054;Mpp-Betrieb;Mpp;-------
12.05.2011;19:17:06;898;89452;24054;Mpp-Betrieb;Mpp;-------
12.05.2011;19:32:04;470;89452;24054;Mpp-Betrieb;Mpp;-------
12.05.2011;19:47:03;466;89452;24055;Mpp-Betrieb;Mpp;-------
12.05.2011;20:02:05;215;89452;24055;Mpp-Betrieb;Mpp;-------
12.05.2011;20:17:03;160;89452;24055;Mpp-Betrieb;Mpp;-------
12.05.2011;20:32:04;37;89452;24055;Mpp-Betrieb;Mpp;-------
12.05.2011;20:47:03;11;89452;24056;Mpp-Betrieb;Mpp;-------
12.05.2011;21:02:03;0;89452;24056;Mpp-Betrieb;Warten;-------
13.05.2011;06:02:03;14;89452;24056;Mpp-Betrieb;Mpp;-------
13.05.2011;06:17:03;31;89452;24056;Mpp-Betrieb;Mpp;-------
13.05.2011;06:32:03;50;89452;24056;Mpp-Betrieb;Mpp;-------
13.05.2011;06:47:04;169;89452;24057;Mpp-Betrieb;Mpp;-------
13.05.2011;07:02:03;208;89452;24057;Mpp-Betrieb;Mpp;-------
13.05.2011;07:17:04;297;89452;24057;Mpp-Betrieb;Mpp;-------
13.05.2011;07:32:04;476;89452;24057;Mpp-Betrieb;Mpp;-------
13.05.2011;07:47:03;824;89452;24058;Mpp-Betrieb;Mpp;-------
13.05.2011;08:02:04;747;89453;24058;Mpp-Betrieb;Mpp;-------
13.05.2011;08:17:03;1636;89453;24058;Mpp-Betrieb;Mpp;-------
13.05.2011;08:32:03;1996;89453;24058;Mpp-Betrieb;Mpp;-------
13.05.2011;08:47:04;2246;89454;24059;Mpp-Betrieb;Mpp;-------
13.05.2011;09:02:05;2504;89455;24059;Mpp-Betrieb;Mpp;-------
13.05.2011;09:17:03;2825;89455;24059;Mpp-Betrieb;Mpp;-------
13.05.2011;09:32:05;3103;89456;24059;Mpp-Betrieb;Mpp;-------
13.05.2011;09:47:04;3353;89457;24060;Mpp-Betrieb;Mpp;-------
13.05.2011;10:02:04;3534;89458;24060;Mpp-Betrieb;Mpp;-------
13.05.2011;10:17:05;3723;89458;24060;Mpp-Betrieb;Mpp;-------
13.05.2011;10:32:04;3904;89459;24060;Mpp-Betrieb;Mpp;-------
13.05.2011;10:47:03;4065;89460;24061;Mpp-Betrieb;Mpp;-------
13.05.2011;11:02:04;4263;89461;24061;Mpp-Betrieb;Mpp;-------
13.05.2011;11:17:03;4371;89463;24061;Mpp-Betrieb;Mpp;-------
13.05.2011;11:32:03;4473;89464;24061;Mpp-Betrieb;Mpp;-------
13.05.2011;11:47:05;4585;89465;24062;Mpp-Betrieb;Mpp;-------
13.05.2011;12:02:05;4721;89466;24062;Mpp-Betrieb;Mpp;-------
13.05.2011;12:17:03;4785;89467;24062;Mpp-Betrieb;Mpp;-------
13.05.2011;12:32:03;4891;89468;24062;Mpp-Betrieb;Mpp;-------
13.05.2011;12:47:03;4858;89470;24063;Mpp-Betrieb;Mpp;-------
13.05.2011;13:02:05;4838;89471;24063;Mpp-Betrieb;Mpp;-------
13.05.2011;13:17:04;4800;89472;24063;Mpp-Betrieb;Mpp;-------
13.05.2011;13:32:03;4779;89473;24063;Mpp-Betrieb;Mpp;-------
13.05.2011;13:47:03;4782;89474;24064;Mpp-Betrieb;Mpp;-------
13.05.2011;14:02:08;4735;89476;24064;Mpp-Betrieb;Mpp;-------
13.05.2011;14:17:03;4630;89477;24064;Mpp-Betrieb;Mpp;-------
13.05.2011;14:32:04;4624;89478;24064;Mpp-Betrieb;Mpp;-------
13.05.2011;14:47:03;4437;89479;24065;Mpp-Betrieb;Mpp;-------
13.05.2011;15:02:04;4391;89480;24065;Mpp-Betrieb;Mpp;-------
13.05.2011;15:17:03;4247;89481;24065;Mpp-Betrieb;Mpp;-------
13.05.2011;15:32:03;4107;89482;24065;Mpp-Betrieb;Mpp;-------
13.05.2011;15:47:04;3980;89483;24066;Mpp-Betrieb;Mpp;-------
13.05.2011;16:02:04;3771;89484;24066;Mpp-Betrieb;Mpp;-------
13.05.2011;16:17:04;3458;89485;24066;Mpp-Betrieb;Mpp;-------
13.05.2011;16:32:07;3336;89486;24066;Mpp-Betrieb;Mpp;-------
13.05.2011;16:47:03;3082;89487;24067;Mpp-Betrieb;Mpp;-------
13.05.2011;17:02:04;2675;89488;24067;Mpp-Betrieb;Mpp;-------
13.05.2011;17:17:13;2526;89488;24067;Mpp-Betrieb;Mpp;-------
13.05.2011;17:32:05;2327;89489;24067;Mpp-Betrieb;Mpp;-------
13.05.2011;17:47:05;2101;89489;24068;Mpp-Betrieb;Mpp;-------
13.05.2011;18:02:05;1793;89490;24068;Mpp-Betrieb;Mpp;-------
13.05.2011;18:17:09;1543;89490;24068;Mpp-Betrieb;Mpp;-------
13.05.2011;18:32:03;1166;89491;24068;Mpp-Betrieb;Mpp;-------
13.05.2011;18:47:04;958;89491;24069;Mpp-Betrieb;Mpp;-------
13.05.2011;19:02:06;564;89491;24069;Mpp-Betrieb;Mpp;-------
13.05.2011;19:17:03;500;89491;24069;Mpp-Betrieb;Mpp;-------
13.05.2011;19:32:03;329;89491;24069;Mpp-Betrieb;Mpp;-------
13.05.2011;19:47:04;150;89491;24070;Mpp-Betrieb;Mpp;-------
13.05.2011;20:02:06;140;89491;24070;Mpp-Betrieb;Mpp;-------
13.05.2011;20:17:03;88;89491;24070;Mpp-Betrieb;Mpp;-------
13.05.2011;20:32:03;49;89491;24070;Mpp-Betrieb;Mpp;-------
13.05.2011;20:47:05;17;89491;24071;Mpp-Betrieb;Mpp;-------
13.05.2011;21:02:08;0;89491;24071;Mpp-Betrieb;Warten;-------
14.05.2011;06:02:03;0;89491;24071;Mpp-Betrieb;Netzueb.;-------
14.05.2011;06:17:04;14;89491;24071;Mpp-Betrieb;Mpp;-------
14.05.2011;06:32:03;77;89491;24071;Mpp-Betrieb;Mpp;-------
14.05.2011;06:47:04;245;89491;24071;Mpp-Betrieb;Mpp;-------
14.05.2011;07:02:03;396;89492;24072;Mpp-Betrieb;Mpp;-------
14.05.2011;07:17:05;356;89492;24072;Mpp-Betrieb;Mpp;-------
14.05.2011;07:32:05;791;89492;24072;Mpp-Betrieb;Mpp;-------
14.05.2011;07:47:05;1343;89492;24072;Mpp-Betrieb;Mpp;-------
14.05.2011;08:02:05;602;89492;24073;Mpp-Betrieb;Mpp;-------
14.05.2011;08:17:03;632;89493;24073;Mpp-Betrieb;Mpp;-------
14.05.2011;08:32:04;1872;89493;24073;Mpp-Betrieb;Mpp;-------
14.05.2011;08:47:04;2192;89493;24073;Mpp-Betrieb;Mpp;-------
14.05.2011;09:02:04;2606;89494;24074;Mpp-Betrieb;Mpp;-------
14.05.2011;09:17:08;2954;89495;24074;Mpp-Betrieb;Mpp;-------
14.05.2011;09:32:05;2106;89495;24074;Mpp-Betrieb;Mpp;-------
14.05.2011;09:47:03;1632;89496;24074;Mpp-Betrieb;Mpp;-------
14.05.2011;10:02:04;1144;89497;24075;Mpp-Betrieb;Mpp;-------
14.05.2011;10:17:04;4504;89497;24075;Mpp-Betrieb;Mpp;-------
14.05.2011;10:32:05;1935;89497;24075;Mpp-Betrieb;Mpp;-------
14.05.2011;10:47:03;4860;89498;24075;Mpp-Betrieb;Mpp;-------
14.05.2011;11:02:04;1879;89499;24076;Mpp-Betrieb;Mpp;-------
14.05.2011;11:17:04;1690;89499;24076;Mpp-Betrieb;Mpp;-------
14.05.2011;11:32:03;2269;89500;24076;Mpp-Betrieb;Mpp;-------
14.05.2011;11:47:03;1028;89500;24076;Mpp-Betrieb;Mpp;-------
14.05.2011;12:02:06;1242;89501;24077;Mpp-Betrieb;Mpp;-------
14.05.2011;12:17:03;918;89501;24077;Mpp-Betrieb;Mpp;-------
14.05.2011;12:32:05;1130;89501;24077;Mpp-Betrieb;Mpp;-------
14.05.2011;12:47:03;2869;89502;24077;Mpp-Betrieb;Mpp;-------
14.05.2011;13:02:03;911;89502;24078;Mpp-Betrieb;Mpp;-------
14.05.2011;13:17:04;441;89502;24078;Mpp-Betrieb;Mpp;-------
14.05.2011;13:32:04;378;89502;24078;Mpp-Betrieb;Mpp;-------
14.05.2011;13:47:03;1123;89503;24078;Mpp-Betrieb;Mpp;-------
14.05.2011;14:02:05;1300;89503;24079;Mpp-Betrieb;Mpp;-------
14.05.2011;14:17:03;1768;89503;24079;Mpp-Betrieb;Mpp;-------
14.05.2011;14:32:06;1690;89504;24079;Mpp-Betrieb;Mpp;-------
14.05.2011;14:47:03;1423;89504;24079;Mpp-Betrieb;Mpp;-------
14.05.2011;15:02:04;750;89504;24080;Mpp-Betrieb;Mpp;-------
14.05.2011;15:17:03;435;89504;24080;Mpp-Betrieb;Mpp;-------
14.05.2011;15:32:03;485;89505;24080;Mpp-Betrieb;Mpp;-------
14.05.2011;15:47:08;473;89505;24080;Mpp-Betrieb;Mpp;-------
14.05.2011;16:02:03;340;89505;24081;Mpp-Betrieb;Mpp;-------
14.05.2011;16:17:03;281;89505;24081;Mpp-Betrieb;Mpp;-------
14.05.2011;16:32:03;226;89505;24081;Mpp-Betrieb;Mpp;-------
14.05.2011;16:47:03;340;89505;24081;Mpp-Betrieb;Mpp;-------
14.05.2011;17:02:03;309;89505;24082;Mpp-Betrieb;Mpp;-------
14.05.2011;17:17:03;597;89505;24082;Mpp-Betrieb;Mpp;-------
14.05.2011;17:32:03;483;89505;24082;Mpp-Betrieb;Mpp;-------
14.05.2011;17:47:03;401;89505;24082;Mpp-Betrieb;Mpp;-------
14.05.2011;18:02:04;58;89506;24083;Mpp-Betrieb;Mpp;-------
14.05.2011;18:17:03;79;89506;24083;Mpp-Betrieb;Mpp;-------
14.05.2011;18:32:03;113;89506;24083;Mpp-Betrieb;Mpp;-------
14.05.2011;18:47:03;38;89506;24083;Mpp-Betrieb;Mpp;-------
14.05.2011;19:02:05;54;89506;24084;Mpp-Betrieb;Mpp;-------
14.05.2011;19:17:03;11;89506;24084;Mpp-Betrieb;Mpp;-------
14.05.2011;19:32:03;17;89506;24084;Mpp-Betrieb;Mpp;-------
14.05.2011;19:47:05;17;89506;24084;Mpp-Betrieb;Mpp-Such;-------
14.05.2011;20:02:05;17;89506;24085;Mpp-Betrieb;Mpp;-------
14.05.2011;20:17:03;14;89506;24085;Mpp-Betrieb;Mpp;-------
14.05.2011;20:32:04;11;89506;24085;Mpp-Betrieb;Mpp;-------
14.05.2011;20:47:04;0;89506;24085;Mpp-Betrieb;Warten;-------
15.05.2011;06:02:04;0;89506;24085;Mpp-Betrieb;Warten;-------
15.05.2011;06:17:03;33;89506;24085;Mpp-Betrieb;Mpp;-------
15.05.2011;06:32:03;101;89506;24086;Mpp-Betrieb;Mpp;-------
15.05.2011;06:47:03;173;89506;24086;Mpp-Betrieb;Mpp;-------
15.05.2011;07:02:04;186;89506;24086;Mpp-Betrieb;Mpp;-------
15.05.2011;07:17:05;152;89506;24086;Mpp-Betrieb;Mpp;-------
15.05.2011;07:32:03;452;89506;24087;Mpp-Betrieb;Mpp;-------
15.05.2011;07:47:03;967;89506;24087;Mpp-Betrieb;Mpp;-------
15.05.2011;08:02:04;1032;89506;24087;Mpp-Betrieb;Mpp;-------
15.05.2011;08:17:03;984;89506;24087;Mpp-Betrieb;Mpp;-------
15.05.2011;08:32:03;966;89507;24088;Mpp-Betrieb;Mpp;-------
15.05.2011;08:47:03;1469;89507;24088;Mpp-Betrieb;Mpp;-------
15.05.2011;09:02:03;1253;89508;24088;Mpp-Betrieb;Mpp;-------
15.05.2011;09:17:05;1402;89508;24088;Mpp-Betrieb;Mpp;-------
15.05.2011;09:32:03;1282;89508;24089;Mpp-Betrieb;Mpp;-------
15.05.2011;09:47:03;933;89509;24089;Mpp-Betrieb;Mpp;-------
15.05.2011;10:02:04;580;89509;24089;Mpp-Betrieb;Mpp;-------
15.05.2011;10:17:03;382;89509;24089;Mpp-Betrieb;Mpp;-------
15.05.2011;10:32:03;4854;89509;24090;Mpp-Betrieb;Mpp;-------
15.05.2011;10:47:04;4712;89511;24090;Mpp-Betrieb;Mpp;-------
15.05.2011;11:02:03;5374;89512;24090;Mpp-Betrieb;Mpp;-------
15.05.2011;11:17:07;683;89512;24090;Mpp-Betrieb;Mpp;-------
15.05.2011;11:32:03;2560;89513;24091;Mpp-Betrieb;Mpp;-------
15.05.2011;11:47:07;4030;89514;24091;Mpp-Betrieb;Mpp;-------
15.05.2011;12:02:05;643;89514;24091;Mpp-Betrieb;Mpp;-------
15.05.2011;12:17:06;2027;89514;24091;Mpp-Betrieb;Mpp;-------
15.05.2011;12:32:03;591;89515;24092;Mpp-Betrieb;Mpp;-------
15.05.2011;12:47:03;2458;89515;24092;Mpp-Betrieb;Mpp;-------
15.05.2011;13:02:04;2907;89516;24092;Mpp-Betrieb;Mpp;-------
15.05.2011;13:17:03;4837;89517;24092;Mpp-Betrieb;Mpp;-------
15.05.2011;13:32:09;5456;89518;24093;Mpp-Betrieb;Mpp;-------
15.05.2011;13:47:03;3199;89520;24093;Mpp-Betrieb;Mpp;-------
15.05.2011;14:02:04;4268;89521;24093;Mpp-Betrieb;Mpp;-------
15.05.2011;14:17:03;1960;89521;24093;Mpp-Betrieb;Mpp;-------
15.05.2011;14:32:04;1464;89522;24094;Mpp-Betrieb;Mpp;-------
15.05.2011;14:47:04;544;89522;24094;Mpp-Betrieb;Mpp;-------
15.05.2011;15:02:03;743;89522;24094;Mpp-Betrieb;Mpp;-------
15.05.2011;15:17:03;568;89522;24094;Mpp-Betrieb;Mpp;-------
15.05.2011;15:32:04;1095;89523;24095;Mpp-Betrieb;Mpp;-------
15.05.2011;15:47:04;4990;89523;24095;Mpp-Betrieb;Mpp;-------
15.05.2011;16:02:05;528;89524;24095;Mpp-Betrieb;Mpp;-------
15.05.2011;16:17:05;604;89524;24095;Mpp-Betrieb;Mpp;-------
15.05.2011;16:32:03;4318;89524;24096;Mpp-Betrieb;Mpp;-------
15.05.2011;16:47:03;274;89525;24096;Mpp-Betrieb;Mpp;-------
15.05.2011;17:02:04;169;89525;24096;Mpp-Betrieb;Mpp;-------
15.05.2011;17:17:03;375;89525;24096;Mpp-Betrieb;Mpp;-------
15.05.2011;17:32:04;564;89525;24097;Mpp-Betrieb;Mpp;-------
15.05.2011;17:47:08;1110;89525;24097;Mpp-Betrieb;Mpp;-------
15.05.2011;18:02:03;802;89525;24097;Mpp-Betrieb;Mpp;-------
15.05.2011;18:17:09;359;89525;24097;Mpp-Betrieb;Mpp;-------
15.05.2011;18:32:04;632;89526;24098;Mpp-Betrieb;Mpp;-------
15.05.2011;18:47:03;438;89526;24098;Mpp-Betrieb;Mpp;-------
15.05.2011;19:02:04;902;89526;24098;Mpp-Betrieb;Mpp;-------
15.05.2011;19:17:03;456;89526;24098;Mpp-Betrieb;Mpp;-------
15.05.2011;19:32:03;246;89526;24099;Mpp-Betrieb;Mpp;-------
15.05.2011;19:47:03;293;89526;24099;Mpp-Betrieb;Mpp;-------
15.05.2011;20:02:03;121;89526;24099;Mpp-Betrieb;Mpp;-------
15.05.2011;20:17:03;61;89526;24099;Mpp-Betrieb;Mpp;-------
15.05.2011;20:32:04;32;89526;24100;Mpp-Betrieb;Mpp;-------
15.05.2011;20:47:07;14;89526;24100;Mpp-Betrieb;Mpp;-------
16.05.2011;06:02:05;13;89526;24100;Mpp-Betrieb;Mpp;-------
16.05.2011;06:17:03;45;89526;24100;Mpp-Betrieb;Mpp;-------
16.05.2011;06:32:05;96;89526;24100;Mpp-Betrieb;Mpp;-------
16.05.2011;06:47:03;156;89526;24101;Mpp-Betrieb;Mpp;-------
16.05.2011;07:02:04;193;89526;24101;Mpp-Betrieb;Mpp;-------
16.05.2011;07:17:05;275;89526;24101;Mpp-Betrieb;Mpp;-------
16.05.2011;07:32:04;581;89527;24101;Mpp-Betrieb;Mpp;-------
16.05.2011;07:47:04;867;89527;24102;Mpp-Betrieb;Mpp;-------
16.05.2011;08:02:03;1311;89527;24102;Mpp-Betrieb;Mpp;-------
16.05.2011;08:17:06;1124;89527;24102;Mpp-Betrieb;Mpp;-------
16.05.2011;08:32:05;825;89528;24102;Mpp-Betrieb;Mpp;-------
16.05.2011;08:47:04;2349;89528;24103;Mpp-Betrieb;Mpp;-------
16.05.2011;09:02:03;2825;89529;24103;Mpp-Betrieb;Mpp;-------
16.05.2011;09:17:03;3212;89529;24103;Mpp-Betrieb;Mpp;-------
16.05.2011;09:32:03;1602;89530;24103;Mpp-Betrieb;Mpp;-------
16.05.2011;09:47:03;1506;89530;24104;Mpp-Betrieb;Mpp;-------
16.05.2011;10:02:05;3643;89531;24104;Mpp-Betrieb;Mpp;-------
16.05.2011;10:17:03;4814;89532;24104;Mpp-Betrieb;Mpp;-------
16.05.2011;10:32:07;4451;89533;24104;Mpp-Betrieb;Mpp;-------
16.05.2011;10:47:09;1647;89534;24105;Mpp-Betrieb;Mpp;-------
16.05.2011;11:02:05;4629;89534;24105;Mpp-Betrieb;Mpp;-------
16.05.2011;11:17:03;2199;89535;24105;Mpp-Betrieb;Mpp;-------
16.05.2011;11:32:03;5493;89535;24105;Mpp-Betrieb;Mpp;-------
16.05.2011;11:47:04;1314;89536;24106;Mpp-Betrieb;Mpp;-------
16.05.2011;12:02:07;672;89536;24106;Mpp-Betrieb;Mpp;-------
16.05.2011;12:17:07;1249;89537;24106;Mpp-Betrieb;Mpp;-------
16.05.2011;12:32:05;1021;89537;24106;Mpp-Betrieb;Mpp;-------
16.05.2011;12:47:03;2069;89537;24107;Mpp-Betrieb;Mpp;-------
16.05.2011;13:02:08;1867;89538;24107;Mpp-Betrieb;Mpp;-------
16.05.2011;13:17:04;1521;89538;24107;Mpp-Betrieb;Mpp;-------
16.05.2011;13:32:03;2595;89539;24107;Mpp-Betrieb;Mpp;-------
16.05.2011;13:47:04;2032;89539;24108;Mpp-Betrieb;Mpp;-------
16.05.2011;14:02:05;2123;89540;24108;Mpp-Betrieb;Mpp;-------
16.05.2011;14:17:16;1571;89540;24108;Mpp-Betrieb;Mpp;-------
16.05.2011;14:32:12;1749;89541;24108;Mpp-Betrieb;Mpp;-------
16.05.2011;14:47:05;1807;89541;24109;Mpp-Betrieb;Mpp;-------
16.05.2011;15:02:03;2163;89542;24109;Mpp-Betrieb;Mpp;-------
16.05.2011;15:17:03;2240;89542;24109;Mpp-Betrieb;Mpp;-------
16.05.2011;15:32:06;2257;89543;24109;Mpp-Betrieb;Mpp;-------
16.05.2011;15:47:03;1817;89543;24110;Mpp-Betrieb;Mpp;-------
16.05.2011;16:02:04;1956;89544;24110;Mpp-Betrieb;Mpp;-------
16.05.2011;16:17:03;1639;89544;24110;Mpp-Betrieb;Mpp;-------
16.05.2011;16:32:02;2420;89545;24110;Mpp-Betrieb;Mpp;-------
16.05.2011;16:47:03;4066;89545;24111;Mpp-Betrieb;Mpp;-------
16.05.2011;17:02:08;3230;89546;24111;Mpp-Betrieb;Mpp;-------
16.05.2011;17:17:03;2923;89547;24111;Mpp-Betrieb;Mpp;-------
16.05.2011;17:32:08;2597;89547;24111;Mpp-Betrieb;Mpp;-------
16.05.2011;17:47:04;1938;89548;24112;Mpp-Betrieb;Mpp;-------
16.05.2011;18:02:04;2017;89548;24112;Mpp-Betrieb;Mpp;-------
16.05.2011;18:17:03;1776;89549;24112;Mpp-Betrieb;Mpp;-------
16.05.2011;18:32:03;1330;89549;24112;Mpp-Betrieb;Mpp;-------
16.05.2011;18:47:03;654;89549;24113;Mpp-Betrieb;Mpp;-------
16.05.2011;19:02:05;467;89549;24113;Mpp-Betrieb;Mpp;-------
16.05.2011;19:17:08;618;89550;24113;Mpp-Betrieb;Mpp;-------
16.05.2011;19:32:05;355;89550;24113;Mpp-Betrieb;Mpp;-------
16.05.2011;19:47:03;301;89550;24114;Mpp-Betrieb;Mpp;-------
16.05.2011;20:02:09;137;89550;24114;Mpp-Betrieb;Mpp;-------
16.05.2011;20:17:05;61;89550;24114;Mpp-Betrieb;Mpp;-------
16.05.2011;20:32:03;33;89550;24114;Mpp-Betrieb;Mpp;-------
16.05.2011;20:47:04;19;89550;24115;Mpp-Betrieb;Mpp;-------
16.05.2011;21:02:04;0;89550;24115;Mpp-Betrieb;Warten;-------
17.05.2011;05:47:03;0;89550;24115;Mpp-Betrieb;Warten;-------
17.05.2011;06:02:04;14;89550;24115;Mpp-Betrieb;Mpp;-------
17.05.2011;06:17:05;33;89550;24115;Mpp-Betrieb;Mpp;-------
17.05.2011;06:32:03;60;89550;24115;Mpp-Betrieb;Mpp;-------
17.05.2011;06:47:05;103;89550;24116;Mpp-Betrieb;Mpp;-------
17.05.2011;07:02:03;197;89550;24116;Mpp-Betrieb;Mpp;-------
17.05.2011;07:17:03;296;89550;24116;Mpp-Betrieb;Mpp;-------
17.05.2011;07:32:05;416;89550;24116;Mpp-Betrieb;Mpp;-------
17.05.2011;07:47:02;605;89550;24117;Mpp-Betrieb;Mpp;-------
17.05.2011;08:02:03;571;89550;24117;Mpp-Betrieb;Mpp;-------
17.05.2011;08:17:03;640;89551;24117;Mpp-Betrieb;Mpp;-------
17.05.2011;08:32:02;672;89551;24117;Mpp-Betrieb;Mpp;-------
17.05.2011;08:47:04;1156;89551;24118;Mpp-Betrieb;Mpp;-------
17.05.2011;09:02:07;1055;89551;24118;Mpp-Betrieb;Mpp;-------
17.05.2011;09:17:03;988;89551;24118;Mpp-Betrieb;Mpp;-------
17.05.2011;09:32:05;1087;89552;24118;Mpp-Betrieb;Mpp;-------
17.05.2011;09:47:04;1306;89552;24119;Mpp-Betrieb;Mpp;-------
17.05.2011;10:02:08;1939;89552;24119;Mpp-Betrieb;Mpp;-------
17.05.2011;10:17:05;1859;89553;24119;Mpp-Betrieb;Mpp;-------
17.05.2011;10:32:06;2497;89553;24119;Mpp-Betrieb;Mpp;-------
17.05.2011;10:47:08;3296;89554;24120;Mpp-Betrieb;Mpp;-------
17.05.2011;11:02:04;3500;89555;24120;Mpp-Betrieb;Mpp;-------
17.05.2011;11:17:03;3294;89556;24120;Mpp-Betrieb;Mpp;-------
17.05.2011;11:32:19;3887;89557;24120;Mpp-Betrieb;Mpp;-------
17.05.2011;11:47:08;4491;89558;24121;Mpp-Betrieb;Mpp;-------
17.05.2011;12:02:05;3672;89559;24121;Mpp-Betrieb;Mpp;-------
17.05.2011;12:17:05;3369;89560;24121;Mpp-Betrieb;Mpp;-------
17.05.2011;12:32:08;3130;89561;24121;Mpp-Betrieb;Mpp;-------
17.05.2011;12:47:04;2871;89561;24122;Mpp-Betrieb;Mpp;-------
