Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
17.05.2011;13:02:04;2768;89562;24122;Mpp-Betrieb;Mpp;-------
17.05.2011;13:17:04;2124;89563;24122;Mpp-Betrieb;Mpp;-------
17.05.2011;13:32:04;2591;89563;24122;Mpp-Betrieb;Mpp;-------
17.05.2011;13:47:05;3366;89564;24123;Mpp-Betrieb;Mpp;-------
17.05.2011;14:02:03;5145;89565;24123;Mpp-Betrieb;Mpp;-------
17.05.2011;14:17:03;4193;89566;24123;Mpp-Betrieb;Mpp;-------
17.05.2011;14:32:04;2417;89567;24123;Mpp-Betrieb;Mpp;-------
17.05.2011;14:47:03;5596;89568;24124;Mpp-Betrieb;Mpp;-------
17.05.2011;15:02:07;2801;89569;24124;Mpp-Betrieb;Mpp;-------
17.05.2011;15:17:03;2334;89569;24124;Mpp-Betrieb;Mpp;-------
17.05.2011;15:32:05;2794;89570;24124;Mpp-Betrieb;Mpp;-------
17.05.2011;15:47:03;2105;89570;24125;Mpp-Betrieb;Mpp;-------
17.05.2011;16:02:06;1613;89571;24125;Mpp-Betrieb;Mpp;-------
17.05.2011;16:17:03;1366;89571;24125;Mpp-Betrieb;Mpp;-------
17.05.2011;16:32:04;1275;89572;24125;Mpp-Betrieb;Mpp;-------
17.05.2011;16:47:05;1162;89572;24126;Mpp-Betrieb;Mpp;-------
17.05.2011;17:02:09;1317;89572;24126;Mpp-Betrieb;Mpp;-------
17.05.2011;17:17:09;1733;89573;24126;Mpp-Betrieb;Mpp;-------
17.05.2011;17:32:03;1066;89573;24126;Mpp-Betrieb;Mpp;-------
17.05.2011;17:47:17;708;89573;24127;Mpp-Betrieb;Mpp;-------
17.05.2011;18:02:03;954;89573;24127;Mpp-Betrieb;Mpp;-------
17.05.2011;18:17:06;865;89574;24127;Mpp-Betrieb;Mpp;-------
17.05.2011;18:32:04;1040;89574;24127;Mpp-Betrieb;Mpp;-------
17.05.2011;18:47:08;940;89574;24128;Mpp-Betrieb;Mpp;-------
17.05.2011;19:02:03;587;89574;24128;Mpp-Betrieb;Mpp;-------
17.05.2011;19:17:09;454;89574;24128;Mpp-Betrieb;Mpp;-------
17.05.2011;19:32:09;261;89575;24128;Mpp-Betrieb;Mpp;-------
17.05.2011;19:47:04;281;89575;24129;Mpp-Betrieb;Mpp;-------
17.05.2011;20:02:04;171;89575;24129;Mpp-Betrieb;Mpp;-------
17.05.2011;20:17:05;93;89575;24129;Mpp-Betrieb;Mpp;-------
17.05.2011;20:32:08;47;89575;24129;Mpp-Betrieb;Mpp;-------
17.05.2011;20:47:03;22;89575;24130;Mpp-Betrieb;Mpp;-------
17.05.2011;21:02:04;0;89575;24130;Mpp-Betrieb;Warten;-------
18.05.2011;05:47:03;12;89575;24130;Mpp-Betrieb;Mpp;-------
18.05.2011;06:02:07;30;89575;24130;Mpp-Betrieb;Mpp;-------
18.05.2011;06:17:06;53;89575;24130;Mpp-Betrieb;Mpp;-------
18.05.2011;06:32:03;85;89575;24131;Mpp-Betrieb;Mpp;-------
18.05.2011;06:47:03;160;89575;24131;Mpp-Betrieb;Mpp-Such;-------
18.05.2011;07:02:05;333;89575;24131;Mpp-Betrieb;Mpp;-------
18.05.2011;07:17:05;567;89575;24131;Mpp-Betrieb;Mpp;-------
18.05.2011;07:32:03;819;89575;24132;Mpp-Betrieb;Mpp;-------
18.05.2011;07:47:03;1083;89575;24132;Mpp-Betrieb;Mpp;-------
18.05.2011;08:02:05;1421;89576;24132;Mpp-Betrieb;Mpp;-------
18.05.2011;08:17:03;1731;89576;24132;Mpp-Betrieb;Mpp;-------
18.05.2011;08:32:04;2038;89577;24133;Mpp-Betrieb;Mpp;-------
18.05.2011;08:47:08;2316;89577;24133;Mpp-Betrieb;Mpp;-------
18.05.2011;09:02:03;2584;89578;24133;Mpp-Betrieb;Mpp;-------
18.05.2011;09:17:03;2859;89578;24133;Mpp-Betrieb;Mpp;-------
18.05.2011;09:32:04;3105;89579;24134;Mpp-Betrieb;Mpp;-------
18.05.2011;09:47:03;3329;89580;24134;Mpp-Betrieb;Mpp;-------
18.05.2011;10:02:03;3546;89581;24134;Mpp-Betrieb;Mpp;-------
18.05.2011;10:17:04;3752;89582;24134;Mpp-Betrieb;Mpp;-------
18.05.2011;10:32:03;3904;89583;24135;Mpp-Betrieb;Mpp;-------
18.05.2011;10:47:04;4048;89584;24135;Mpp-Betrieb;Mpp;-------
18.05.2011;11:02:06;4173;89585;24135;Mpp-Betrieb;Mpp;-------
18.05.2011;11:17:03;4307;89586;24135;Mpp-Betrieb;Mpp;-------
18.05.2011;11:32:09;4384;89587;24136;Mpp-Betrieb;Mpp;-------
18.05.2011;11:47:08;4469;89588;24136;Mpp-Betrieb;Mpp;-------
18.05.2011;12:02:09;4561;89589;24136;Mpp-Betrieb;Mpp;-------
18.05.2011;12:17:03;4622;89590;24136;Mpp-Betrieb;Mpp;-------
18.05.2011;12:32:04;4721;89591;24137;Mpp-Betrieb;Mpp;-------
18.05.2011;12:47:03;4742;89593;24137;Mpp-Betrieb;Mpp;-------
18.05.2011;13:02:03;4687;89594;24137;Mpp-Betrieb;Mpp;-------
18.05.2011;13:17:03;4665;89595;24137;Mpp-Betrieb;Mpp;-------
18.05.2011;13:32:03;4594;89596;24138;Mpp-Betrieb;Mpp;-------
18.05.2011;13:47:03;4640;89597;24138;Mpp-Betrieb;Mpp;-------
18.05.2011;14:02:05;4576;89598;24138;Mpp-Betrieb;Mpp;-------
18.05.2011;14:17:14;4505;89600;24138;Mpp-Betrieb;Mpp;-------
18.05.2011;14:32:08;4484;89601;24139;Mpp-Betrieb;Mpp;-------
18.05.2011;14:47:03;4389;89602;24139;Mpp-Betrieb;Mpp;-------
18.05.2011;15:02:03;4307;89603;24139;Mpp-Betrieb;Mpp;-------
18.05.2011;15:17:08;4171;89604;24139;Mpp-Betrieb;Mpp;-------
18.05.2011;15:32:03;4077;89605;24140;Mpp-Betrieb;Mpp;-------
18.05.2011;15:47:05;3918;89606;24140;Mpp-Betrieb;Mpp;-------
18.05.2011;16:02:07;3736;89607;24140;Mpp-Betrieb;Mpp;-------
18.05.2011;16:17:03;3548;89608;24140;Mpp-Betrieb;Mpp;-------
18.05.2011;16:32:03;3379;89609;24141;Mpp-Betrieb;Mpp;-------
18.05.2011;16:47:03;3132;89609;24141;Mpp-Betrieb;Mpp;-------
18.05.2011;17:02:06;2916;89610;24141;Mpp-Betrieb;Mpp;-------
18.05.2011;17:17:03;2689;89611;24141;Mpp-Betrieb;Mpp;-------
18.05.2011;17:32:03;2419;89612;24142;Mpp-Betrieb;Mpp;-------
18.05.2011;17:47:04;2133;89612;24142;Mpp-Betrieb;Mpp;-------
18.05.2011;18:02:03;1849;89613;24142;Mpp-Betrieb;Mpp;-------
18.05.2011;18:17:03;1555;89613;24142;Mpp-Betrieb;Mpp;-------
18.05.2011;18:32:03;1301;89613;24143;Mpp-Betrieb;Mpp;-------
18.05.2011;18:47:03;989;89614;24143;Mpp-Betrieb;Mpp;-------
18.05.2011;19:02:08;679;89614;24143;Mpp-Betrieb;Mpp;-------
18.05.2011;19:17:03;430;89614;24143;Mpp-Betrieb;Mpp;-------
18.05.2011;19:32:03;237;89614;24144;Mpp-Betrieb;Mpp;-------
18.05.2011;19:47:03;101;89614;24144;Mpp-Betrieb;Mpp;-------
18.05.2011;20:02:05;88;89614;24144;Mpp-Betrieb;Mpp;-------
18.05.2011;20:17:03;79;89614;24144;Mpp-Betrieb;Mpp;-------
18.05.2011;20:32:03;51;89614;24145;Mpp-Betrieb;Mpp;-------
18.05.2011;20:47:03;25;89614;24145;Mpp-Betrieb;Mpp;-------
18.05.2011;21:02:04;0;89614;24145;Mpp-Betrieb;Warten;-------
19.05.2011;05:47:04;0;89614;24145;Mpp-Betrieb;Warten;-------
19.05.2011;06:02:03;11;89614;24145;Mpp-Betrieb;Mpp;-------
19.05.2011;06:17:03;30;89614;24145;Mpp-Betrieb;Mpp;-------
19.05.2011;06:32:03;67;89614;24146;Mpp-Betrieb;Mpp;-------
19.05.2011;06:47:04;259;89614;24146;Mpp-Betrieb;Mpp;-------
19.05.2011;07:02:04;440;89614;24146;Mpp-Betrieb;Mpp;-------
19.05.2011;07:17:03;685;89615;24146;Mpp-Betrieb;Mpp;-------
19.05.2011;07:32:05;485;89615;24147;Mpp-Betrieb;Mpp;-------
19.05.2011;07:47:03;1271;89615;24147;Mpp-Betrieb;Mpp;-------
19.05.2011;08:02:03;1491;89615;24147;Mpp-Betrieb;Mpp;-------
19.05.2011;08:17:05;1678;89616;24147;Mpp-Betrieb;Mpp;-------
19.05.2011;08:32:03;1959;89616;24148;Mpp-Betrieb;Mpp;-------
19.05.2011;08:47:03;2212;89616;24148;Mpp-Betrieb;Mpp;-------
19.05.2011;09:02:06;2478;89617;24148;Mpp-Betrieb;Mpp;-------
19.05.2011;09:17:04;2744;89618;24148;Mpp-Betrieb;Mpp;-------
19.05.2011;09:32:03;2979;89618;24149;Mpp-Betrieb;Mpp;-------
19.05.2011;09:47:09;3189;89619;24149;Mpp-Betrieb;Mpp;-------
19.05.2011;10:02:07;3417;89620;24149;Mpp-Betrieb;Mpp;-------
19.05.2011;10:17:03;3618;89621;24149;Mpp-Betrieb;Mpp;-------
19.05.2011;10:32:08;3799;89622;24150;Mpp-Betrieb;Mpp;-------
19.05.2011;10:47:08;3910;89623;24150;Mpp-Betrieb;Mpp;-------
19.05.2011;11:02:05;4060;89624;24150;Mpp-Betrieb;Mpp;-------
19.05.2011;11:17:04;4179;89625;24150;Mpp-Betrieb;Mpp;-------
19.05.2011;11:32:02;4287;89626;24151;Mpp-Betrieb;Mpp;-------
19.05.2011;11:47:04;4382;89627;24151;Mpp-Betrieb;Mpp;-------
19.05.2011;12:02:05;4461;89628;24151;Mpp-Betrieb;Mpp;-------
19.05.2011;12:17:08;4520;89629;24151;Mpp-Betrieb;Mpp;-------
19.05.2011;12:32:05;4542;89630;24152;Mpp-Betrieb;Mpp;-------
19.05.2011;12:47:08;4532;89631;24152;Mpp-Betrieb;Mpp;-------
19.05.2011;13:02:04;4671;89633;24152;Mpp-Betrieb;Mpp;-------
19.05.2011;13:17:03;4587;89634;24152;Mpp-Betrieb;Mpp;-------
19.05.2011;13:32:07;4601;89635;24153;Mpp-Betrieb;Mpp;-------
19.05.2011;13:47:07;4780;89636;24153;Mpp-Betrieb;Mpp;-------
19.05.2011;14:02:04;1168;89637;24153;Mpp-Betrieb;Mpp;-------
19.05.2011;14:17:04;4854;89638;24153;Mpp-Betrieb;Mpp;-------
19.05.2011;14:32:03;4330;89639;24154;Mpp-Betrieb;Mpp;-------
19.05.2011;14:47:03;4905;89640;24154;Mpp-Betrieb;Mpp;-------
19.05.2011;15:02:05;1150;89640;24154;Mpp-Betrieb;Mpp;-------
19.05.2011;15:17:02;4359;89641;24154;Mpp-Betrieb;Mpp;-------
19.05.2011;15:32:03;1117;89642;24155;Mpp-Betrieb;Mpp;-------
19.05.2011;15:47:03;3652;89643;24155;Mpp-Betrieb;Mpp;-------
19.05.2011;16:02:03;3806;89644;24155;Mpp-Betrieb;Mpp;-------
19.05.2011;16:17:04;731;89644;24155;Mpp-Betrieb;Mpp;-------
19.05.2011;16:32:03;3538;89645;24156;Mpp-Betrieb;Mpp;-------
19.05.2011;16:47:06;698;89646;24156;Mpp-Betrieb;Mpp;-------
19.05.2011;17:02:04;843;89646;24156;Mpp-Betrieb;Mpp;-------
19.05.2011;17:17:03;1017;89646;24156;Mpp-Betrieb;Mpp;-------
19.05.2011;17:32:04;3013;89647;24157;Mpp-Betrieb;Mpp;-------
19.05.2011;17:47:12;662;89647;24157;Mpp-Betrieb;Mpp;-------
19.05.2011;18:02:05;1659;89648;24157;Mpp-Betrieb;Mpp;-------
19.05.2011;18:17:03;926;89648;24157;Mpp-Betrieb;Mpp;-------
19.05.2011;18:32:12;1512;89648;24158;Mpp-Betrieb;Mpp;-------
19.05.2011;18:47:06;1077;89649;24158;Mpp-Betrieb;Mpp;-------
19.05.2011;19:02:05;1409;89649;24158;Mpp-Betrieb;Mpp;-------
19.05.2011;19:17:06;1027;89649;24158;Mpp-Betrieb;Mpp;-------
19.05.2011;19:32:04;722;89650;24159;Mpp-Betrieb;Mpp;-------
19.05.2011;19:47:04;533;89650;24159;Mpp-Betrieb;Mpp;-------
19.05.2011;20:02:03;331;89650;24159;Mpp-Betrieb;Mpp;-------
19.05.2011;20:17:03;106;89650;24159;Mpp-Betrieb;Mpp;-------
19.05.2011;20:32:03;32;89650;24160;Mpp-Betrieb;Mpp;-------
19.05.2011;20:47:05;0;89650;24160;Mpp-Betrieb;Warten;-------
19.05.2011;21:02:05;0;89650;24160;Mpp-Betrieb;Warten;-------
20.05.2011;05:47:03;11;89650;24160;Mpp-Betrieb;Mpp;-------
20.05.2011;06:02:04;26;89650;24160;Mpp-Betrieb;Mpp;-------
20.05.2011;06:17:03;67;89650;24160;Mpp-Betrieb;Mpp;-------
20.05.2011;06:32:03;118;89650;24161;Mpp-Betrieb;Mpp;-------
20.05.2011;06:47:03;198;89650;24161;Mpp-Betrieb;Mpp;-------
20.05.2011;07:02:05;387;89650;24161;Mpp-Betrieb;Mpp;-------
20.05.2011;07:17:03;569;89650;24161;Mpp-Betrieb;Mpp;-------
20.05.2011;07:32:04;793;89650;24162;Mpp-Betrieb;Mpp;-------
20.05.2011;07:47:06;1042;89651;24162;Mpp-Betrieb;Mpp;-------
20.05.2011;08:02:06;1358;89651;24162;Mpp-Betrieb;Mpp;-------
20.05.2011;08:17:04;1585;89651;24162;Mpp-Betrieb;Mpp;-------
20.05.2011;08:32:04;1899;89652;24163;Mpp-Betrieb;Mpp;-------
20.05.2011;08:47:03;2177;89652;24163;Mpp-Betrieb;Mpp;-------
20.05.2011;09:02:05;2442;89653;24163;Mpp-Betrieb;Mpp;-------
20.05.2011;09:17:05;2713;89653;24163;Mpp-Betrieb;Mpp;-------
20.05.2011;09:32:02;2971;89654;24164;Mpp-Betrieb;Mpp;-------
20.05.2011;09:47:08;3212;89655;24164;Mpp-Betrieb;Mpp;-------
20.05.2011;10:02:07;3413;89656;24164;Mpp-Betrieb;Mpp;-------
20.05.2011;10:17:03;3611;89657;24164;Mpp-Betrieb;Mpp;-------
20.05.2011;10:32:03;3789;89657;24165;Mpp-Betrieb;Mpp;-------
20.05.2011;10:47:03;4063;89658;24165;Mpp-Betrieb;Mpp;-------
20.05.2011;11:02:04;2954;89659;24165;Mpp-Betrieb;Mpp;-------
20.05.2011;11:17:03;4700;89660;24165;Mpp-Betrieb;Mpp;-------
20.05.2011;11:32:04;4480;89661;24166;Mpp-Betrieb;Mpp;-------
20.05.2011;11:47:08;4543;89662;24166;Mpp-Betrieb;Mpp;-------
20.05.2011;12:02:04;4805;89663;24166;Mpp-Betrieb;Mpp;-------
20.05.2011;12:17:03;3759;89664;24166;Mpp-Betrieb;Mpp;-------
20.05.2011;12:32:04;946;89666;24167;Mpp-Betrieb;Mpp;-------
20.05.2011;12:47:04;4753;89667;24167;Mpp-Betrieb;Mpp;-------
20.05.2011;13:02:04;4475;89668;24167;Mpp-Betrieb;Mpp;-------
20.05.2011;13:17:06;4691;89669;24167;Mpp-Betrieb;Mpp;-------
20.05.2011;13:32:05;4720;89670;24168;Mpp-Betrieb;Mpp;-------
20.05.2011;13:47:05;4651;89671;24168;Mpp-Betrieb;Mpp;-------
20.05.2011;14:02:06;2239;89672;24168;Mpp-Betrieb;Mpp;-------
20.05.2011;14:17:03;4618;89674;24168;Mpp-Betrieb;Mpp;-------
20.05.2011;14:32:04;4599;89675;24169;Mpp-Betrieb;Mpp;-------
20.05.2011;14:47:03;1012;89676;24169;Mpp-Betrieb;Mpp;-------
20.05.2011;15:02:10;940;89677;24169;Mpp-Betrieb;Mpp;-------
20.05.2011;15:17:04;4194;89677;24169;Mpp-Betrieb;Mpp;-------
20.05.2011;15:32:09;4620;89678;24170;Mpp-Betrieb;Mpp;-------
20.05.2011;15:47:03;4001;89679;24170;Mpp-Betrieb;Mpp;-------
20.05.2011;16:02:04;2841;89680;24170;Mpp-Betrieb;Mpp;-------
20.05.2011;16:17:04;3815;89680;24170;Mpp-Betrieb;Mpp;-------
20.05.2011;16:32:03;3104;89681;24171;Mpp-Betrieb;Mpp;-------
20.05.2011;16:47:03;2904;89682;24171;Mpp-Betrieb;Mpp;-------
20.05.2011;17:02:03;2581;89683;24171;Mpp-Betrieb;Mpp;-------
20.05.2011;17:17:03;2427;89683;24171;Mpp-Betrieb;Mpp;-------
20.05.2011;17:32:03;2259;89684;24172;Mpp-Betrieb;Mpp;-------
20.05.2011;17:47:03;2198;89685;24172;Mpp-Betrieb;Mpp;-------
20.05.2011;18:02:04;1948;89685;24172;Mpp-Betrieb;Mpp;-------
20.05.2011;18:17:06;1648;89685;24172;Mpp-Betrieb;Mpp;-------
20.05.2011;18:32:04;565;89686;24173;Mpp-Betrieb;Mpp;-------
20.05.2011;18:47:03;365;89686;24173;Mpp-Betrieb;Mpp;-------
20.05.2011;19:02:06;218;89686;24173;Mpp-Betrieb;Mpp;-------
20.05.2011;19:17:03;323;89686;24173;Mpp-Betrieb;Mpp;-------
20.05.2011;19:32:03;326;89686;24174;Mpp-Betrieb;Mpp;-------
20.05.2011;19:47:03;531;89686;24174;Mpp-Betrieb;Mpp;-------
20.05.2011;20:02:04;434;89686;24174;Mpp-Betrieb;Mpp;-------
20.05.2011;20:17:03;388;89686;24174;Mpp-Betrieb;Mpp;-------
20.05.2011;20:32:03;97;89687;24175;Mpp-Betrieb;Mpp;-------
20.05.2011;20:47:03;33;89687;24175;Mpp-Betrieb;Mpp;-------
20.05.2011;21:02:03;0;89687;24175;Mpp-Betrieb;Warten;-------
21.05.2011;05:47:04;12;89687;24175;Mpp-Betrieb;Mpp;-------
21.05.2011;06:02:04;34;89687;24175;Mpp-Betrieb;Mpp-Such;-------
21.05.2011;06:17:03;80;89687;24176;Mpp-Betrieb;Mpp;-------
21.05.2011;06:32:04;139;89687;24176;Mpp-Betrieb;Mpp;-------
21.05.2011;06:47:03;239;89687;24176;Mpp-Betrieb;Mpp;-------
21.05.2011;07:02:04;450;89687;24176;Mpp-Betrieb;Mpp;-------
21.05.2011;07:17:04;677;89687;24177;Mpp-Betrieb;Mpp;-------
21.05.2011;07:32:02;980;89687;24177;Mpp-Betrieb;Mpp;-------
21.05.2011;07:47:03;1139;89687;24177;Mpp-Betrieb;Mpp;-------
21.05.2011;08:02:04;689;89688;24177;Mpp-Betrieb;Mpp;-------
21.05.2011;08:17:03;838;89688;24178;Mpp-Betrieb;Mpp;-------
21.05.2011;08:32:03;1483;89688;24178;Mpp-Betrieb;Mpp;-------
21.05.2011;08:47:05;2209;89688;24178;Mpp-Betrieb;Mpp;-------
21.05.2011;09:02:05;2599;89689;24178;Mpp-Betrieb;Mpp;-------
21.05.2011;09:17:03;2908;89690;24179;Mpp-Betrieb;Mpp;-------
21.05.2011;09:32:03;3176;89690;24179;Mpp-Betrieb;Mpp;-------
21.05.2011;09:47:04;2925;89691;24179;Mpp-Betrieb;Mpp;-------
21.05.2011;10:02:04;3243;89692;24179;Mpp-Betrieb;Mpp;-------
21.05.2011;10:17:05;3682;89693;24180;Mpp-Betrieb;Mpp;-------
21.05.2011;10:32:07;3838;89694;24180;Mpp-Betrieb;Mpp;-------
21.05.2011;10:47:03;3984;89695;24180;Mpp-Betrieb;Mpp;-------
21.05.2011;11:02:03;4094;89696;24180;Mpp-Betrieb;Mpp;-------
21.05.2011;11:17:04;4211;89697;24181;Mpp-Betrieb;Mpp;-------
21.05.2011;11:32:04;4312;89698;24181;Mpp-Betrieb;Mpp;-------
21.05.2011;11:47:04;4351;89699;24181;Mpp-Betrieb;Mpp;-------
21.05.2011;12:02:06;4555;89700;24181;Mpp-Betrieb;Mpp;-------
21.05.2011;12:17:03;4608;89701;24182;Mpp-Betrieb;Mpp;-------
21.05.2011;12:32:03;4685;89702;24182;Mpp-Betrieb;Mpp;-------
21.05.2011;12:47:04;4699;89703;24182;Mpp-Betrieb;Mpp;-------
21.05.2011;13:02:03;4736;89705;24182;Mpp-Betrieb;Mpp;-------
21.05.2011;13:17:03;4696;89706;24183;Mpp-Betrieb;Mpp;-------
21.05.2011;13:32:04;4694;89707;24183;Mpp-Betrieb;Mpp;-------
21.05.2011;13:47:05;4586;89708;24183;Mpp-Betrieb;Mpp;-------
21.05.2011;14:02:05;4546;89709;24183;Mpp-Betrieb;Mpp;-------
21.05.2011;14:17:04;4549;89710;24184;Mpp-Betrieb;Mpp;-------
21.05.2011;14:32:04;4468;89712;24184;Mpp-Betrieb;Mpp;-------
21.05.2011;14:47:03;4407;89713;24184;Mpp-Betrieb;Mpp;-------
21.05.2011;15:02:04;4276;89714;24184;Mpp-Betrieb;Mpp;-------
21.05.2011;15:17:03;4205;89715;24185;Mpp-Betrieb;Mpp;-------
21.05.2011;15:32:03;4024;89716;24185;Mpp-Betrieb;Mpp;-------
21.05.2011;15:47:03;3882;89717;24185;Mpp-Betrieb;Mpp;-------
21.05.2011;16:02:03;3738;89718;24185;Mpp-Betrieb;Mpp;-------
21.05.2011;16:17:07;3553;89719;24186;Mpp-Betrieb;Mpp;-------
21.05.2011;16:32:05;3379;89720;24186;Mpp-Betrieb;Mpp;-------
21.05.2011;16:47:03;2751;89720;24186;Mpp-Betrieb;Mpp;-------
21.05.2011;17:02:03;2942;89721;24186;Mpp-Betrieb;Mpp;-------
21.05.2011;17:17:03;2683;89722;24187;Mpp-Betrieb;Mpp;-------
21.05.2011;17:32:03;2434;89722;24187;Mpp-Betrieb;Mpp;-------
21.05.2011;17:47:03;2092;89723;24187;Mpp-Betrieb;Mpp;-------
21.05.2011;18:02:03;1654;89724;24187;Mpp-Betrieb;Mpp;-------
21.05.2011;18:17:03;1554;89724;24188;Mpp-Betrieb;Mpp;-------
21.05.2011;18:32:03;1286;89724;24188;Mpp-Betrieb;Mpp;-------
21.05.2011;18:47:03;1022;89725;24188;Mpp-Betrieb;Mpp;-------
21.05.2011;19:02:04;229;89725;24188;Mpp-Betrieb;Mpp;-------
21.05.2011;19:17:03;339;89725;24189;Mpp-Betrieb;Mpp;-------
21.05.2011;19:32:03;286;89725;24189;Mpp-Betrieb;Mpp;-------
21.05.2011;19:47:03;176;89725;24189;Mpp-Betrieb;Mpp;-------
21.05.2011;20:02:03;126;89725;24189;Mpp-Betrieb;Mpp;-------
21.05.2011;20:17:03;93;89725;24190;Mpp-Betrieb;Mpp;-------
21.05.2011;20:32:04;51;89725;24190;Mpp-Betrieb;Mpp;-------
21.05.2011;20:47:03;21;89725;24190;Mpp-Betrieb;Mpp;-------
21.05.2011;21:02:04;0;89725;24190;Mpp-Betrieb;Netzueb.;-------
22.05.2011;05:47:03;13;89725;24191;Mpp-Betrieb;Mpp;-------
22.05.2011;06:02:04;40;89725;24191;Mpp-Betrieb;Mpp;-------
22.05.2011;06:17:03;78;89725;24191;Mpp-Betrieb;Mpp;-------
22.05.2011;06:32:03;128;89725;24191;Mpp-Betrieb;Mpp;-------
22.05.2011;06:47:03;212;89725;24192;Mpp-Betrieb;Mpp;-------
22.05.2011;07:02:04;383;89725;24192;Mpp-Betrieb;Mpp;-------
22.05.2011;07:17:03;645;89725;24192;Mpp-Betrieb;Mpp;-------
22.05.2011;07:32:03;825;89726;24192;Mpp-Betrieb;Mpp;-------
22.05.2011;07:47:04;1074;89726;24193;Mpp-Betrieb;Mpp;-------
22.05.2011;08:02:04;1371;89726;24193;Mpp-Betrieb;Mpp;-------
22.05.2011;08:17:03;1558;89726;24193;Mpp-Betrieb;Mpp;-------
22.05.2011;08:32:04;1769;89727;24193;Mpp-Betrieb;Mpp;-------
22.05.2011;08:47:03;2074;89727;24194;Mpp-Betrieb;Mpp;-------
22.05.2011;09:02:05;2782;89728;24194;Mpp-Betrieb;Mpp;-------
22.05.2011;09:17:04;2826;89729;24194;Mpp-Betrieb;Mpp;-------
22.05.2011;09:32:02;2844;89729;24194;Mpp-Betrieb;Mpp;-------
22.05.2011;09:47:04;3204;89730;24195;Mpp-Betrieb;Mpp;-------
22.05.2011;10:02:05;3271;89731;24195;Mpp-Betrieb;Mpp;-------
22.05.2011;10:17:03;3067;89732;24195;Mpp-Betrieb;Mpp;-------
22.05.2011;10:32:03;4061;89732;24195;Mpp-Betrieb;Mpp;-------
22.05.2011;10:47:04;1756;89733;24196;Mpp-Betrieb;Mpp;-------
22.05.2011;11:02:04;3890;89734;24196;Mpp-Betrieb;Mpp;-------
22.05.2011;11:17:11;4400;89735;24196;Mpp-Betrieb;Mpp;-------
22.05.2011;11:32:03;2022;89735;24196;Mpp-Betrieb;Mpp;-------
22.05.2011;11:47:04;4318;89736;24197;Mpp-Betrieb;Mpp;-------
22.05.2011;12:02:05;4450;89737;24197;Mpp-Betrieb;Mpp;-------
22.05.2011;12:17:03;4163;89739;24197;Mpp-Betrieb;Mpp;-------
22.05.2011;12:32:04;4468;89740;24197;Mpp-Betrieb;Mpp;-------
22.05.2011;12:47:03;4531;89741;24198;Mpp-Betrieb;Mpp;-------
22.05.2011;13:02:04;4514;89742;24198;Mpp-Betrieb;Mpp;-------
22.05.2011;13:17:03;4734;89743;24198;Mpp-Betrieb;Mpp;-------
22.05.2011;13:32:03;4801;89744;24198;Mpp-Betrieb;Mpp;-------
22.05.2011;13:47:04;4889;89745;24199;Mpp-Betrieb;Mpp;-------
22.05.2011;14:02:04;2261;89746;24199;Mpp-Betrieb;Mpp;-------
22.05.2011;14:17:03;4114;89747;24199;Mpp-Betrieb;Mpp;-------
22.05.2011;14:32:03;5019;89748;24199;Mpp-Betrieb;Mpp;-------
22.05.2011;14:47:03;4609;89749;24200;Mpp-Betrieb;Mpp;-------
22.05.2011;15:02:03;4119;89750;24200;Mpp-Betrieb;Mpp;-------
22.05.2011;15:17:03;782;89751;24200;Mpp-Betrieb;Mpp;-------
22.05.2011;15:32:03;72;89751;24200;Mpp-Betrieb;Mpp;-------
22.05.2011;15:47:02;57;89751;24201;Mpp-Betrieb;Mpp;-------
22.05.2011;16:02:03;265;89751;24201;Mpp-Betrieb;Mpp;-------
22.05.2011;16:17:04;5034;89751;24201;Mpp-Betrieb;Mpp;-------
22.05.2011;16:32:03;3346;89752;24201;Mpp-Betrieb;Mpp;-------
22.05.2011;16:47:04;1794;89753;24202;Mpp-Betrieb;Mpp;-------
22.05.2011;17:02:04;875;89753;24202;Mpp-Betrieb;Mpp;-------
22.05.2011;17:17:03;3014;89754;24202;Mpp-Betrieb;Mpp;-------
22.05.2011;17:32:03;1375;89754;24202;Mpp-Betrieb;Mpp;-------
22.05.2011;17:47:07;1474;89755;24203;Mpp-Betrieb;Mpp;-------
22.05.2011;18:02:05;1201;89755;24203;Mpp-Betrieb;Mpp;-------
22.05.2011;18:17:03;428;89755;24203;Mpp-Betrieb;Mpp;-------
22.05.2011;18:32:04;382;89755;24203;Mpp-Betrieb;Mpp;-------
22.05.2011;18:47:02;385;89755;24204;Mpp-Betrieb;Mpp;-------
22.05.2011;19:02:04;723;89756;24204;Mpp-Betrieb;Mpp;-------
22.05.2011;19:17:04;737;89756;24204;Mpp-Betrieb;Mpp;-------
22.05.2011;19:32:06;607;89756;24204;Mpp-Betrieb;Mpp;-------
22.05.2011;19:47:04;460;89756;24205;Mpp-Betrieb;Mpp;-------
22.05.2011;20:02:04;275;89756;24205;Mpp-Betrieb;Mpp;-------
22.05.2011;20:17:06;125;89756;24205;Mpp-Betrieb;Mpp;-------
22.05.2011;20:32:03;74;89756;24205;Mpp-Betrieb;Mpp;-------
22.05.2011;20:47:03;30;89756;24206;Mpp-Betrieb;Mpp;-------
22.05.2011;21:02:04;0;89756;24206;Mpp-Betrieb;Warten;-------
23.05.2011;06:02:03;12;89756;24206;Mpp-Betrieb;Mpp;-------
23.05.2011;06:17:05;18;89756;24206;Mpp-Betrieb;Mpp;-------
23.05.2011;06:32:03;39;89756;24206;Mpp-Betrieb;Mpp;-------
23.05.2011;06:47:03;105;89756;24207;Mpp-Betrieb;Mpp;-------
23.05.2011;07:02:04;150;89756;24207;Mpp-Betrieb;Mpp;-------
23.05.2011;07:17:03;465;89756;24207;Mpp-Betrieb;Mpp;-------
23.05.2011;07:32:02;455;89757;24207;Mpp-Betrieb;Mpp;-------
23.05.2011;07:47:03;607;89757;24208;Mpp-Betrieb;Mpp;-------
23.05.2011;08:02:04;811;89757;24208;Mpp-Betrieb;Mpp;-------
23.05.2011;08:17:04;632;89757;24208;Mpp-Betrieb;Mpp;-------
23.05.2011;08:32:03;621;89757;24208;Mpp-Betrieb;Mpp;-------
23.05.2011;08:47:04;719;89757;24209;Mpp-Betrieb;Mpp;-------
23.05.2011;09:02:04;1031;89758;24209;Mpp-Betrieb;Mpp;-------
23.05.2011;09:17:04;799;89758;24209;Mpp-Betrieb;Mpp;-------
23.05.2011;09:32:06;887;89758;24209;Mpp-Betrieb;Mpp;-------
23.05.2011;09:47:04;691;89758;24210;Mpp-Betrieb;Mpp;-------
23.05.2011;10:02:04;1628;89758;24210;Mpp-Betrieb;Mpp;-------
23.05.2011;10:17:03;1805;89759;24210;Mpp-Betrieb;Mpp;-------
23.05.2011;10:32:04;2160;89759;24210;Mpp-Betrieb;Mpp;-------
23.05.2011;10:47:03;2283;89760;24211;Mpp-Betrieb;Mpp;-------
23.05.2011;11:02:07;4436;89761;24211;Mpp-Betrieb;Mpp;-------
23.05.2011;11:17:05;4407;89762;24211;Mpp-Betrieb;Mpp;-------
23.05.2011;11:32:03;4236;89763;24211;Mpp-Betrieb;Mpp;-------
23.05.2011;11:47:05;3548;89764;24212;Mpp-Betrieb;Mpp;-------
23.05.2011;12:02:04;4419;89765;24212;Mpp-Betrieb;Mpp;-------
23.05.2011;12:17:03;4666;89766;24212;Mpp-Betrieb;Mpp;-------
23.05.2011;12:32:03;5005;89767;24212;Mpp-Betrieb;Mpp;-------
23.05.2011;12:47:03;5037;89768;24213;Mpp-Betrieb;Mpp;-------
23.05.2011;13:02:03;4001;89770;24213;Mpp-Betrieb;Mpp;-------
23.05.2011;13:17:03;4843;89771;24213;Mpp-Betrieb;Mpp;-------
23.05.2011;13:32:04;4946;89772;24213;Mpp-Betrieb;Mpp;-------
23.05.2011;13:47:03;4623;89773;24214;Mpp-Betrieb;Mpp;-------
23.05.2011;14:02:03;4711;89774;24214;Mpp-Betrieb;Mpp;-------
23.05.2011;14:17:04;4788;89775;24214;Mpp-Betrieb;Mpp;-------
23.05.2011;14:32:03;1619;89776;24214;Mpp-Betrieb;Mpp;-------
23.05.2011;14:47:04;3511;89777;24215;Mpp-Betrieb;Mpp;-------
23.05.2011;15:02:05;4656;89778;24215;Mpp-Betrieb;Mpp;-------
23.05.2011;15:17:02;4358;89779;24215;Mpp-Betrieb;Mpp;-------
23.05.2011;15:32:03;4073;89780;24215;Mpp-Betrieb;Mpp;-------
23.05.2011;15:47:09;4086;89781;24216;Mpp-Betrieb;Mpp;-------
23.05.2011;16:02:03;3849;89782;24216;Mpp-Betrieb;Mpp;-------
23.05.2011;16:17:03;3949;89783;24216;Mpp-Betrieb;Mpp;-------
23.05.2011;16:32:04;3661;89783;24216;Mpp-Betrieb;Mpp;-------
23.05.2011;16:47:07;3036;89784;24217;Mpp-Betrieb;Mpp;-------
23.05.2011;17:02:04;2479;89785;24217;Mpp-Betrieb;Mpp;-------
23.05.2011;17:17:04;2874;89786;24217;Mpp-Betrieb;Mpp;-------
23.05.2011;17:32:03;2436;89786;24217;Mpp-Betrieb;Mpp;-------
23.05.2011;17:47:03;2073;89787;24218;Mpp-Betrieb;Mpp;-------
23.05.2011;18:02:04;1779;89787;24218;Mpp-Betrieb;Mpp;-------
23.05.2011;18:17:04;1689;89788;24218;Mpp-Betrieb;Mpp;-------
23.05.2011;18:32:14;1380;89788;24218;Mpp-Betrieb;Mpp;-------
23.05.2011;18:47:03;1036;89788;24219;Mpp-Betrieb;Mpp;-------
23.05.2011;19:02:18;774;89789;24219;Mpp-Betrieb;Mpp;-------
23.05.2011;19:17:06;525;89789;24219;Mpp-Betrieb;Mpp;-------
23.05.2011;19:32:06;324;89789;24219;Mpp-Betrieb;Mpp;-------
23.05.2011;19:47:03;189;89789;24220;Mpp-Betrieb;Mpp;-------
23.05.2011;20:02:03;136;89789;24220;Mpp-Betrieb;Mpp;-------
23.05.2011;20:17:03;93;89789;24220;Mpp-Betrieb;Mpp;-------
23.05.2011;20:32:04;51;89789;24220;Mpp-Betrieb;Mpp;-------
23.05.2011;20:47:07;26;89789;24221;Mpp-Betrieb;Mpp;-------
23.05.2011;21:02:04;12;89789;24221;Mpp-Betrieb;Mpp;-------
23.05.2011;21:17:03;0;89789;24221;Mpp-Betrieb;Warten;-------
24.05.2011;05:47:03;13;89789;24221;Mpp-Betrieb;Mpp;-------
24.05.2011;06:02:04;47;89789;24221;Mpp-Betrieb;Mpp-Such;-------
24.05.2011;06:17:04;74;89789;24221;Mpp-Betrieb;Mpp;-------
24.05.2011;06:32:03;116;89789;24222;Mpp-Betrieb;Mpp;-------
24.05.2011;06:47:06;197;89789;24222;Mpp-Betrieb;Mpp;-------
24.05.2011;07:02:04;365;89789;24222;Mpp-Betrieb;Mpp;-------
24.05.2011;07:17:03;575;89789;24222;Mpp-Betrieb;Mpp;-------
24.05.2011;07:32:03;818;89790;24223;Mpp-Betrieb;Mpp;-------
24.05.2011;07:47:04;1077;89790;24223;Mpp-Betrieb;Mpp;-------
24.05.2011;08:02:03;1383;89790;24223;Mpp-Betrieb;Mpp;-------
24.05.2011;08:17:03;1695;89790;24223;Mpp-Betrieb;Mpp;-------
24.05.2011;08:32:04;2000;89791;24224;Mpp-Betrieb;Mpp;-------
24.05.2011;08:47:03;2274;89791;24224;Mpp-Betrieb;Mpp;-------
24.05.2011;09:02:04;2517;89792;24224;Mpp-Betrieb;Mpp;-------
24.05.2011;09:17:04;2767;89793;24224;Mpp-Betrieb;Mpp;-------
24.05.2011;09:32:03;3016;89793;24225;Mpp-Betrieb;Mpp;-------
24.05.2011;09:47:04;3237;89794;24225;Mpp-Betrieb;Mpp;-------
24.05.2011;10:02:06;3458;89795;24225;Mpp-Betrieb;Mpp;-------
24.05.2011;10:17:03;3713;89796;24225;Mpp-Betrieb;Mpp;-------
24.05.2011;10:32:03;3769;89797;24226;Mpp-Betrieb;Mpp;-------
24.05.2011;10:47:03;3975;89798;24226;Mpp-Betrieb;Mpp;-------
24.05.2011;11:02:04;4116;89799;24226;Mpp-Betrieb;Mpp;-------
24.05.2011;11:17:09;4160;89800;24226;Mpp-Betrieb;Mpp;-------
24.05.2011;11:32:04;4291;89801;24227;Mpp-Betrieb;Mpp;-------
24.05.2011;11:47:03;4498;89802;24227;Mpp-Betrieb;Mpp;-------
24.05.2011;12:02:05;4581;89803;24227;Mpp-Betrieb;Mpp;-------
24.05.2011;12:17:08;4494;89804;24227;Mpp-Betrieb;Mpp;-------
24.05.2011;12:32:14;4867;89805;24228;Mpp-Betrieb;Mpp;-------
24.05.2011;12:47:03;4890;89807;24228;Mpp-Betrieb;Mpp;-------
24.05.2011;13:02:04;4885;89808;24228;Mpp-Betrieb;Mpp;-------
24.05.2011;13:17:04;4697;89809;24228;Mpp-Betrieb;Mpp;-------
24.05.2011;13:32:03;4955;89810;24229;Mpp-Betrieb;Mpp;-------
24.05.2011;13:47:04;4531;89811;24229;Mpp-Betrieb;Mpp;-------
24.05.2011;14:02:10;4285;89812;24229;Mpp-Betrieb;Mpp;-------
24.05.2011;14:17:05;4066;89813;24229;Mpp-Betrieb;Mpp;-------
24.05.2011;14:32:04;4742;89814;24230;Mpp-Betrieb;Mpp;-------
24.05.2011;14:47:03;3852;89816;24230;Mpp-Betrieb;Mpp;-------
24.05.2011;15:02:03;4843;89816;24230;Mpp-Betrieb;Mpp;-------
24.05.2011;15:17:04;840;89817;24230;Mpp-Betrieb;Mpp;-------
24.05.2011;15:32:04;4061;89818;24231;Mpp-Betrieb;Mpp;-------
24.05.2011;15:47:03;4186;89819;24231;Mpp-Betrieb;Mpp;-------
24.05.2011;16:02:06;3894;89820;24231;Mpp-Betrieb;Mpp;-------
24.05.2011;16:17:03;3719;89821;24231;Mpp-Betrieb;Mpp;-------
24.05.2011;16:32:09;1173;89822;24232;Mpp-Betrieb;Mpp;-------
24.05.2011;16:47:03;998;89822;24232;Mpp-Betrieb;Mpp;-------
24.05.2011;17:02:05;2832;89823;24232;Mpp-Betrieb;Mpp;-------
24.05.2011;17:17:03;2701;89824;24232;Mpp-Betrieb;Mpp;-------
24.05.2011;17:32:03;1437;89824;24233;Mpp-Betrieb;Mpp;-------
24.05.2011;17:47:03;2217;89825;24233;Mpp-Betrieb;Mpp;-------
24.05.2011;18:02:03;1640;89825;24233;Mpp-Betrieb;Mpp;-------
24.05.2011;18:17:03;1486;89826;24233;Mpp-Betrieb;Mpp;-------
24.05.2011;18:32:03;1458;89826;24234;Mpp-Betrieb;Mpp;-------
24.05.2011;18:47:02;1040;89826;24234;Mpp-Betrieb;Mpp;-------
24.05.2011;19:02:04;997;89827;24234;Mpp-Betrieb;Mpp;-------
24.05.2011;19:17:03;883;89827;24234;Mpp-Betrieb;Mpp;-------
24.05.2011;19:32:02;459;89827;24235;Mpp-Betrieb;Mpp;-------
24.05.2011;19:47:03;331;89827;24235;Mpp-Betrieb;Mpp;-------
24.05.2011;20:02:04;212;89827;24235;Mpp-Betrieb;Mpp;-------
24.05.2011;20:17:07;56;89827;24235;Mpp-Betrieb;Mpp;-------
24.05.2011;20:32:03;37;89827;24236;Mpp-Betrieb;Mpp;-------
24.05.2011;20:47:04;18;89827;24236;Mpp-Betrieb;Mpp;-------
24.05.2011;21:02:04;0;89827;24236;Mpp-Betrieb;Warten;-------
24.05.2011;21:17:03;0;89827;24236;Mpp-Betrieb;Warten;-------
25.05.2011;05:47:04;13;89827;24236;Mpp-Betrieb;Mpp;-------
25.05.2011;06:02:03;39;89827;24237;Mpp-Betrieb;Mpp-Such;-------
25.05.2011;06:17:03;86;89827;24237;Mpp-Betrieb;Mpp;-------
25.05.2011;06:32:03;136;89827;24237;Mpp-Betrieb;Mpp;-------
25.05.2011;06:47:03;208;89827;24237;Mpp-Betrieb;Mpp;-------
25.05.2011;07:02:03;344;89827;24238;Mpp-Betrieb;Mpp;-------
25.05.2011;07:17:04;502;89828;24238;Mpp-Betrieb;Mpp;-------
25.05.2011;07:32:02;771;89828;24238;Mpp-Betrieb;Mpp;-------
25.05.2011;07:47:03;1031;89828;24238;Mpp-Betrieb;Mpp;-------
25.05.2011;08:02:04;1320;89828;24239;Mpp-Betrieb;Mpp;-------
25.05.2011;08:17:05;1651;89829;24239;Mpp-Betrieb;Mpp;-------
25.05.2011;08:32:05;1976;89829;24239;Mpp-Betrieb;Mpp;-------
25.05.2011;08:47:03;2262;89830;24239;Mpp-Betrieb;Mpp;-------
25.05.2011;09:02:03;2558;89830;24240;Mpp-Betrieb;Mpp;-------
25.05.2011;09:17:04;2828;89831;24240;Mpp-Betrieb;Mpp;-------
25.05.2011;09:32:04;3109;89832;24240;Mpp-Betrieb;Mpp;-------
25.05.2011;09:47:03;3374;89832;24240;Mpp-Betrieb;Mpp;-------
25.05.2011;10:02:05;3566;89833;24240;Mpp-Betrieb;Mpp;-------
25.05.2011;10:17:13;3791;89834;24241;Mpp-Betrieb;Mpp;-------
25.05.2011;10:32:03;3952;89835;24241;Mpp-Betrieb;Mpp;-------
25.05.2011;10:47:04;4126;89836;24241;Mpp-Betrieb;Mpp;-------
25.05.2011;11:02:04;4229;89837;24241;Mpp-Betrieb;Mpp;-------
25.05.2011;11:17:05;4374;89838;24242;Mpp-Betrieb;Mpp;-------
25.05.2011;11:32:04;4474;89839;24242;Mpp-Betrieb;Mpp;-------
25.05.2011;11:47:03;4553;89841;24242;Mpp-Betrieb;Mpp;-------
25.05.2011;12:02:06;4659;89842;24242;Mpp-Betrieb;Mpp;-------
25.05.2011;12:17:03;4724;89843;24243;Mpp-Betrieb;Mpp;-------
25.05.2011;12:32:04;4730;89844;24243;Mpp-Betrieb;Mpp;-------
25.05.2011;12:47:04;4758;89845;24243;Mpp-Betrieb;Mpp;-------
25.05.2011;13:02:03;4751;89846;24243;Mpp-Betrieb;Mpp;-------
25.05.2011;13:17:07;4764;89848;24244;Mpp-Betrieb;Mpp;-------
25.05.2011;13:32:04;4787;89849;24244;Mpp-Betrieb;Mpp;-------
25.05.2011;13:47:03;4786;89850;24244;Mpp-Betrieb;Mpp;-------
25.05.2011;14:02:03;4728;89851;24244;Mpp-Betrieb;Mpp;-------
25.05.2011;14:17:03;4659;89852;24245;Mpp-Betrieb;Mpp;-------
25.05.2011;14:32:02;4613;89854;24245;Mpp-Betrieb;Mpp;-------
25.05.2011;14:47:04;4464;89855;24245;Mpp-Betrieb;Mpp;-------
25.05.2011;15:02:05;4347;89856;24245;Mpp-Betrieb;Mpp;-------
25.05.2011;15:17:03;4228;89857;24246;Mpp-Betrieb;Mpp;-------
25.05.2011;15:32:05;4006;89858;24246;Mpp-Betrieb;Mpp;-------
25.05.2011;15:47:03;3946;89859;24246;Mpp-Betrieb;Mpp;-------
25.05.2011;16:02:05;3766;89860;24246;Mpp-Betrieb;Mpp;-------
25.05.2011;16:17:05;3540;89861;24247;Mpp-Betrieb;Mpp;-------
25.05.2011;16:32:06;3392;89862;24247;Mpp-Betrieb;Mpp;-------
25.05.2011;16:47:03;3157;89862;24247;Mpp-Betrieb;Mpp;-------
25.05.2011;17:02:08;2939;89863;24247;Mpp-Betrieb;Mpp;-------
25.05.2011;17:17:04;2671;89864;24248;Mpp-Betrieb;Mpp;-------
25.05.2011;17:32:06;2421;89865;24248;Mpp-Betrieb;Mpp;-------
25.05.2011;17:47:03;2145;89865;24248;Mpp-Betrieb;Mpp;-------
25.05.2011;18:02:04;1868;89866;24248;Mpp-Betrieb;Mpp;-------
25.05.2011;18:17:04;1585;89866;24249;Mpp-Betrieb;Mpp;-------
25.05.2011;18:32:11;1298;89866;24249;Mpp-Betrieb;Mpp;-------
25.05.2011;18:47:03;990;89867;24249;Mpp-Betrieb;Mpp;-------
25.05.2011;19:02:03;733;89867;24249;Mpp-Betrieb;Mpp;-------
25.05.2011;19:17:03;505;89867;24250;Mpp-Betrieb;Mpp;-------
25.05.2011;19:32:03;313;89867;24250;Mpp-Betrieb;Mpp;-------
25.05.2011;19:47:04;189;89867;24250;Mpp-Betrieb;Mpp;-------
25.05.2011;20:02:04;134;89867;24250;Mpp-Betrieb;Mpp;-------
25.05.2011;20:17:04;101;89867;24251;Mpp-Betrieb;Mpp;-------
25.05.2011;20:32:09;69;89867;24251;Mpp-Betrieb;Mpp;-------
25.05.2011;20:47:03;37;89867;24251;Mpp-Betrieb;Mpp;-------
25.05.2011;21:02:04;16;89867;24251;Mpp-Betrieb;Mpp;-------
25.05.2011;21:17:03;0;89867;24252;Mpp-Betrieb;Warten;-------
26.05.2011;05:32:02;0;89867;24252;Mpp-Betrieb;Warten;-------
26.05.2011;05:47:04;14;89867;24252;Mpp-Betrieb;Mpp;-------
26.05.2011;06:02:04;39;89867;24252;Mpp-Betrieb;Mpp;-------
26.05.2011;06:17:03;111;89867;24252;Mpp-Betrieb;Mpp;-------
26.05.2011;06:32:03;223;89867;24253;Mpp-Betrieb;Mpp;-------
26.05.2011;06:47:04;123;89867;24253;Mpp-Betrieb;Mpp;-------
26.05.2011;07:02:04;140;89868;24253;Mpp-Betrieb;Mpp;-------
26.05.2011;07:17:04;218;89868;24253;Mpp-Betrieb;Mpp;-------
26.05.2011;07:32:03;760;89868;24254;Mpp-Betrieb;Mpp;-------
26.05.2011;07:47:05;774;89868;24254;Mpp-Betrieb;Mpp;-------
26.05.2011;08:02:05;320;89868;24254;Mpp-Betrieb;Mpp;-------
26.05.2011;08:17:04;1435;89868;24254;Mpp-Betrieb;Mpp;-------
26.05.2011;08:32:03;1964;89869;24255;Mpp-Betrieb;Mpp;-------
26.05.2011;08:47:03;2343;89869;24255;Mpp-Betrieb;Mpp;-------
26.05.2011;09:02:04;2471;89870;24255;Mpp-Betrieb;Mpp;-------
26.05.2011;09:17:05;2766;89871;24255;Mpp-Betrieb;Mpp;-------
26.05.2011;09:32:02;2655;89871;24256;Mpp-Betrieb;Mpp;-------
26.05.2011;09:47:04;2301;89872;24256;Mpp-Betrieb;Mpp;-------
26.05.2011;10:02:10;2276;89872;24256;Mpp-Betrieb;Mpp;-------
26.05.2011;10:17:02;1779;89873;24256;Mpp-Betrieb;Mpp;-------
26.05.2011;10:32:04;1868;89873;24257;Mpp-Betrieb;Mpp;-------
26.05.2011;10:47:04;2030;89874;24257;Mpp-Betrieb;Mpp;-------
26.05.2011;11:02:09;2005;89875;24257;Mpp-Betrieb;Mpp;-------
26.05.2011;11:17:03;1792;89875;24257;Mpp-Betrieb;Mpp;-------
26.05.2011;11:32:05;1872;89876;24258;Mpp-Betrieb;Mpp;-------
26.05.2011;11:47:04;2452;89876;24258;Mpp-Betrieb;Mpp;-------
26.05.2011;12:02:07;4905;89877;24258;Mpp-Betrieb;Mpp;-------
26.05.2011;12:17:04;4776;89878;24258;Mpp-Betrieb;Mpp;-------
26.05.2011;12:32:05;3828;89879;24259;Mpp-Betrieb;Mpp;-------
26.05.2011;12:47:03;3556;89881;24259;Mpp-Betrieb;Mpp;-------
26.05.2011;13:02:08;4916;89882;24259;Mpp-Betrieb;Mpp;-------
26.05.2011;13:17:05;4836;89883;24259;Mpp-Betrieb;Mpp;-------
26.05.2011;13:32:03;4747;89884;24260;Mpp-Betrieb;Mpp;-------
26.05.2011;13:47:03;4568;89885;24260;Mpp-Betrieb;Mpp;-------
26.05.2011;14:02:06;4514;89886;24260;Mpp-Betrieb;Mpp;-------
26.05.2011;14:17:03;1483;89887;24260;Mpp-Betrieb;Mpp;-------
26.05.2011;14:32:04;4405;89888;24261;Mpp-Betrieb;Mpp;-------
26.05.2011;14:47:04;4557;89890;24261;Mpp-Betrieb;Mpp;-------
26.05.2011;15:02:04;4446;89891;24261;Mpp-Betrieb;Mpp;-------
26.05.2011;15:17:09;1635;89892;24261;Mpp-Betrieb;Mpp;-------
26.05.2011;15:32:04;901;89892;24262;Mpp-Betrieb;Mpp;-------
26.05.2011;15:47:04;481;89892;24262;Mpp-Betrieb;Mpp;-------
26.05.2011;16:02:05;352;89892;24262;Mpp-Betrieb;Mpp;-------
26.05.2011;16:17:03;791;89892;24262;Mpp-Betrieb;Mpp;-------
26.05.2011;16:32:03;441;89893;24263;Mpp-Betrieb;Mpp;-------
26.05.2011;16:47:34;545;89893;24263;Mpp-Betrieb;Mpp;-------
26.05.2011;17:02:04;942;89893;24263;Mpp-Betrieb;Mpp;-------
26.05.2011;17:17:07;3414;89893;24263;Mpp-Betrieb;Mpp;-------
26.05.2011;17:32:09;2812;89894;24264;Mpp-Betrieb;Mpp;-------
26.05.2011;17:47:05;2174;89895;24264;Mpp-Betrieb;Mpp;-------
26.05.2011;18:02:03;1106;89895;24264;Mpp-Betrieb;Mpp;-------
26.05.2011;18:17:03;955;89895;24264;Mpp-Betrieb;Mpp;-------
26.05.2011;18:32:05;385;89895;24265;Mpp-Betrieb;Mpp;-------
26.05.2011;18:47:13;104;89895;24265;Mpp-Betrieb;Mpp;-------
26.05.2011;19:02:06;144;89896;24265;Mpp-Betrieb;Mpp;-------
26.05.2011;19:17:04;164;89896;24265;Mpp-Betrieb;Mpp;-------
26.05.2011;19:32:06;97;89896;24266;Mpp-Betrieb;Mpp;-------
26.05.2011;19:47:08;448;89896;24266;Mpp-Betrieb;Mpp;-------
26.05.2011;20:02:04;282;89896;24266;Mpp-Betrieb;Mpp;-------
26.05.2011;20:17:03;366;89896;24266;Mpp-Betrieb;Mpp;-------
26.05.2011;20:32:04;183;89896;24267;Mpp-Betrieb;Mpp;-------
26.05.2011;20:47:03;30;89896;24267;Mpp-Betrieb;Mpp;-------
26.05.2011;21:02:05;11;89896;24267;Mpp-Betrieb;Mpp;-------
26.05.2011;21:17:04;0;89896;24267;Mpp-Betrieb;Warten;-------
27.05.2011;05:47:05;0;89896;24267;Mpp-Betrieb;Warten;-------
27.05.2011;06:02:03;15;89896;24267;Mpp-Betrieb;Mpp;-------
27.05.2011;06:17:05;11;89896;24267;Mpp-Betrieb;Mpp;-------
27.05.2011;06:32:04;0;89896;24268;Mpp-Betrieb;Netzueb.;-------
27.05.2011;06:47:03;25;89896;24268;Mpp-Betrieb;Mpp;-------
27.05.2011;07:02:03;24;89896;24268;Mpp-Betrieb;Mpp;-------
27.05.2011;07:17:04;34;89896;24268;Mpp-Betrieb;Mpp;-------
27.05.2011;07:32:03;73;89896;24269;Mpp-Betrieb;Mpp;-------
27.05.2011;07:47:04;84;89896;24269;Mpp-Betrieb;Mpp;-------
27.05.2011;08:02:03;465;89896;24269;Mpp-Betrieb;Mpp;-------
27.05.2011;08:17:04;255;89896;24269;Mpp-Betrieb;Mpp;-------
27.05.2011;08:32:03;256;89896;24270;Mpp-Betrieb;Mpp;-------
27.05.2011;08:47:04;364;89896;24270;Mpp-Betrieb;Mpp;-------
27.05.2011;09:02:04;399;89896;24270;Mpp-Betrieb;Mpp;-------
27.05.2011;09:17:03;204;89896;24270;Mpp-Betrieb;Mpp;-------
27.05.2011;09:32:03;298;89896;24271;Mpp-Betrieb;Mpp;-------
27.05.2011;09:47:04;214;89897;24271;Mpp-Betrieb;Mpp;-------
27.05.2011;10:02:05;204;89897;24271;Mpp-Betrieb;Mpp;-------
27.05.2011;10:17:03;219;89897;24271;Mpp-Betrieb;Mpp;-------
27.05.2011;10:32:03;141;89897;24272;Mpp-Betrieb;Mpp;-------
27.05.2011;10:47:08;258;89897;24272;Mpp-Betrieb;Mpp;-------
27.05.2011;11:02:04;499;89897;24272;Mpp-Betrieb;Mpp;-------
27.05.2011;11:17:05;987;89897;24272;Mpp-Betrieb;Mpp;-------
27.05.2011;11:32:02;691;89897;24273;Mpp-Betrieb;Mpp;-------
27.05.2011;11:47:05;628;89897;24273;Mpp-Betrieb;Mpp;-------
27.05.2011;12:02:09;590;89898;24273;Mpp-Betrieb;Mpp;-------
27.05.2011;12:17:03;262;89898;24273;Mpp-Betrieb;Mpp;-------
27.05.2011;12:32:11;493;89898;24274;Mpp-Betrieb;Mpp;-------
27.05.2011;12:47:03;486;89898;24274;Mpp-Betrieb;Mpp;-------
27.05.2011;13:02:03;521;89898;24274;Mpp-Betrieb;Mpp;-------
27.05.2011;13:17:03;789;89898;24274;Mpp-Betrieb;Mpp;-------
27.05.2011;13:32:07;603;89898;24275;Mpp-Betrieb;Mpp;-------
27.05.2011;13:47:03;1005;89899;24275;Mpp-Betrieb;Mpp;-------
27.05.2011;14:02:04;1060;89899;24275;Mpp-Betrieb;Mpp;-------
27.05.2011;14:17:05;612;89899;24275;Mpp-Betrieb;Mpp;-------
27.05.2011;14:32:04;818;89899;24276;Mpp-Betrieb;Mpp;-------
27.05.2011;14:47:03;455;89899;24276;Mpp-Betrieb;Mpp;-------
27.05.2011;15:02:05;477;89900;24276;Mpp-Betrieb;Mpp;-------
27.05.2011;15:17:03;989;89900;24276;Mpp-Betrieb;Mpp;-------
27.05.2011;15:32:03;1555;89900;24277;Mpp-Betrieb;Mpp;-------
27.05.2011;15:47:04;1065;89900;24277;Mpp-Betrieb;Mpp;-------
27.05.2011;16:02:05;670;89901;24277;Mpp-Betrieb;Mpp;-------
27.05.2011;16:17:04;786;89901;24277;Mpp-Betrieb;Mpp;-------
27.05.2011;16:32:04;649;89901;24278;Mpp-Betrieb;Mpp;-------
27.05.2011;16:47:04;366;89901;24278;Mpp-Betrieb;Mpp;-------
27.05.2011;17:02:05;327;89901;24278;Mpp-Betrieb;Mpp;-------
27.05.2011;17:17:03;640;89901;24278;Mpp-Betrieb;Mpp;-------
27.05.2011;17:32:04;600;89901;24279;Mpp-Betrieb;Mpp;-------
27.05.2011;17:47:05;1766;89902;24279;Mpp-Betrieb;Mpp;-------
27.05.2011;18:02:04;954;89902;24279;Mpp-Betrieb;Mpp;-------
27.05.2011;18:17:05;960;89902;24279;Mpp-Betrieb;Mpp;-------
27.05.2011;18:32:04;711;89902;24280;Mpp-Betrieb;Mpp;-------
27.05.2011;18:47:04;806;89903;24280;Mpp-Betrieb;Mpp;-------
27.05.2011;19:02:04;1420;89903;24280;Mpp-Betrieb;Mpp;-------
27.05.2011;19:17:03;549;89903;24280;Mpp-Betrieb;Mpp;-------
27.05.2011;19:32:03;388;89903;24281;Mpp-Betrieb;Mpp;-------
27.05.2011;19:47:04;338;89904;24281;Mpp-Betrieb;Mpp;-------
27.05.2011;20:02:04;93;89904;24281;Mpp-Betrieb;Mpp;-------
27.05.2011;20:17:04;108;89904;24281;Mpp-Betrieb;Mpp;-------
27.05.2011;20:32:03;26;89904;24282;Mpp-Betrieb;Mpp;-------
27.05.2011;20:47:03;11;89904;24282;Mpp-Betrieb;Mpp;-------
27.05.2011;21:02:03;34;89904;24282;Mpp-Betrieb;Mpp;-------
27.05.2011;21:17:04;0;89904;24282;Mpp-Betrieb;Warten;-------
28.05.2011;05:47:03;12;89904;24282;Mpp-Betrieb;Mpp;-------
28.05.2011;06:02:03;42;89904;24282;Mpp-Betrieb;Mpp;-------
28.05.2011;06:17:03;98;89904;24283;Mpp-Betrieb;Mpp;-------
28.05.2011;06:32:04;173;89904;24283;Mpp-Betrieb;Mpp;-------
28.05.2011;06:47:04;267;89904;24283;Mpp-Betrieb;Mpp;-------
28.05.2011;07:02:04;278;89904;24283;Mpp-Betrieb;Mpp;-------
28.05.2011;07:17:03;332;89904;24284;Mpp-Betrieb;Mpp;-------
28.05.2011;07:32:03;427;89904;24284;Mpp-Betrieb;Mpp;-------
28.05.2011;07:47:03;399;89904;24284;Mpp-Betrieb;Mpp;-------
28.05.2011;08:02:04;524;89904;24284;Mpp-Betrieb;Mpp;-------
28.05.2011;08:17:03;671;89904;24285;Mpp-Betrieb;Mpp;-------
28.05.2011;08:32:05;699;89905;24285;Mpp-Betrieb;Mpp;-------
28.05.2011;08:47:04;762;89905;24285;Mpp-Betrieb;Mpp;-------
28.05.2011;09:02:04;1166;89905;24285;Mpp-Betrieb;Mpp;-------
28.05.2011;09:17:03;1910;89905;24286;Mpp-Betrieb;Mpp;-------
28.05.2011;09:32:07;2786;89906;24286;Mpp-Betrieb;Mpp;-------
28.05.2011;09:47:03;915;89907;24286;Mpp-Betrieb;Mpp;-------
28.05.2011;10:02:03;824;89907;24286;Mpp-Betrieb;Mpp;-------
28.05.2011;10:17:04;1156;89907;24287;Mpp-Betrieb;Mpp;-------
28.05.2011;10:32:04;2380;89907;24287;Mpp-Betrieb;Mpp;-------
28.05.2011;10:47:03;1275;89908;24287;Mpp-Betrieb;Mpp;-------
28.05.2011;11:02:04;5042;89909;24287;Mpp-Betrieb;Mpp;-------
28.05.2011;11:17:03;4547;89910;24288;Mpp-Betrieb;Mpp;-------
28.05.2011;11:32:05;5518;89911;24288;Mpp-Betrieb;Mpp;-------
28.05.2011;11:47:04;5101;89913;24288;Mpp-Betrieb;Mpp;-------
28.05.2011;12:02:03;5196;89914;24288;Mpp-Betrieb;Mpp;-------
28.05.2011;12:17:03;5232;89915;24289;Mpp-Betrieb;Mpp;-------
28.05.2011;12:32:05;5085;89916;24289;Mpp-Betrieb;Mpp;-------
28.05.2011;12:47:03;5119;89918;24289;Mpp-Betrieb;Mpp;-------
28.05.2011;13:02:04;5170;89919;24289;Mpp-Betrieb;Mpp;-------
28.05.2011;13:17:08;5407;89920;24290;Mpp-Betrieb;Mpp;-------
28.05.2011;13:32:03;5249;89921;24290;Mpp-Betrieb;Mpp;-------
28.05.2011;13:47:04;5359;89922;24290;Mpp-Betrieb;Mpp;-------
28.05.2011;14:02:04;5321;89924;24290;Mpp-Betrieb;Mpp;-------
28.05.2011;14:17:02;3521;89925;24291;Mpp-Betrieb;Mpp;-------
28.05.2011;14:32:03;5451;89926;24291;Mpp-Betrieb;Mpp;-------
28.05.2011;14:47:03;1728;89927;24291;Mpp-Betrieb;Mpp;-------
28.05.2011;15:02:03;1563;89928;24291;Mpp-Betrieb;Mpp;-------
28.05.2011;15:17:03;4964;89929;24292;Mpp-Betrieb;Mpp;-------
28.05.2011;15:32:03;4501;89930;24292;Mpp-Betrieb;Mpp;-------
28.05.2011;15:47:02;4430;89931;24292;Mpp-Betrieb;Mpp;-------
28.05.2011;16:02:03;3270;89932;24292;Mpp-Betrieb;Mpp;-------
28.05.2011;16:17:03;1280;89933;24293;Mpp-Betrieb;Mpp;-------
28.05.2011;16:32:04;3559;89934;24293;Mpp-Betrieb;Mpp;-------
28.05.2011;16:47:03;2028;89934;24293;Mpp-Betrieb;Mpp;-------
28.05.2011;17:02:04;1011;89935;24293;Mpp-Betrieb;Mpp;-------
28.05.2011;17:17:08;3516;89935;24294;Mpp-Betrieb;Mpp;-------
28.05.2011;17:32:03;2178;89936;24294;Mpp-Betrieb;Mpp;-------
28.05.2011;17:47:03;2629;89936;24294;Mpp-Betrieb;Mpp;-------
28.05.2011;18:02:05;2149;89937;24294;Mpp-Betrieb;Mpp;-------
28.05.2011;18:17:03;1327;89937;24295;Mpp-Betrieb;Mpp;-------
28.05.2011;18:32:03;1320;89938;24295;Mpp-Betrieb;Mpp;-------
28.05.2011;18:47:05;935;89938;24295;Mpp-Betrieb;Mpp;-------
28.05.2011;19:02:03;632;89938;24295;Mpp-Betrieb;Mpp;-------
28.05.2011;19:17:03;682;89938;24296;Mpp-Betrieb;Mpp;-------
28.05.2011;19:32:03;448;89938;24296;Mpp-Betrieb;Mpp;-------
28.05.2011;19:47:03;405;89939;24296;Mpp-Betrieb;Mpp;-------
28.05.2011;20:02:03;194;89939;24296;Mpp-Betrieb;Mpp;-------
28.05.2011;20:17:03;91;89939;24297;Mpp-Betrieb;Mpp;-------
28.05.2011;20:32:03;79;89939;24297;Mpp-Betrieb;Mpp;-------
28.05.2011;20:47:03;49;89939;24297;Mpp-Betrieb;Mpp;-------
28.05.2011;21:02:04;30;89939;24297;Mpp-Betrieb;Mpp;-------
28.05.2011;21:17:03;0;89939;24297;Mpp-Betrieb;Warten;-------
29.05.2011;05:32:03;0;89939;24297;Mpp-Betrieb;Warten;-------
29.05.2011;05:47:03;21;89939;24298;Mpp-Betrieb;Mpp;-------
29.05.2011;06:02:03;75;89939;24298;Mpp-Betrieb;Mpp;-------
29.05.2011;06:17:03;150;89939;24298;Mpp-Betrieb;Mpp;-------
29.05.2011;06:32:03;281;89939;24298;Mpp-Betrieb;Mpp;-------
29.05.2011;06:47:05;402;89939;24299;Mpp-Betrieb;Mpp;-------
29.05.2011;07:02:03;525;89939;24299;Mpp-Betrieb;Mpp;-------
29.05.2011;07:17:03;593;89939;24299;Mpp-Betrieb;Mpp;-------
29.05.2011;07:32:03;713;89939;24299;Mpp-Betrieb;Mpp;-------
29.05.2011;07:47:04;1032;89940;24300;Mpp-Betrieb;Mpp;-------
29.05.2011;08:02:04;1470;89940;24300;Mpp-Betrieb;Mpp;-------
29.05.2011;08:17:06;1665;89940;24300;Mpp-Betrieb;Mpp;-------
29.05.2011;08:32:03;2074;89941;24300;Mpp-Betrieb;Mpp;-------
29.05.2011;08:47:03;2363;89941;24301;Mpp-Betrieb;Mpp;-------
29.05.2011;09:02:04;2569;89942;24301;Mpp-Betrieb;Mpp;-------
29.05.2011;09:17:03;2791;89943;24301;Mpp-Betrieb;Mpp;-------
29.05.2011;09:32:03;3165;89943;24301;Mpp-Betrieb;Mpp;-------
29.05.2011;09:47:04;3271;89944;24302;Mpp-Betrieb;Mpp;-------
29.05.2011;10:02:04;3559;89945;24302;Mpp-Betrieb;Mpp;-------
29.05.2011;10:17:03;3743;89946;24302;Mpp-Betrieb;Mpp;-------
29.05.2011;10:32:03;3787;89947;24302;Mpp-Betrieb;Mpp;-------
29.05.2011;10:47:03;3731;89948;24303;Mpp-Betrieb;Mpp;-------
29.05.2011;11:02:06;4242;89949;24303;Mpp-Betrieb;Mpp;-------
29.05.2011;11:17:03;4324;89950;24303;Mpp-Betrieb;Mpp;-------
29.05.2011;11:32:04;4445;89951;24303;Mpp-Betrieb;Mpp;-------
29.05.2011;11:47:03;4484;89952;24304;Mpp-Betrieb;Mpp;-------
29.05.2011;12:02:04;4549;89953;24304;Mpp-Betrieb;Mpp;-------
29.05.2011;12:17:03;4583;89954;24304;Mpp-Betrieb;Mpp;-------
29.05.2011;12:32:03;4610;89955;24304;Mpp-Betrieb;Mpp;-------
29.05.2011;12:47:05;4673;89957;24305;Mpp-Betrieb;Mpp;-------
29.05.2011;13:02:04;4672;89958;24305;Mpp-Betrieb;Mpp;-------
29.05.2011;13:17:05;4667;89959;24305;Mpp-Betrieb;Mpp;-------
29.05.2011;13:32:03;4649;89960;24305;Mpp-Betrieb;Mpp;-------
29.05.2011;13:47:04;4653;89961;24306;Mpp-Betrieb;Mpp;-------
29.05.2011;14:02:04;4575;89962;24306;Mpp-Betrieb;Mpp;-------
29.05.2011;14:17:05;4510;89964;24306;Mpp-Betrieb;Mpp;-------
29.05.2011;14:32:04;4475;89965;24306;Mpp-Betrieb;Mpp;-------
29.05.2011;14:47:03;4367;89966;24307;Mpp-Betrieb;Mpp;-------
29.05.2011;15:02:04;4323;89967;24307;Mpp-Betrieb;Mpp;-------
29.05.2011;15:17:03;4017;89968;24307;Mpp-Betrieb;Mpp;-------
29.05.2011;15:32:03;3983;89969;24307;Mpp-Betrieb;Mpp;-------
29.05.2011;15:47:03;4019;89970;24308;Mpp-Betrieb;Mpp;-------
29.05.2011;16:02:04;3472;89971;24308;Mpp-Betrieb;Mpp;-------
29.05.2011;16:17:03;3450;89972;24308;Mpp-Betrieb;Mpp;-------
29.05.2011;16:29:45;3158;89973;24308;Mpp-Betrieb;Mpp;-------
29.05.2011;16:47:03;2553;89973;24309;Mpp-Betrieb;Mpp;-------
29.05.2011;17:02:04;3107;89974;24309;Mpp-Betrieb;Mpp;-------
29.05.2011;17:17:03;2470;89975;24309;Mpp-Betrieb;Mpp;-------
29.05.2011;17:32:03;2235;89975;24309;Mpp-Betrieb;Mpp;-------
29.05.2011;17:47:03;1932;89976;24310;Mpp-Betrieb;Mpp;-------
29.05.2011;18:02:03;1587;89976;24310;Mpp-Betrieb;Mpp;-------
29.05.2011;18:17:04;1357;89977;24310;Mpp-Betrieb;Mpp;-------
29.05.2011;18:32:03;1428;89977;24310;Mpp-Betrieb;Mpp;-------
29.05.2011;18:47:04;1145;89977;24311;Mpp-Betrieb;Mpp;-------
29.05.2011;19:02:04;897;89978;24311;Mpp-Betrieb;Mpp;-------
29.05.2011;19:17:03;645;89978;24311;Mpp-Betrieb;Mpp;-------
29.05.2011;19:32:03;420;89978;24311;Mpp-Betrieb;Mpp;-------
29.05.2011;19:47:03;235;89978;24312;Mpp-Betrieb;Mpp;-------
