Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
29.05.2011;20:02:03;149;89978;24312;Mpp-Betrieb;Mpp;-------
29.05.2011;20:17:03;103;89978;24312;Mpp-Betrieb;Mpp;-------
29.05.2011;20:32:03;85;89978;24312;Mpp-Betrieb;Mpp;-------
29.05.2011;20:47:03;49;89978;24313;Mpp-Betrieb;Mpp;-------
29.05.2011;21:02:04;24;89978;24313;Mpp-Betrieb;Mpp;-------
29.05.2011;21:17:05;0;89978;24313;Mpp-Betrieb;Netzueb.;-------
30.05.2011;05:32:05;0;89978;24313;Mpp-Betrieb;Netzueb.;-------
30.05.2011;05:47:04;20;89978;24313;Mpp-Betrieb;Mpp;-------
30.05.2011;06:02:04;44;89978;24314;Mpp-Betrieb;Mpp;-------
30.05.2011;06:17:05;73;89978;24314;Mpp-Betrieb;Mpp;-------
30.05.2011;06:32:03;98;89978;24314;Mpp-Betrieb;Mpp;-------
30.05.2011;06:47:04;215;89978;24314;Mpp-Betrieb;Mpp;-------
30.05.2011;07:02:04;423;89978;24315;Mpp-Betrieb;Mpp;-------
30.05.2011;07:17:04;630;89978;24315;Mpp-Betrieb;Mpp;-------
30.05.2011;07:32:03;843;89979;24315;Mpp-Betrieb;Mpp;-------
30.05.2011;07:47:04;1145;89979;24315;Mpp-Betrieb;Mpp;-------
30.05.2011;08:02:05;1409;89979;24316;Mpp-Betrieb;Mpp;-------
30.05.2011;08:17:03;1690;89980;24316;Mpp-Betrieb;Mpp;-------
30.05.2011;08:32:06;1989;89980;24316;Mpp-Betrieb;Mpp;-------
30.05.2011;08:47:04;2261;89980;24316;Mpp-Betrieb;Mpp;-------
30.05.2011;09:02:05;2529;89981;24317;Mpp-Betrieb;Mpp;-------
30.05.2011;09:17:04;2796;89982;24317;Mpp-Betrieb;Mpp;-------
30.05.2011;09:32:03;3005;89982;24317;Mpp-Betrieb;Mpp;-------
30.05.2011;09:47:03;3218;89983;24317;Mpp-Betrieb;Mpp;-------
30.05.2011;10:02:04;3453;89984;24318;Mpp-Betrieb;Mpp;-------
30.05.2011;10:17:08;3628;89985;24318;Mpp-Betrieb;Mpp;-------
30.05.2011;10:32:03;3833;89986;24318;Mpp-Betrieb;Mpp;-------
30.05.2011;10:47:04;3930;89987;24318;Mpp-Betrieb;Mpp;-------
30.05.2011;11:02:05;4092;89988;24319;Mpp-Betrieb;Mpp;-------
30.05.2011;11:17:06;4219;89989;24319;Mpp-Betrieb;Mpp;-------
30.05.2011;11:32:04;4297;89990;24319;Mpp-Betrieb;Mpp;-------
30.05.2011;11:47:09;4329;89991;24319;Mpp-Betrieb;Mpp;-------
30.05.2011;12:02:05;4414;89992;24320;Mpp-Betrieb;Mpp;-------
30.05.2011;12:17:03;4410;89993;24320;Mpp-Betrieb;Mpp;-------
30.05.2011;12:32:05;4458;89994;24320;Mpp-Betrieb;Mpp;-------
30.05.2011;12:47:03;4505;89995;24320;Mpp-Betrieb;Mpp;-------
30.05.2011;13:02:04;4499;89997;24321;Mpp-Betrieb;Mpp;-------
30.05.2011;13:17:07;4479;89998;24321;Mpp-Betrieb;Mpp;-------
30.05.2011;13:32:03;4502;89999;24321;Mpp-Betrieb;Mpp;-------
30.05.2011;13:47:03;4454;90000;24321;Mpp-Betrieb;Mpp;-------
30.05.2011;14:02:06;4371;90001;24322;Mpp-Betrieb;Mpp;-------
30.05.2011;14:17:06;4322;90002;24322;Mpp-Betrieb;Mpp;-------
30.05.2011;14:32:03;4259;90003;24322;Mpp-Betrieb;Mpp;-------
30.05.2011;14:47:08;4158;90004;24322;Mpp-Betrieb;Mpp;-------
30.05.2011;15:02:07;4107;90005;24323;Mpp-Betrieb;Mpp;-------
30.05.2011;15:17:03;4028;90006;24323;Mpp-Betrieb;Mpp;-------
30.05.2011;15:32:03;3880;90007;24323;Mpp-Betrieb;Mpp;-------
30.05.2011;15:47:03;3754;90008;24323;Mpp-Betrieb;Mpp;-------
30.05.2011;16:02:04;3627;90009;24324;Mpp-Betrieb;Mpp;-------
30.05.2011;16:17:08;3470;90010;24324;Mpp-Betrieb;Mpp;-------
30.05.2011;16:32:04;3293;90011;24324;Mpp-Betrieb;Mpp;-------
30.05.2011;16:47:03;3103;90012;24324;Mpp-Betrieb;Mpp;-------
30.05.2011;17:02:04;2942;90012;24325;Mpp-Betrieb;Mpp;-------
30.05.2011;17:17:06;2550;90013;24325;Mpp-Betrieb;Mpp;-------
30.05.2011;17:32:03;2015;90014;24325;Mpp-Betrieb;Mpp;-------
30.05.2011;17:47:03;2179;90014;24325;Mpp-Betrieb;Mpp;-------
30.05.2011;18:02:04;2004;90015;24326;Mpp-Betrieb;Mpp;-------
30.05.2011;18:17:04;883;90015;24326;Mpp-Betrieb;Mpp;-------
30.05.2011;18:32:03;1408;90015;24326;Mpp-Betrieb;Mpp;-------
30.05.2011;18:47:03;825;90016;24326;Mpp-Betrieb;Mpp;-------
30.05.2011;19:02:03;939;90016;24327;Mpp-Betrieb;Mpp;-------
30.05.2011;19:17:03;864;90016;24327;Mpp-Betrieb;Mpp;-------
30.05.2011;19:32:04;622;90016;24327;Mpp-Betrieb;Mpp;-------
30.05.2011;19:47:03;266;90016;24327;Mpp-Betrieb;Mpp;-------
30.05.2011;20:02:04;131;90016;24328;Mpp-Betrieb;Mpp;-------
30.05.2011;20:17:03;98;90016;24328;Mpp-Betrieb;Mpp;-------
30.05.2011;20:32:03;68;90016;24328;Mpp-Betrieb;Mpp;-------
30.05.2011;20:47:04;41;90016;24328;Mpp-Betrieb;Mpp;-------
30.05.2011;21:02:03;17;90016;24329;Mpp-Betrieb;Mpp;-------
30.05.2011;21:17:03;0;90016;24329;Mpp-Betrieb;Warten;-------
03.06.2011;05:47:05;0;90053;24373;Mpp-Betrieb;Netzueb.;-------
03.06.2011;06:02:04;19;90053;24374;Mpp-Betrieb;Mpp;-------
03.06.2011;06:17:03;37;90053;24374;Mpp-Betrieb;Mpp;-------
03.06.2011;06:32:03;59;90053;24374;Mpp-Betrieb;Mpp;-------
03.06.2011;06:47:03;73;90053;24374;Mpp-Betrieb;Mpp;-------
03.06.2011;07:02:04;86;90053;24375;Mpp-Betrieb;Mpp;-------
03.06.2011;07:17:03;136;90053;24375;Mpp-Betrieb;Mpp;-------
03.06.2011;07:32:07;393;90053;24375;Mpp-Betrieb;Mpp;-------
03.06.2011;07:47:04;614;90053;24375;Mpp-Betrieb;Mpp;-------
03.06.2011;08:02:03;620;90054;24376;Mpp-Betrieb;Mpp;-------
03.06.2011;08:17:03;640;90054;24376;Mpp-Betrieb;Mpp;-------
03.06.2011;08:32:03;799;90054;24376;Mpp-Betrieb;Mpp;-------
03.06.2011;08:47:03;554;90054;24376;Mpp-Betrieb;Mpp;-------
03.06.2011;09:02:04;668;90054;24377;Mpp-Betrieb;Mpp;-------
03.06.2011;09:17:03;556;90054;24377;Mpp-Betrieb;Mpp;-------
02.06.2011;23:32:04;0;90053;24373;Mpp-Betrieb;Netzueb.;-------
03.06.2011;09:32:03;547;90055;24377;Mpp-Betrieb;Mpp;-------
03.06.2011;10:02:08;1114;90055;24378;Mpp-Betrieb;Mpp;-------
03.06.2011;10:17:03;965;90055;24378;Mpp-Betrieb;Mpp;-------
03.06.2011;10:32:05;1016;90055;24378;Mpp-Betrieb;Mpp;-------
03.06.2011;10:47:03;982;90056;24378;Mpp-Betrieb;Mpp;-------
03.06.2011;11:02:09;1351;90056;24379;Mpp-Betrieb;Mpp;-------
03.06.2011;11:17:09;1368;90056;24379;Mpp-Betrieb;Mpp;-------
03.06.2011;11:32:02;1533;90057;24379;Mpp-Betrieb;Mpp;-------
03.06.2011;11:47:03;1971;90057;24379;Mpp-Betrieb;Mpp;-------
03.06.2011;12:02:04;2162;90058;24380;Mpp-Betrieb;Mpp;-------
03.06.2011;12:17:03;1596;90058;24380;Mpp-Betrieb;Mpp;-------
03.06.2011;12:32:03;2098;90059;24380;Mpp-Betrieb;Mpp;-------
03.06.2011;12:47:03;2542;90059;24380;Mpp-Betrieb;Mpp;-------
03.06.2011;13:02:04;5129;90060;24381;Mpp-Betrieb;Mpp;-------
03.06.2011;13:17:05;1864;90061;24381;Mpp-Betrieb;Mpp;-------
03.06.2011;13:33:47;6008;90062;24381;Mpp-Betrieb;Mpp;-------
03.06.2011;13:47:02;2160;90062;24381;Mpp-Betrieb;Mpp;-------
03.06.2011;14:02:03;2373;90063;24382;Mpp-Betrieb;Mpp;-------
03.06.2011;14:17:07;2725;90063;24382;Mpp-Betrieb;Mpp;-------
03.06.2011;14:32:03;1627;90064;24382;Mpp-Betrieb;Mpp;-------
03.06.2011;14:47:03;1608;90064;24382;Mpp-Betrieb;Mpp;-------
03.06.2011;15:02:03;2183;90065;24383;Mpp-Betrieb;Mpp;-------
03.06.2011;15:17:04;1677;90065;24383;Mpp-Betrieb;Mpp;-------
03.06.2011;15:32:03;1275;90066;24383;Mpp-Betrieb;Mpp;-------
03.06.2011;15:47:04;4126;90066;24383;Mpp-Betrieb;Mpp;-------
03.06.2011;16:02:03;2067;90067;24384;Mpp-Betrieb;Mpp;-------
03.06.2011;16:17:04;1289;90067;24384;Mpp-Betrieb;Mpp;-------
03.06.2011;16:32:05;3753;90068;24384;Mpp-Betrieb;Mpp;-------
03.06.2011;16:47:02;1114;90068;24384;Mpp-Betrieb;Mpp;-------
03.06.2011;17:02:05;1011;90068;24385;Mpp-Betrieb;Mpp;-------
03.06.2011;17:17:03;545;90069;24385;Mpp-Betrieb;Mpp;-------
03.06.2011;17:32:03;876;90069;24385;Mpp-Betrieb;Mpp;-------
03.06.2011;17:47:03;830;90069;24385;Mpp-Betrieb;Mpp;-------
03.06.2011;18:02:05;183;90069;24386;Mpp-Betrieb;Mpp;-------
03.06.2011;18:17:07;587;90069;24386;Mpp-Betrieb;Mpp;-------
03.06.2011;18:32:03;558;90070;24386;Mpp-Betrieb;Mpp;-------
03.06.2011;18:47:04;398;90070;24386;Mpp-Betrieb;Mpp;-------
03.06.2011;19:02:05;320;90070;24387;Mpp-Betrieb;Mpp;-------
03.06.2011;19:17:05;362;90070;24387;Mpp-Betrieb;Mpp;-------
03.06.2011;19:32:03;215;90070;24387;Mpp-Betrieb;Mpp;-------
03.06.2011;19:47:04;269;90070;24387;Mpp-Betrieb;Mpp;-------
03.06.2011;20:02:03;134;90070;24388;Mpp-Betrieb;Mpp;-------
03.06.2011;20:17:03;112;90070;24388;Mpp-Betrieb;Mpp;-------
03.06.2011;20:32:04;119;90070;24388;Mpp-Betrieb;Mpp;-------
03.06.2011;20:47:02;37;90070;24388;Mpp-Betrieb;Mpp;-------
03.06.2011;21:02:04;17;90070;24389;Mpp-Betrieb;Mpp;-------
03.06.2011;21:17:03;0;90070;24389;Mpp-Betrieb;Warten;-------
04.06.2011;05:32:05;0;90070;24389;Mpp-Betrieb;Netzueb.;-------
04.06.2011;05:47:03;20;90070;24389;Mpp-Betrieb;Mpp;-------
04.06.2011;06:02:05;40;90070;24389;Mpp-Betrieb;Mpp;-------
04.06.2011;06:17:03;96;90070;24389;Mpp-Betrieb;Mpp;-------
04.06.2011;06:32:03;194;90070;24390;Mpp-Betrieb;Mpp;-------
04.06.2011;06:47:03;297;90070;24390;Mpp-Betrieb;Mpp;-------
04.06.2011;07:02:08;312;90070;24390;Mpp-Betrieb;Mpp;-------
04.06.2011;07:17:04;267;90070;24390;Mpp-Betrieb;Mpp;-------
04.06.2011;07:32:03;283;90070;24391;Mpp-Betrieb;Mpp;-------
04.06.2011;07:47:03;340;90071;24391;Mpp-Betrieb;Mpp;-------
04.06.2011;08:02:04;412;90071;24391;Mpp-Betrieb;Mpp;-------
04.06.2011;08:17:03;395;90071;24391;Mpp-Betrieb;Mpp;-------
04.06.2011;08:32:04;439;90071;24392;Mpp-Betrieb;Mpp;-------
04.06.2011;08:47:05;426;90071;24392;Mpp-Betrieb;Mpp;-------
04.06.2011;09:02:07;542;90071;24392;Mpp-Betrieb;Mpp;-------
04.06.2011;09:17:03;382;90071;24392;Mpp-Betrieb;Mpp;-------
04.06.2011;09:32:03;719;90071;24393;Mpp-Betrieb;Mpp;-------
04.06.2011;09:47:03;714;90072;24393;Mpp-Betrieb;Mpp;-------
04.06.2011;10:02:05;772;90072;24393;Mpp-Betrieb;Mpp;-------
04.06.2011;10:17:06;633;90072;24393;Mpp-Betrieb;Mpp;-------
04.06.2011;10:32:03;817;90072;24394;Mpp-Betrieb;Mpp;-------
04.06.2011;10:47:05;805;90072;24394;Mpp-Betrieb;Mpp;-------
04.06.2011;11:02:04;833;90072;24394;Mpp-Betrieb;Mpp;-------
04.06.2011;11:17:03;990;90073;24394;Mpp-Betrieb;Mpp;-------
04.06.2011;11:32:04;1349;90073;24395;Mpp-Betrieb;Mpp;-------
04.06.2011;11:47:05;2891;90073;24395;Mpp-Betrieb;Mpp;-------
04.06.2011;12:02:04;2050;90074;24395;Mpp-Betrieb;Mpp;-------
04.06.2011;12:17:03;2809;90075;24395;Mpp-Betrieb;Mpp;-------
04.06.2011;12:32:04;2136;90076;24396;Mpp-Betrieb;Mpp;-------
04.06.2011;12:47:05;1813;90076;24396;Mpp-Betrieb;Mpp;-------
04.06.2011;13:02:07;4629;90077;24396;Mpp-Betrieb;Mpp;-------
04.06.2011;13:17:04;2576;90078;24396;Mpp-Betrieb;Mpp;-------
04.06.2011;13:32:03;5712;90079;24397;Mpp-Betrieb;Mpp;-------
04.06.2011;13:47:03;2073;90080;24397;Mpp-Betrieb;Mpp;-------
04.06.2011;14:02:04;2313;90080;24397;Mpp-Betrieb;Mpp;-------
04.06.2011;14:17:03;3995;90081;24397;Mpp-Betrieb;Mpp;-------
04.06.2011;14:32:03;2606;90082;24398;Mpp-Betrieb;Mpp;-------
04.06.2011;14:47:03;4147;90083;24398;Mpp-Betrieb;Mpp;-------
04.06.2011;14:59:23;4503;90084;24398;Mpp-Betrieb;Mpp;-------
04.06.2011;15:17:04;5234;90085;24398;Mpp-Betrieb;Mpp;-------
04.06.2011;15:32:03;4704;90087;24399;Mpp-Betrieb;Mpp;-------
04.06.2011;15:47:03;3198;90087;24399;Mpp-Betrieb;Mpp;-------
04.06.2011;16:02:04;489;90088;24399;Mpp-Betrieb;Mpp;-------
04.06.2011;16:17:03;791;90088;24399;Mpp-Betrieb;Mpp;-------
04.06.2011;16:32:03;985;90088;24400;Mpp-Betrieb;Mpp;-------
04.06.2011;16:47:03;3223;90089;24400;Mpp-Betrieb;Mpp;-------
04.06.2011;17:02:04;2958;90090;24400;Mpp-Betrieb;Mpp;-------
04.06.2011;17:17:02;1359;90090;24400;Mpp-Betrieb;Mpp;-------
04.06.2011;17:32:03;2442;90091;24401;Mpp-Betrieb;Mpp;-------
04.06.2011;17:47:03;2384;90091;24401;Mpp-Betrieb;Mpp;-------
04.06.2011;18:02:03;1963;90092;24401;Mpp-Betrieb;Mpp;-------
04.06.2011;18:17:03;1677;90092;24401;Mpp-Betrieb;Mpp;-------
04.06.2011;18:32:03;1446;90093;24402;Mpp-Betrieb;Mpp;-------
04.06.2011;18:47:02;1175;90093;24402;Mpp-Betrieb;Mpp;-------
04.06.2011;19:02:03;828;90093;24402;Mpp-Betrieb;Mpp;-------
04.06.2011;19:17:03;654;90094;24402;Mpp-Betrieb;Mpp;-------
04.06.2011;19:32:03;500;90094;24403;Mpp-Betrieb;Mpp;-------
04.06.2011;19:47:03;609;90094;24403;Mpp-Betrieb;Mpp;-------
04.06.2011;20:02:04;752;90094;24403;Mpp-Betrieb;Mpp;-------
04.06.2011;20:17:03;762;90094;24403;Mpp-Betrieb;Mpp;-------
04.06.2011;20:32:03;529;90094;24404;Mpp-Betrieb;Mpp;-------
04.06.2011;20:47:03;107;90094;24404;Mpp-Betrieb;Mpp;-------
04.06.2011;21:02:04;16;90094;24404;Mpp-Betrieb;Mpp;-------
04.06.2011;21:17:03;0;90094;24404;Mpp-Betrieb;Warten;-------
05.06.2011;05:32:03;0;90094;24404;Mpp-Betrieb;Netzueb.;-------
05.06.2011;05:47:05;24;90094;24405;Mpp-Betrieb;Mpp;-------
05.06.2011;06:02:04;66;90095;24405;Mpp-Betrieb;Mpp;-------
05.06.2011;06:17:03;148;90095;24405;Mpp-Betrieb;Mpp;-------
05.06.2011;06:32:03;218;90095;24405;Mpp-Betrieb;Mpp;-------
05.06.2011;06:47:05;327;90095;24406;Mpp-Betrieb;Mpp;-------
05.06.2011;07:02:03;508;90095;24406;Mpp-Betrieb;Mpp;-------
05.06.2011;07:17:03;686;90095;24406;Mpp-Betrieb;Mpp;-------
05.06.2011;07:32:04;988;90095;24406;Mpp-Betrieb;Mpp;-------
05.06.2011;07:47:02;1306;90095;24407;Mpp-Betrieb;Mpp;-------
05.06.2011;08:02:03;1769;90096;24407;Mpp-Betrieb;Mpp;-------
05.06.2011;08:17:04;1793;90096;24407;Mpp-Betrieb;Mpp;-------
05.06.2011;08:32:03;1184;90097;24407;Mpp-Betrieb;Mpp;-------
05.06.2011;08:47:03;2520;90097;24408;Mpp-Betrieb;Mpp;-------
05.06.2011;09:02:04;3073;90098;24408;Mpp-Betrieb;Mpp;-------
05.06.2011;09:17:02;2766;90098;24408;Mpp-Betrieb;Mpp;-------
05.06.2011;09:32:03;3107;90099;24408;Mpp-Betrieb;Mpp;-------
05.06.2011;09:47:03;3247;90100;24409;Mpp-Betrieb;Mpp;-------
05.06.2011;10:02:03;3441;90101;24409;Mpp-Betrieb;Mpp;-------
05.06.2011;10:17:04;3670;90102;24409;Mpp-Betrieb;Mpp;-------
05.06.2011;10:32:03;3861;90103;24409;Mpp-Betrieb;Mpp;-------
05.06.2011;10:47:04;4059;90104;24410;Mpp-Betrieb;Mpp;-------
05.06.2011;11:02:04;4210;90105;24410;Mpp-Betrieb;Mpp;-------
05.06.2011;11:17:08;4276;90106;24410;Mpp-Betrieb;Mpp;-------
05.06.2011;11:32:04;3760;90107;24410;Mpp-Betrieb;Mpp;-------
05.06.2011;11:47:03;3404;90108;24411;Mpp-Betrieb;Mpp;-------
05.06.2011;12:02:04;4065;90109;24411;Mpp-Betrieb;Mpp;-------
05.06.2011;12:17:03;4549;90110;24411;Mpp-Betrieb;Mpp;-------
05.06.2011;12:32:03;4604;90111;24411;Mpp-Betrieb;Mpp;-------
05.06.2011;12:47:03;4664;90112;24412;Mpp-Betrieb;Mpp;-------
05.06.2011;13:02:04;4717;90114;24412;Mpp-Betrieb;Mpp;-------
05.06.2011;13:17:03;4879;90115;24412;Mpp-Betrieb;Mpp;-------
05.06.2011;13:32:03;939;90115;24412;Mpp-Betrieb;Mpp;-------
05.06.2011;13:47:04;1145;90116;24413;Mpp-Betrieb;Mpp;-------
05.06.2011;14:02:03;621;90116;24413;Mpp-Betrieb;Mpp;-------
05.06.2011;14:17:03;371;90116;24413;Mpp-Betrieb;Mpp;-------
05.06.2011;14:32:04;538;90116;24413;Mpp-Betrieb;Mpp;-------
05.06.2011;14:47:03;2364;90117;24414;Mpp-Betrieb;Mpp;-------
05.06.2011;15:02:05;4934;90118;24414;Mpp-Betrieb;Mpp;-------
05.06.2011;15:17:04;4364;90119;24414;Mpp-Betrieb;Mpp;-------
05.06.2011;15:32:03;4035;90120;24414;Mpp-Betrieb;Mpp;-------
05.06.2011;15:47:03;3861;90121;24415;Mpp-Betrieb;Mpp;-------
05.06.2011;16:02:04;3710;90122;24415;Mpp-Betrieb;Mpp;-------
05.06.2011;16:17:03;3530;90123;24415;Mpp-Betrieb;Mpp;-------
05.06.2011;16:32:04;3359;90124;24415;Mpp-Betrieb;Mpp;-------
05.06.2011;16:47:03;3225;90124;24416;Mpp-Betrieb;Mpp;-------
05.06.2011;17:02:06;3209;90125;24416;Mpp-Betrieb;Mpp;-------
05.06.2011;17:17:06;962;90126;24416;Mpp-Betrieb;Mpp;-------
05.06.2011;17:32:04;2490;90127;24416;Mpp-Betrieb;Mpp;-------
05.06.2011;17:47:02;2290;90127;24417;Mpp-Betrieb;Mpp;-------
05.06.2011;18:02:04;2180;90128;24417;Mpp-Betrieb;Mpp;-------
05.06.2011;18:17:03;2176;90128;24417;Mpp-Betrieb;Mpp;-------
05.06.2011;18:32:06;2285;90129;24417;Mpp-Betrieb;Mpp;-------
05.06.2011;18:47:03;1810;90129;24418;Mpp-Betrieb;Mpp;-------
05.06.2011;19:02:03;1026;90130;24418;Mpp-Betrieb;Mpp;-------
05.06.2011;19:17:03;654;90130;24418;Mpp-Betrieb;Mpp;-------
05.06.2011;19:32:03;413;90130;24418;Mpp-Betrieb;Mpp;-------
05.06.2011;19:47:03;308;90130;24419;Mpp-Betrieb;Mpp;-------
05.06.2011;20:02:04;317;90130;24419;Mpp-Betrieb;Mpp;-------
05.06.2011;20:17:05;251;90130;24419;Mpp-Betrieb;Mpp;-------
05.06.2011;20:32:04;162;90130;24419;Mpp-Betrieb;Mpp;-------
05.06.2011;20:47:04;78;90130;24420;Mpp-Betrieb;Mpp;-------
05.06.2011;21:02:04;26;90130;24420;Mpp-Betrieb;Mpp;-------
05.06.2011;21:17:04;0;90130;24420;Mpp-Betrieb;Netzueb.;-------
06.06.2011;05:32:03;0;90130;24420;Mpp-Betrieb;Warten;-------
06.06.2011;05:47:04;13;90130;24420;Mpp-Betrieb;Mpp;-------
06.06.2011;06:02:04;26;90130;24420;Mpp-Betrieb;Mpp;-------
06.06.2011;06:17:04;79;90130;24421;Mpp-Betrieb;Mpp;-------
06.06.2011;06:32:04;167;90130;24421;Mpp-Betrieb;Mpp-Such;-------
06.06.2011;06:47:03;222;90130;24421;Mpp-Betrieb;Mpp;-------
06.06.2011;07:02:04;312;90130;24421;Mpp-Betrieb;Mpp;-------
06.06.2011;07:17:03;629;90131;24422;Mpp-Betrieb;Mpp;-------
06.06.2011;07:32:03;595;90131;24422;Mpp-Betrieb;Mpp;-------
06.06.2011;07:47:04;817;90131;24422;Mpp-Betrieb;Mpp;-------
06.06.2011;08:02:04;986;90131;24422;Mpp-Betrieb;Mpp;-------
06.06.2011;08:17:03;993;90131;24423;Mpp-Betrieb;Mpp;-------
06.06.2011;08:32:03;954;90132;24423;Mpp-Betrieb;Mpp;-------
06.06.2011;08:47:03;1163;90132;24423;Mpp-Betrieb;Mpp;-------
06.06.2011;09:02:04;2880;90132;24423;Mpp-Betrieb;Mpp;-------
06.06.2011;09:17:03;2288;90133;24424;Mpp-Betrieb;Mpp;-------
06.06.2011;09:32:04;2621;90134;24424;Mpp-Betrieb;Mpp;-------
06.06.2011;09:47:04;3413;90134;24424;Mpp-Betrieb;Mpp;-------
06.06.2011;10:02:03;3482;90135;24424;Mpp-Betrieb;Mpp;-------
06.06.2011;10:17:03;3836;90136;24425;Mpp-Betrieb;Mpp;-------
06.06.2011;10:32:04;4340;90137;24425;Mpp-Betrieb;Mpp;-------
06.06.2011;10:47:03;4102;90138;24425;Mpp-Betrieb;Mpp;-------
06.06.2011;11:02:04;1274;90139;24425;Mpp-Betrieb;Mpp;-------
06.06.2011;11:17:05;4978;90140;24426;Mpp-Betrieb;Mpp;-------
06.06.2011;11:32:03;5006;90141;24426;Mpp-Betrieb;Mpp;-------
06.06.2011;11:47:03;5257;90142;24426;Mpp-Betrieb;Mpp;-------
06.06.2011;12:02:04;5093;90143;24426;Mpp-Betrieb;Mpp;-------
06.06.2011;12:17:03;3219;90144;24427;Mpp-Betrieb;Mpp;-------
06.06.2011;12:32:04;5017;90145;24427;Mpp-Betrieb;Mpp;-------
06.06.2011;12:47:04;2263;90146;24427;Mpp-Betrieb;Mpp;-------
06.06.2011;13:02:03;856;90146;24427;Mpp-Betrieb;Mpp;-------
06.06.2011;13:17:03;868;90146;24428;Mpp-Betrieb;Mpp;-------
06.06.2011;13:32:06;574;90147;24428;Mpp-Betrieb;Mpp;-------
06.06.2011;13:47:03;499;90147;24428;Mpp-Betrieb;Mpp;-------
06.06.2011;14:02:04;445;90147;24428;Mpp-Betrieb;Mpp;-------
06.06.2011;14:17:03;323;90147;24429;Mpp-Betrieb;Mpp;-------
06.06.2011;14:32:03;418;90147;24429;Mpp-Betrieb;Mpp;-------
06.06.2011;14:47:06;797;90147;24429;Mpp-Betrieb;Mpp;-------
06.06.2011;15:02:04;1380;90147;24429;Mpp-Betrieb;Mpp;-------
06.06.2011;15:17:03;1842;90148;24430;Mpp-Betrieb;Mpp;-------
06.06.2011;15:32:07;2428;90148;24430;Mpp-Betrieb;Mpp;-------
06.06.2011;15:47:03;2952;90149;24430;Mpp-Betrieb;Mpp;-------
06.06.2011;16:02:03;2581;90150;24430;Mpp-Betrieb;Mpp;-------
06.06.2011;16:17:03;2310;90150;24431;Mpp-Betrieb;Mpp;-------
06.06.2011;16:32:03;2002;90151;24431;Mpp-Betrieb;Mpp;-------
06.06.2011;16:47:02;1852;90151;24431;Mpp-Betrieb;Mpp;-------
06.06.2011;17:02:04;1618;90152;24431;Mpp-Betrieb;Mpp;-------
06.06.2011;17:17:03;1480;90152;24432;Mpp-Betrieb;Mpp;-------
06.06.2011;17:32:03;2240;90153;24432;Mpp-Betrieb;Mpp;-------
06.06.2011;17:47:03;1913;90153;24432;Mpp-Betrieb;Mpp;-------
06.06.2011;18:02:05;715;90153;24432;Mpp-Betrieb;Mpp;-------
06.06.2011;18:17:03;775;90154;24433;Mpp-Betrieb;Mpp;-------
06.06.2011;18:32:04;738;90154;24433;Mpp-Betrieb;Mpp;-------
06.06.2011;18:47:03;597;90154;24433;Mpp-Betrieb;Mpp;-------
06.06.2011;19:02:03;498;90154;24433;Mpp-Betrieb;Mpp;-------
06.06.2011;19:17:04;695;90154;24434;Mpp-Betrieb;Mpp;-------
06.06.2011;19:32:05;448;90155;24434;Mpp-Betrieb;Mpp;-------
06.06.2011;19:47:03;232;90155;24434;Mpp-Betrieb;Mpp;-------
06.06.2011;20:02:04;161;90155;24434;Mpp-Betrieb;Mpp;-------
06.06.2011;20:17:03;127;90155;24435;Mpp-Betrieb;Mpp;-------
06.06.2011;20:32:03;79;90155;24435;Mpp-Betrieb;Mpp;-------
06.06.2011;20:47:09;45;90155;24435;Mpp-Betrieb;Mpp;-------
06.06.2011;21:02:04;23;90155;24435;Mpp-Betrieb;Mpp;-------
06.06.2011;21:17:03;0;90155;24436;Mpp-Betrieb;Netzueb.;-------
07.06.2011;05:32:03;11;90155;24436;Mpp-Betrieb;Mpp;-------
07.06.2011;05:47:03;25;90155;24436;Mpp-Betrieb;Mpp;-------
07.06.2011;06:02:04;55;90155;24436;Mpp-Betrieb;Mpp;-------
07.06.2011;06:17:03;96;90155;24436;Mpp-Betrieb;Mpp;-------
07.06.2011;06:32:03;129;90155;24437;Mpp-Betrieb;Mpp;-------
07.06.2011;06:47:05;220;90155;24437;Mpp-Betrieb;Mpp;-------
07.06.2011;07:02:04;426;90155;24437;Mpp-Betrieb;Mpp;-------
07.06.2011;07:17:03;707;90155;24437;Mpp-Betrieb;Mpp;-------
07.06.2011;07:32:03;622;90155;24438;Mpp-Betrieb;Mpp;-------
07.06.2011;07:47:03;829;90155;24438;Mpp-Betrieb;Mpp;-------
07.06.2011;08:02:04;1453;90156;24438;Mpp-Betrieb;Mpp;-------
07.06.2011;08:17:13;2087;90156;24438;Mpp-Betrieb;Mpp;-------
07.06.2011;08:32:03;2228;90157;24439;Mpp-Betrieb;Mpp;-------
07.06.2011;08:47:04;1863;90157;24439;Mpp-Betrieb;Mpp;-------
07.06.2011;09:02:03;1382;90158;24439;Mpp-Betrieb;Mpp;-------
07.06.2011;09:17:04;2791;90158;24439;Mpp-Betrieb;Mpp;-------
07.06.2011;09:32:03;3294;90159;24440;Mpp-Betrieb;Mpp;-------
07.06.2011;09:47:03;3335;90160;24440;Mpp-Betrieb;Mpp;-------
07.06.2011;10:02:04;3221;90160;24440;Mpp-Betrieb;Mpp;-------
07.06.2011;10:17:04;3754;90161;24440;Mpp-Betrieb;Mpp;-------
07.06.2011;10:32:04;3891;90162;24441;Mpp-Betrieb;Mpp;-------
07.06.2011;10:47:04;4062;90163;24441;Mpp-Betrieb;Mpp;-------
07.06.2011;11:02:03;4249;90164;24441;Mpp-Betrieb;Mpp;-------
07.06.2011;11:17:08;4297;90165;24441;Mpp-Betrieb;Mpp;-------
07.06.2011;11:32:08;3232;90166;24442;Mpp-Betrieb;Mpp;-------
07.06.2011;11:47:25;3949;90167;24442;Mpp-Betrieb;Mpp;-------
07.06.2011;12:02:05;4632;90169;24442;Mpp-Betrieb;Mpp;-------
07.06.2011;12:17:12;3002;90170;24442;Mpp-Betrieb;Mpp;-------
07.06.2011;12:32:03;4140;90171;24443;Mpp-Betrieb;Mpp;-------
07.06.2011;12:47:04;3706;90172;24443;Mpp-Betrieb;Mpp;-------
07.06.2011;13:02:03;2847;90173;24443;Mpp-Betrieb;Mpp;-------
07.06.2011;13:17:02;2176;90173;24443;Mpp-Betrieb;Mpp;-------
07.06.2011;13:32:03;2203;90174;24444;Mpp-Betrieb;Mpp;-------
07.06.2011;13:47:06;2171;90174;24444;Mpp-Betrieb;Mpp;-------
07.06.2011;14:02:12;4071;90175;24444;Mpp-Betrieb;Mpp;-------
07.06.2011;14:17:13;3083;90176;24444;Mpp-Betrieb;Mpp;-------
07.06.2011;14:32:03;3008;90177;24445;Mpp-Betrieb;Mpp;-------
07.06.2011;14:47:03;2178;90177;24445;Mpp-Betrieb;Mpp;-------
07.06.2011;15:02:03;2039;90178;24445;Mpp-Betrieb;Mpp;-------
07.06.2011;15:17:03;2833;90178;24445;Mpp-Betrieb;Mpp;-------
07.06.2011;15:32:03;2024;90179;24446;Mpp-Betrieb;Mpp;-------
07.06.2011;15:47:03;1941;90179;24446;Mpp-Betrieb;Mpp;-------
07.06.2011;16:02:03;2531;90180;24446;Mpp-Betrieb;Mpp;-------
07.06.2011;16:17:10;1899;90180;24446;Mpp-Betrieb;Mpp;-------
07.06.2011;16:47:03;988;90181;24447;Mpp-Betrieb;Mpp;-------
07.06.2011;17:02:04;776;90181;24447;Mpp-Betrieb;Mpp;-------
07.06.2011;17:17:03;855;90181;24447;Mpp-Betrieb;Mpp;-------
07.06.2011;17:32:03;844;90182;24448;Mpp-Betrieb;Mpp;-------
07.06.2011;17:47:08;709;90182;24448;Mpp-Betrieb;Mpp;-------
07.06.2011;18:02:08;622;90182;24448;Mpp-Betrieb;Mpp;-------
07.06.2011;18:32:03;541;90182;24449;Mpp-Betrieb;Mpp;-------
07.06.2011;18:46:21;543;90182;24449;Mpp-Betrieb;Mpp;-------
07.06.2011;19:02:04;324;90182;24449;Mpp-Betrieb;Mpp;-------
07.06.2011;19:17:03;102;90183;24449;Mpp-Betrieb;Mpp;-------
07.06.2011;19:32:04;160;90183;24450;Mpp-Betrieb;Mpp;-------
07.06.2011;19:47:03;230;90183;24450;Mpp-Betrieb;Mpp;-------
07.06.2011;20:02:04;158;90183;24450;Mpp-Betrieb;Mpp;-------
07.06.2011;20:17:02;88;90183;24450;Mpp-Betrieb;Mpp;-------
07.06.2011;20:32:03;33;90183;24451;Mpp-Betrieb;Mpp;-------
07.06.2011;20:47:04;21;90183;24451;Mpp-Betrieb;Mpp-Such;-------
07.06.2011;21:02:06;0;90183;24451;Mpp-Betrieb;Netzueb.;-------
08.06.2011;05:47:03;0;90183;24451;Mpp-Betrieb;Warten;-------
08.06.2011;06:02:04;16;90183;24451;Mpp-Betrieb;Mpp;-------
08.06.2011;06:17:03;76;90183;24452;Mpp-Betrieb;Mpp;-------
08.06.2011;06:32:04;99;90183;24452;Mpp-Betrieb;Mpp;-------
08.06.2011;06:47:03;44;90183;24452;Mpp-Betrieb;Mpp-Such;-------
08.06.2011;07:02:06;115;90183;24452;Mpp-Betrieb;Mpp;-------
08.06.2011;07:17:09;208;90183;24453;Mpp-Betrieb;Mpp;-------
08.06.2011;07:32:04;306;90183;24453;Mpp-Betrieb;Mpp;-------
08.06.2011;07:47:04;702;90183;24453;Mpp-Betrieb;Mpp;-------
08.06.2011;08:02:05;1187;90183;24453;Mpp-Betrieb;Mpp;-------
08.06.2011;08:17:03;2099;90184;24454;Mpp-Betrieb;Mpp;-------
08.06.2011;08:32:03;1202;90184;24454;Mpp-Betrieb;Mpp;-------
08.06.2011;08:47:04;842;90184;24454;Mpp-Betrieb;Mpp;-------
08.06.2011;09:02:05;1284;90185;24454;Mpp-Betrieb;Mpp;-------
08.06.2011;09:17:03;1060;90185;24455;Mpp-Betrieb;Mpp;-------
08.06.2011;09:32:03;927;90185;24455;Mpp-Betrieb;Mpp;-------
08.06.2011;09:47:05;847;90186;24455;Mpp-Betrieb;Mpp;-------
08.06.2011;10:02:13;847;90186;24455;Mpp-Betrieb;Mpp;-------
08.06.2011;10:17:03;915;90186;24456;Mpp-Betrieb;Mpp;-------
08.06.2011;10:32:04;889;90186;24456;Mpp-Betrieb;Mpp;-------
08.06.2011;10:47:03;1047;90186;24456;Mpp-Betrieb;Mpp;-------
08.06.2011;11:02:09;1442;90187;24456;Mpp-Betrieb;Mpp;-------
08.06.2011;11:17:04;1340;90187;24457;Mpp-Betrieb;Mpp;-------
08.06.2011;11:32:08;1080;90187;24457;Mpp-Betrieb;Mpp;-------
08.06.2011;11:47:04;989;90188;24457;Mpp-Betrieb;Mpp;-------
08.06.2011;12:02:04;994;90188;24457;Mpp-Betrieb;Mpp;-------
08.06.2011;12:17:04;1247;90188;24458;Mpp-Betrieb;Mpp;-------
08.06.2011;12:32:03;1740;90189;24458;Mpp-Betrieb;Mpp;-------
08.06.2011;12:47:05;2556;90189;24458;Mpp-Betrieb;Mpp;-------
08.06.2011;13:02:03;973;90190;24458;Mpp-Betrieb;Mpp;-------
08.06.2011;13:17:03;508;90190;24459;Mpp-Betrieb;Mpp;-------
08.06.2011;13:32:04;467;90190;24459;Mpp-Betrieb;Mpp;-------
08.06.2011;13:47:05;340;90190;24459;Mpp-Betrieb;Mpp;-------
08.06.2011;14:02:10;425;90190;24459;Mpp-Betrieb;Mpp;-------
08.06.2011;14:17:08;1055;90190;24460;Mpp-Betrieb;Mpp;-------
08.06.2011;14:47:03;778;90191;24460;Mpp-Betrieb;Mpp;-------
08.06.2011;15:02:09;614;90191;24460;Mpp-Betrieb;Mpp;-------
08.06.2011;15:17:04;546;90191;24461;Mpp-Betrieb;Mpp;-------
08.06.2011;15:32:05;615;90191;24461;Mpp-Betrieb;Mpp;-------
08.06.2011;15:47:04;596;90192;24461;Mpp-Betrieb;Mpp;-------
08.06.2011;16:02:08;1642;90192;24461;Mpp-Betrieb;Mpp;-------
08.06.2011;16:17:05;1070;90192;24462;Mpp-Betrieb;Mpp;-------
08.06.2011;16:32:05;794;90192;24462;Mpp-Betrieb;Mpp;-------
08.06.2011;17:02:04;1162;90193;24462;Mpp-Betrieb;Mpp;-------
08.06.2011;17:32:06;900;90193;24463;Mpp-Betrieb;Mpp;-------
08.06.2011;17:47:06;826;90193;24463;Mpp-Betrieb;Mpp;-------
08.06.2011;19:47:03;35;90194;24465;Mpp-Betrieb;Mpp;-------
08.06.2011;20:32:03;13;90194;24466;Mpp-Betrieb;Mpp;-------
09.06.2011;05:47:03;10;90194;24466;Mpp-Betrieb;Mpp;-------
09.06.2011;06:02:04;22;90194;24466;Mpp-Betrieb;Mpp;-------
09.06.2011;06:17:05;34;90194;24467;Mpp-Betrieb;Mpp;-------
09.06.2011;06:32:03;35;90194;24467;Mpp-Betrieb;Mpp-Such;-------
09.06.2011;06:47:05;153;90194;24467;Mpp-Betrieb;Mpp;-------
09.06.2011;07:17:05;295;90194;24468;Mpp-Betrieb;Mpp;-------
09.06.2011;07:32:04;160;90194;24468;Mpp-Betrieb;Mpp;-------
09.06.2011;08:02:05;209;90194;24468;Mpp-Betrieb;Mpp;-------
09.06.2011;08:32:03;423;90195;24469;Mpp-Betrieb;Mpp;-------
09.06.2011;08:47:04;799;90195;24469;Mpp-Betrieb;Mpp;-------
09.06.2011;09:17:03;865;90195;24470;Mpp-Betrieb;Mpp;-------
09.06.2011;09:32:03;861;90195;24470;Mpp-Betrieb;Mpp;-------
09.06.2011;10:02:03;786;90196;24470;Mpp-Betrieb;Mpp;-------
09.06.2011;10:17:05;1146;90196;24471;Mpp-Betrieb;Mpp;-------
09.06.2011;10:32:04;961;90196;24471;Mpp-Betrieb;Mpp;-------
09.06.2011;11:03:43;1804;90197;24471;Mpp-Betrieb;Mpp;-------
09.06.2011;11:17:18;1219;90197;24472;Mpp-Betrieb;Mpp;-------
09.06.2011;11:47:05;1004;90198;24472;Mpp-Betrieb;Mpp;-------
09.06.2011;12:32:04;1930;90199;24473;Mpp-Betrieb;Mpp;-------
13.06.2011;06:02:05;0;90290;24528;Mpp-Betrieb;Netzueb.;-------
13.06.2011;06:17:04;10;90290;24528;Mpp-Betrieb;Mpp;-------
13.06.2011;06:32:03;10;90290;24528;Mpp-Betrieb;Mpp;-------
13.06.2011;06:47:04;28;90290;24528;Mpp-Betrieb;Mpp;-------
13.06.2011;07:02:03;103;90290;24529;Mpp-Betrieb;Mpp;-------
13.06.2011;07:17:03;269;90290;24529;Mpp-Betrieb;Mpp;-------
13.06.2011;07:32:03;409;90291;24529;Mpp-Betrieb;Mpp;-------
13.06.2011;07:47:03;343;90291;24529;Mpp-Betrieb;Mpp;-------
13.06.2011;08:02:04;255;90291;24530;Mpp-Betrieb;Mpp;-------
13.06.2011;08:17:03;694;90291;24530;Mpp-Betrieb;Mpp;-------
13.06.2011;08:32:03;638;90291;24530;Mpp-Betrieb;Mpp;-------
13.06.2011;08:47:08;778;90291;24530;Mpp-Betrieb;Mpp;-------
13.06.2011;09:02:06;936;90291;24531;Mpp-Betrieb;Mpp;-------
13.06.2011;09:17:04;875;90292;24531;Mpp-Betrieb;Mpp;-------
13.06.2011;09:32:03;936;90292;24531;Mpp-Betrieb;Mpp;-------
13.06.2011;09:47:03;1038;90292;24531;Mpp-Betrieb;Mpp;-------
13.06.2011;10:02:03;1152;90292;24532;Mpp-Betrieb;Mpp;-------
13.06.2011;10:17:03;1278;90293;24532;Mpp-Betrieb;Mpp;-------
13.06.2011;10:32:04;1282;90293;24532;Mpp-Betrieb;Mpp;-------
13.06.2011;10:47:04;1162;90293;24532;Mpp-Betrieb;Mpp;-------
13.06.2011;11:02:03;1536;90294;24533;Mpp-Betrieb;Mpp;-------
13.06.2011;11:17:04;1923;90294;24533;Mpp-Betrieb;Mpp;-------
13.06.2011;11:32:04;2025;90295;24533;Mpp-Betrieb;Mpp;-------
13.06.2011;11:47:05;1450;90295;24533;Mpp-Betrieb;Mpp;-------
13.06.2011;12:02:04;3135;90296;24534;Mpp-Betrieb;Mpp;-------
13.06.2011;12:17:04;3776;90296;24534;Mpp-Betrieb;Mpp;-------
13.06.2011;12:32:05;4066;90297;24534;Mpp-Betrieb;Mpp;-------
13.06.2011;12:47:03;3238;90298;24534;Mpp-Betrieb;Mpp;-------
13.06.2011;13:02:06;4481;90299;24535;Mpp-Betrieb;Mpp;-------
13.06.2011;13:17:03;4752;90300;24535;Mpp-Betrieb;Mpp;-------
13.06.2011;13:32:03;3106;90302;24535;Mpp-Betrieb;Mpp;-------
13.06.2011;13:47:05;2469;90302;24535;Mpp-Betrieb;Mpp;-------
13.06.2011;14:02:03;2180;90303;24536;Mpp-Betrieb;Mpp;-------
13.06.2011;14:17:03;2772;90304;24536;Mpp-Betrieb;Mpp;-------
13.06.2011;14:32:08;1877;90304;24536;Mpp-Betrieb;Mpp;-------
13.06.2011;14:47:03;1655;90305;24536;Mpp-Betrieb;Mpp;-------
13.06.2011;15:02:04;1590;90305;24537;Mpp-Betrieb;Mpp;-------
13.06.2011;15:17:04;1092;90306;24537;Mpp-Betrieb;Mpp;-------
13.06.2011;15:32:03;1023;90306;24537;Mpp-Betrieb;Mpp;-------
13.06.2011;15:47:03;2988;90307;24537;Mpp-Betrieb;Mpp;-------
13.06.2011;16:02:04;1598;90307;24538;Mpp-Betrieb;Mpp;-------
13.06.2011;16:17:04;2687;90308;24538;Mpp-Betrieb;Mpp;-------
13.06.2011;16:32:03;4004;90308;24538;Mpp-Betrieb;Mpp;-------
13.06.2011;16:47:04;517;90309;24538;Mpp-Betrieb;Mpp;-------
13.06.2011;17:02:03;183;90309;24539;Mpp-Betrieb;Mpp;-------
13.06.2011;17:17:03;230;90309;24539;Mpp-Betrieb;Mpp;-------
13.06.2011;17:32:04;3538;90309;24539;Mpp-Betrieb;Mpp;-------
13.06.2011;17:47:02;622;90309;24539;Mpp-Betrieb;Mpp;-------
13.06.2011;18:02:03;431;90310;24540;Mpp-Betrieb;Mpp;-------
13.06.2011;18:17:03;383;90310;24540;Mpp-Betrieb;Mpp;-------
13.06.2011;18:32:03;429;90310;24540;Mpp-Betrieb;Mpp;-------
13.06.2011;18:47:03;745;90310;24540;Mpp-Betrieb;Mpp;-------
13.06.2011;19:02:04;491;90310;24541;Mpp-Betrieb;Mpp;-------
13.06.2011;19:17:02;140;90310;24541;Mpp-Betrieb;Mpp;-------
13.06.2011;19:32:03;71;90310;24541;Mpp-Betrieb;Mpp;-------
13.06.2011;19:47:03;166;90310;24541;Mpp-Betrieb;Mpp;-------
13.06.2011;20:02:04;175;90310;24542;Mpp-Betrieb;Mpp;-------
13.06.2011;20:17:03;159;90310;24542;Mpp-Betrieb;Mpp;-------
13.06.2011;20:32:04;126;90310;24542;Mpp-Betrieb;Mpp;-------
13.06.2011;20:47:03;74;90310;24542;Mpp-Betrieb;Mpp;-------
13.06.2011;21:02:04;24;90310;24543;Mpp-Betrieb;Mpp;-------
13.06.2011;21:17:04;0;90310;24543;Mpp-Betrieb;Netzueb.;-------
13.06.2011;21:32:04;0;90310;24543;Mpp-Betrieb;Warten;-------
14.06.2011;05:32:03;0;90310;24543;Mpp-Betrieb;Netzueb.;-------
14.06.2011;05:47:03;21;90310;24543;Mpp-Betrieb;Mpp;-------
14.06.2011;06:02:03;52;90311;24543;Mpp-Betrieb;Mpp;-------
14.06.2011;06:17:04;120;90311;24544;Mpp-Betrieb;Mpp;-------
14.06.2011;06:32:03;180;90311;24544;Mpp-Betrieb;Mpp;-------
14.06.2011;06:47:03;187;90311;24544;Mpp-Betrieb;Mpp;-------
14.06.2011;07:02:03;248;90311;24544;Mpp-Betrieb;Mpp;-------
14.06.2011;07:17:04;680;90311;24545;Mpp-Betrieb;Mpp;-------
14.06.2011;07:32:03;517;90311;24545;Mpp-Betrieb;Mpp;-------
14.06.2011;07:47:03;530;90311;24545;Mpp-Betrieb;Mpp;-------
14.06.2011;08:02:04;1561;90311;24545;Mpp-Betrieb;Mpp;-------
14.06.2011;08:17:02;1163;90312;24546;Mpp-Betrieb;Mpp;-------
14.06.2011;08:32:07;2339;90312;24546;Mpp-Betrieb;Mpp;-------
14.06.2011;08:47:09;2570;90313;24546;Mpp-Betrieb;Mpp;-------
14.06.2011;09:02:03;1511;90313;24546;Mpp-Betrieb;Mpp;-------
14.06.2011;09:17:05;2841;90314;24547;Mpp-Betrieb;Mpp;-------
14.06.2011;09:32:04;3339;90314;24547;Mpp-Betrieb;Mpp;-------
14.06.2011;09:47:06;1826;90315;24547;Mpp-Betrieb;Mpp;-------
14.06.2011;10:02:03;1966;90315;24547;Mpp-Betrieb;Mpp;-------
14.06.2011;10:17:03;3630;90316;24548;Mpp-Betrieb;Mpp;-------
14.06.2011;10:32:04;3964;90317;24548;Mpp-Betrieb;Mpp;-------
14.06.2011;10:47:04;4416;90318;24548;Mpp-Betrieb;Mpp;-------
14.06.2011;11:02:04;1482;90319;24548;Mpp-Betrieb;Mpp;-------
14.06.2011;11:17:03;4978;90320;24549;Mpp-Betrieb;Mpp;-------
14.06.2011;11:32:04;5221;90321;24549;Mpp-Betrieb;Mpp;-------
14.06.2011;11:47:03;1387;90321;24549;Mpp-Betrieb;Mpp;-------
14.06.2011;12:02:05;1100;90321;24549;Mpp-Betrieb;Mpp;-------
14.06.2011;12:17:03;2826;90322;24550;Mpp-Betrieb;Mpp;-------
14.06.2011;12:32:03;5386;90323;24550;Mpp-Betrieb;Mpp;-------
14.06.2011;12:47:05;1901;90324;24550;Mpp-Betrieb;Mpp;-------
14.06.2011;13:02:04;4641;90324;24550;Mpp-Betrieb;Mpp;-------
14.06.2011;13:17:08;1167;90325;24551;Mpp-Betrieb;Mpp;-------
14.06.2011;13:32:04;1405;90326;24551;Mpp-Betrieb;Mpp;-------
14.06.2011;13:47:03;1555;90326;24551;Mpp-Betrieb;Mpp;-------
14.06.2011;14:02:12;5586;90327;24551;Mpp-Betrieb;Mpp;-------
14.06.2011;14:17:03;5439;90328;24552;Mpp-Betrieb;Mpp;-------
14.06.2011;14:32:04;1705;90329;24552;Mpp-Betrieb;Mpp;-------
14.06.2011;14:47:03;4510;90330;24552;Mpp-Betrieb;Mpp;-------
14.06.2011;15:02:05;4980;90331;24552;Mpp-Betrieb;Mpp;-------
14.06.2011;15:17:03;5082;90332;24553;Mpp-Betrieb;Mpp;-------
14.06.2011;15:32:03;4648;90333;24553;Mpp-Betrieb;Mpp;-------
14.06.2011;15:47:04;3211;90334;24553;Mpp-Betrieb;Mpp;-------
14.06.2011;16:02:03;1180;90335;24553;Mpp-Betrieb;Mpp;-------
14.06.2011;16:17:08;984;90335;24554;Mpp-Betrieb;Mpp;-------
14.06.2011;16:32:06;2366;90335;24554;Mpp-Betrieb;Mpp;-------
14.06.2011;16:47:08;3370;90336;24554;Mpp-Betrieb;Mpp;-------
14.06.2011;17:02:05;3529;90337;24554;Mpp-Betrieb;Mpp;-------
14.06.2011;17:17:04;3087;90338;24555;Mpp-Betrieb;Mpp;-------
14.06.2011;17:32:03;2896;90339;24555;Mpp-Betrieb;Mpp;-------
14.06.2011;17:47:08;2641;90339;24555;Mpp-Betrieb;Mpp;-------
14.06.2011;18:02:03;1000;90340;24555;Mpp-Betrieb;Mpp;-------
14.06.2011;18:17:03;2002;90340;24556;Mpp-Betrieb;Mpp;-------
14.06.2011;18:32:03;1137;90341;24556;Mpp-Betrieb;Mpp;-------
14.06.2011;18:50:40;1601;90341;24556;Mpp-Betrieb;Mpp;-------
14.06.2011;19:02:04;955;90341;24556;Mpp-Betrieb;Mpp;-------
14.06.2011;19:17:13;766;90341;24557;Mpp-Betrieb;Mpp;-------
14.06.2011;19:32:03;641;90342;24557;Mpp-Betrieb;Mpp;-------
14.06.2011;19:47:03;359;90342;24557;Mpp-Betrieb;Mpp;-------
14.06.2011;20:02:03;214;90342;24557;Mpp-Betrieb;Mpp;-------
14.06.2011;20:17:03;164;90342;24558;Mpp-Betrieb;Mpp;-------
14.06.2011;20:32:03;108;90342;24558;Mpp-Betrieb;Mpp;-------
14.06.2011;20:47:04;49;90342;24558;Mpp-Betrieb;Mpp-Such;-------
14.06.2011;21:02:04;39;90342;24558;Mpp-Betrieb;Mpp;-------
14.06.2011;21:17:04;18;90342;24559;Mpp-Betrieb;Mpp;-------
14.06.2011;21:32:04;0;90342;24559;Mpp-Betrieb;Warten;-------
15.06.2011;05:32:03;12;90342;24559;Mpp-Betrieb;Mpp;-------
15.06.2011;05:47:03;29;90342;24559;Mpp-Betrieb;Mpp;-------
15.06.2011;06:02:05;59;90342;24559;Mpp-Betrieb;Mpp;-------
15.06.2011;06:17:03;99;90342;24559;Mpp-Betrieb;Mpp;-------
15.06.2011;06:32:04;137;90342;24560;Mpp-Betrieb;Mpp;-------
15.06.2011;06:47:04;224;90342;24560;Mpp-Betrieb;Mpp;-------
15.06.2011;07:02:04;354;90342;24560;Mpp-Betrieb;Mpp;-------
15.06.2011;07:17:03;585;90342;24560;Mpp-Betrieb;Mpp;-------
15.06.2011;07:32:04;825;90342;24561;Mpp-Betrieb;Mpp;-------
15.06.2011;07:47:04;1091;90343;24561;Mpp-Betrieb;Mpp;-------
15.06.2011;08:02:03;1385;90343;24561;Mpp-Betrieb;Mpp;-------
15.06.2011;08:17:03;1651;90343;24561;Mpp-Betrieb;Mpp;-------
15.06.2011;08:32:04;1941;90344;24562;Mpp-Betrieb;Mpp;-------
15.06.2011;08:47:03;2225;90344;24562;Mpp-Betrieb;Mpp;-------
15.06.2011;09:02:04;2452;90345;24562;Mpp-Betrieb;Mpp;-------
15.06.2011;09:17:04;2721;90345;24562;Mpp-Betrieb;Mpp;-------
15.06.2011;09:32:03;2964;90346;24563;Mpp-Betrieb;Mpp;-------
15.06.2011;09:47:04;3177;90347;24563;Mpp-Betrieb;Mpp;-------
15.06.2011;10:02:04;3375;90348;24563;Mpp-Betrieb;Mpp;-------
15.06.2011;10:17:03;3519;90349;24563;Mpp-Betrieb;Mpp;-------
15.06.2011;10:32:04;3761;90350;24564;Mpp-Betrieb;Mpp;-------
15.06.2011;10:47:03;3924;90350;24564;Mpp-Betrieb;Mpp;-------
15.06.2011;11:02:04;4077;90351;24564;Mpp-Betrieb;Mpp;-------
15.06.2011;11:17:05;4294;90353;24564;Mpp-Betrieb;Mpp;-------
15.06.2011;11:32:05;4388;90353;24565;Mpp-Betrieb;Mpp;-------
15.06.2011;11:47:03;4551;90355;24565;Mpp-Betrieb;Mpp;-------
15.06.2011;12:02:05;4443;90356;24565;Mpp-Betrieb;Mpp;-------
15.06.2011;12:17:05;4610;90357;24565;Mpp-Betrieb;Mpp;-------
15.06.2011;12:32:04;4461;90358;24566;Mpp-Betrieb;Mpp;-------
15.06.2011;12:47:03;3770;90359;24566;Mpp-Betrieb;Mpp;-------
15.06.2011;13:02:13;3968;90359;24566;Mpp-Betrieb;Mpp;-------
15.06.2011;13:17:06;5249;90360;24566;Mpp-Betrieb;Mpp;-------
15.06.2011;13:32:07;4650;90362;24567;Mpp-Betrieb;Mpp;-------
15.06.2011;13:47:03;4694;90363;24567;Mpp-Betrieb;Mpp;-------
15.06.2011;14:02:04;1043;90364;24567;Mpp-Betrieb;Mpp;-------
15.06.2011;14:17:08;1046;90365;24567;Mpp-Betrieb;Mpp;-------
15.06.2011;14:32:05;4394;90366;24568;Mpp-Betrieb;Mpp;-------
15.06.2011;14:47:03;4818;90367;24568;Mpp-Betrieb;Mpp;-------
15.06.2011;15:02:03;1500;90368;24568;Mpp-Betrieb;Mpp;-------
15.06.2011;15:17:03;3023;90369;24568;Mpp-Betrieb;Mpp;-------
15.06.2011;15:32:03;4466;90369;24569;Mpp-Betrieb;Mpp;-------
15.06.2011;15:47:02;1143;90370;24569;Mpp-Betrieb;Mpp;-------
15.06.2011;16:02:04;1006;90371;24569;Mpp-Betrieb;Mpp;-------
15.06.2011;16:17:04;3569;90372;24569;Mpp-Betrieb;Mpp;-------
15.06.2011;16:32:03;1768;90372;24570;Mpp-Betrieb;Mpp;-------
15.06.2011;16:47:04;3221;90373;24570;Mpp-Betrieb;Mpp;-------
15.06.2011;17:02:08;2187;90374;24570;Mpp-Betrieb;Mpp;-------
15.06.2011;17:17:03;2932;90374;24570;Mpp-Betrieb;Mpp;-------
15.06.2011;17:32:13;1275;90375;24571;Mpp-Betrieb;Mpp;-------
15.06.2011;17:47:03;1160;90375;24571;Mpp-Betrieb;Mpp;-------
15.06.2011;18:02:03;1621;90376;24571;Mpp-Betrieb;Mpp;-------
15.06.2011;18:17:03;598;90376;24571;Mpp-Betrieb;Mpp;-------
15.06.2011;18:32:04;1441;90376;24572;Mpp-Betrieb;Mpp;-------
15.06.2011;18:47:03;1095;90377;24572;Mpp-Betrieb;Mpp;-------
15.06.2011;19:02:03;1059;90377;24572;Mpp-Betrieb;Mpp;-------
15.06.2011;19:17:04;564;90377;24572;Mpp-Betrieb;Mpp;-------
15.06.2011;19:32:04;532;90377;24573;Mpp-Betrieb;Mpp;-------
15.06.2011;19:47:08;332;90377;24573;Mpp-Betrieb;Mpp;-------
15.06.2011;20:02:03;199;90377;24573;Mpp-Betrieb;Mpp;-------
15.06.2011;20:17:02;146;90378;24573;Mpp-Betrieb;Mpp;-------
15.06.2011;20:32:03;107;90378;24574;Mpp-Betrieb;Mpp;-------
15.06.2011;20:47:04;104;90378;24574;Mpp-Betrieb;Mpp;-------
15.06.2011;21:02:04;25;90378;24574;Mpp-Betrieb;Mpp;-------
15.06.2011;21:17:03;0;90378;24574;Mpp-Betrieb;Warten;-------
16.06.2011;05:32:05;0;90378;24574;Mpp-Betrieb;Warten;-------
16.06.2011;05:47:04;16;90378;24575;Mpp-Betrieb;Mpp;-------
16.06.2011;06:02:07;44;90378;24575;Mpp-Betrieb;Mpp;-------
16.06.2011;06:17:03;92;90378;24575;Mpp-Betrieb;Mpp;-------
16.06.2011;06:32:03;112;90378;24575;Mpp-Betrieb;Mpp;-------
16.06.2011;06:47:03;305;90378;24576;Mpp-Betrieb;Mpp;-------
16.06.2011;07:02:04;433;90378;24576;Mpp-Betrieb;Mpp;-------
16.06.2011;07:17:03;663;90378;24576;Mpp-Betrieb;Mpp;-------
16.06.2011;07:32:04;875;90378;24576;Mpp-Betrieb;Mpp;-------
16.06.2011;07:47:03;1109;90378;24577;Mpp-Betrieb;Mpp;-------
16.06.2011;08:02:03;1096;90379;24577;Mpp-Betrieb;Mpp;-------
16.06.2011;08:17:04;1579;90379;24577;Mpp-Betrieb;Mpp;-------
16.06.2011;08:32:04;1748;90379;24577;Mpp-Betrieb;Mpp;-------
16.06.2011;08:47:04;2011;90380;24578;Mpp-Betrieb;Mpp;-------
16.06.2011;09:02:04;2555;90380;24578;Mpp-Betrieb;Mpp;-------
16.06.2011;09:17:03;2749;90381;24578;Mpp-Betrieb;Mpp;-------
16.06.2011;09:32:05;2979;90382;24578;Mpp-Betrieb;Mpp;-------
16.06.2011;09:47:07;637;90382;24579;Mpp-Betrieb;Mpp;-------
16.06.2011;10:02:03;3785;90383;24579;Mpp-Betrieb;Mpp;-------
16.06.2011;10:17:03;4053;90384;24579;Mpp-Betrieb;Mpp;-------
16.06.2011;10:32:05;3836;90384;24579;Mpp-Betrieb;Mpp;-------
16.06.2011;10:47:03;3995;90385;24580;Mpp-Betrieb;Mpp;-------
16.06.2011;11:02:10;4241;90386;24580;Mpp-Betrieb;Mpp;-------
16.06.2011;11:17:03;4222;90387;24580;Mpp-Betrieb;Mpp;-------
16.06.2011;11:32:04;4347;90389;24580;Mpp-Betrieb;Mpp;-------
16.06.2011;11:47:03;4413;90390;24581;Mpp-Betrieb;Mpp;-------
16.06.2011;12:02:06;4497;90391;24581;Mpp-Betrieb;Mpp;-------
16.06.2011;12:17:03;4838;90392;24581;Mpp-Betrieb;Mpp;-------
16.06.2011;12:32:03;4739;90393;24581;Mpp-Betrieb;Mpp;-------
16.06.2011;12:47:09;4575;90394;24582;Mpp-Betrieb;Mpp;-------
16.06.2011;13:02:03;4443;90395;24582;Mpp-Betrieb;Mpp;-------
16.06.2011;13:17:05;4556;90396;24582;Mpp-Betrieb;Mpp;-------
16.06.2011;13:32:05;4469;90397;24582;Mpp-Betrieb;Mpp;-------
16.06.2011;13:47:03;4558;90399;24583;Mpp-Betrieb;Mpp;-------
16.06.2011;14:02:13;3955;90400;24583;Mpp-Betrieb;Mpp;-------
16.06.2011;14:17:08;3193;90401;24583;Mpp-Betrieb;Mpp;-------
16.06.2011;14:32:03;4640;90402;24583;Mpp-Betrieb;Mpp;-------
16.06.2011;14:47:08;3675;90403;24584;Mpp-Betrieb;Mpp;-------
16.06.2011;15:02:03;2460;90403;24584;Mpp-Betrieb;Mpp;-------
16.06.2011;15:17:07;3877;90404;24584;Mpp-Betrieb;Mpp;-------
16.06.2011;15:32:08;2191;90405;24584;Mpp-Betrieb;Mpp;-------
16.06.2011;15:47:04;1857;90406;24585;Mpp-Betrieb;Mpp;-------
16.06.2011;16:02:05;2054;90406;24585;Mpp-Betrieb;Mpp;-------
16.06.2011;16:17:06;3889;90407;24585;Mpp-Betrieb;Mpp;-------
16.06.2011;16:32:08;2995;90408;24585;Mpp-Betrieb;Mpp;-------
16.06.2011;16:47:02;1028;90408;24586;Mpp-Betrieb;Mpp;-------
16.06.2011;17:02:05;1010;90408;24586;Mpp-Betrieb;Mpp;-------
16.06.2011;17:17:03;1063;90409;24586;Mpp-Betrieb;Mpp;-------
16.06.2011;17:32:06;773;90409;24586;Mpp-Betrieb;Mpp;-------
16.06.2011;17:47:04;436;90409;24587;Mpp-Betrieb;Mpp;-------
16.06.2011;18:02:04;76;90409;24587;Mpp-Betrieb;Mpp;-------
16.06.2011;18:17:03;330;90409;24587;Mpp-Betrieb;Mpp;-------
16.06.2011;18:32:03;652;90409;24587;Mpp-Betrieb;Mpp;-------
16.06.2011;18:47:04;35;90409;24588;Mpp-Betrieb;Mpp;-------
16.06.2011;19:02:05;73;90409;24588;Mpp-Betrieb;Mpp-Such;-------
16.06.2011;19:17:03;70;90409;24588;Mpp-Betrieb;Mpp;-------
16.06.2011;19:32:03;145;90409;24588;Mpp-Betrieb;Mpp;-------
16.06.2011;19:47:04;61;90409;24589;Mpp-Betrieb;Mpp;-------
16.06.2011;20:02:03;66;90409;24589;Mpp-Betrieb;Mpp;-------
16.06.2011;20:17:03;100;90409;24589;Mpp-Betrieb;Mpp;-------
16.06.2011;20:32:03;47;90409;24589;Mpp-Betrieb;Mpp;-------
16.06.2011;20:47:03;0;90409;24590;Mpp-Betrieb;Warten;-------
16.06.2011;21:02:04;0;90409;24590;Mpp-Betrieb;Warten;-------
16.06.2011;21:17:03;0;90409;24590;Mpp-Betrieb;Warten;-------
17.06.2011;05:32:03;0;90409;24590;Mpp-Betrieb;Warten;-------
17.06.2011;05:47:03;13;90409;24590;Mpp-Betrieb;Mpp;-------
17.06.2011;06:02:04;33;90409;24590;Mpp-Betrieb;Mpp;-------
17.06.2011;06:17:03;61;90409;24590;Mpp-Betrieb;Mpp;-------
17.06.2011;06:32:07;165;90409;24590;Mpp-Betrieb;Mpp;-------
17.06.2011;06:47:03;264;90409;24591;Mpp-Betrieb;Mpp;-------
17.06.2011;07:02:04;411;90410;24591;Mpp-Betrieb;Mpp;-------
17.06.2011;07:17:03;592;90410;24591;Mpp-Betrieb;Mpp;-------
17.06.2011;07:32:05;586;90410;24591;Mpp-Betrieb;Mpp;-------
17.06.2011;07:47:03;569;90410;24592;Mpp-Betrieb;Mpp;-------
17.06.2011;08:02:06;1127;90410;24592;Mpp-Betrieb;Mpp;-------
17.06.2011;08:17:05;1618;90411;24592;Mpp-Betrieb;Mpp;-------
17.06.2011;08:32:05;1921;90411;24592;Mpp-Betrieb;Mpp;-------
17.06.2011;08:47:06;2134;90411;24593;Mpp-Betrieb;Mpp;-------
17.06.2011;09:02:03;2094;90412;24593;Mpp-Betrieb;Mpp;-------
17.06.2011;09:17:04;2550;90413;24593;Mpp-Betrieb;Mpp;-------
17.06.2011;09:32:02;3013;90413;24593;Mpp-Betrieb;Mpp;-------
17.06.2011;09:47:03;2990;90414;24594;Mpp-Betrieb;Mpp;-------
17.06.2011;10:02:04;3156;90415;24594;Mpp-Betrieb;Mpp;-------
17.06.2011;10:17:03;3636;90416;24594;Mpp-Betrieb;Mpp;-------
17.06.2011;10:32:05;3921;90417;24594;Mpp-Betrieb;Mpp;-------
17.06.2011;10:47:08;3736;90418;24595;Mpp-Betrieb;Mpp;-------
17.06.2011;11:02:12;1627;90419;24595;Mpp-Betrieb;Mpp;-------
17.06.2011;11:17:03;4266;90420;24595;Mpp-Betrieb;Mpp;-------
17.06.2011;11:32:09;4277;90421;24595;Mpp-Betrieb;Mpp;-------
17.06.2011;11:47:03;4565;90422;24596;Mpp-Betrieb;Mpp;-------
17.06.2011;12:02:03;4854;90423;24596;Mpp-Betrieb;Mpp;-------
17.06.2011;12:17:09;4623;90424;24596;Mpp-Betrieb;Mpp;-------
17.06.2011;12:32:07;4726;90425;24596;Mpp-Betrieb;Mpp;-------
17.06.2011;12:47:04;4754;90426;24597;Mpp-Betrieb;Mpp;-------
17.06.2011;13:02:05;4708;90428;24597;Mpp-Betrieb;Mpp;-------
17.06.2011;13:17:04;4547;90429;24597;Mpp-Betrieb;Mpp;-------
17.06.2011;13:32:03;4231;90430;24597;Mpp-Betrieb;Mpp;-------
17.06.2011;13:47:03;4557;90431;24598;Mpp-Betrieb;Mpp;-------
17.06.2011;14:02:09;4464;90432;24598;Mpp-Betrieb;Mpp;-------
17.06.2011;14:17:03;4151;90433;24598;Mpp-Betrieb;Mpp;-------
17.06.2011;14:32:04;3804;90434;24598;Mpp-Betrieb;Mpp;-------
17.06.2011;14:47:04;4408;90435;24599;Mpp-Betrieb;Mpp;-------
17.06.2011;15:02:03;4028;90436;24599;Mpp-Betrieb;Mpp;-------
17.06.2011;15:17:04;4035;90437;24599;Mpp-Betrieb;Mpp;-------
17.06.2011;15:32:08;3520;90438;24599;Mpp-Betrieb;Mpp;-------
17.06.2011;15:47:03;2850;90439;24600;Mpp-Betrieb;Mpp;-------
17.06.2011;16:02:09;4126;90440;24600;Mpp-Betrieb;Mpp;-------
17.06.2011;16:17:03;3142;90441;24600;Mpp-Betrieb;Mpp;-------
17.06.2011;16:32:04;4130;90442;24600;Mpp-Betrieb;Mpp;-------
17.06.2011;16:47:03;3889;90443;24601;Mpp-Betrieb;Mpp;-------
17.06.2011;17:02:04;3312;90444;24601;Mpp-Betrieb;Mpp;-------
17.06.2011;17:17:02;1347;90444;24601;Mpp-Betrieb;Mpp;-------
17.06.2011;17:32:03;507;90445;24601;Mpp-Betrieb;Mpp;-------
17.06.2011;17:47:03;688;90445;24602;Mpp-Betrieb;Mpp;-------
17.06.2011;18:02:03;309;90445;24602;Mpp-Betrieb;Mpp;-------
17.06.2011;18:17:03;254;90445;24602;Mpp-Betrieb;Mpp;-------
17.06.2011;18:32:03;170;90445;24602;Mpp-Betrieb;Mpp;-------
17.06.2011;18:47:03;144;90445;24603;Mpp-Betrieb;Mpp;-------
17.06.2011;19:02:03;138;90445;24603;Mpp-Betrieb;Mpp;-------
17.06.2011;19:17:04;153;90445;24603;Mpp-Betrieb;Mpp;-------
17.06.2011;19:32:09;135;90445;24603;Mpp-Betrieb;Mpp;-------
17.06.2011;19:47:03;91;90445;24604;Mpp-Betrieb;Mpp;-------
17.06.2011;20:02:12;51;90445;24604;Mpp-Betrieb;Mpp;-------
17.06.2011;20:17:04;61;90445;24604;Mpp-Betrieb;Mpp;-------
17.06.2011;20:32:03;34;90445;24604;Mpp-Betrieb;Mpp;-------
17.06.2011;20:47:03;43;90445;24605;Mpp-Betrieb;Mpp;-------
17.06.2011;21:02:05;0;90445;24605;Mpp-Betrieb;Warten;-------
18.06.2011;05:47:04;11;90445;24605;Mpp-Betrieb;Mpp;-------
18.06.2011;06:02:03;86;90445;24605;Mpp-Betrieb;Mpp;-------
18.06.2011;06:17:03;159;90445;24606;Mpp-Betrieb;Mpp;-------
18.06.2011;06:32:03;166;90445;24606;Mpp-Betrieb;Mpp;-------
18.06.2011;06:47:06;171;90445;24606;Mpp-Betrieb;Mpp;-------
18.06.2011;07:02:03;248;90445;24606;Mpp-Betrieb;Mpp;-------
18.06.2011;07:17:04;191;90445;24607;Mpp-Betrieb;Mpp;-------
18.06.2011;07:32:04;405;90445;24607;Mpp-Betrieb;Mpp;-------
