Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
18.06.2011;07:47:05;688;90446;24607;Mpp-Betrieb;Mpp;-------
18.06.2011;08:02:04;803;90446;24607;Mpp-Betrieb;Mpp;-------
18.06.2011;08:17:04;585;90446;24608;Mpp-Betrieb;Mpp;-------
18.06.2011;08:32:05;408;90446;24608;Mpp-Betrieb;Mpp;-------
18.06.2011;08:47:04;453;90446;24608;Mpp-Betrieb;Mpp;-------
18.06.2011;09:02:06;1026;90446;24608;Mpp-Betrieb;Mpp;-------
18.06.2011;09:17:03;704;90447;24609;Mpp-Betrieb;Mpp;-------
18.06.2011;09:32:03;682;90447;24609;Mpp-Betrieb;Mpp;-------
18.06.2011;09:47:03;695;90447;24609;Mpp-Betrieb;Mpp;-------
18.06.2011;10:02:03;1271;90447;24609;Mpp-Betrieb;Mpp;-------
18.06.2011;10:17:07;817;90447;24610;Mpp-Betrieb;Mpp;-------
18.06.2011;10:32:06;306;90447;24610;Mpp-Betrieb;Mpp;-------
18.06.2011;10:47:02;469;90448;24610;Mpp-Betrieb;Mpp;-------
18.06.2011;11:02:05;446;90448;24610;Mpp-Betrieb;Mpp;-------
18.06.2011;11:17:03;854;90448;24611;Mpp-Betrieb;Mpp;-------
18.06.2011;11:32:06;1162;90448;24611;Mpp-Betrieb;Mpp;-------
18.06.2011;11:47:03;854;90448;24611;Mpp-Betrieb;Mpp;-------
18.06.2011;12:02:04;850;90449;24611;Mpp-Betrieb;Mpp;-------
18.06.2011;12:17:03;275;90449;24612;Mpp-Betrieb;Mpp;-------
18.06.2011;12:32:04;796;90449;24612;Mpp-Betrieb;Mpp;-------
18.06.2011;12:47:03;507;90449;24612;Mpp-Betrieb;Mpp;-------
18.06.2011;12:56:13;398;90449;24612;Mpp-Betrieb;Mpp;-------
18.06.2011;13:17:03;605;90449;24613;Mpp-Betrieb;Mpp;-------
18.06.2011;13:32:05;462;90449;24613;Mpp-Betrieb;Mpp;-------
18.06.2011;13:47:03;475;90450;24613;Mpp-Betrieb;Mpp;-------
18.06.2011;14:02:03;504;90450;24613;Mpp-Betrieb;Mpp;-------
18.06.2011;14:17:03;1863;90450;24614;Mpp-Betrieb;Mpp;-------
18.06.2011;14:32:03;2454;90451;24614;Mpp-Betrieb;Mpp;-------
18.06.2011;14:47:03;1986;90451;24614;Mpp-Betrieb;Mpp;-------
18.06.2011;15:02:04;1403;90452;24614;Mpp-Betrieb;Mpp;-------
18.06.2011;15:17:07;1827;90452;24615;Mpp-Betrieb;Mpp;-------
18.06.2011;15:32:04;2881;90453;24615;Mpp-Betrieb;Mpp;-------
18.06.2011;15:47:03;2310;90453;24615;Mpp-Betrieb;Mpp;-------
18.06.2011;16:02:04;1066;90454;24615;Mpp-Betrieb;Mpp;-------
18.06.2011;16:17:04;967;90454;24616;Mpp-Betrieb;Mpp;-------
18.06.2011;16:32:04;1160;90454;24616;Mpp-Betrieb;Mpp;-------
18.06.2011;16:47:04;1175;90454;24616;Mpp-Betrieb;Mpp;-------
18.06.2011;17:02:03;2006;90455;24616;Mpp-Betrieb;Mpp;-------
18.06.2011;17:17:03;1340;90455;24617;Mpp-Betrieb;Mpp;-------
18.06.2011;17:32:03;1016;90456;24617;Mpp-Betrieb;Mpp;-------
18.06.2011;17:47:03;1189;90456;24617;Mpp-Betrieb;Mpp;-------
18.06.2011;18:02:04;718;90456;24617;Mpp-Betrieb;Mpp;-------
18.06.2011;18:17:08;808;90456;24618;Mpp-Betrieb;Mpp;-------
18.06.2011;18:32:04;399;90457;24618;Mpp-Betrieb;Mpp;-------
18.06.2011;18:47:03;1469;90457;24618;Mpp-Betrieb;Mpp;-------
18.06.2011;19:02:04;1012;90457;24618;Mpp-Betrieb;Mpp;-------
18.06.2011;19:17:03;381;90457;24619;Mpp-Betrieb;Mpp;-------
18.06.2011;19:32:03;313;90458;24619;Mpp-Betrieb;Mpp;-------
18.06.2011;19:47:04;161;90458;24619;Mpp-Betrieb;Mpp;-------
18.06.2011;20:02:03;101;90458;24619;Mpp-Betrieb;Mpp;-------
18.06.2011;20:17:03;52;90458;24620;Mpp-Betrieb;Mpp;-------
18.06.2011;20:32:04;265;90458;24620;Mpp-Betrieb;Mpp;-------
18.06.2011;20:47:03;42;90458;24620;Mpp-Betrieb;Mpp;-------
18.06.2011;21:02:03;61;90458;24620;Mpp-Betrieb;Mpp;-------
18.06.2011;21:17:03;11;90458;24621;Mpp-Betrieb;Mpp;-------
18.06.2011;21:32:02;0;90458;24621;Mpp-Betrieb;Warten;-------
19.06.2011;05:32:04;11;90458;24621;Mpp-Betrieb;Mpp;-------
19.06.2011;05:47:03;37;90458;24621;Mpp-Betrieb;Mpp;-------
19.06.2011;06:02:04;59;90458;24621;Mpp-Betrieb;Mpp;-------
19.06.2011;06:17:03;196;90458;24621;Mpp-Betrieb;Mpp;-------
19.06.2011;06:32:03;444;90458;24622;Mpp-Betrieb;Mpp;-------
19.06.2011;06:47:03;187;90458;24622;Mpp-Betrieb;Mpp;-------
19.06.2011;07:02:04;510;90458;24622;Mpp-Betrieb;Mpp;-------
19.06.2011;07:17:02;484;90458;24622;Mpp-Betrieb;Mpp;-------
19.06.2011;07:32:03;776;90458;24623;Mpp-Betrieb;Mpp;-------
19.06.2011;07:47:03;1452;90458;24623;Mpp-Betrieb;Mpp;-------
19.06.2011;08:02:04;504;90459;24623;Mpp-Betrieb;Mpp;-------
19.06.2011;08:17:03;685;90459;24623;Mpp-Betrieb;Mpp;-------
19.06.2011;08:32:03;2221;90459;24624;Mpp-Betrieb;Mpp;-------
19.06.2011;08:47:03;2657;90460;24624;Mpp-Betrieb;Mpp;-------
19.06.2011;09:02:04;2920;90461;24624;Mpp-Betrieb;Mpp;-------
19.06.2011;09:17:03;3839;90461;24624;Mpp-Betrieb;Mpp;-------
19.06.2011;09:32:04;3230;90462;24625;Mpp-Betrieb;Mpp;-------
19.06.2011;09:47:03;1437;90463;24625;Mpp-Betrieb;Mpp;-------
19.06.2011;10:02:03;4241;90464;24625;Mpp-Betrieb;Mpp;-------
19.06.2011;10:17:03;4154;90465;24625;Mpp-Betrieb;Mpp;-------
19.06.2011;10:32:03;3851;90466;24626;Mpp-Betrieb;Mpp;-------
19.06.2011;10:47:03;2099;90467;24626;Mpp-Betrieb;Mpp;-------
19.06.2011;11:02:04;4274;90468;24626;Mpp-Betrieb;Mpp;-------
19.06.2011;11:17:03;1355;90469;24626;Mpp-Betrieb;Mpp;-------
19.06.2011;11:32:03;6011;90470;24627;Mpp-Betrieb;Mpp;-------
19.06.2011;11:47:03;5982;90471;24627;Mpp-Betrieb;Mpp;-------
19.06.2011;12:02:07;1914;90472;24627;Mpp-Betrieb;Mpp;-------
19.06.2011;12:17:03;1637;90472;24627;Mpp-Betrieb;Mpp;-------
19.06.2011;12:32:04;828;90473;24628;Mpp-Betrieb;Mpp;-------
19.06.2011;12:47:04;5685;90473;24628;Mpp-Betrieb;Mpp;-------
19.06.2011;13:02:03;465;90474;24628;Mpp-Betrieb;Mpp;-------
19.06.2011;13:17:03;2030;90475;24628;Mpp-Betrieb;Mpp;-------
19.06.2011;13:32:02;5306;90476;24629;Mpp-Betrieb;Mpp;-------
19.06.2011;13:47:12;5333;90477;24629;Mpp-Betrieb;Mpp;-------
19.06.2011;14:02:09;6011;90478;24629;Mpp-Betrieb;Mpp;-------
19.06.2011;14:17:02;5294;90479;24629;Mpp-Betrieb;Mpp;-------
19.06.2011;14:32:03;5190;90481;24630;Mpp-Betrieb;Mpp;-------
19.06.2011;14:47:03;5116;90482;24630;Mpp-Betrieb;Mpp;-------
19.06.2011;15:02:03;5863;90483;24630;Mpp-Betrieb;Mpp;-------
19.06.2011;15:17:03;5516;90484;24630;Mpp-Betrieb;Mpp;-------
19.06.2011;15:32:04;4542;90485;24631;Mpp-Betrieb;Mpp;-------
19.06.2011;15:47:03;4595;90486;24631;Mpp-Betrieb;Mpp;-------
19.06.2011;16:02:04;2583;90487;24631;Mpp-Betrieb;Mpp;-------
19.06.2011;16:17:04;2103;90488;24631;Mpp-Betrieb;Mpp;-------
19.06.2011;16:32:03;4067;90489;24632;Mpp-Betrieb;Mpp;-------
19.06.2011;16:47:04;3827;90490;24632;Mpp-Betrieb;Mpp;-------
19.06.2011;17:02:04;2520;90490;24632;Mpp-Betrieb;Mpp;-------
19.06.2011;17:17:03;3952;90491;24632;Mpp-Betrieb;Mpp;-------
19.06.2011;17:32:04;725;90491;24633;Mpp-Betrieb;Mpp;-------
19.06.2011;17:47:03;1046;90492;24633;Mpp-Betrieb;Mpp;-------
19.06.2011;18:02:03;2585;90492;24633;Mpp-Betrieb;Mpp;-------
19.06.2011;18:17:03;1621;90492;24633;Mpp-Betrieb;Mpp;-------
19.06.2011;18:32:03;1204;90493;24634;Mpp-Betrieb;Mpp;-------
19.06.2011;18:47:03;972;90493;24634;Mpp-Betrieb;Mpp;-------
19.06.2011;19:02:04;1186;90493;24634;Mpp-Betrieb;Mpp;-------
19.06.2011;19:17:03;720;90494;24634;Mpp-Betrieb;Mpp;-------
19.06.2011;19:32:04;608;90494;24635;Mpp-Betrieb;Mpp;-------
19.06.2011;19:47:03;427;90494;24635;Mpp-Betrieb;Mpp;-------
19.06.2011;20:02:05;496;90494;24635;Mpp-Betrieb;Mpp;-------
19.06.2011;20:17:04;223;90494;24635;Mpp-Betrieb;Mpp;-------
19.06.2011;20:32:03;95;90494;24636;Mpp-Betrieb;Mpp;-------
19.06.2011;20:47:03;71;90494;24636;Mpp-Betrieb;Mpp;-------
19.06.2011;21:02:04;46;90494;24636;Mpp-Betrieb;Mpp;-------
19.06.2011;21:17:03;19;90494;24636;Mpp-Betrieb;Mpp;-------
19.06.2011;21:32:03;0;90494;24636;Mpp-Betrieb;Warten;-------
20.06.2011;05:32:04;0;90494;24636;Mpp-Betrieb;Warten;-------
20.06.2011;05:47:03;23;90494;24637;Mpp-Betrieb;Mpp-Such;-------
20.06.2011;06:02:04;61;90494;24637;Mpp-Betrieb;Mpp;-------
20.06.2011;06:17:03;132;90494;24637;Mpp-Betrieb;Mpp;-------
20.06.2011;06:32:03;170;90494;24637;Mpp-Betrieb;Mpp;-------
20.06.2011;06:47:03;265;90494;24638;Mpp-Betrieb;Mpp;-------
20.06.2011;07:02:03;327;90494;24638;Mpp-Betrieb;Mpp;-------
20.06.2011;07:17:03;401;90494;24638;Mpp-Betrieb;Mpp;-------
20.06.2011;07:32:06;495;90495;24638;Mpp-Betrieb;Mpp;-------
20.06.2011;07:47:03;587;90495;24639;Mpp-Betrieb;Mpp;-------
20.06.2011;08:02:06;538;90495;24639;Mpp-Betrieb;Mpp;-------
20.06.2011;08:17:04;727;90495;24639;Mpp-Betrieb;Mpp;-------
20.06.2011;08:32:03;873;90495;24639;Mpp-Betrieb;Mpp;-------
20.06.2011;08:47:07;1869;90496;24640;Mpp-Betrieb;Mpp;-------
20.06.2011;09:02:04;1493;90496;24640;Mpp-Betrieb;Mpp;-------
20.06.2011;09:17:03;1345;90496;24640;Mpp-Betrieb;Mpp;-------
20.06.2011;09:32:08;1583;90497;24640;Mpp-Betrieb;Mpp;-------
20.06.2011;09:47:04;4060;90497;24641;Mpp-Betrieb;Mpp;-------
20.06.2011;10:02:10;4211;90498;24641;Mpp-Betrieb;Mpp;-------
20.06.2011;10:17:08;3085;90499;24641;Mpp-Betrieb;Mpp;-------
20.06.2011;10:32:04;2113;90500;24641;Mpp-Betrieb;Mpp;-------
20.06.2011;10:47:05;4555;90501;24642;Mpp-Betrieb;Mpp;-------
20.06.2011;11:02:06;3026;90502;24642;Mpp-Betrieb;Mpp;-------
20.06.2011;11:17:05;4829;90503;24642;Mpp-Betrieb;Mpp;-------
20.06.2011;11:32:06;4545;90504;24642;Mpp-Betrieb;Mpp;-------
20.06.2011;11:47:05;4716;90505;24643;Mpp-Betrieb;Mpp;-------
20.06.2011;12:02:06;4999;90506;24643;Mpp-Betrieb;Mpp;-------
20.06.2011;12:17:05;4998;90507;24643;Mpp-Betrieb;Mpp;-------
20.06.2011;12:32:03;2896;90508;24643;Mpp-Betrieb;Mpp;-------
20.06.2011;12:47:03;2389;90509;24644;Mpp-Betrieb;Mpp;-------
20.06.2011;13:02:14;2445;90510;24644;Mpp-Betrieb;Mpp;-------
20.06.2011;13:17:07;5613;90511;24644;Mpp-Betrieb;Mpp;-------
20.06.2011;13:32:04;2768;90512;24644;Mpp-Betrieb;Mpp;-------
20.06.2011;13:47:05;2033;90512;24645;Mpp-Betrieb;Mpp;-------
20.06.2011;14:02:08;2018;90513;24645;Mpp-Betrieb;Mpp;-------
20.06.2011;14:17:03;2101;90514;24645;Mpp-Betrieb;Mpp;-------
20.06.2011;14:32:09;2447;90515;24645;Mpp-Betrieb;Mpp;-------
20.06.2011;14:47:08;6010;90515;24646;Mpp-Betrieb;Mpp;-------
20.06.2011;15:02:09;2761;90516;24646;Mpp-Betrieb;Mpp;-------
20.06.2011;15:17:13;2002;90517;24646;Mpp-Betrieb;Mpp;-------
20.06.2011;15:32:08;1691;90517;24646;Mpp-Betrieb;Mpp;-------
20.06.2011;15:47:08;1388;90518;24647;Mpp-Betrieb;Mpp;-------
20.06.2011;16:02:04;1167;90518;24647;Mpp-Betrieb;Mpp;-------
20.06.2011;16:17:13;683;90518;24647;Mpp-Betrieb;Mpp;-------
20.06.2011;16:32:03;1339;90519;24647;Mpp-Betrieb;Mpp;-------
20.06.2011;16:47:03;1090;90519;24648;Mpp-Betrieb;Mpp;-------
20.06.2011;17:02:04;1029;90519;24648;Mpp-Betrieb;Mpp;-------
20.06.2011;17:17:03;1531;90520;24648;Mpp-Betrieb;Mpp;-------
20.06.2011;17:32:09;1069;90520;24648;Mpp-Betrieb;Mpp;-------
20.06.2011;17:47:02;874;90520;24649;Mpp-Betrieb;Mpp;-------
20.06.2011;18:02:03;863;90520;24649;Mpp-Betrieb;Mpp;-------
20.06.2011;18:17:03;1387;90521;24649;Mpp-Betrieb;Mpp;-------
20.06.2011;18:32:03;844;90521;24649;Mpp-Betrieb;Mpp;-------
20.06.2011;18:47:07;1502;90521;24650;Mpp-Betrieb;Mpp;-------
20.06.2011;19:02:04;651;90521;24650;Mpp-Betrieb;Mpp;-------
20.06.2011;19:17:03;528;90521;24650;Mpp-Betrieb;Mpp;-------
20.06.2011;19:32:04;453;90522;24650;Mpp-Betrieb;Mpp;-------
20.06.2011;19:47:03;414;90522;24651;Mpp-Betrieb;Mpp;-------
20.06.2011;20:02:05;209;90522;24651;Mpp-Betrieb;Mpp;-------
20.06.2011;20:17:04;114;90522;24651;Mpp-Betrieb;Mpp;-------
20.06.2011;20:32:07;69;90522;24651;Mpp-Betrieb;Mpp;-------
20.06.2011;20:47:04;49;90522;24652;Mpp-Betrieb;Mpp;-------
20.06.2011;21:02:04;21;90522;24652;Mpp-Betrieb;Mpp;-------
20.06.2011;21:17:04;12;90522;24652;Mpp-Betrieb;Mpp;-------
20.06.2011;21:32:03;0;90522;24652;Mpp-Betrieb;Warten;-------
21.06.2011;05:32:04;12;90522;24652;Mpp-Betrieb;Mpp;-------
21.06.2011;05:47:03;28;90522;24652;Mpp-Betrieb;Mpp;-------
21.06.2011;06:02:03;59;90522;24653;Mpp-Betrieb;Mpp;-------
21.06.2011;06:17:03;154;90522;24653;Mpp-Betrieb;Mpp;-------
21.06.2011;06:32:02;153;90522;24653;Mpp-Betrieb;Mpp-Such;-------
21.06.2011;06:47:04;252;90522;24653;Mpp-Betrieb;Mpp;-------
21.06.2011;07:02:03;506;90522;24654;Mpp-Betrieb;Mpp;-------
21.06.2011;07:17:03;423;90522;24654;Mpp-Betrieb;Mpp;-------
21.06.2011;07:32:03;873;90522;24654;Mpp-Betrieb;Mpp;-------
21.06.2011;07:47:03;840;90523;24654;Mpp-Betrieb;Mpp;-------
21.06.2011;08:02:04;1452;90523;24655;Mpp-Betrieb;Mpp;-------
21.06.2011;08:17:05;1132;90523;24655;Mpp-Betrieb;Mpp;-------
21.06.2011;08:32:03;1585;90523;24655;Mpp-Betrieb;Mpp;-------
21.06.2011;08:47:03;1984;90524;24655;Mpp-Betrieb;Mpp;-------
21.06.2011;09:02:09;1206;90524;24656;Mpp-Betrieb;Mpp;-------
21.06.2011;09:17:05;3080;90525;24656;Mpp-Betrieb;Mpp;-------
21.06.2011;09:32:08;3134;90525;24656;Mpp-Betrieb;Mpp;-------
21.06.2011;09:47:02;3183;90526;24656;Mpp-Betrieb;Mpp;-------
21.06.2011;10:02:03;3402;90527;24657;Mpp-Betrieb;Mpp;-------
21.06.2011;10:17:05;3566;90528;24657;Mpp-Betrieb;Mpp;-------
21.06.2011;10:32:05;3753;90529;24657;Mpp-Betrieb;Mpp;-------
21.06.2011;10:47:08;3932;90530;24657;Mpp-Betrieb;Mpp;-------
21.06.2011;11:02:09;1938;90530;24658;Mpp-Betrieb;Mpp;-------
21.06.2011;11:17:03;4344;90531;24658;Mpp-Betrieb;Mpp;-------
21.06.2011;11:32:03;1908;90532;24658;Mpp-Betrieb;Mpp;-------
21.06.2011;11:47:08;2045;90533;24658;Mpp-Betrieb;Mpp;-------
21.06.2011;12:02:03;3961;90533;24659;Mpp-Betrieb;Mpp;-------
21.06.2011;12:17:08;4019;90534;24659;Mpp-Betrieb;Mpp;-------
21.06.2011;12:32:03;5530;90535;24659;Mpp-Betrieb;Mpp;-------
21.06.2011;12:47:02;4786;90536;24659;Mpp-Betrieb;Mpp;-------
21.06.2011;13:02:03;4715;90537;24660;Mpp-Betrieb;Mpp;-------
21.06.2011;13:17:11;4654;90538;24660;Mpp-Betrieb;Mpp;-------
21.06.2011;13:32:03;4721;90539;24660;Mpp-Betrieb;Mpp;-------
21.06.2011;13:47:04;3749;90540;24660;Mpp-Betrieb;Mpp;-------
21.06.2011;14:02:04;3359;90541;24661;Mpp-Betrieb;Mpp;-------
21.06.2011;14:17:03;5225;90542;24661;Mpp-Betrieb;Mpp;-------
21.06.2011;14:32:03;4193;90543;24661;Mpp-Betrieb;Mpp;-------
21.06.2011;14:47:04;4585;90544;24661;Mpp-Betrieb;Mpp;-------
21.06.2011;15:02:13;4635;90545;24662;Mpp-Betrieb;Mpp;-------
21.06.2011;15:17:04;4459;90546;24662;Mpp-Betrieb;Mpp;-------
21.06.2011;15:26:51;FEtU5l22p/ZwYl6MQorUBAFW/b0PacfLdOnTp06dOnTpm5yotneqArpwuH389tqADINoLJZ6enEB '3693;90547;24662;Mpp-Betrieb;Mpp;-------
21.06.2011;15:47:04;4604;90548;24662;Mpp-Betrieb;Mpp;-------
21.06.2011;16:02:09;1486;90549;24663;Mpp-Betrieb;Mpp;-------
21.06.2011;16:17:09;3783;90549;24663;Mpp-Betrieb;Mpp;-------
21.06.2011;16:32:04;3622;90550;24663;Mpp-Betrieb;Mpp;-------
21.06.2011;16:47:04;3592;90551;24663;Mpp-Betrieb;Mpp;-------
21.06.2011;17:02:03;3145;90552;24664;Mpp-Betrieb;Mpp;-------
21.06.2011;17:17:06;2870;90553;24664;Mpp-Betrieb;Mpp;-------
21.06.2011;17:32:03;2557;90553;24664;Mpp-Betrieb;Mpp;-------
21.06.2011;17:47:03;1000;90554;24664;Mpp-Betrieb;Mpp;-------
21.06.2011;18:02:04;2252;90554;24665;Mpp-Betrieb;Mpp;-------
21.06.2011;18:17:03;1761;90555;24665;Mpp-Betrieb;Mpp;-------
21.06.2011;18:32:03;388;90555;24665;Mpp-Betrieb;Mpp;-------
21.06.2011;18:47:04;227;90555;24665;Mpp-Betrieb;Mpp;-------
21.06.2011;19:02:03;57;90555;24666;Mpp-Betrieb;Mpp;-------
21.06.2011;19:17:03;100;90555;24666;Mpp-Betrieb;Mpp;-------
21.06.2011;19:32:03;591;90555;24666;Mpp-Betrieb;Mpp;-------
21.06.2011;19:47:03;243;90555;24666;Mpp-Betrieb;Mpp;-------
21.06.2011;20:02:04;180;90555;24667;Mpp-Betrieb;Mpp;-------
21.06.2011;20:17:05;128;90555;24667;Mpp-Betrieb;Mpp;-------
21.06.2011;20:32:03;105;90555;24667;Mpp-Betrieb;Mpp;-------
21.06.2011;20:47:04;48;90555;24667;Mpp-Betrieb;Mpp;-------
21.06.2011;21:02:04;48;90555;24668;Mpp-Betrieb;Mpp;-------
21.06.2011;21:17:02;14;90555;24668;Mpp-Betrieb;Mpp;-------
21.06.2011;21:32:03;0;90555;24668;Mpp-Betrieb;Warten;-------
22.06.2011;05:32:03;11;90555;24668;Mpp-Betrieb;Mpp;-------
22.06.2011;05:47:03;20;90555;24668;Mpp-Betrieb;Mpp;-------
22.06.2011;06:02:04;55;90555;24669;Mpp-Betrieb;Mpp;-------
22.06.2011;06:17:03;157;90555;24669;Mpp-Betrieb;Mpp;-------
22.06.2011;06:32:07;155;90556;24669;Mpp-Betrieb;Mpp;-------
22.06.2011;06:47:04;307;90556;24669;Mpp-Betrieb;Mpp;-------
22.06.2011;07:02:05;385;90556;24670;Mpp-Betrieb;Mpp;-------
22.06.2011;07:17:03;517;90556;24670;Mpp-Betrieb;Mpp;-------
22.06.2011;07:32:04;628;90556;24670;Mpp-Betrieb;Mpp;-------
22.06.2011;07:47:03;1023;90556;24670;Mpp-Betrieb;Mpp;-------
22.06.2011;08:02:03;1282;90556;24671;Mpp-Betrieb;Mpp;-------
22.06.2011;08:17:04;907;90557;24671;Mpp-Betrieb;Mpp;-------
22.06.2011;08:32:07;619;90557;24671;Mpp-Betrieb;Mpp;-------
22.06.2011;08:47:03;1469;90557;24671;Mpp-Betrieb;Mpp;-------
22.06.2011;09:02:03;877;90557;24672;Mpp-Betrieb;Mpp;-------
22.06.2011;09:17:03;1362;90558;24672;Mpp-Betrieb;Mpp;-------
22.06.2011;09:32:04;1116;90558;24672;Mpp-Betrieb;Mpp;-------
22.06.2011;09:47:03;1511;90558;24672;Mpp-Betrieb;Mpp;-------
22.06.2011;10:02:06;2587;90559;24673;Mpp-Betrieb;Mpp;-------
22.06.2011;10:17:04;1209;90559;24673;Mpp-Betrieb;Mpp;-------
22.06.2011;10:32:03;1136;90560;24673;Mpp-Betrieb;Mpp;-------
22.06.2011;10:47:06;998;90560;24673;Mpp-Betrieb;Mpp;-------
22.06.2011;11:02:03;841;90560;24674;Mpp-Betrieb;Mpp;-------
22.06.2011;11:17:05;690;90560;24674;Mpp-Betrieb;Mpp;-------
22.06.2011;11:32:06;2044;90561;24674;Mpp-Betrieb;Mpp;-------
22.06.2011;11:47:03;2700;90561;24674;Mpp-Betrieb;Mpp;-------
22.06.2011;12:02:14;1262;90562;24675;Mpp-Betrieb;Mpp;-------
22.06.2011;12:17:12;2516;90562;24675;Mpp-Betrieb;Mpp;-------
22.06.2011;12:32:09;1133;90562;24675;Mpp-Betrieb;Mpp;-------
22.06.2011;12:47:03;917;90563;24675;Mpp-Betrieb;Mpp;-------
22.06.2011;13:02:08;793;90563;24676;Mpp-Betrieb;Mpp;-------
22.06.2011;13:17:02;1018;90563;24676;Mpp-Betrieb;Mpp;-------
22.06.2011;13:32:03;1995;90564;24676;Mpp-Betrieb;Mpp;-------
22.06.2011;13:47:04;625;90564;24676;Mpp-Betrieb;Mpp;-------
22.06.2011;14:02:03;598;90564;24677;Mpp-Betrieb;Mpp;-------
22.06.2011;14:17:03;1076;90564;24677;Mpp-Betrieb;Mpp;-------
22.06.2011;14:32:05;2255;90565;24677;Mpp-Betrieb;Mpp;-------
22.06.2011;14:47:05;5409;90566;24677;Mpp-Betrieb;Mpp;-------
22.06.2011;15:02:03;4613;90567;24678;Mpp-Betrieb;Mpp;-------
22.06.2011;15:17:04;5555;90567;24678;Mpp-Betrieb;Mpp;-------
22.06.2011;15:32:02;1935;90568;24678;Mpp-Betrieb;Mpp;-------
22.06.2011;15:47:04;1723;90569;24678;Mpp-Betrieb;Mpp;-------
22.06.2011;16:02:03;3781;90569;24679;Mpp-Betrieb;Mpp;-------
22.06.2011;16:17:03;3587;90570;24679;Mpp-Betrieb;Mpp;-------
22.06.2011;16:32:06;2827;90571;24679;Mpp-Betrieb;Mpp;-------
22.06.2011;16:47:04;3450;90572;24679;Mpp-Betrieb;Mpp;-------
22.06.2011;17:02:03;646;90572;24680;Mpp-Betrieb;Mpp;-------
22.06.2011;17:17:03;99;90572;24680;Mpp-Betrieb;Mpp;-------
22.06.2011;17:32:03;478;90572;24680;Mpp-Betrieb;Mpp;-------
22.06.2011;17:47:03;14;90573;24680;Mpp-Betrieb;Mpp;-------
22.06.2011;18:02:04;13;90573;24681;Mpp-Betrieb;Mpp;-------
22.06.2011;18:17:03;11;90573;24681;Mpp-Betrieb;Mpp;-------
22.06.2011;18:32:03;32;90573;24681;Mpp-Betrieb;Mpp;-------
22.06.2011;18:47:03;26;90573;24681;Mpp-Betrieb;Mpp;-------
22.06.2011;19:02:03;14;90573;24682;Mpp-Betrieb;Mpp;-------
22.06.2011;19:17:03;20;90573;24682;Mpp-Betrieb;Mpp;-------
22.06.2011;19:32:03;61;90573;24682;Mpp-Betrieb;Mpp;-------
22.06.2011;19:47:03;74;90573;24682;Mpp-Betrieb;Mpp;-------
22.06.2011;20:02:04;40;90573;24683;Mpp-Betrieb;Mpp;-------
22.06.2011;20:17:03;17;90573;24683;Mpp-Betrieb;Mpp;-------
22.06.2011;20:32:03;14;90573;24683;Mpp-Betrieb;Mpp;-------
22.06.2011;20:47:03;12;90573;24683;Mpp-Betrieb;Mpp;-------
22.06.2011;21:02:04;0;90573;24684;Mpp-Betrieb;Netzueb.;-------
22.06.2011;21:17:03;0;90573;24684;Mpp-Betrieb;Warten;-------
23.06.2011;05:47:04;12;90573;24684;Mpp-Betrieb;Mpp-Such;-------
23.06.2011;06:02:04;22;90573;24684;Mpp-Betrieb;Mpp;-------
23.06.2011;06:17:05;19;90573;24684;Mpp-Betrieb;Mpp;-------
23.06.2011;06:32:05;23;90573;24684;Mpp-Betrieb;Mpp;-------
23.06.2011;06:47:03;44;90573;24685;Mpp-Betrieb;Mpp;-------
23.06.2011;07:02:04;45;90573;24685;Mpp-Betrieb;Mpp;-------
23.06.2011;07:17:03;139;90573;24685;Mpp-Betrieb;Mpp;-------
23.06.2011;07:32:03;185;90573;24685;Mpp-Betrieb;Mpp;-------
23.06.2011;07:47:03;614;90573;24686;Mpp-Betrieb;Mpp;-------
23.06.2011;08:02:03;392;90573;24686;Mpp-Betrieb;Mpp;-------
23.06.2011;08:17:05;620;90573;24686;Mpp-Betrieb;Mpp;-------
23.06.2011;08:32:04;439;90573;24686;Mpp-Betrieb;Mpp;-------
23.06.2011;08:47:04;460;90573;24687;Mpp-Betrieb;Mpp;-------
23.06.2011;09:02:03;990;90573;24687;Mpp-Betrieb;Mpp;-------
23.06.2011;09:17:04;753;90574;24687;Mpp-Betrieb;Mpp;-------
23.06.2011;09:32:04;804;90574;24687;Mpp-Betrieb;Mpp;-------
23.06.2011;09:47:04;785;90574;24688;Mpp-Betrieb;Mpp;-------
23.06.2011;10:02:04;706;90574;24688;Mpp-Betrieb;Mpp;-------
23.06.2011;10:17:05;549;90574;24688;Mpp-Betrieb;Mpp;-------
23.06.2011;10:32:03;905;90575;24688;Mpp-Betrieb;Mpp;-------
23.06.2011;10:47:04;694;90575;24689;Mpp-Betrieb;Mpp;-------
23.06.2011;11:02:04;520;90575;24689;Mpp-Betrieb;Mpp;-------
23.06.2011;11:17:06;1306;90575;24689;Mpp-Betrieb;Mpp;-------
23.06.2011;11:32:04;1029;90576;24689;Mpp-Betrieb;Mpp;-------
23.06.2011;11:47:03;972;90576;24690;Mpp-Betrieb;Mpp;-------
23.06.2011;12:02:04;311;90576;24690;Mpp-Betrieb;Mpp;-------
23.06.2011;12:17:09;139;90576;24690;Mpp-Betrieb;Mpp;-------
23.06.2011;12:32:04;229;90576;24690;Mpp-Betrieb;Mpp;-------
23.06.2011;12:47:09;165;90576;24691;Mpp-Betrieb;Mpp;-------
23.06.2011;13:02:03;137;90576;24691;Mpp-Betrieb;Mpp;-------
23.06.2011;13:17:03;162;90576;24691;Mpp-Betrieb;Mpp;-------
23.06.2011;13:32:07;264;90576;24691;Mpp-Betrieb;Mpp;-------
23.06.2011;13:47:06;226;90576;24692;Mpp-Betrieb;Mpp;-------
23.06.2011;14:02:06;316;90576;24692;Mpp-Betrieb;Mpp;-------
23.06.2011;14:17:04;315;90576;24692;Mpp-Betrieb;Mpp;-------
23.06.2011;14:32:03;579;90577;24692;Mpp-Betrieb;Mpp;-------
23.06.2011;14:47:03;408;90577;24693;Mpp-Betrieb;Mpp;-------
23.06.2011;15:02:04;258;90577;24693;Mpp-Betrieb;Mpp;-------
23.06.2011;15:17:03;483;90577;24693;Mpp-Betrieb;Mpp;-------
23.06.2011;15:32:03;307;90577;24693;Mpp-Betrieb;Mpp;-------
23.06.2011;15:47:04;542;90577;24694;Mpp-Betrieb;Mpp;-------
23.06.2011;16:02:03;1284;90577;24694;Mpp-Betrieb;Mpp;-------
23.06.2011;16:17:03;2397;90578;24694;Mpp-Betrieb;Mpp;-------
23.06.2011;16:32:04;1384;90578;24694;Mpp-Betrieb;Mpp;-------
23.06.2011;16:47:02;2697;90579;24695;Mpp-Betrieb;Mpp;-------
23.06.2011;17:02:04;3521;90580;24695;Mpp-Betrieb;Mpp;-------
23.06.2011;17:17:03;3028;90581;24695;Mpp-Betrieb;Mpp;-------
23.06.2011;17:32:04;2786;90581;24695;Mpp-Betrieb;Mpp;-------
23.06.2011;17:47:11;2490;90582;24696;Mpp-Betrieb;Mpp;-------
23.06.2011;18:02:05;2155;90583;24696;Mpp-Betrieb;Mpp;-------
23.06.2011;18:17:03;1825;90583;24696;Mpp-Betrieb;Mpp;-------
23.06.2011;18:32:03;1563;90583;24696;Mpp-Betrieb;Mpp;-------
23.06.2011;18:47:04;850;90584;24697;Mpp-Betrieb;Mpp;-------
23.06.2011;19:02:03;584;90584;24697;Mpp-Betrieb;Mpp;-------
23.06.2011;19:17:05;791;90584;24697;Mpp-Betrieb;Mpp;-------
23.06.2011;19:32:03;622;90584;24697;Mpp-Betrieb;Mpp;-------
23.06.2011;19:47:03;501;90584;24698;Mpp-Betrieb;Mpp;-------
23.06.2011;20:02:05;335;90584;24698;Mpp-Betrieb;Mpp;-------
23.06.2011;20:17:04;136;90584;24698;Mpp-Betrieb;Mpp;-------
23.06.2011;20:32:05;62;90585;24698;Mpp-Betrieb;Mpp;-------
23.06.2011;20:47:04;106;90585;24699;Mpp-Betrieb;Mpp;-------
23.06.2011;21:02:03;39;90585;24699;Mpp-Betrieb;Mpp;-------
23.06.2011;21:17:05;12;90585;24699;Mpp-Betrieb;Mpp;-------
23.06.2011;21:32:03;0;90585;24699;Mpp-Betrieb;Warten;-------
24.06.2011;05:32:10;0;90585;24699;Mpp-Betrieb;Warten;-------
24.06.2011;05:47:05;21;90585;24699;Mpp-Betrieb;Mpp;-------
24.06.2011;06:02:05;62;90585;24700;Mpp-Betrieb;Mpp;-------
24.06.2011;06:17:04;163;90585;24700;Mpp-Betrieb;Mpp;-------
24.06.2011;06:32:03;152;90585;24700;Mpp-Betrieb;Mpp;-------
24.06.2011;06:47:03;387;90585;24700;Mpp-Betrieb;Mpp;-------
24.06.2011;07:02:04;624;90585;24701;Mpp-Betrieb;Mpp;-------
24.06.2011;07:17:03;572;90585;24701;Mpp-Betrieb;Mpp;-------
24.06.2011;07:32:03;997;90585;24701;Mpp-Betrieb;Mpp;-------
24.06.2011;07:47:03;1768;90585;24701;Mpp-Betrieb;Mpp;-------
24.06.2011;08:02:03;397;90586;24702;Mpp-Betrieb;Mpp;-------
24.06.2011;08:17:03;625;90586;24702;Mpp-Betrieb;Mpp;-------
24.06.2011;08:32:05;700;90586;24702;Mpp-Betrieb;Mpp;-------
24.06.2011;08:47:03;807;90586;24702;Mpp-Betrieb;Mpp;-------
24.06.2011;09:02:04;1093;90586;24703;Mpp-Betrieb;Mpp;-------
24.06.2011;09:17:04;1001;90587;24703;Mpp-Betrieb;Mpp;-------
24.06.2011;09:32:04;679;90587;24703;Mpp-Betrieb;Mpp;-------
24.06.2011;09:47:03;1199;90587;24703;Mpp-Betrieb;Mpp;-------
24.06.2011;10:02:13;895;90587;24704;Mpp-Betrieb;Mpp;-------
24.06.2011;10:17:04;1564;90588;24704;Mpp-Betrieb;Mpp;-------
24.06.2011;10:32:03;1686;90588;24704;Mpp-Betrieb;Mpp;-------
24.06.2011;10:47:03;3171;90589;24704;Mpp-Betrieb;Mpp;-------
24.06.2011;11:02:03;1718;90589;24705;Mpp-Betrieb;Mpp;-------
24.06.2011;11:17:04;6008;90590;24705;Mpp-Betrieb;Mpp;-------
24.06.2011;11:32:06;5284;90591;24705;Mpp-Betrieb;Mpp;-------
24.06.2011;11:47:03;2394;90592;24705;Mpp-Betrieb;Mpp;-------
24.06.2011;12:02:03;6007;90593;24706;Mpp-Betrieb;Mpp;-------
24.06.2011;12:17:08;5504;90594;24706;Mpp-Betrieb;Mpp;-------
24.06.2011;12:32:03;2313;90595;24706;Mpp-Betrieb;Mpp;-------
24.06.2011;12:47:04;5799;90596;24706;Mpp-Betrieb;Mpp;-------
24.06.2011;13:02:04;5692;90597;24707;Mpp-Betrieb;Mpp;-------
24.06.2011;13:17:03;5831;90598;24707;Mpp-Betrieb;Mpp;-------
24.06.2011;13:32:04;2876;90599;24707;Mpp-Betrieb;Mpp;-------
24.06.2011;13:47:03;4594;90601;24707;Mpp-Betrieb;Mpp;-------
24.06.2011;14:02:06;2707;90601;24708;Mpp-Betrieb;Mpp;-------
24.06.2011;14:17:03;2240;90602;24708;Mpp-Betrieb;Mpp;-------
24.06.2011;14:32:04;1873;90602;24708;Mpp-Betrieb;Mpp;-------
24.06.2011;14:47:07;2982;90603;24708;Mpp-Betrieb;Mpp;-------
24.06.2011;15:02:03;2380;90604;24709;Mpp-Betrieb;Mpp;-------
24.06.2011;15:17:09;2689;90605;24709;Mpp-Betrieb;Mpp;-------
24.06.2011;15:32:03;2251;90605;24709;Mpp-Betrieb;Mpp;-------
24.06.2011;15:47:10;2220;90606;24709;Mpp-Betrieb;Mpp;-------
24.06.2011;16:02:04;5068;90607;24710;Mpp-Betrieb;Mpp;-------
24.06.2011;16:17:04;4684;90608;24710;Mpp-Betrieb;Mpp;-------
24.06.2011;16:32:06;1817;90608;24710;Mpp-Betrieb;Mpp;-------
24.06.2011;16:47:05;690;90609;24710;Mpp-Betrieb;Mpp;-------
24.06.2011;17:02:08;1089;90609;24711;Mpp-Betrieb;Mpp;-------
24.06.2011;17:17:03;1338;90609;24711;Mpp-Betrieb;Mpp;-------
24.06.2011;17:32:03;2410;90610;24711;Mpp-Betrieb;Mpp;-------
24.06.2011;17:47:06;1611;90610;24711;Mpp-Betrieb;Mpp;-------
24.06.2011;18:02:03;1206;90611;24712;Mpp-Betrieb;Mpp;-------
24.06.2011;18:17:03;641;90611;24712;Mpp-Betrieb;Mpp;-------
24.06.2011;18:32:03;634;90611;24712;Mpp-Betrieb;Mpp;-------
24.06.2011;18:47:03;861;90611;24712;Mpp-Betrieb;Mpp;-------
24.06.2011;19:02:04;715;90611;24713;Mpp-Betrieb;Mpp;-------
24.06.2011;19:17:05;797;90612;24713;Mpp-Betrieb;Mpp;-------
24.06.2011;19:32:03;897;90612;24713;Mpp-Betrieb;Mpp;-------
24.06.2011;19:47:03;618;90612;24713;Mpp-Betrieb;Mpp;-------
24.06.2011;20:02:04;349;90612;24714;Mpp-Betrieb;Mpp;-------
24.06.2011;20:17:07;408;90612;24714;Mpp-Betrieb;Mpp;-------
24.06.2011;20:32:04;141;90612;24714;Mpp-Betrieb;Mpp;-------
24.06.2011;20:47:03;96;90612;24714;Mpp-Betrieb;Mpp;-------
24.06.2011;21:02:03;52;90612;24715;Mpp-Betrieb;Mpp;-------
24.06.2011;21:17:04;23;90612;24715;Mpp-Betrieb;Mpp;-------
24.06.2011;21:32:04;0;90612;24715;Mpp-Betrieb;Warten;-------
25.06.2011;05:32:03;0;90612;24715;Mpp-Betrieb;Warten;-------
25.06.2011;05:47:03;19;90612;24715;Mpp-Betrieb;Mpp;-------
25.06.2011;06:02:03;48;90612;24715;Mpp-Betrieb;Mpp;-------
25.06.2011;06:17:03;102;90612;24716;Mpp-Betrieb;Mpp-Such;-------
25.06.2011;06:32:03;201;90612;24716;Mpp-Betrieb;Mpp;-------
25.06.2011;06:47:03;340;90612;24716;Mpp-Betrieb;Mpp;-------
25.06.2011;07:02:04;349;90612;24716;Mpp-Betrieb;Mpp;-------
25.06.2011;07:17:04;507;90613;24717;Mpp-Betrieb;Mpp;-------
25.06.2011;07:32:11;650;90613;24717;Mpp-Betrieb;Mpp;-------
25.06.2011;07:47:03;835;90613;24717;Mpp-Betrieb;Mpp;-------
25.06.2011;08:02:04;581;90613;24717;Mpp-Betrieb;Mpp;-------
25.06.2011;08:17:04;918;90613;24718;Mpp-Betrieb;Mpp;-------
25.06.2011;08:32:04;1009;90614;24718;Mpp-Betrieb;Mpp;-------
25.06.2011;08:47:05;1303;90614;24718;Mpp-Betrieb;Mpp;-------
25.06.2011;09:02:03;1137;90614;24718;Mpp-Betrieb;Mpp;-------
25.06.2011;09:17:03;1187;90614;24719;Mpp-Betrieb;Mpp;-------
25.06.2011;09:32:03;1813;90615;24719;Mpp-Betrieb;Mpp;-------
25.06.2011;09:47:02;2009;90615;24719;Mpp-Betrieb;Mpp;-------
25.06.2011;10:02:03;1726;90616;24719;Mpp-Betrieb;Mpp;-------
25.06.2011;10:17:03;2026;90616;24720;Mpp-Betrieb;Mpp;-------
25.06.2011;10:32:03;2164;90617;24720;Mpp-Betrieb;Mpp;-------
25.06.2011;10:47:03;2592;90617;24720;Mpp-Betrieb;Mpp;-------
25.06.2011;11:02:04;2553;90618;24720;Mpp-Betrieb;Mpp;-------
25.06.2011;11:17:02;3042;90619;24721;Mpp-Betrieb;Mpp;-------
25.06.2011;11:32:03;3132;90619;24721;Mpp-Betrieb;Mpp;-------
25.06.2011;11:47:03;4251;90620;24721;Mpp-Betrieb;Mpp;-------
25.06.2011;12:02:06;3637;90621;24721;Mpp-Betrieb;Mpp;-------
25.06.2011;12:17:03;2991;90622;24722;Mpp-Betrieb;Mpp;-------
25.06.2011;12:32:04;3673;90623;24722;Mpp-Betrieb;Mpp;-------
25.06.2011;12:47:04;3029;90624;24722;Mpp-Betrieb;Mpp;-------
25.06.2011;13:02:03;5550;90625;24722;Mpp-Betrieb;Mpp;-------
25.06.2011;13:17:03;2307;90626;24723;Mpp-Betrieb;Mpp;-------
25.06.2011;13:32:03;5291;90627;24723;Mpp-Betrieb;Mpp;-------
25.06.2011;13:47:03;2225;90628;24723;Mpp-Betrieb;Mpp;-------
25.06.2011;14:02:03;3022;90629;24723;Mpp-Betrieb;Mpp;-------
25.06.2011;14:17:03;2289;90629;24724;Mpp-Betrieb;Mpp;-------
25.06.2011;14:32:03;986;90630;24724;Mpp-Betrieb;Mpp;-------
25.06.2011;14:47:05;1410;90630;24724;Mpp-Betrieb;Mpp;-------
25.06.2011;15:02:06;1148;90630;24724;Mpp-Betrieb;Mpp;-------
25.06.2011;15:17:05;1285;90631;24725;Mpp-Betrieb;Mpp;-------
25.06.2011;15:32:03;1896;90631;24725;Mpp-Betrieb;Mpp;-------
25.06.2011;15:47:03;2113;90632;24725;Mpp-Betrieb;Mpp;-------
25.06.2011;16:02:03;4461;90632;24725;Mpp-Betrieb;Mpp;-------
25.06.2011;16:17:03;1629;90633;24726;Mpp-Betrieb;Mpp;-------
25.06.2011;16:32:03;1773;90634;24726;Mpp-Betrieb;Mpp;-------
25.06.2011;16:47:03;2273;90634;24726;Mpp-Betrieb;Mpp;-------
25.06.2011;17:02:07;3308;90635;24726;Mpp-Betrieb;Mpp;-------
25.06.2011;17:17:03;1063;90636;24727;Mpp-Betrieb;Mpp;-------
25.06.2011;17:32:03;3777;90636;24727;Mpp-Betrieb;Mpp;-------
25.06.2011;17:47:03;2922;90637;24727;Mpp-Betrieb;Mpp;-------
25.06.2011;18:02:04;2322;90637;24727;Mpp-Betrieb;Mpp;-------
25.06.2011;18:17:05;1100;90638;24728;Mpp-Betrieb;Mpp;-------
25.06.2011;18:32:03;1769;90638;24728;Mpp-Betrieb;Mpp;-------
25.06.2011;18:47:03;1281;90639;24728;Mpp-Betrieb;Mpp;-------
25.06.2011;19:02:08;762;90639;24728;Mpp-Betrieb;Mpp;-------
25.06.2011;19:17:03;429;90639;24729;Mpp-Betrieb;Mpp;-------
25.06.2011;19:32:03;393;90639;24729;Mpp-Betrieb;Mpp;-------
25.06.2011;19:47:03;329;90639;24729;Mpp-Betrieb;Mpp;-------
25.06.2011;20:02:04;226;90639;24729;Mpp-Betrieb;Mpp;-------
25.06.2011;20:17:03;159;90639;24730;Mpp-Betrieb;Mpp;-------
25.06.2011;20:32:02;115;90639;24730;Mpp-Betrieb;Mpp;-------
25.06.2011;20:47:03;59;90639;24730;Mpp-Betrieb;Mpp;-------
25.06.2011;21:02:03;37;90639;24730;Mpp-Betrieb;Mpp;-------
25.06.2011;21:17:03;19;90639;24731;Mpp-Betrieb;Mpp-Such;-------
25.06.2011;21:26:10;0;90639;24731;Mpp-Betrieb;Warten;-------
26.06.2011;05:32:02;12;90639;24731;Mpp-Betrieb;Mpp;-------
26.06.2011;05:47:03;22;90639;24731;Mpp-Betrieb;Mpp;-------
26.06.2011;06:02:03;51;90639;24731;Mpp-Betrieb;Mpp;-------
26.06.2011;06:17:03;83;90639;24732;Mpp-Betrieb;Mpp;-------
26.06.2011;06:32:03;29;90639;24732;Mpp-Betrieb;Mpp-Such;-------
26.06.2011;06:47:05;191;90640;24732;Mpp-Betrieb;Mpp;-------
26.06.2011;07:02:04;355;90640;24732;Mpp-Betrieb;Mpp;-------
26.06.2011;07:17:03;539;90640;24733;Mpp-Betrieb;Mpp;-------
26.06.2011;07:32:03;753;90640;24733;Mpp-Betrieb;Mpp;-------
26.06.2011;07:47:03;1010;90640;24733;Mpp-Betrieb;Mpp;-------
26.06.2011;08:02:03;1306;90640;24733;Mpp-Betrieb;Mpp;-------
26.06.2011;08:17:04;1606;90641;24734;Mpp-Betrieb;Mpp;-------
26.06.2011;08:32:04;1893;90641;24734;Mpp-Betrieb;Mpp;-------
26.06.2011;08:47:03;2184;90642;24734;Mpp-Betrieb;Mpp;-------
26.06.2011;09:02:03;2456;90642;24734;Mpp-Betrieb;Mpp;-------
26.06.2011;09:17:03;2718;90643;24735;Mpp-Betrieb;Mpp;-------
26.06.2011;09:32:03;2952;90644;24735;Mpp-Betrieb;Mpp;-------
26.06.2011;09:47:03;3168;90644;24735;Mpp-Betrieb;Mpp;-------
26.06.2011;10:02:03;3388;90645;24735;Mpp-Betrieb;Mpp;-------
26.06.2011;10:17:02;3571;90646;24736;Mpp-Betrieb;Mpp;-------
26.06.2011;10:32:03;3747;90647;24736;Mpp-Betrieb;Mpp;-------
26.06.2011;10:47:03;3928;90648;24736;Mpp-Betrieb;Mpp;-------
26.06.2011;11:02:03;4061;90649;24736;Mpp-Betrieb;Mpp;-------
26.06.2011;11:17:03;4154;90650;24737;Mpp-Betrieb;Mpp;-------
26.06.2011;11:32:04;4270;90651;24737;Mpp-Betrieb;Mpp;-------
26.06.2011;11:47:03;4334;90652;24737;Mpp-Betrieb;Mpp;-------
26.06.2011;12:02:03;4397;90653;24737;Mpp-Betrieb;Mpp;-------
26.06.2011;12:17:03;4464;90654;24738;Mpp-Betrieb;Mpp;-------
26.06.2011;12:32:03;4502;90655;24738;Mpp-Betrieb;Mpp;-------
26.06.2011;12:47:03;4564;90657;24738;Mpp-Betrieb;Mpp;-------
26.06.2011;13:02:04;4566;90658;24738;Mpp-Betrieb;Mpp;-------
26.06.2011;13:17:04;4550;90659;24739;Mpp-Betrieb;Mpp;-------
26.06.2011;13:32:03;4547;90660;24739;Mpp-Betrieb;Mpp;-------
26.06.2011;13:47:03;4553;90661;24739;Mpp-Betrieb;Mpp;-------
26.06.2011;14:02:04;4503;90662;24739;Mpp-Betrieb;Mpp;-------
26.06.2011;14:17:03;4484;90663;24740;Mpp-Betrieb;Mpp;-------
26.06.2011;14:32:03;4360;90664;24740;Mpp-Betrieb;Mpp;-------
26.06.2011;14:47:06;4261;90666;24740;Mpp-Betrieb;Mpp;-------
26.06.2011;15:02:03;4145;90667;24740;Mpp-Betrieb;Mpp;-------
26.06.2011;15:17:03;4085;90668;24741;Mpp-Betrieb;Mpp;-------
26.06.2011;15:32:03;3949;90669;24741;Mpp-Betrieb;Mpp;-------
26.06.2011;15:47:03;3834;90670;24741;Mpp-Betrieb;Mpp;-------
26.06.2011;16:02:04;3681;90671;24741;Mpp-Betrieb;Mpp;-------
26.06.2011;16:17:03;3537;90671;24742;Mpp-Betrieb;Mpp;-------
26.06.2011;16:32:03;3345;90672;24742;Mpp-Betrieb;Mpp;-------
26.06.2011;16:47:03;3171;90673;24742;Mpp-Betrieb;Mpp;-------
26.06.2011;17:02:05;2970;90674;24742;Mpp-Betrieb;Mpp;-------
26.06.2011;17:17:03;2764;90675;24743;Mpp-Betrieb;Mpp;-------
26.06.2011;17:32:03;2513;90675;24743;Mpp-Betrieb;Mpp;-------
26.06.2011;17:47:03;2273;90676;24743;Mpp-Betrieb;Mpp;-------
26.06.2011;18:02:03;2017;90676;24743;Mpp-Betrieb;Mpp;-------
26.06.2011;18:17:03;1746;90677;24744;Mpp-Betrieb;Mpp;-------
26.06.2011;18:32:03;1462;90677;24744;Mpp-Betrieb;Mpp;-------
26.06.2011;18:47:03;1176;90678;24744;Mpp-Betrieb;Mpp;-------
26.06.2011;19:02:03;898;90678;24744;Mpp-Betrieb;Mpp;-------
26.06.2011;19:17:03;641;90678;24745;Mpp-Betrieb;Mpp;-------
26.06.2011;19:32:02;404;90678;24745;Mpp-Betrieb;Mpp;-------
26.06.2011;19:47:03;217;90678;24745;Mpp-Betrieb;Mpp;-------
26.06.2011;20:02:04;121;90678;24745;Mpp-Betrieb;Mpp;-------
26.06.2011;20:17:04;95;90678;24746;Mpp-Betrieb;Mpp;-------
26.06.2011;20:32:03;79;90678;24746;Mpp-Betrieb;Mpp;-------
26.06.2011;20:47:03;58;90678;24746;Mpp-Betrieb;Mpp;-------
26.06.2011;21:02:05;36;90678;24746;Mpp-Betrieb;Mpp;-------
26.06.2011;21:17:03;18;90678;24747;Mpp-Betrieb;Mpp;-------
26.06.2011;21:32:03;0;90678;24747;Mpp-Betrieb;Warten;-------
27.06.2011;05:32:07;12;90678;24747;Mpp-Betrieb;Mpp;-------
27.06.2011;05:47:03;24;90678;24747;Mpp-Betrieb;Mpp;-------
27.06.2011;06:02:08;48;90678;24747;Mpp-Betrieb;Mpp;-------
27.06.2011;06:17:04;78;90678;24748;Mpp-Betrieb;Mpp;-------
27.06.2011;06:32:03;106;90678;24748;Mpp-Betrieb;Mpp;-------
27.06.2011;06:47:03;174;90679;24748;Mpp-Betrieb;Mpp;-------
27.06.2011;07:02:03;337;90679;24748;Mpp-Betrieb;Mpp;-------
27.06.2011;07:17:04;549;90679;24749;Mpp-Betrieb;Mpp;-------
27.06.2011;07:32:02;775;90679;24749;Mpp-Betrieb;Mpp;-------
27.06.2011;07:47:05;1045;90679;24749;Mpp-Betrieb;Mpp;-------
27.06.2011;08:02:06;1322;90679;24749;Mpp-Betrieb;Mpp;-------
27.06.2011;08:17:02;1595;90680;24750;Mpp-Betrieb;Mpp;-------
27.06.2011;08:32:04;1876;90680;24750;Mpp-Betrieb;Mpp;-------
27.06.2011;08:47:03;2152;90681;24750;Mpp-Betrieb;Mpp;-------
27.06.2011;09:02:04;2420;90681;24750;Mpp-Betrieb;Mpp;-------
27.06.2011;09:17:03;2656;90682;24751;Mpp-Betrieb;Mpp;-------
27.06.2011;09:32:03;2893;90683;24751;Mpp-Betrieb;Mpp;-------
27.06.2011;09:47:03;3120;90683;24751;Mpp-Betrieb;Mpp;-------
27.06.2011;10:02:03;3311;90684;24751;Mpp-Betrieb;Mpp;-------
27.06.2011;10:17:06;3491;90685;24752;Mpp-Betrieb;Mpp;-------
27.06.2011;10:32:03;3639;90686;24752;Mpp-Betrieb;Mpp;-------
27.06.2011;10:47:03;3785;90687;24752;Mpp-Betrieb;Mpp;-------
27.06.2011;11:02:04;3886;90688;24752;Mpp-Betrieb;Mpp;-------
27.06.2011;11:17:03;3973;90689;24753;Mpp-Betrieb;Mpp;-------
27.06.2011;11:32:04;4104;90690;24753;Mpp-Betrieb;Mpp;-------
27.06.2011;11:47:13;4203;90691;24753;Mpp-Betrieb;Mpp;-------
27.06.2011;12:02:04;4277;90692;24753;Mpp-Betrieb;Mpp;-------
27.06.2011;12:17:03;4344;90693;24754;Mpp-Betrieb;Mpp;-------
27.06.2011;12:32:03;4372;90694;24754;Mpp-Betrieb;Mpp;-------
27.06.2011;12:47:04;4396;90695;24754;Mpp-Betrieb;Mpp;-------
27.06.2011;13:02:03;4433;90696;24754;Mpp-Betrieb;Mpp;-------
27.06.2011;13:17:06;4423;90697;24755;Mpp-Betrieb;Mpp;-------
27.06.2011;13:32:03;4427;90698;24755;Mpp-Betrieb;Mpp;-------
27.06.2011;13:47:03;4411;90700;24755;Mpp-Betrieb;Mpp;-------
27.06.2011;14:02:05;4357;90701;24755;Mpp-Betrieb;Mpp;-------
27.06.2011;14:17:06;4236;90702;24756;Mpp-Betrieb;Mpp;-------
27.06.2011;14:32:03;4195;90703;24756;Mpp-Betrieb;Mpp;-------
27.06.2011;14:47:09;4108;90704;24756;Mpp-Betrieb;Mpp;-------
27.06.2011;15:02:08;3964;90705;24756;Mpp-Betrieb;Mpp;-------
27.06.2011;15:17:04;3887;90706;24757;Mpp-Betrieb;Mpp;-------
27.06.2011;15:32:03;3844;90707;24757;Mpp-Betrieb;Mpp;-------
27.06.2011;15:47:06;3663;90708;24757;Mpp-Betrieb;Mpp;-------
27.06.2011;16:02:08;3508;90709;24757;Mpp-Betrieb;Mpp;-------
27.06.2011;16:17:03;3414;90709;24758;Mpp-Betrieb;Mpp;-------
27.06.2011;16:32:04;3204;90710;24758;Mpp-Betrieb;Mpp;-------
27.06.2011;16:47:03;3018;90711;24758;Mpp-Betrieb;Mpp;-------
27.06.2011;17:02:03;2819;90712;24758;Mpp-Betrieb;Mpp;-------
27.06.2011;17:17:03;2570;90712;24759;Mpp-Betrieb;Mpp;-------
27.06.2011;17:32:03;2353;90713;24759;Mpp-Betrieb;Mpp;-------
27.06.2011;17:47:08;2108;90714;24759;Mpp-Betrieb;Mpp;-------
27.06.2011;18:02:04;1878;90714;24759;Mpp-Betrieb;Mpp;-------
27.06.2011;18:17:03;1632;90715;24760;Mpp-Betrieb;Mpp;-------
27.06.2011;18:32:03;1371;90715;24760;Mpp-Betrieb;Mpp;-------
27.06.2011;18:47:07;1129;90715;24760;Mpp-Betrieb;Mpp;-------
27.06.2011;19:02:03;863;90716;24760;Mpp-Betrieb;Mpp;-------
27.06.2011;19:17:03;615;90716;24761;Mpp-Betrieb;Mpp;-------
27.06.2011;19:32:03;430;90716;24761;Mpp-Betrieb;Mpp;-------
27.06.2011;19:47:03;268;90716;24761;Mpp-Betrieb;Mpp;-------
27.06.2011;20:02:04;162;90716;24761;Mpp-Betrieb;Mpp;-------
27.06.2011;20:17:03;142;90716;24762;Mpp-Betrieb;Mpp-Such;-------
27.06.2011;20:32:03;108;90716;24762;Mpp-Betrieb;Mpp;-------
27.06.2011;20:47:03;74;90716;24762;Mpp-Betrieb;Mpp;-------
27.06.2011;21:02:04;33;90716;24762;Mpp-Betrieb;Mpp;-------
27.06.2011;21:17:02;17;90716;24763;Mpp-Betrieb;Mpp;-------
27.06.2011;21:32:03;0;90716;24763;Mpp-Betrieb;Warten;-------
28.06.2011;05:32:02;13;90716;24763;Mpp-Betrieb;Mpp;-------
28.06.2011;05:47:03;27;90716;24763;Mpp-Betrieb;Mpp;-------
28.06.2011;06:02:03;62;90716;24763;Mpp-Betrieb;Mpp;-------
28.06.2011;06:17:03;99;90716;24764;Mpp-Betrieb;Mpp;-------
28.06.2011;06:32:03;146;90716;24764;Mpp-Betrieb;Mpp;-------
28.06.2011;06:47:03;220;90716;24764;Mpp-Betrieb;Mpp;-------
28.06.2011;07:02:06;287;90716;24764;Mpp-Betrieb;Mpp;-------
28.06.2011;07:17:07;542;90716;24765;Mpp-Betrieb;Mpp;-------
28.06.2011;07:32:04;739;90717;24765;Mpp-Betrieb;Mpp;-------
28.06.2011;07:47:04;958;90717;24765;Mpp-Betrieb;Mpp;-------
28.06.2011;08:02:03;1226;90717;24765;Mpp-Betrieb;Mpp;-------
28.06.2011;08:17:03;1469;90717;24766;Mpp-Betrieb;Mpp;-------
28.06.2011;08:32:03;1739;90718;24766;Mpp-Betrieb;Mpp;-------
28.06.2011;08:47:02;2012;90718;24766;Mpp-Betrieb;Mpp;-------
28.06.2011;09:02:03;2266;90719;24766;Mpp-Betrieb;Mpp;-------
28.06.2011;09:17:03;2499;90719;24767;Mpp-Betrieb;Mpp;-------
28.06.2011;09:32:09;2744;90720;24767;Mpp-Betrieb;Mpp;-------
28.06.2011;09:47:07;2945;90721;24767;Mpp-Betrieb;Mpp;-------
28.06.2011;10:02:04;3143;90721;24767;Mpp-Betrieb;Mpp;-------
28.06.2011;10:17:03;3106;90722;24768;Mpp-Betrieb;Mpp;-------
28.06.2011;10:32:07;3489;90723;24768;Mpp-Betrieb;Mpp;-------
28.06.2011;10:47:08;3630;90724;24768;Mpp-Betrieb;Mpp;-------
28.06.2011;11:02:04;3766;90725;24768;Mpp-Betrieb;Mpp;-------
28.06.2011;11:17:09;3870;90726;24769;Mpp-Betrieb;Mpp;-------
28.06.2011;11:32:03;3958;90727;24769;Mpp-Betrieb;Mpp;-------
28.06.2011;11:47:04;4048;90728;24769;Mpp-Betrieb;Mpp;-------
28.06.2011;12:02:03;4115;90729;24769;Mpp-Betrieb;Mpp;-------
28.06.2011;12:17:08;4204;90730;24770;Mpp-Betrieb;Mpp;-------
28.06.2011;12:32:05;4261;90731;24770;Mpp-Betrieb;Mpp;-------
28.06.2011;12:47:04;4370;90732;24770;Mpp-Betrieb;Mpp;-------
28.06.2011;13:02:04;4343;90733;24770;Mpp-Betrieb;Mpp;-------
28.06.2011;13:17:08;4374;90734;24771;Mpp-Betrieb;Mpp;-------
28.06.2011;13:32:05;4327;90735;24771;Mpp-Betrieb;Mpp;-------
28.06.2011;13:47:03;4337;90736;24771;Mpp-Betrieb;Mpp;-------
28.06.2011;14:02:07;4360;90738;24771;Mpp-Betrieb;Mpp;-------
28.06.2011;14:17:06;4333;90739;24772;Mpp-Betrieb;Mpp;-------
28.06.2011;14:32:08;4280;90740;24772;Mpp-Betrieb;Mpp;-------
28.06.2011;14:47:10;3580;90741;24772;Mpp-Betrieb;Mpp;-------
28.06.2011;15:02:03;3565;90742;24772;Mpp-Betrieb;Mpp;-------
28.06.2011;15:16:42;elLdqzWgxgr5O3yzwyXMlO9+Pacfdl6por6Y8m35vQP7/X19tZuXCraofxZuOjMDw/zCSXKbatyh '3279;90742;24773;Mpp-Betrieb;Mpp;-------
28.06.2011;15:32:09;3374;90743;24773;Mpp-Betrieb;Mpp;-------
28.06.2011;15:47:06;3045;90744;24773;Mpp-Betrieb;Mpp;-------
28.06.2011;16:02:03;2863;90745;24773;Mpp-Betrieb;Mpp;-------
28.06.2011;16:17:04;2209;90745;24774;Mpp-Betrieb;Mpp;-------
28.06.2011;16:32:03;1986;90746;24774;Mpp-Betrieb;Mpp;-------
28.06.2011;16:47:03;1787;90746;24774;Mpp-Betrieb;Mpp;-------
28.06.2011;17:02:05;2112;90747;24774;Mpp-Betrieb;Mpp;-------
28.06.2011;17:17:03;2442;90747;24775;Mpp-Betrieb;Mpp;-------
28.06.2011;17:32:11;2647;90748;24775;Mpp-Betrieb;Mpp;-------
28.06.2011;17:47:09;2563;90749;24775;Mpp-Betrieb;Mpp;-------
28.06.2011;18:02:06;2201;90749;24775;Mpp-Betrieb;Mpp;-------
28.06.2011;18:17:07;1580;90750;24776;Mpp-Betrieb;Mpp;-------
28.06.2011;18:32:04;1449;90750;24776;Mpp-Betrieb;Mpp;-------
28.06.2011;18:47:03;1308;90751;24776;Mpp-Betrieb;Mpp;-------
28.06.2011;19:02:04;974;90751;24776;Mpp-Betrieb;Mpp;-------
28.06.2011;19:17:03;583;90751;24777;Mpp-Betrieb;Mpp;-------
28.06.2011;19:32:04;274;90751;24777;Mpp-Betrieb;Mpp;-------
28.06.2011;19:47:02;206;90751;24777;Mpp-Betrieb;Mpp;-------
28.06.2011;20:02:04;244;90751;24777;Mpp-Betrieb;Mpp;-------
28.06.2011;20:17:04;240;90751;24778;Mpp-Betrieb;Mpp;-------
28.06.2011;20:32:03;204;90752;24778;Mpp-Betrieb;Mpp;-------
28.06.2011;20:47:04;126;90752;24778;Mpp-Betrieb;Mpp;-------
28.06.2011;21:02:04;35;90752;24778;Mpp-Betrieb;Mpp;-------
28.06.2011;21:17:03;14;90752;24779;Mpp-Betrieb;Mpp;-------
28.06.2011;21:32:03;0;90752;24779;Mpp-Betrieb;Warten;-------
29.06.2011;05:32:05;14;90752;24779;Mpp-Betrieb;Mpp;-------
29.06.2011;05:47:03;43;90752;24779;Mpp-Betrieb;Mpp;-------
29.06.2011;06:02:04;96;90752;24779;Mpp-Betrieb;Mpp;-------
29.06.2011;07:02:03;450;90752;24780;Mpp-Betrieb;Mpp;-------
29.06.2011;07:17:05;590;90752;24780;Mpp-Betrieb;Mpp;-------
29.06.2011;07:32:03;532;90752;24781;Mpp-Betrieb;Mpp;-------
29.06.2011;07:47:04;646;90752;24781;Mpp-Betrieb;Mpp;-------
29.06.2011;08:02:03;1573;90753;24781;Mpp-Betrieb;Mpp;-------
29.06.2011;08:17:03;1741;90753;24781;Mpp-Betrieb;Mpp;-------
29.06.2011;08:32:03;1941;90753;24782;Mpp-Betrieb;Mpp;-------
29.06.2011;08:47:02;2116;90754;24782;Mpp-Betrieb;Mpp;-------
29.06.2011;09:02:04;2369;90754;24782;Mpp-Betrieb;Mpp;-------
29.06.2011;09:17:08;2566;90755;24782;Mpp-Betrieb;Mpp;-------
29.06.2011;09:32:03;1321;90755;24783;Mpp-Betrieb;Mpp;-------
29.06.2011;09:47:05;1088;90756;24783;Mpp-Betrieb;Mpp;-------
29.06.2011;10:02:04;1164;90756;24783;Mpp-Betrieb;Mpp;-------
29.06.2011;10:17:03;1299;90756;24783;Mpp-Betrieb;Mpp;-------
29.06.2011;10:32:03;2929;90757;24784;Mpp-Betrieb;Mpp;-------
29.06.2011;10:47:07;1881;90757;24784;Mpp-Betrieb;Mpp;-------
29.06.2011;11:02:04;1317;90758;24784;Mpp-Betrieb;Mpp;-------
29.06.2011;11:17:05;757;90758;24784;Mpp-Betrieb;Mpp;-------
29.06.2011;11:32:05;1081;90758;24785;Mpp-Betrieb;Mpp;-------
29.06.2011;11:47:02;3772;90759;24785;Mpp-Betrieb;Mpp;-------
29.06.2011;12:02:09;2144;90760;24785;Mpp-Betrieb;Mpp;-------
29.06.2011;12:17:04;1963;90760;24785;Mpp-Betrieb;Mpp;-------
29.06.2011;12:32:03;2121;90761;24786;Mpp-Betrieb;Mpp;-------
29.06.2011;12:47:03;2619;90761;24786;Mpp-Betrieb;Mpp;-------
29.06.2011;13:02:04;1963;90762;24786;Mpp-Betrieb;Mpp;-------
29.06.2011;13:17:03;1554;90762;24786;Mpp-Betrieb;Mpp;-------
29.06.2011;13:32:03;1222;90763;24787;Mpp-Betrieb;Mpp;-------
29.06.2011;13:47:07;963;90763;24787;Mpp-Betrieb;Mpp;-------
29.06.2011;14:02:04;876;90763;24787;Mpp-Betrieb;Mpp;-------
29.06.2011;14:17:08;1290;90763;24787;Mpp-Betrieb;Mpp;-------
29.06.2011;14:32:03;1845;90764;24788;Mpp-Betrieb;Mpp;-------
29.06.2011;14:47:05;1023;90764;24788;Mpp-Betrieb;Mpp;-------
29.06.2011;15:02:04;1035;90764;24788;Mpp-Betrieb;Mpp;-------
29.06.2011;15:17:03;955;90765;24788;Mpp-Betrieb;Mpp;-------
29.06.2011;15:32:04;1269;90765;24789;Mpp-Betrieb;Mpp;-------
29.06.2011;15:47:03;1109;90765;24789;Mpp-Betrieb;Mpp;-------
29.06.2011;16:02:04;1295;90766;24789;Mpp-Betrieb;Mpp;-------
29.06.2011;16:17:04;913;90766;24789;Mpp-Betrieb;Mpp;-------
29.06.2011;16:32:03;912;90766;24790;Mpp-Betrieb;Mpp;-------
29.06.2011;16:47:03;672;90766;24790;Mpp-Betrieb;Mpp;-------
29.06.2011;17:02:04;323;90766;24790;Mpp-Betrieb;Mpp;-------
29.06.2011;17:17:03;417;90766;24790;Mpp-Betrieb;Mpp;-------
29.06.2011;17:32:03;451;90767;24791;Mpp-Betrieb;Mpp;-------
29.06.2011;17:47:05;476;90767;24791;Mpp-Betrieb;Mpp;-------
29.06.2011;18:02:08;985;90767;24791;Mpp-Betrieb;Mpp;-------
29.06.2011;18:17:03;736;90767;24791;Mpp-Betrieb;Mpp;-------
29.06.2011;18:32:04;425;90767;24792;Mpp-Betrieb;Mpp;-------
29.06.2011;18:47:03;512;90767;24792;Mpp-Betrieb;Mpp;-------
29.06.2011;19:02:04;381;90767;24792;Mpp-Betrieb;Mpp;-------
29.06.2011;19:17:03;189;90768;24792;Mpp-Betrieb;Mpp;-------
29.06.2011;19:32:02;163;90768;24793;Mpp-Betrieb;Mpp;-------
29.06.2011;19:47:03;228;90768;24793;Mpp-Betrieb;Mpp;-------
29.06.2011;20:02:04;237;90768;24793;Mpp-Betrieb;Mpp;-------
29.06.2011;20:17:04;181;90768;24793;Mpp-Betrieb;Mpp;-------
29.06.2011;20:32:03;103;90768;24794;Mpp-Betrieb;Mpp;-------
29.06.2011;20:47:04;71;90768;24794;Mpp-Betrieb;Mpp;-------
29.06.2011;21:02:03;71;90768;24794;Mpp-Betrieb;Mpp;-------
29.06.2011;21:17:04;25;90768;24794;Mpp-Betrieb;Mpp;-------
30.06.2011;06:17:03;0;90768;24794;Mpp-Betrieb;Warten;-------
30.06.2011;06:32:03;13;90768;24795;Mpp-Betrieb;Mpp;-------
30.06.2011;06:47:03;32;90768;24795;Mpp-Betrieb;Mpp;-------
30.06.2011;07:02:04;54;90768;24795;Mpp-Betrieb;Mpp;-------
30.06.2011;07:17:05;92;90768;24795;Mpp-Betrieb;Mpp-Such;-------
30.06.2011;07:32:03;242;90768;24796;Mpp-Betrieb;Mpp;-------
30.06.2011;07:47:04;217;90768;24796;Mpp-Betrieb;Mpp;-------
30.06.2011;08:02:04;419;90768;24796;Mpp-Betrieb;Mpp;-------
30.06.2011;08:17:02;423;90768;24796;Mpp-Betrieb;Mpp;-------
30.06.2011;08:32:04;358;90768;24797;Mpp-Betrieb;Mpp;-------
30.06.2011;08:47:04;585;90768;24797;Mpp-Betrieb;Mpp;-------
30.06.2011;09:02:04;1060;90769;24797;Mpp-Betrieb;Mpp;-------
30.06.2011;09:17:03;1572;90769;24797;Mpp-Betrieb;Mpp;-------
