Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
30.06.2011;09:32:03;1092;90769;24798;Mpp-Betrieb;Mpp;-------
30.06.2011;09:47:04;1061;90769;24798;Mpp-Betrieb;Mpp;-------
30.06.2011;10:02:05;895;90770;24798;Mpp-Betrieb;Mpp;-------
30.06.2011;10:17:03;668;90770;24798;Mpp-Betrieb;Mpp;-------
30.06.2011;10:32:04;731;90770;24799;Mpp-Betrieb;Mpp;-------
30.06.2011;10:47:03;485;90770;24799;Mpp-Betrieb;Mpp;-------
30.06.2011;11:02:13;256;90770;24799;Mpp-Betrieb;Mpp;-------
30.06.2011;11:17:03;434;90770;24799;Mpp-Betrieb;Mpp;-------
30.06.2011;11:32:03;614;90771;24800;Mpp-Betrieb;Mpp;-------
30.06.2011;11:47:04;1280;90771;24800;Mpp-Betrieb;Mpp;-------
30.06.2011;12:02:04;1370;90771;24800;Mpp-Betrieb;Mpp;-------
30.06.2011;12:17:05;926;90771;24800;Mpp-Betrieb;Mpp;-------
30.06.2011;12:32:05;1774;90772;24801;Mpp-Betrieb;Mpp;-------
30.06.2011;12:47:04;1610;90772;24801;Mpp-Betrieb;Mpp;-------
30.06.2011;13:02:04;1261;90773;24801;Mpp-Betrieb;Mpp;-------
30.06.2011;13:17:08;2210;90773;24801;Mpp-Betrieb;Mpp;-------
30.06.2011;13:32:08;2782;90774;24802;Mpp-Betrieb;Mpp;-------
30.06.2011;13:47:04;3098;90775;24802;Mpp-Betrieb;Mpp;-------
30.06.2011;14:02:04;5155;90775;24802;Mpp-Betrieb;Mpp;-------
30.06.2011;14:17:04;2438;90776;24802;Mpp-Betrieb;Mpp;-------
30.06.2011;14:32:24;2649;90777;24803;Mpp-Betrieb;Mpp;-------
30.06.2011;14:47:03;2563;90778;24803;Mpp-Betrieb;Mpp;-------
30.06.2011;15:02:05;2906;90778;24803;Mpp-Betrieb;Mpp;-------
30.06.2011;15:17:03;2203;90779;24803;Mpp-Betrieb;Mpp;-------
30.06.2011;15:32:05;3452;90780;24804;Mpp-Betrieb;Mpp;-------
30.06.2011;15:47:04;2793;90781;24804;Mpp-Betrieb;Mpp;-------
30.06.2011;16:02:03;2234;90781;24804;Mpp-Betrieb;Mpp;-------
30.06.2011;16:17:08;1870;90782;24804;Mpp-Betrieb;Mpp;-------
30.06.2011;16:32:04;1985;90783;24805;Mpp-Betrieb;Mpp;-------
30.06.2011;16:47:03;2077;90783;24805;Mpp-Betrieb;Mpp;-------
30.06.2011;17:02:08;1636;90784;24805;Mpp-Betrieb;Mpp;-------
30.06.2011;17:17:04;1544;90784;24805;Mpp-Betrieb;Mpp;-------
30.06.2011;17:32:04;1501;90784;24806;Mpp-Betrieb;Mpp;-------
30.06.2011;17:47:04;1118;90785;24806;Mpp-Betrieb;Mpp;-------
30.06.2011;18:02:04;2155;90786;24806;Mpp-Betrieb;Mpp;-------
30.06.2011;18:17:07;671;90786;24806;Mpp-Betrieb;Mpp;-------
30.06.2011;18:32:03;1502;90786;24807;Mpp-Betrieb;Mpp;-------
30.06.2011;18:47:03;853;90786;24807;Mpp-Betrieb;Mpp;-------
30.06.2011;19:02:03;504;90786;24807;Mpp-Betrieb;Mpp;-------
30.06.2011;19:17:03;421;90787;24807;Mpp-Betrieb;Mpp;-------
30.06.2011;19:32:07;470;90787;24808;Mpp-Betrieb;Mpp;-------
30.06.2011;19:47:04;473;90787;24808;Mpp-Betrieb;Mpp;-------
30.06.2011;20:02:03;378;90787;24808;Mpp-Betrieb;Mpp;-------
30.06.2011;20:17:03;179;90787;24808;Mpp-Betrieb;Mpp;-------
30.06.2011;20:32:02;111;90787;24809;Mpp-Betrieb;Mpp;-------
30.06.2011;20:47:03;88;90787;24809;Mpp-Betrieb;Mpp;-------
30.06.2011;21:02:04;57;90787;24809;Mpp-Betrieb;Mpp;-------
30.06.2011;21:17:02;22;90787;24809;Mpp-Betrieb;Mpp;-------
30.06.2011;21:32:04;0;90787;24810;Mpp-Betrieb;Warten;-------
01.07.2011;05:32:03;0;90787;24810;Mpp-Betrieb;Warten;-------
01.07.2011;05:47:04;14;90787;24810;Mpp-Betrieb;Mpp;-------
01.07.2011;06:02:04;32;90787;24810;Mpp-Betrieb;Mpp;-------
01.07.2011;06:17:03;68;90787;24810;Mpp-Betrieb;Mpp;-------
01.07.2011;06:32:03;156;90787;24810;Mpp-Betrieb;Mpp;-------
01.07.2011;06:47:05;242;90787;24811;Mpp-Betrieb;Mpp;-------
01.07.2011;07:02:03;292;90787;24811;Mpp-Betrieb;Mpp;-------
01.07.2011;07:17:03;411;90787;24811;Mpp-Betrieb;Mpp;-------
01.07.2011;07:32:04;473;90787;24811;Mpp-Betrieb;Mpp;-------
01.07.2011;07:47:03;492;90788;24812;Mpp-Betrieb;Mpp;-------
01.07.2011;08:02:05;763;90788;24812;Mpp-Betrieb;Mpp;-------
01.07.2011;08:17:03;716;90788;24812;Mpp-Betrieb;Mpp;-------
01.07.2011;08:32:03;775;90788;24812;Mpp-Betrieb;Mpp;-------
01.07.2011;08:47:04;888;90788;24813;Mpp-Betrieb;Mpp;-------
01.07.2011;09:02:04;983;90789;24813;Mpp-Betrieb;Mpp;-------
01.07.2011;09:17:03;929;90789;24813;Mpp-Betrieb;Mpp;-------
01.07.2011;09:32:03;1059;90789;24813;Mpp-Betrieb;Mpp;-------
01.07.2011;09:47:03;1312;90789;24814;Mpp-Betrieb;Mpp;-------
01.07.2011;10:02:04;1578;90790;24814;Mpp-Betrieb;Mpp;-------
01.07.2011;10:17:06;2024;90790;24814;Mpp-Betrieb;Mpp;-------
01.07.2011;10:32:03;2612;90791;24814;Mpp-Betrieb;Mpp;-------
01.07.2011;10:47:04;2448;90791;24815;Mpp-Betrieb;Mpp;-------
01.07.2011;11:02:03;5722;90792;24815;Mpp-Betrieb;Mpp;-------
01.07.2011;11:17:08;5185;90793;24815;Mpp-Betrieb;Mpp;-------
01.07.2011;11:32:05;3526;90794;24815;Mpp-Betrieb;Mpp;-------
01.07.2011;11:47:02;4729;90795;24816;Mpp-Betrieb;Mpp;-------
01.07.2011;12:02:03;5202;90796;24816;Mpp-Betrieb;Mpp;-------
01.07.2011;12:17:05;4751;90797;24816;Mpp-Betrieb;Mpp;-------
01.07.2011;12:32:06;1268;90797;24816;Mpp-Betrieb;Mpp;-------
01.07.2011;12:47:11;401;90798;24817;Mpp-Betrieb;Mpp;-------
01.07.2011;13:02:06;252;90798;24817;Mpp-Betrieb;Mpp;-------
01.07.2011;13:17:02;838;90798;24817;Mpp-Betrieb;Mpp;-------
01.07.2011;13:32:03;4450;90798;24817;Mpp-Betrieb;Mpp;-------
01.07.2011;13:47:03;5180;90799;24818;Mpp-Betrieb;Mpp;-------
01.07.2011;14:02:04;2778;90800;24818;Mpp-Betrieb;Mpp;-------
01.07.2011;14:17:03;1901;90801;24818;Mpp-Betrieb;Mpp;-------
01.07.2011;14:32:04;1793;90801;24818;Mpp-Betrieb;Mpp;-------
01.07.2011;14:47:04;5588;90802;24819;Mpp-Betrieb;Mpp;-------
01.07.2011;15:02:03;4699;90804;24819;Mpp-Betrieb;Mpp;-------
01.07.2011;15:17:03;1221;90804;24819;Mpp-Betrieb;Mpp;-------
01.07.2011;15:32:04;998;90805;24819;Mpp-Betrieb;Mpp;-------
01.07.2011;15:47:03;1012;90805;24820;Mpp-Betrieb;Mpp;-------
01.07.2011;16:02:04;894;90805;24820;Mpp-Betrieb;Mpp;-------
01.07.2011;16:17:04;966;90805;24820;Mpp-Betrieb;Mpp;-------
01.07.2011;16:32:07;4447;90806;24820;Mpp-Betrieb;Mpp;-------
01.07.2011;16:47:03;1185;90807;24821;Mpp-Betrieb;Mpp;-------
01.07.2011;17:02:08;915;90807;24821;Mpp-Betrieb;Mpp;-------
01.07.2011;17:17:03;1374;90808;24821;Mpp-Betrieb;Mpp;-------
01.07.2011;17:32:03;907;90808;24821;Mpp-Betrieb;Mpp;-------
01.07.2011;17:47:09;1030;90808;24822;Mpp-Betrieb;Mpp;-------
01.07.2011;18:02:03;2505;90809;24822;Mpp-Betrieb;Mpp;-------
01.07.2011;18:17:03;2261;90809;24822;Mpp-Betrieb;Mpp;-------
01.07.2011;18:32:05;2312;90810;24822;Mpp-Betrieb;Mpp;-------
01.07.2011;18:47:03;1061;90810;24823;Mpp-Betrieb;Mpp;-------
01.07.2011;19:02:03;1285;90810;24823;Mpp-Betrieb;Mpp;-------
01.07.2011;19:17:09;1123;90811;24823;Mpp-Betrieb;Mpp;-------
01.07.2011;19:32:03;409;90811;24823;Mpp-Betrieb;Mpp;-------
01.07.2011;19:47:03;341;90811;24824;Mpp-Betrieb;Mpp;-------
01.07.2011;20:02:03;293;90811;24824;Mpp-Betrieb;Mpp;-------
01.07.2011;20:17:03;198;90811;24824;Mpp-Betrieb;Mpp;-------
01.07.2011;20:32:08;145;90811;24824;Mpp-Betrieb;Mpp;-------
01.07.2011;20:47:04;96;90811;24825;Mpp-Betrieb;Mpp;-------
01.07.2011;21:02:03;48;90811;24825;Mpp-Betrieb;Mpp;-------
01.07.2011;21:17:03;23;90811;24825;Mpp-Betrieb;Mpp;-------
01.07.2011;21:32:03;0;90811;24825;Mpp-Betrieb;Warten;-------
02.07.2011;05:32:03;0;90811;24825;Mpp-Betrieb;Netzueb.;-------
02.07.2011;05:47:03;22;90811;24826;Mpp-Betrieb;Mpp;-------
02.07.2011;06:02:04;51;90811;24826;Mpp-Betrieb;Mpp;-------
02.07.2011;06:17:05;34;90811;24826;Mpp-Betrieb;Mpp-Such;-------
02.07.2011;06:32:05;216;90811;24826;Mpp-Betrieb;Mpp;-------
02.07.2011;06:47:03;229;90811;24827;Mpp-Betrieb;Mpp;-------
02.07.2011;07:02:03;272;90811;24827;Mpp-Betrieb;Mpp;-------
02.07.2011;07:17:03;563;90812;24827;Mpp-Betrieb;Mpp;-------
02.07.2011;07:32:03;848;90812;24827;Mpp-Betrieb;Mpp;-------
02.07.2011;07:47:03;1229;90812;24828;Mpp-Betrieb;Mpp;-------
02.07.2011;08:02:04;1290;90812;24828;Mpp-Betrieb;Mpp;-------
02.07.2011;08:17:03;1580;90813;24828;Mpp-Betrieb;Mpp;-------
02.07.2011;08:32:03;936;90813;24828;Mpp-Betrieb;Mpp;-------
02.07.2011;08:47:05;2249;90814;24829;Mpp-Betrieb;Mpp;-------
02.07.2011;09:02:06;2575;90814;24829;Mpp-Betrieb;Mpp;-------
02.07.2011;09:17:03;2950;90815;24829;Mpp-Betrieb;Mpp;-------
02.07.2011;09:32:03;1203;90815;24829;Mpp-Betrieb;Mpp;-------
02.07.2011;09:47:04;3757;90816;24830;Mpp-Betrieb;Mpp;-------
02.07.2011;10:02:03;3345;90817;24830;Mpp-Betrieb;Mpp;-------
02.07.2011;10:17:05;4121;90817;24830;Mpp-Betrieb;Mpp;-------
02.07.2011;10:32:04;4684;90818;24830;Mpp-Betrieb;Mpp;-------
02.07.2011;10:47:03;4576;90820;24831;Mpp-Betrieb;Mpp;-------
02.07.2011;11:02:03;1117;90820;24831;Mpp-Betrieb;Mpp;-------
02.07.2011;11:17:04;4641;90821;24831;Mpp-Betrieb;Mpp;-------
02.07.2011;11:32:03;4515;90822;24831;Mpp-Betrieb;Mpp;-------
02.07.2011;11:47:03;4546;90823;24832;Mpp-Betrieb;Mpp;-------
02.07.2011;12:02:04;4586;90825;24832;Mpp-Betrieb;Mpp;-------
02.07.2011;12:17:03;4817;90826;24832;Mpp-Betrieb;Mpp;-------
02.07.2011;12:32:08;4765;90827;24832;Mpp-Betrieb;Mpp;-------
02.07.2011;12:47:04;4928;90828;24833;Mpp-Betrieb;Mpp;-------
02.07.2011;13:02:04;4744;90829;24833;Mpp-Betrieb;Mpp;-------
02.07.2011;13:17:03;1151;90829;24833;Mpp-Betrieb;Mpp;-------
02.07.2011;13:32:03;5224;90831;24833;Mpp-Betrieb;Mpp;-------
02.07.2011;13:47:03;1476;90832;24834;Mpp-Betrieb;Mpp;-------
02.07.2011;14:02:04;1512;90833;24834;Mpp-Betrieb;Mpp;-------
02.07.2011;14:17:04;5429;90833;24834;Mpp-Betrieb;Mpp;-------
02.07.2011;14:32:02;4898;90835;24834;Mpp-Betrieb;Mpp;-------
02.07.2011;14:47:03;4761;90836;24835;Mpp-Betrieb;Mpp;-------
02.07.2011;15:02:04;4796;90837;24835;Mpp-Betrieb;Mpp;-------
02.07.2011;15:17:02;5218;90838;24835;Mpp-Betrieb;Mpp;-------
02.07.2011;15:32:03;5234;90839;24835;Mpp-Betrieb;Mpp;-------
02.07.2011;15:47:03;4698;90840;24836;Mpp-Betrieb;Mpp;-------
02.07.2011;16:02:03;3360;90841;24836;Mpp-Betrieb;Mpp;-------
02.07.2011;16:17:04;4002;90842;24836;Mpp-Betrieb;Mpp;-------
02.07.2011;16:32:04;3294;90842;24836;Mpp-Betrieb;Mpp;-------
02.07.2011;16:47:03;868;90843;24837;Mpp-Betrieb;Mpp;-------
02.07.2011;17:02:03;1220;90843;24837;Mpp-Betrieb;Mpp;-------
02.07.2011;17:17:07;1326;90843;24837;Mpp-Betrieb;Mpp;-------
02.07.2011;17:32:03;843;90844;24837;Mpp-Betrieb;Mpp;-------
02.07.2011;17:47:05;1207;90844;24838;Mpp-Betrieb;Mpp;-------
02.07.2011;18:02:04;986;90844;24838;Mpp-Betrieb;Mpp;-------
02.07.2011;18:17:03;727;90844;24838;Mpp-Betrieb;Mpp;-------
02.07.2011;18:32:03;1181;90845;24838;Mpp-Betrieb;Mpp;-------
02.07.2011;18:47:03;793;90845;24839;Mpp-Betrieb;Mpp;-------
02.07.2011;19:02:10;571;90845;24839;Mpp-Betrieb;Mpp;-------
02.07.2011;19:17:03;558;90845;24839;Mpp-Betrieb;Mpp;-------
02.07.2011;19:32:03;620;90846;24839;Mpp-Betrieb;Mpp;-------
02.07.2011;19:47:03;470;90846;24840;Mpp-Betrieb;Mpp;-------
02.07.2011;20:02:03;302;90846;24840;Mpp-Betrieb;Mpp;-------
02.07.2011;20:17:03;203;90846;24840;Mpp-Betrieb;Mpp;-------
02.07.2011;20:32:03;62;90846;24840;Mpp-Betrieb;Mpp;-------
02.07.2011;20:47:03;51;90846;24841;Mpp-Betrieb;Mpp;-------
02.07.2011;21:02:04;21;90846;24841;Mpp-Betrieb;Mpp-Such;-------
02.07.2011;21:17:03;12;90846;24841;Mpp-Betrieb;Mpp;-------
02.07.2011;21:32:03;0;90846;24841;Mpp-Betrieb;Warten;-------
03.07.2011;05:32:02;0;90846;24841;Mpp-Betrieb;Netzueb.;-------
03.07.2011;05:47:05;13;90846;24841;Mpp-Betrieb;Mpp;-------
03.07.2011;06:02:03;30;90846;24842;Mpp-Betrieb;Mpp;-------
03.07.2011;06:17:03;69;90846;24842;Mpp-Betrieb;Mpp;-------
03.07.2011;06:32:03;143;90846;24842;Mpp-Betrieb;Mpp;-------
03.07.2011;06:47:03;114;90846;24842;Mpp-Betrieb;Mpp;-------
03.07.2011;07:02:04;316;90846;24843;Mpp-Betrieb;Mpp;-------
03.07.2011;07:17:03;457;90846;24843;Mpp-Betrieb;Mpp;-------
03.07.2011;07:32:05;529;90846;24843;Mpp-Betrieb;Mpp;-------
03.07.2011;07:47:07;737;90846;24843;Mpp-Betrieb;Mpp;-------
03.07.2011;08:02:05;1206;90847;24844;Mpp-Betrieb;Mpp;-------
03.07.2011;08:17:03;1713;90847;24844;Mpp-Betrieb;Mpp;-------
03.07.2011;08:32:03;1485;90847;24844;Mpp-Betrieb;Mpp;-------
03.07.2011;08:47:03;2521;90848;24844;Mpp-Betrieb;Mpp;-------
03.07.2011;09:02:03;1473;90848;24845;Mpp-Betrieb;Mpp;-------
03.07.2011;09:17:03;1481;90849;24845;Mpp-Betrieb;Mpp;-------
03.07.2011;09:32:04;1548;90849;24845;Mpp-Betrieb;Mpp;-------
03.07.2011;09:47:03;1879;90850;24845;Mpp-Betrieb;Mpp;-------
03.07.2011;10:02:04;2063;90850;24846;Mpp-Betrieb;Mpp;-------
03.07.2011;10:17:02;1991;90851;24846;Mpp-Betrieb;Mpp;-------
03.07.2011;10:32:03;2471;90851;24846;Mpp-Betrieb;Mpp;-------
03.07.2011;10:47:03;2763;90852;24846;Mpp-Betrieb;Mpp;-------
03.07.2011;11:02:03;4232;90853;24847;Mpp-Betrieb;Mpp;-------
03.07.2011;11:17:08;4290;90854;24847;Mpp-Betrieb;Mpp;-------
03.07.2011;11:32:04;4422;90855;24847;Mpp-Betrieb;Mpp;-------
03.07.2011;11:47:03;4508;90856;24847;Mpp-Betrieb;Mpp;-------
03.07.2011;12:02:03;4538;90857;24848;Mpp-Betrieb;Mpp;-------
03.07.2011;12:17:03;4587;90858;24848;Mpp-Betrieb;Mpp;-------
03.07.2011;12:32:06;4671;90860;24848;Mpp-Betrieb;Mpp;-------
03.07.2011;12:47:03;4699;90861;24848;Mpp-Betrieb;Mpp;-------
03.07.2011;13:02:03;4729;90862;24849;Mpp-Betrieb;Mpp;-------
03.07.2011;13:17:05;4762;90863;24849;Mpp-Betrieb;Mpp;-------
03.07.2011;13:32:03;4703;90864;24849;Mpp-Betrieb;Mpp;-------
03.07.2011;13:47:03;4700;90866;24849;Mpp-Betrieb;Mpp;-------
03.07.2011;14:02:04;4602;90867;24850;Mpp-Betrieb;Mpp;-------
03.07.2011;14:17:03;4533;90868;24850;Mpp-Betrieb;Mpp;-------
03.07.2011;14:32:09;4477;90869;24850;Mpp-Betrieb;Mpp;-------
03.07.2011;14:47:03;4454;90870;24850;Mpp-Betrieb;Mpp;-------
03.07.2011;15:02:03;4343;90871;24851;Mpp-Betrieb;Mpp;-------
03.07.2011;15:17:06;4251;90872;24851;Mpp-Betrieb;Mpp;-------
03.07.2011;15:32:03;4093;90873;24851;Mpp-Betrieb;Mpp;-------
03.07.2011;15:47:03;3910;90874;24851;Mpp-Betrieb;Mpp;-------
03.07.2011;16:02:04;3807;90875;24852;Mpp-Betrieb;Mpp;-------
03.07.2011;16:17:04;3630;90876;24852;Mpp-Betrieb;Mpp;-------
03.07.2011;16:32:03;3449;90877;24852;Mpp-Betrieb;Mpp;-------
03.07.2011;16:47:03;3243;90878;24852;Mpp-Betrieb;Mpp;-------
03.07.2011;17:02:04;3037;90879;24853;Mpp-Betrieb;Mpp;-------
03.07.2011;17:17:03;2799;90879;24853;Mpp-Betrieb;Mpp;-------
03.07.2011;17:32:03;2587;90880;24853;Mpp-Betrieb;Mpp;-------
03.07.2011;17:47:03;2352;90881;24853;Mpp-Betrieb;Mpp;-------
03.07.2011;18:02:03;2054;90881;24854;Mpp-Betrieb;Mpp;-------
03.07.2011;18:17:03;1789;90882;24854;Mpp-Betrieb;Mpp;-------
03.07.2011;18:32:05;1500;90882;24854;Mpp-Betrieb;Mpp;-------
03.07.2011;18:47:04;1211;90883;24854;Mpp-Betrieb;Mpp;-------
03.07.2011;19:02:04;922;90883;24855;Mpp-Betrieb;Mpp;-------
03.07.2011;19:17:03;663;90883;24855;Mpp-Betrieb;Mpp;-------
03.07.2011;19:32:03;428;90883;24855;Mpp-Betrieb;Mpp;-------
03.07.2011;19:47:03;242;90883;24855;Mpp-Betrieb;Mpp;-------
03.07.2011;20:02:03;135;90883;24856;Mpp-Betrieb;Mpp;-------
03.07.2011;20:17:04;108;90883;24856;Mpp-Betrieb;Mpp;-------
03.07.2011;20:32:06;85;90883;24856;Mpp-Betrieb;Mpp;-------
03.07.2011;20:47:03;61;90883;24856;Mpp-Betrieb;Mpp;-------
03.07.2011;21:02:04;34;90883;24857;Mpp-Betrieb;Mpp;-------
03.07.2011;21:17:03;17;90883;24857;Mpp-Betrieb;Mpp;-------
03.07.2011;21:32:04;0;90883;24857;Mpp-Betrieb;Warten;-------
04.07.2011;05:32:03;0;90883;24857;Mpp-Betrieb;Netzueb.;-------
04.07.2011;05:47:03;21;90883;24857;Mpp-Betrieb;Mpp;-------
04.07.2011;06:02:04;46;90883;24857;Mpp-Betrieb;Mpp;-------
04.07.2011;06:17:03;76;90883;24858;Mpp-Betrieb;Mpp;-------
04.07.2011;06:32:03;114;90883;24858;Mpp-Betrieb;Mpp;-------
04.07.2011;06:47:04;174;90883;24858;Mpp-Betrieb;Mpp;-------
04.07.2011;07:02:03;335;90883;24858;Mpp-Betrieb;Mpp;-------
04.07.2011;07:17:04;541;90884;24859;Mpp-Betrieb;Mpp;-------
04.07.2011;07:32:03;785;90884;24859;Mpp-Betrieb;Mpp;-------
04.07.2011;07:47:03;1049;90884;24859;Mpp-Betrieb;Mpp;-------
04.07.2011;08:02:03;1333;90884;24859;Mpp-Betrieb;Mpp;-------
04.07.2011;08:17:03;1610;90885;24860;Mpp-Betrieb;Mpp;-------
04.07.2011;08:32:03;1915;90885;24860;Mpp-Betrieb;Mpp;-------
04.07.2011;08:47:04;2208;90886;24860;Mpp-Betrieb;Mpp;-------
04.07.2011;08:58:48;Packen Sie Ihr GMX Postfach einfach ein: mit den GMX Mobile-Apps Packen Sie Ihr GMX Postfach einfach ein: mit den GMX Mobile-Apps f&uuml;r Ihr iPhone oder Smartphone;90886;24860;Mpp-Betrieb;Mpp;-------
04.07.2011;09:17:05;2771;90887;24861;Mpp-Betrieb;Mpp;-------
04.07.2011;09:32:05;2998;90888;24861;Mpp-Betrieb;Mpp;-------
04.07.2011;09:47:05;3237;90888;24861;Mpp-Betrieb;Mpp;-------
04.07.2011;10:02:04;3442;90889;24861;Mpp-Betrieb;Mpp;-------
04.07.2011;10:17:03;3642;90890;24862;Mpp-Betrieb;Mpp;-------
04.07.2011;10:32:04;3832;90891;24862;Mpp-Betrieb;Mpp;-------
04.07.2011;10:47:04;3987;90892;24862;Mpp-Betrieb;Mpp;-------
04.07.2011;11:02:03;4108;90893;24862;Mpp-Betrieb;Mpp;-------
04.07.2011;11:17:09;4219;90894;24863;Mpp-Betrieb;Mpp;-------
04.07.2011;11:32:07;4323;90895;24863;Mpp-Betrieb;Mpp;-------
04.07.2011;11:47:06;4424;90896;24863;Mpp-Betrieb;Mpp;-------
04.07.2011;12:02:04;4510;90897;24863;Mpp-Betrieb;Mpp;-------
04.07.2011;12:17:03;4537;90898;24864;Mpp-Betrieb;Mpp;-------
04.07.2011;12:32:03;4618;90900;24864;Mpp-Betrieb;Mpp;-------
04.07.2011;12:47:03;4645;90901;24864;Mpp-Betrieb;Mpp;-------
04.07.2011;13:02:05;4658;90902;24864;Mpp-Betrieb;Mpp;-------
04.07.2011;13:17:03;4685;90903;24865;Mpp-Betrieb;Mpp;-------
04.07.2011;13:32:03;4695;90904;24865;Mpp-Betrieb;Mpp;-------
04.07.2011;13:47:03;4635;90905;24865;Mpp-Betrieb;Mpp;-------
04.07.2011;14:02:04;4639;90907;24865;Mpp-Betrieb;Mpp;-------
04.07.2011;14:17:03;4522;90908;24866;Mpp-Betrieb;Mpp;-------
04.07.2011;14:32:06;4482;90909;24866;Mpp-Betrieb;Mpp;-------
04.07.2011;14:47:06;4360;90910;24866;Mpp-Betrieb;Mpp;-------
04.07.2011;15:02:04;4242;90911;24866;Mpp-Betrieb;Mpp;-------
04.07.2011;15:17:03;4106;90912;24867;Mpp-Betrieb;Mpp;-------
04.07.2011;15:32:02;4020;90913;24867;Mpp-Betrieb;Mpp;-------
04.07.2011;15:47:04;3878;90914;24867;Mpp-Betrieb;Mpp;-------
04.07.2011;16:02:08;3775;90915;24867;Mpp-Betrieb;Mpp;-------
04.07.2011;16:17:04;3572;90916;24868;Mpp-Betrieb;Mpp;-------
04.07.2011;16:32:08;3387;90917;24868;Mpp-Betrieb;Mpp;-------
04.07.2011;16:47:03;3197;90918;24868;Mpp-Betrieb;Mpp;-------
04.07.2011;17:02:03;2965;90918;24868;Mpp-Betrieb;Mpp;-------
04.07.2011;17:17:03;2746;90919;24869;Mpp-Betrieb;Mpp;-------
04.07.2011;17:32:03;2504;90920;24869;Mpp-Betrieb;Mpp;-------
04.07.2011;17:47:07;2361;90920;24869;Mpp-Betrieb;Mpp;-------
04.07.2011;18:02:03;2109;90921;24869;Mpp-Betrieb;Mpp;-------
04.07.2011;18:17:03;1378;90921;24870;Mpp-Betrieb;Mpp;-------
04.07.2011;18:32:03;1569;90922;24870;Mpp-Betrieb;Mpp;-------
04.07.2011;18:47:04;1082;90922;24870;Mpp-Betrieb;Mpp;-------
04.07.2011;19:02:07;892;90922;24870;Mpp-Betrieb;Mpp;-------
04.07.2011;19:17:04;707;90923;24871;Mpp-Betrieb;Mpp;-------
04.07.2011;19:32:03;528;90923;24871;Mpp-Betrieb;Mpp;-------
04.07.2011;19:47:03;412;90923;24871;Mpp-Betrieb;Mpp;-------
04.07.2011;20:02:04;298;90923;24871;Mpp-Betrieb;Mpp;-------
04.07.2011;20:17:03;216;90923;24872;Mpp-Betrieb;Mpp;-------
04.07.2011;20:32:03;152;90923;24872;Mpp-Betrieb;Mpp;-------
04.07.2011;20:47:04;95;90923;24872;Mpp-Betrieb;Mpp;-------
04.07.2011;21:02:03;50;90923;24872;Mpp-Betrieb;Mpp;-------
04.07.2011;21:17:03;17;90923;24873;Mpp-Betrieb;Mpp;-------
04.07.2011;21:32:03;0;90923;24873;Mpp-Betrieb;Warten;-------
05.07.2011;05:32:03;0;90923;24873;Mpp-Betrieb;Warten;-------
05.07.2011;05:47:03;26;90923;24873;Mpp-Betrieb;Mpp;-------
05.07.2011;06:02:03;73;90923;24873;Mpp-Betrieb;Mpp;-------
05.07.2011;06:17:06;114;90923;24874;Mpp-Betrieb;Mpp;-------
05.07.2011;06:32:04;139;90923;24874;Mpp-Betrieb;Mpp;-------
05.07.2011;06:47:03;183;90923;24874;Mpp-Betrieb;Mpp;-------
05.07.2011;07:02:04;292;90923;24874;Mpp-Betrieb;Mpp;-------
05.07.2011;07:17:03;476;90923;24875;Mpp-Betrieb;Mpp;-------
05.07.2011;07:32:02;694;90923;24875;Mpp-Betrieb;Mpp;-------
05.07.2011;07:47:03;943;90924;24875;Mpp-Betrieb;Mpp;-------
05.07.2011;08:02:04;1208;90924;24875;Mpp-Betrieb;Mpp;-------
05.07.2011;08:17:02;1501;90924;24876;Mpp-Betrieb;Mpp;-------
05.07.2011;08:32:04;1780;90925;24876;Mpp-Betrieb;Mpp;-------
05.07.2011;08:47:04;2022;90925;24876;Mpp-Betrieb;Mpp;-------
05.07.2011;09:02:07;2348;90926;24876;Mpp-Betrieb;Mpp;-------
05.07.2011;09:17:03;2603;90926;24877;Mpp-Betrieb;Mpp;-------
05.07.2011;09:32:05;2837;90927;24877;Mpp-Betrieb;Mpp;-------
05.07.2011;09:47:07;3082;90928;24877;Mpp-Betrieb;Mpp;-------
05.07.2011;10:02:03;3257;90929;24877;Mpp-Betrieb;Mpp;-------
05.07.2011;10:17:03;3451;90929;24878;Mpp-Betrieb;Mpp;-------
05.07.2011;10:32:05;3615;90930;24878;Mpp-Betrieb;Mpp;-------
05.07.2011;10:47:06;3818;90931;24878;Mpp-Betrieb;Mpp;-------
05.07.2011;11:02:04;3953;90932;24878;Mpp-Betrieb;Mpp;-------
05.07.2011;11:17:14;4077;90933;24879;Mpp-Betrieb;Mpp;-------
05.07.2011;11:32:03;4159;90934;24879;Mpp-Betrieb;Mpp;-------
05.07.2011;11:47:05;4246;90935;24879;Mpp-Betrieb;Mpp;-------
05.07.2011;12:02:06;4345;90936;24879;Mpp-Betrieb;Mpp;-------
05.07.2011;12:17:03;4458;90937;24880;Mpp-Betrieb;Mpp;-------
05.07.2011;12:32:05;4516;90939;24880;Mpp-Betrieb;Mpp;-------
05.07.2011;12:47:04;4526;90940;24880;Mpp-Betrieb;Mpp;-------
05.07.2011;13:02:09;4558;90941;24880;Mpp-Betrieb;Mpp;-------
05.07.2011;13:17:03;4560;90942;24881;Mpp-Betrieb;Mpp;-------
05.07.2011;13:32:05;4456;90943;24881;Mpp-Betrieb;Mpp;-------
05.07.2011;13:47:03;4404;90944;24881;Mpp-Betrieb;Mpp;-------
05.07.2011;14:02:03;4517;90945;24881;Mpp-Betrieb;Mpp;-------
05.07.2011;14:17:03;4495;90946;24882;Mpp-Betrieb;Mpp;-------
05.07.2011;14:32:03;4498;90948;24882;Mpp-Betrieb;Mpp;-------
05.07.2011;14:47:09;4382;90949;24882;Mpp-Betrieb;Mpp;-------
05.07.2011;15:02:05;4250;90950;24882;Mpp-Betrieb;Mpp;-------
05.07.2011;15:17:07;4188;90951;24883;Mpp-Betrieb;Mpp;-------
05.07.2011;15:32:09;4040;90952;24883;Mpp-Betrieb;Mpp;-------
05.07.2011;15:47:06;3816;90953;24883;Mpp-Betrieb;Mpp;-------
05.07.2011;16:02:04;3768;90954;24883;Mpp-Betrieb;Mpp;-------
05.07.2011;16:17:03;3577;90955;24884;Mpp-Betrieb;Mpp;-------
05.07.2011;16:32:03;3446;90956;24884;Mpp-Betrieb;Mpp;-------
05.07.2011;16:47:04;3228;90956;24884;Mpp-Betrieb;Mpp;-------
05.07.2011;17:02:03;2979;90957;24884;Mpp-Betrieb;Mpp;-------
05.07.2011;17:17:09;2778;90958;24885;Mpp-Betrieb;Mpp;-------
05.07.2011;17:32:04;2515;90959;24885;Mpp-Betrieb;Mpp;-------
05.07.2011;17:47:08;2260;90959;24885;Mpp-Betrieb;Mpp;-------
05.07.2011;18:02:04;1946;90960;24885;Mpp-Betrieb;Mpp;-------
05.07.2011;18:17:03;1721;90960;24886;Mpp-Betrieb;Mpp;-------
05.07.2011;18:32:03;1400;90960;24886;Mpp-Betrieb;Mpp;-------
05.07.2011;18:45:34;1207;90961;24886;Mpp-Betrieb;Mpp;-------
05.07.2011;19:02:03;898;90961;24886;Mpp-Betrieb;Mpp;-------
05.07.2011;19:17:03;666;90961;24887;Mpp-Betrieb;Mpp;-------
05.07.2011;19:32:03;444;90961;24887;Mpp-Betrieb;Mpp;-------
05.07.2011;19:47:03;223;90961;24887;Mpp-Betrieb;Mpp;-------
05.07.2011;20:02:03;156;90962;24887;Mpp-Betrieb;Mpp-Such;-------
05.07.2011;20:17:03;110;90962;24888;Mpp-Betrieb;Mpp;-------
05.07.2011;20:32:03;85;90962;24888;Mpp-Betrieb;Mpp;-------
05.07.2011;20:47:03;65;90962;24888;Mpp-Betrieb;Mpp;-------
05.07.2011;21:02:03;47;90962;24888;Mpp-Betrieb;Mpp;-------
05.07.2011;21:17:03;17;90962;24889;Mpp-Betrieb;Mpp;-------
05.07.2011;21:32:03;0;90962;24889;Mpp-Betrieb;Warten;-------
06.07.2011;05:32:05;0;90962;24889;Mpp-Betrieb;Warten;-------
06.07.2011;05:47:03;12;90962;24889;Mpp-Betrieb;Mpp;-------
06.07.2011;06:02:05;35;90962;24889;Mpp-Betrieb;Mpp;-------
06.07.2011;06:17:03;74;90962;24889;Mpp-Betrieb;Mpp;-------
06.07.2011;06:32:04;85;90962;24890;Mpp-Betrieb;Mpp-Such;-------
06.07.2011;06:47:05;163;90962;24890;Mpp-Betrieb;Mpp;-------
06.07.2011;07:02:04;285;90962;24890;Mpp-Betrieb;Mpp;-------
06.07.2011;07:17:03;478;90962;24890;Mpp-Betrieb;Mpp;-------
06.07.2011;07:32:06;689;90962;24891;Mpp-Betrieb;Mpp;-------
06.07.2011;07:47:04;923;90962;24891;Mpp-Betrieb;Mpp;-------
06.07.2011;08:02:05;1196;90962;24891;Mpp-Betrieb;Mpp;-------
06.07.2011;08:17:05;1481;90963;24891;Mpp-Betrieb;Mpp;-------
06.07.2011;08:32:06;1771;90963;24892;Mpp-Betrieb;Mpp;-------
06.07.2011;08:47:06;2071;90964;24892;Mpp-Betrieb;Mpp;-------
06.07.2011;09:02:05;2334;90964;24892;Mpp-Betrieb;Mpp;-------
06.07.2011;09:17:12;2605;90965;24892;Mpp-Betrieb;Mpp;-------
06.07.2011;09:32:02;2409;90966;24893;Mpp-Betrieb;Mpp;-------
06.07.2011;09:47:05;1451;90966;24893;Mpp-Betrieb;Mpp;-------
06.07.2011;10:02:05;3342;90967;24893;Mpp-Betrieb;Mpp;-------
06.07.2011;10:17:03;3766;90968;24893;Mpp-Betrieb;Mpp;-------
06.07.2011;10:32:03;4319;90969;24894;Mpp-Betrieb;Mpp;-------
06.07.2011;10:47:04;4100;90970;24894;Mpp-Betrieb;Mpp;-------
06.07.2011;11:02:08;4086;90971;24894;Mpp-Betrieb;Mpp;-------
06.07.2011;11:17:04;4298;90971;24894;Mpp-Betrieb;Mpp;-------
06.07.2011;11:32:05;4192;90972;24895;Mpp-Betrieb;Mpp;-------
06.07.2011;11:47:04;4269;90974;24895;Mpp-Betrieb;Mpp;-------
06.07.2011;12:02:04;4379;90975;24895;Mpp-Betrieb;Mpp;-------
06.07.2011;12:17:04;4397;90976;24895;Mpp-Betrieb;Mpp;-------
06.07.2011;12:32:03;4912;90977;24896;Mpp-Betrieb;Mpp;-------
06.07.2011;12:47:04;2839;90978;24896;Mpp-Betrieb;Mpp;-------
06.07.2011;13:02:11;4451;90979;24896;Mpp-Betrieb;Mpp;-------
06.07.2011;13:17:03;4467;90980;24896;Mpp-Betrieb;Mpp;-------
06.07.2011;13:32:03;4587;90981;24897;Mpp-Betrieb;Mpp;-------
06.07.2011;13:47:03;5158;90982;24897;Mpp-Betrieb;Mpp;-------
06.07.2011;14:02:04;2921;90983;24897;Mpp-Betrieb;Mpp;-------
06.07.2011;14:17:03;1702;90984;24897;Mpp-Betrieb;Mpp;-------
06.07.2011;14:32:03;3176;90984;24898;Mpp-Betrieb;Mpp;-------
06.07.2011;14:47:04;1722;90985;24898;Mpp-Betrieb;Mpp;-------
06.07.2011;15:02:08;1263;90985;24898;Mpp-Betrieb;Mpp;-------
06.07.2011;15:17:03;1530;90986;24898;Mpp-Betrieb;Mpp;-------
06.07.2011;15:32:06;2651;90986;24899;Mpp-Betrieb;Mpp;-------
06.07.2011;15:47:07;1742;90987;24899;Mpp-Betrieb;Mpp;-------
06.07.2011;16:02:07;1897;90987;24899;Mpp-Betrieb;Mpp;-------
06.07.2011;16:17:05;3613;90988;24899;Mpp-Betrieb;Mpp;-------
06.07.2011;16:32:03;3322;90989;24900;Mpp-Betrieb;Mpp;-------
06.07.2011;16:47:03;3106;90990;24900;Mpp-Betrieb;Mpp;-------
06.07.2011;17:02:04;1678;90991;24900;Mpp-Betrieb;Mpp;-------
06.07.2011;17:17:03;2879;90991;24900;Mpp-Betrieb;Mpp;-------
06.07.2011;17:32:03;1719;90992;24901;Mpp-Betrieb;Mpp;-------
06.07.2011;17:47:04;1619;90992;24901;Mpp-Betrieb;Mpp;-------
06.07.2011;18:02:04;1393;90992;24901;Mpp-Betrieb;Mpp;-------
06.07.2011;18:17:03;2106;90993;24901;Mpp-Betrieb;Mpp;-------
06.07.2011;18:32:03;1427;90993;24902;Mpp-Betrieb;Mpp;-------
06.07.2011;18:47:05;1223;90994;24902;Mpp-Betrieb;Mpp;-------
06.07.2011;19:02:07;983;90994;24902;Mpp-Betrieb;Mpp;-------
06.07.2011;19:17:05;681;90994;24902;Mpp-Betrieb;Mpp;-------
06.07.2011;19:32:02;477;90994;24903;Mpp-Betrieb;Mpp;-------
06.07.2011;19:47:03;329;90994;24903;Mpp-Betrieb;Mpp;-------
06.07.2011;20:02:05;190;90994;24903;Mpp-Betrieb;Mpp;-------
06.07.2011;20:17:03;137;90994;24903;Mpp-Betrieb;Mpp;-------
06.07.2011;20:32:08;103;90994;24904;Mpp-Betrieb;Mpp;-------
06.07.2011;20:47:03;76;90994;24904;Mpp-Betrieb;Mpp-Such;-------
06.07.2011;21:02:04;30;90994;24904;Mpp-Betrieb;Mpp;-------
06.07.2011;21:17:04;17;90994;24904;Mpp-Betrieb;Mpp;-------
06.07.2011;21:32:03;0;90994;24904;Mpp-Betrieb;Warten;-------
07.07.2011;05:47:03;0;90994;24904;Mpp-Betrieb;Warten;-------
07.07.2011;06:02:03;26;90994;24905;Mpp-Betrieb;Mpp;-------
07.07.2011;06:17:05;88;90994;24905;Mpp-Betrieb;Mpp;-------
07.07.2011;06:32:04;95;90994;24905;Mpp-Betrieb;Mpp;-------
07.07.2011;06:47:03;223;90995;24905;Mpp-Betrieb;Mpp;-------
07.07.2011;07:02:05;540;90995;24906;Mpp-Betrieb;Mpp;-------
07.07.2011;07:17:04;753;90995;24906;Mpp-Betrieb;Mpp;-------
07.07.2011;07:32:03;959;90995;24906;Mpp-Betrieb;Mpp;-------
07.07.2011;07:47:03;581;90995;24906;Mpp-Betrieb;Mpp;-------
07.07.2011;08:02:07;658;90995;24907;Mpp-Betrieb;Mpp;-------
07.07.2011;08:17:03;555;90996;24907;Mpp-Betrieb;Mpp;-------
07.07.2011;08:32:03;489;90996;24907;Mpp-Betrieb;Mpp;-------
07.07.2011;08:47:03;2702;90996;24907;Mpp-Betrieb;Mpp;-------
07.07.2011;09:02:04;872;90996;24908;Mpp-Betrieb;Mpp;-------
07.07.2011;09:17:03;953;90996;24908;Mpp-Betrieb;Mpp;-------
07.07.2011;09:32:04;2893;90997;24908;Mpp-Betrieb;Mpp;-------
07.07.2011;09:47:04;3074;90997;24908;Mpp-Betrieb;Mpp;-------
07.07.2011;10:02:05;3169;90998;24909;Mpp-Betrieb;Mpp;-------
07.07.2011;10:17:03;1245;90999;24909;Mpp-Betrieb;Mpp;-------
07.07.2011;10:32:07;3817;91000;24909;Mpp-Betrieb;Mpp;-------
07.07.2011;10:47:06;3569;91001;24909;Mpp-Betrieb;Mpp;-------
07.07.2011;11:02:04;3930;91002;24910;Mpp-Betrieb;Mpp;-------
07.07.2011;11:17:03;4133;91002;24910;Mpp-Betrieb;Mpp;-------
07.07.2011;11:32:03;4140;91003;24910;Mpp-Betrieb;Mpp;-------
07.07.2011;11:47:04;4267;91005;24910;Mpp-Betrieb;Mpp;-------
07.07.2011;12:02:07;4452;91006;24911;Mpp-Betrieb;Mpp;-------
07.07.2011;12:17:05;4392;91007;24911;Mpp-Betrieb;Mpp;-------
07.07.2011;12:32:03;4610;91008;24911;Mpp-Betrieb;Mpp;-------
07.07.2011;12:47:13;4480;91009;24911;Mpp-Betrieb;Mpp;-------
07.07.2011;13:02:04;4087;91010;24912;Mpp-Betrieb;Mpp;-------
07.07.2011;13:17:08;4748;91011;24912;Mpp-Betrieb;Mpp;-------
07.07.2011;13:32:03;4655;91012;24912;Mpp-Betrieb;Mpp;-------
07.07.2011;13:47:08;4652;91013;24912;Mpp-Betrieb;Mpp;-------
07.07.2011;14:02:03;4418;91015;24913;Mpp-Betrieb;Mpp;-------
07.07.2011;14:17:04;4706;91016;24913;Mpp-Betrieb;Mpp;-------
07.07.2011;14:32:05;2967;91017;24913;Mpp-Betrieb;Mpp;-------
07.07.2011;14:47:03;4454;91018;24913;Mpp-Betrieb;Mpp;-------
07.07.2011;15:02:04;4242;91019;24914;Mpp-Betrieb;Mpp;-------
07.07.2011;15:17:05;4070;91020;24914;Mpp-Betrieb;Mpp;-------
07.07.2011;15:32:03;3996;91021;24914;Mpp-Betrieb;Mpp;-------
07.07.2011;15:47:08;3916;91022;24914;Mpp-Betrieb;Mpp;-------
07.07.2011;16:02:05;4007;91023;24915;Mpp-Betrieb;Mpp;-------
07.07.2011;16:17:06;1507;91024;24915;Mpp-Betrieb;Mpp;-------
07.07.2011;16:32:03;668;91024;24915;Mpp-Betrieb;Mpp;-------
07.07.2011;16:47:03;211;91024;24915;Mpp-Betrieb;Mpp;-------
07.07.2011;17:02:03;210;91024;24916;Mpp-Betrieb;Mpp;-------
07.07.2011;17:17:04;847;91024;24916;Mpp-Betrieb;Mpp;-------
07.07.2011;17:32:08;2742;91025;24916;Mpp-Betrieb;Mpp;-------
07.07.2011;17:47:08;209;91025;24916;Mpp-Betrieb;Mpp;-------
07.07.2011;18:02:03;2834;91025;24917;Mpp-Betrieb;Mpp;-------
07.07.2011;18:17:03;1296;91026;24917;Mpp-Betrieb;Mpp;-------
07.07.2011;18:32:08;1670;91026;24917;Mpp-Betrieb;Mpp;-------
07.07.2011;18:47:05;905;91027;24917;Mpp-Betrieb;Mpp;-------
07.07.2011;19:02:03;416;91027;24918;Mpp-Betrieb;Mpp;-------
07.07.2011;19:17:03;85;91027;24918;Mpp-Betrieb;Mpp;-------
07.07.2011;19:32:05;21;91027;24918;Mpp-Betrieb;Mpp;-------
07.07.2011;19:47:05;730;91027;24918;Mpp-Betrieb;Mpp;-------
07.07.2011;20:02:03;534;91027;24919;Mpp-Betrieb;Mpp;-------
07.07.2011;20:17:03;53;91027;24919;Mpp-Betrieb;Mpp;-------
07.07.2011;20:32:08;24;91027;24919;Mpp-Betrieb;Mpp;-------
07.07.2011;20:47:03;0;91027;24919;Mpp-Betrieb;Warten;-------
07.07.2011;21:02:04;0;91027;24919;Mpp-Betrieb;Netzueb.;-------
08.07.2011;06:02:04;13;91027;24920;Mpp-Betrieb;Mpp;-------
08.07.2011;06:17:03;19;91027;24920;Mpp-Betrieb;Mpp;-------
08.07.2011;06:32:04;60;91027;24920;Mpp-Betrieb;Mpp;-------
08.07.2011;06:47:05;76;91027;24920;Mpp-Betrieb;Mpp;-------
08.07.2011;07:02:04;135;91027;24921;Mpp-Betrieb;Mpp;-------
08.07.2011;07:17:03;489;91027;24921;Mpp-Betrieb;Mpp;-------
08.07.2011;07:32:03;716;91027;24921;Mpp-Betrieb;Mpp;-------
08.07.2011;07:47:06;970;91028;24921;Mpp-Betrieb;Mpp;-------
08.07.2011;08:02:06;1667;91028;24922;Mpp-Betrieb;Mpp;-------
08.07.2011;08:17:04;1560;91028;24922;Mpp-Betrieb;Mpp;-------
08.07.2011;08:32:03;1842;91029;24922;Mpp-Betrieb;Mpp;-------
08.07.2011;08:47:05;2142;91029;24922;Mpp-Betrieb;Mpp;-------
08.07.2011;09:02:04;2448;91030;24923;Mpp-Betrieb;Mpp;-------
08.07.2011;09:17:03;2706;91030;24923;Mpp-Betrieb;Mpp;-------
08.07.2011;09:32:03;2971;91031;24923;Mpp-Betrieb;Mpp;-------
08.07.2011;09:47:03;3205;91032;24923;Mpp-Betrieb;Mpp;-------
08.07.2011;10:02:05;3869;91033;24924;Mpp-Betrieb;Mpp;-------
08.07.2011;10:17:03;4047;91033;24924;Mpp-Betrieb;Mpp;-------
08.07.2011;10:32:03;1010;91034;24924;Mpp-Betrieb;Mpp;-------
08.07.2011;10:47:04;4573;91035;24924;Mpp-Betrieb;Mpp;-------
08.07.2011;11:02:08;4551;91036;24925;Mpp-Betrieb;Mpp;-------
08.07.2011;11:17:03;4595;91037;24925;Mpp-Betrieb;Mpp;-------
08.07.2011;11:32:08;5179;91038;24925;Mpp-Betrieb;Mpp;-------
08.07.2011;11:47:03;2987;91039;24925;Mpp-Betrieb;Mpp;-------
08.07.2011;12:02:05;5143;91040;24926;Mpp-Betrieb;Mpp;-------
08.07.2011;12:17:03;4768;91041;24926;Mpp-Betrieb;Mpp;-------
08.07.2011;12:32:03;4874;91042;24926;Mpp-Betrieb;Mpp;-------
08.07.2011;12:47:03;5288;91043;24926;Mpp-Betrieb;Mpp;-------
08.07.2011;13:02:03;5068;91044;24927;Mpp-Betrieb;Mpp;-------
08.07.2011;13:17:07;4720;91045;24927;Mpp-Betrieb;Mpp;-------
08.07.2011;13:32:03;4530;91047;24927;Mpp-Betrieb;Mpp;-------
08.07.2011;13:47:03;4709;91048;24927;Mpp-Betrieb;Mpp;-------
08.07.2011;14:02:04;4877;91049;24928;Mpp-Betrieb;Mpp;-------
08.07.2011;14:17:03;1908;91050;24928;Mpp-Betrieb;Mpp;-------
08.07.2011;14:32:03;4619;91051;24928;Mpp-Betrieb;Mpp;-------
08.07.2011;14:47:02;4974;91052;24928;Mpp-Betrieb;Mpp;-------
08.07.2011;15:02:06;4624;91053;24929;Mpp-Betrieb;Mpp;-------
08.07.2011;15:17:03;4196;91054;24929;Mpp-Betrieb;Mpp;-------
08.07.2011;15:32:03;4107;91055;24929;Mpp-Betrieb;Mpp;-------
08.07.2011;15:47:09;4018;91056;24929;Mpp-Betrieb;Mpp;-------
08.07.2011;16:02:04;3832;91057;24930;Mpp-Betrieb;Mpp;-------
08.07.2011;16:17:03;3682;91058;24930;Mpp-Betrieb;Mpp;-------
08.07.2011;16:32:03;2752;91059;24930;Mpp-Betrieb;Mpp;-------
08.07.2011;16:47:03;2250;91059;24930;Mpp-Betrieb;Mpp;-------
08.07.2011;17:02:06;1171;91060;24931;Mpp-Betrieb;Mpp;-------
08.07.2011;17:17:03;1043;91060;24931;Mpp-Betrieb;Mpp;-------
08.07.2011;17:32:03;655;91060;24931;Mpp-Betrieb;Mpp;-------
08.07.2011;17:47:04;157;91060;24931;Mpp-Betrieb;Mpp;-------
08.07.2011;18:02:03;272;91060;24932;Mpp-Betrieb;Mpp;-------
08.07.2011;18:17:03;541;91061;24932;Mpp-Betrieb;Mpp;-------
08.07.2011;18:32:04;602;91061;24932;Mpp-Betrieb;Mpp;-------
08.07.2011;18:47:03;154;91061;24932;Mpp-Betrieb;Mpp;-------
08.07.2011;19:02:03;109;91061;24933;Mpp-Betrieb;Mpp;-------
08.07.2011;19:17:04;252;91061;24933;Mpp-Betrieb;Mpp;-------
08.07.2011;19:32:04;503;91061;24933;Mpp-Betrieb;Mpp;-------
08.07.2011;19:47:05;344;91061;24933;Mpp-Betrieb;Mpp;-------
08.07.2011;20:02:04;302;91061;24934;Mpp-Betrieb;Mpp;-------
08.07.2011;20:17:03;168;91061;24934;Mpp-Betrieb;Mpp;-------
08.07.2011;20:32:03;151;91061;24934;Mpp-Betrieb;Mpp;-------
08.07.2011;20:47:03;56;91061;24934;Mpp-Betrieb;Mpp;-------
08.07.2011;21:02:03;63;91061;24935;Mpp-Betrieb;Mpp;-------
08.07.2011;21:17:03;0;91061;24935;Mpp-Betrieb;Warten;-------
09.07.2011;06:02:07;13;91061;24935;Mpp-Betrieb;Mpp;-------
09.07.2011;06:17:03;38;91061;24935;Mpp-Betrieb;Mpp;-------
09.07.2011;06:32:04;36;91061;24935;Mpp-Betrieb;Mpp;-------
09.07.2011;06:47:03;22;91061;24936;Mpp-Betrieb;Mpp-Such;-------
09.07.2011;07:02:04;99;91061;24936;Mpp-Betrieb;Mpp;-------
09.07.2011;07:17:03;133;91061;24936;Mpp-Betrieb;Mpp;-------
09.07.2011;07:32:04;187;91061;24936;Mpp-Betrieb;Mpp;-------
09.07.2011;07:47:03;235;91061;24937;Mpp-Betrieb;Mpp;-------
09.07.2011;08:02:03;299;91062;24937;Mpp-Betrieb;Mpp;-------
09.07.2011;08:17:02;461;91062;24937;Mpp-Betrieb;Mpp;-------
09.07.2011;08:32:03;628;91062;24937;Mpp-Betrieb;Mpp;-------
09.07.2011;08:47:04;360;91062;24938;Mpp-Betrieb;Mpp;-------
09.07.2011;09:02:03;444;91062;24938;Mpp-Betrieb;Mpp;-------
09.07.2011;09:17:06;638;91062;24938;Mpp-Betrieb;Mpp;-------
09.07.2011;09:32:05;466;91062;24938;Mpp-Betrieb;Mpp;-------
09.07.2011;09:47:03;722;91062;24939;Mpp-Betrieb;Mpp;-------
09.07.2011;10:02:03;478;91063;24939;Mpp-Betrieb;Mpp;-------
09.07.2011;10:17:04;443;91063;24939;Mpp-Betrieb;Mpp;-------
09.07.2011;10:32:04;1007;91063;24939;Mpp-Betrieb;Mpp;-------
09.07.2011;10:47:04;1919;91063;24940;Mpp-Betrieb;Mpp;-------
09.07.2011;11:02:04;1728;91064;24940;Mpp-Betrieb;Mpp;-------
09.07.2011;11:17:03;1122;91064;24940;Mpp-Betrieb;Mpp;-------
09.07.2011;11:32:03;5125;91065;24940;Mpp-Betrieb;Mpp;-------
09.07.2011;11:47:05;1748;91065;24941;Mpp-Betrieb;Mpp;-------
09.07.2011;12:02:04;5680;91066;24941;Mpp-Betrieb;Mpp;-------
09.07.2011;12:17:03;4666;91067;24941;Mpp-Betrieb;Mpp;-------
09.07.2011;12:32:03;4527;91068;24941;Mpp-Betrieb;Mpp;-------
09.07.2011;12:47:03;4518;91069;24942;Mpp-Betrieb;Mpp;-------
09.07.2011;13:02:03;4502;91070;24942;Mpp-Betrieb;Mpp;-------
09.07.2011;13:17:05;4534;91072;24942;Mpp-Betrieb;Mpp;-------
09.07.2011;13:32:03;4470;91073;24942;Mpp-Betrieb;Mpp;-------
09.07.2011;13:47:03;4502;91074;24943;Mpp-Betrieb;Mpp;-------
09.07.2011;14:02:06;4445;91075;24943;Mpp-Betrieb;Mpp;-------
09.07.2011;14:17:03;4385;91076;24943;Mpp-Betrieb;Mpp;-------
09.07.2011;14:32:03;4334;91077;24943;Mpp-Betrieb;Mpp;-------
09.07.2011;14:47:04;4366;91078;24944;Mpp-Betrieb;Mpp;-------
09.07.2011;15:02:04;4243;91079;24944;Mpp-Betrieb;Mpp;-------
09.07.2011;15:17:02;4150;91080;24944;Mpp-Betrieb;Mpp;-------
09.07.2011;15:32:03;2051;91081;24944;Mpp-Betrieb;Mpp;-------
09.07.2011;15:47:03;1536;91082;24945;Mpp-Betrieb;Mpp;-------
09.07.2011;16:02:04;1356;91082;24945;Mpp-Betrieb;Mpp;-------
09.07.2011;16:17:03;1172;91083;24945;Mpp-Betrieb;Mpp;-------
09.07.2011;16:32:03;1022;91083;24945;Mpp-Betrieb;Mpp;-------
09.07.2011;16:47:02;322;91083;24946;Mpp-Betrieb;Mpp;-------
09.07.2011;17:02:03;261;91083;24946;Mpp-Betrieb;Mpp;-------
09.07.2011;17:07:33;Pack die Badehose ein;91083;24946;Mpp-Betrieb;Mpp;-------
09.07.2011;17:32:02;673;91083;24946;Mpp-Betrieb;Mpp;-------
09.07.2011;17:47:03;1332;91084;24947;Mpp-Betrieb;Mpp;-------
09.07.2011;18:02:03;948;91084;24947;Mpp-Betrieb;Mpp;-------
09.07.2011;18:17:02;784;91084;24947;Mpp-Betrieb;Mpp;-------
09.07.2011;18:32:03;1091;91084;24947;Mpp-Betrieb;Mpp;-------
09.07.2011;18:47:03;616;91085;24948;Mpp-Betrieb;Mpp;-------
09.07.2011;19:02:04;562;91085;24948;Mpp-Betrieb;Mpp;-------
09.07.2011;19:17:03;277;91085;24948;Mpp-Betrieb;Mpp;-------
09.07.2011;19:32:04;143;91085;24948;Mpp-Betrieb;Mpp;-------
09.07.2011;19:47:07;70;91085;24949;Mpp-Betrieb;Mpp;-------
09.07.2011;20:02:03;59;91085;24949;Mpp-Betrieb;Mpp;-------
09.07.2011;20:17:03;28;91085;24949;Mpp-Betrieb;Mpp;-------
09.07.2011;20:32:05;12;91085;24949;Mpp-Betrieb;Mpp;-------
09.07.2011;20:47:03;0;91085;24950;Mpp-Betrieb;Warten;-------
10.07.2011;05:47:03;11;91085;24950;Mpp-Betrieb;Mpp;-------
10.07.2011;06:02:04;20;91085;24950;Mpp-Betrieb;Mpp;-------
10.07.2011;06:17:03;28;91085;24950;Mpp-Betrieb;Mpp;-------
10.07.2011;06:32:03;66;91085;24950;Mpp-Betrieb;Mpp;-------
10.07.2011;06:47:03;33;91085;24951;Mpp-Betrieb;Mpp-Such;-------
10.07.2011;07:02:03;329;91085;24951;Mpp-Betrieb;Mpp;-------
10.07.2011;07:17:03;353;91085;24951;Mpp-Betrieb;Mpp;-------
10.07.2011;07:32:05;265;91085;24951;Mpp-Betrieb;Mpp;-------
10.07.2011;07:47:03;589;91085;24952;Mpp-Betrieb;Mpp;-------
10.07.2011;08:02:03;800;91086;24952;Mpp-Betrieb;Mpp;-------
10.07.2011;08:17:08;800;91086;24952;Mpp-Betrieb;Mpp;-------
10.07.2011;08:32:04;889;91086;24952;Mpp-Betrieb;Mpp;-------
10.07.2011;08:47:03;1084;91086;24953;Mpp-Betrieb;Mpp;-------
10.07.2011;09:02:09;701;91086;24953;Mpp-Betrieb;Mpp;-------
10.07.2011;09:17:04;2053;91087;24953;Mpp-Betrieb;Mpp;-------
10.07.2011;09:32:08;924;91087;24953;Mpp-Betrieb;Mpp;-------
10.07.2011;09:47:03;1251;91087;24954;Mpp-Betrieb;Mpp;-------
10.07.2011;10:02:04;1595;91088;24954;Mpp-Betrieb;Mpp;-------
10.07.2011;10:17:03;1977;91088;24954;Mpp-Betrieb;Mpp;-------
10.07.2011;10:32:04;3918;91089;24954;Mpp-Betrieb;Mpp;-------
10.07.2011;10:47:04;3193;91090;24955;Mpp-Betrieb;Mpp;-------
10.07.2011;11:02:04;2444;91090;24955;Mpp-Betrieb;Mpp;-------
10.07.2011;11:17:03;2510;91091;24955;Mpp-Betrieb;Mpp;-------
10.07.2011;11:32:03;2071;91091;24955;Mpp-Betrieb;Mpp;-------
10.07.2011;11:47:03;2685;91092;24956;Mpp-Betrieb;Mpp;-------
10.07.2011;12:02:03;1740;91093;24956;Mpp-Betrieb;Mpp;-------
10.07.2011;12:17:04;1654;91094;24956;Mpp-Betrieb;Mpp;-------
10.07.2011;12:32:02;4801;91095;24956;Mpp-Betrieb;Mpp;-------
10.07.2011;12:47:03;5026;91096;24957;Mpp-Betrieb;Mpp;-------
10.07.2011;13:02:04;4803;91097;24957;Mpp-Betrieb;Mpp;-------
10.07.2011;13:17:03;5198;91098;24957;Mpp-Betrieb;Mpp;-------
10.07.2011;13:32:03;3869;91099;24957;Mpp-Betrieb;Mpp;-------
10.07.2011;13:47:03;4178;91100;24958;Mpp-Betrieb;Mpp;-------
10.07.2011;14:02:03;3686;91101;24958;Mpp-Betrieb;Mpp;-------
10.07.2011;14:17:03;2248;91102;24958;Mpp-Betrieb;Mpp;-------
10.07.2011;14:32:03;2205;91102;24958;Mpp-Betrieb;Mpp;-------
10.07.2011;14:47:03;2050;91103;24959;Mpp-Betrieb;Mpp;-------
10.07.2011;15:02:03;1251;91103;24959;Mpp-Betrieb;Mpp;-------
10.07.2011;15:17:03;451;91103;24959;Mpp-Betrieb;Mpp;-------
10.07.2011;15:32:03;804;91104;24959;Mpp-Betrieb;Mpp;-------
10.07.2011;15:47:03;542;91104;24960;Mpp-Betrieb;Mpp;-------
10.07.2011;16:02:04;149;91104;24960;Mpp-Betrieb;Mpp;-------
10.07.2011;16:17:03;154;91104;24960;Mpp-Betrieb;Mpp;-------
10.07.2011;16:32:03;285;91104;24960;Mpp-Betrieb;Mpp;-------
10.07.2011;16:47:03;1603;91104;24961;Mpp-Betrieb;Mpp;-------
10.07.2011;17:02:04;1263;91105;24961;Mpp-Betrieb;Mpp;-------
10.07.2011;17:17:03;2990;91106;24961;Mpp-Betrieb;Mpp;-------
10.07.2011;17:32:03;2661;91106;24961;Mpp-Betrieb;Mpp;-------
10.07.2011;17:47:03;2346;91107;24962;Mpp-Betrieb;Mpp;-------
10.07.2011;18:02:04;2032;91107;24962;Mpp-Betrieb;Mpp;-------
10.07.2011;18:17:03;1727;91108;24962;Mpp-Betrieb;Mpp;-------
10.07.2011;18:32:03;1507;91108;24962;Mpp-Betrieb;Mpp;-------
10.07.2011;18:47:07;1211;91109;24963;Mpp-Betrieb;Mpp;-------
10.07.2011;19:02:04;618;91109;24963;Mpp-Betrieb;Mpp;-------
10.07.2011;19:17:03;985;91109;24963;Mpp-Betrieb;Mpp;-------
10.07.2011;19:32:03;607;91109;24963;Mpp-Betrieb;Mpp;-------
10.07.2011;19:47:03;536;91110;24964;Mpp-Betrieb;Mpp;-------
10.07.2011;20:02:04;592;91110;24964;Mpp-Betrieb;Mpp;-------
10.07.2011;20:17:03;303;91110;24964;Mpp-Betrieb;Mpp;-------
10.07.2011;20:32:04;304;91110;24964;Mpp-Betrieb;Mpp;-------
10.07.2011;20:47:03;200;91110;24965;Mpp-Betrieb;Mpp;-------
10.07.2011;21:02:03;25;91110;24965;Mpp-Betrieb;Mpp;-------
10.07.2011;21:17:03;14;91110;24965;Mpp-Betrieb;Mpp;-------
10.07.2011;21:32:04;11;91110;24965;Mpp-Betrieb;Mpp;-------
11.07.2011;05:47:03;13;91110;24965;Mpp-Betrieb;Mpp;-------
11.07.2011;06:02:04;35;91110;24966;Mpp-Betrieb;Mpp;-------
11.07.2011;06:17:03;60;91110;24966;Mpp-Betrieb;Mpp;-------
11.07.2011;06:32:03;94;91110;24966;Mpp-Betrieb;Mpp;-------
11.07.2011;06:47:03;139;91110;24966;Mpp-Betrieb;Mpp;-------
11.07.2011;07:02:04;258;91110;24967;Mpp-Betrieb;Mpp;-------
11.07.2011;07:17:05;460;91110;24967;Mpp-Betrieb;Mpp;-------
11.07.2011;07:32:03;720;91110;24967;Mpp-Betrieb;Mpp;-------
11.07.2011;07:47:04;964;91111;24967;Mpp-Betrieb;Mpp;-------
11.07.2011;08:02:03;1288;91111;24968;Mpp-Betrieb;Mpp;-------
11.07.2011;08:17:04;1660;91111;24968;Mpp-Betrieb;Mpp;-------
11.07.2011;08:32:04;1737;91111;24968;Mpp-Betrieb;Mpp;-------
11.07.2011;08:47:03;1559;91112;24968;Mpp-Betrieb;Mpp;-------
11.07.2011;09:02:04;2830;91112;24969;Mpp-Betrieb;Mpp;-------
11.07.2011;09:17:03;1168;91113;24969;Mpp-Betrieb;Mpp;-------
11.07.2011;09:32:04;3531;91113;24969;Mpp-Betrieb;Mpp;-------
11.07.2011;09:47:03;3286;91114;24969;Mpp-Betrieb;Mpp;-------
11.07.2011;10:02:12;3408;91115;24970;Mpp-Betrieb;Mpp;-------
11.07.2011;10:17:04;3683;91116;24970;Mpp-Betrieb;Mpp;-------
11.07.2011;10:32:03;1316;91117;24970;Mpp-Betrieb;Mpp;-------
11.07.2011;10:47:03;4122;91118;24970;Mpp-Betrieb;Mpp;-------
11.07.2011;11:02:04;4198;91119;24971;Mpp-Betrieb;Mpp;-------
11.07.2011;11:17:08;4212;91120;24971;Mpp-Betrieb;Mpp;-------
11.07.2011;11:32:05;4531;91121;24971;Mpp-Betrieb;Mpp;-------
11.07.2011;11:47:07;888;91122;24971;Mpp-Betrieb;Mpp;-------
11.07.2011;12:02:05;1230;91122;24972;Mpp-Betrieb;Mpp;-------
11.07.2011;12:17:04;1321;91123;24972;Mpp-Betrieb;Mpp;-------
11.07.2011;12:32:04;5241;91123;24972;Mpp-Betrieb;Mpp;-------
11.07.2011;12:47:02;4688;91124;24972;Mpp-Betrieb;Mpp;-------
11.07.2011;13:02:03;4697;91126;24973;Mpp-Betrieb;Mpp;-------
11.07.2011;13:17:08;4690;91127;24973;Mpp-Betrieb;Mpp;-------
11.07.2011;13:32:03;4625;91128;24973;Mpp-Betrieb;Mpp;-------
11.07.2011;13:47:03;4627;91129;24973;Mpp-Betrieb;Mpp;-------
11.07.2011;14:02:03;2238;91130;24974;Mpp-Betrieb;Mpp;-------
11.07.2011;14:17:02;4583;91131;24974;Mpp-Betrieb;Mpp;-------
11.07.2011;14:32:03;4438;91132;24974;Mpp-Betrieb;Mpp;-------
11.07.2011;14:47:03;4383;91133;24974;Mpp-Betrieb;Mpp;-------
11.07.2011;15:02:03;4300;91134;24975;Mpp-Betrieb;Mpp;-------
11.07.2011;15:17:03;4175;91135;24975;Mpp-Betrieb;Mpp;-------
11.07.2011;15:32:03;2510;91136;24975;Mpp-Betrieb;Mpp;-------
11.07.2011;15:47:06;4045;91137;24975;Mpp-Betrieb;Mpp;-------
11.07.2011;16:02:03;3843;91138;24976;Mpp-Betrieb;Mpp;-------
11.07.2011;16:17:04;3596;91139;24976;Mpp-Betrieb;Mpp;-------
11.07.2011;16:32:03;3424;91140;24976;Mpp-Betrieb;Mpp;-------
11.07.2011;16:47:04;3242;91141;24976;Mpp-Betrieb;Mpp;-------
11.07.2011;17:02:04;3026;91142;24977;Mpp-Betrieb;Mpp;-------
11.07.2011;17:17:04;2845;91142;24977;Mpp-Betrieb;Mpp;-------
11.07.2011;17:32:08;1804;91143;24977;Mpp-Betrieb;Mpp;-------
11.07.2011;17:47:04;1980;91144;24977;Mpp-Betrieb;Mpp;-------
11.07.2011;18:02:10;2126;91144;24978;Mpp-Betrieb;Mpp;-------
11.07.2011;18:17:04;1640;91145;24978;Mpp-Betrieb;Mpp;-------
11.07.2011;18:32:03;1534;91145;24978;Mpp-Betrieb;Mpp;-------
11.07.2011;18:47:03;942;91145;24978;Mpp-Betrieb;Mpp;-------
11.07.2011;19:02:03;822;91146;24979;Mpp-Betrieb;Mpp;-------
11.07.2011;19:17:03;511;91146;24979;Mpp-Betrieb;Mpp;-------
11.07.2011;19:32:03;439;91146;24979;Mpp-Betrieb;Mpp;-------
11.07.2011;19:47:06;264;91146;24979;Mpp-Betrieb;Mpp;-------
11.07.2011;20:02:04;224;91146;24980;Mpp-Betrieb;Mpp;-------
11.07.2011;20:17:03;186;91146;24980;Mpp-Betrieb;Mpp;-------
11.07.2011;20:32:03;120;91146;24980;Mpp-Betrieb;Mpp;-------
11.07.2011;20:47:03;67;91146;24980;Mpp-Betrieb;Mpp;-------
11.07.2011;21:02:04;33;91146;24981;Mpp-Betrieb;Mpp;-------
11.07.2011;21:17:03;12;91146;24981;Mpp-Betrieb;Mpp;-------
11.07.2011;21:32:03;0;91146;24981;Mpp-Betrieb;Warten;-------
12.07.2011;05:47:03;12;91146;24981;Mpp-Betrieb;Mpp;-------
12.07.2011;06:02:04;38;91146;24981;Mpp-Betrieb;Mpp;-------
12.07.2011;06:17:03;75;91146;24982;Mpp-Betrieb;Mpp;-------
12.07.2011;06:32:03;24;91146;24982;Mpp-Betrieb;Mpp-Such;-------
12.07.2011;06:47:03;243;91146;24982;Mpp-Betrieb;Mpp;-------
12.07.2011;07:02:03;281;91146;24982;Mpp-Betrieb;Mpp;-------
12.07.2011;07:17:03;513;91146;24983;Mpp-Betrieb;Mpp;-------
12.07.2011;07:32:05;809;91147;24983;Mpp-Betrieb;Mpp;-------
12.07.2011;07:47:02;882;91147;24983;Mpp-Betrieb;Mpp;-------
12.07.2011;08:02:05;1160;91147;24983;Mpp-Betrieb;Mpp;-------
12.07.2011;08:17:04;1459;91147;24984;Mpp-Betrieb;Mpp;-------
12.07.2011;08:32:02;1655;91148;24984;Mpp-Betrieb;Mpp;-------
12.07.2011;08:47:03;2005;91148;24984;Mpp-Betrieb;Mpp;-------
12.07.2011;09:02:03;2259;91149;24984;Mpp-Betrieb;Mpp;-------
12.07.2011;09:17:05;2530;91149;24985;Mpp-Betrieb;Mpp;-------
12.07.2011;09:32:03;2773;91150;24985;Mpp-Betrieb;Mpp;-------
12.07.2011;09:47:03;3020;91151;24985;Mpp-Betrieb;Mpp;-------
12.07.2011;10:02:04;3261;91151;24985;Mpp-Betrieb;Mpp;-------
12.07.2011;10:17:03;3431;91152;24986;Mpp-Betrieb;Mpp;-------
12.07.2011;10:32:03;3586;91153;24986;Mpp-Betrieb;Mpp;-------
12.07.2011;10:47:06;3751;91154;24986;Mpp-Betrieb;Mpp;-------
12.07.2011;11:02:03;3881;91155;24986;Mpp-Betrieb;Mpp;-------
12.07.2011;11:17:08;4011;91156;24987;Mpp-Betrieb;Mpp;-------
12.07.2011;11:32:04;4205;91157;24987;Mpp-Betrieb;Mpp;-------
12.07.2011;11:47:03;4182;91158;24987;Mpp-Betrieb;Mpp;-------
