Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
12.07.2011;12:02:04;4286;91159;24987;Mpp-Betrieb;Mpp;-------
12.07.2011;12:17:04;4366;91160;24988;Mpp-Betrieb;Mpp;-------
12.07.2011;12:32:09;4414;91161;24988;Mpp-Betrieb;Mpp;-------
12.07.2011;12:47:03;4498;91162;24988;Mpp-Betrieb;Mpp;-------
12.07.2011;13:02:03;4578;91164;24988;Mpp-Betrieb;Mpp;-------
12.07.2011;13:17:07;4431;91165;24989;Mpp-Betrieb;Mpp;-------
12.07.2011;13:32:03;4466;91166;24989;Mpp-Betrieb;Mpp;-------
12.07.2011;13:47:04;4670;91167;24989;Mpp-Betrieb;Mpp;-------
12.07.2011;14:02:04;4529;91168;24989;Mpp-Betrieb;Mpp;-------
12.07.2011;14:17:03;4636;91169;24990;Mpp-Betrieb;Mpp;-------
12.07.2011;14:32:03;3700;91170;24990;Mpp-Betrieb;Mpp;-------
12.07.2011;14:47:02;4171;91171;24990;Mpp-Betrieb;Mpp;-------
12.07.2011;15:02:04;4122;91172;24990;Mpp-Betrieb;Mpp;-------
12.07.2011;15:17:04;4037;91173;24991;Mpp-Betrieb;Mpp;-------
12.07.2011;15:32:03;3963;91174;24991;Mpp-Betrieb;Mpp;-------
12.07.2011;15:47:14;3934;91175;24991;Mpp-Betrieb;Mpp;-------
12.07.2011;16:02:05;3284;91176;24991;Mpp-Betrieb;Mpp;-------
12.07.2011;16:17:03;2157;91176;24992;Mpp-Betrieb;Mpp;-------
12.07.2011;16:32:03;3015;91177;24992;Mpp-Betrieb;Mpp;-------
12.07.2011;16:47:04;2236;91178;24992;Mpp-Betrieb;Mpp;-------
12.07.2011;17:02:03;1626;91178;24992;Mpp-Betrieb;Mpp;-------
12.07.2011;17:10:47;1486;91178;24993;Mpp-Betrieb;Mpp;-------
12.07.2011;17:32:04;1557;91179;24993;Mpp-Betrieb;Mpp;-------
12.07.2011;17:47:08;960;91179;24993;Mpp-Betrieb;Mpp;-------
12.07.2011;18:02:04;795;91179;24993;Mpp-Betrieb;Mpp;-------
12.07.2011;18:17:03;1112;91180;24994;Mpp-Betrieb;Mpp;-------
12.07.2011;18:32:06;720;91180;24994;Mpp-Betrieb;Mpp;-------
12.07.2011;18:47:05;207;91180;24994;Mpp-Betrieb;Mpp;-------
12.07.2011;19:02:03;40;91180;24994;Mpp-Betrieb;Mpp;-------
12.07.2011;19:17:03;67;91180;24995;Mpp-Betrieb;Mpp;-------
12.07.2011;19:32:04;71;91180;24995;Mpp-Betrieb;Mpp;-------
12.07.2011;19:47:05;125;91180;24995;Mpp-Betrieb;Mpp;-------
12.07.2011;20:02:04;224;91180;24995;Mpp-Betrieb;Mpp;-------
12.07.2011;20:17:03;231;91180;24996;Mpp-Betrieb;Mpp;-------
12.07.2011;20:32:03;75;91180;24996;Mpp-Betrieb;Mpp;-------
12.07.2011;20:47:04;35;91180;24996;Mpp-Betrieb;Mpp;-------
12.07.2011;21:02:04;15;91180;24996;Mpp-Betrieb;Mpp;-------
13.07.2011;06:17:04;16;91180;24997;Mpp-Betrieb;Mpp;-------
13.07.2011;06:32:04;26;91180;24997;Mpp-Betrieb;Mpp;-------
13.07.2011;06:47:03;57;91180;24997;Mpp-Betrieb;Mpp;-------
13.07.2011;07:02:07;164;91180;24997;Mpp-Betrieb;Mpp;-------
13.07.2011;07:17:04;234;91180;24998;Mpp-Betrieb;Mpp;-------
13.07.2011;07:32:04;302;91180;24998;Mpp-Betrieb;Mpp;-------
13.07.2011;07:47:03;396;91180;24998;Mpp-Betrieb;Mpp;-------
13.07.2011;08:02:04;203;91181;24998;Mpp-Betrieb;Mpp;-------
13.07.2011;08:17:03;379;91181;24999;Mpp-Betrieb;Mpp;-------
13.07.2011;08:32:04;64;91181;24999;Mpp-Betrieb;Mpp;-------
13.07.2011;08:47:03;490;91181;24999;Mpp-Betrieb;Mpp;-------
13.07.2011;09:02:03;909;91181;24999;Mpp-Betrieb;Mpp;-------
13.07.2011;09:17:03;245;91181;25000;Mpp-Betrieb;Mpp;-------
13.07.2011;09:32:04;59;91181;25000;Mpp-Betrieb;Mpp;-------
13.07.2011;09:47:03;60;91181;25000;Mpp-Betrieb;Mpp;-------
13.07.2011;10:02:05;59;91181;25000;Mpp-Betrieb;Mpp-Such;-------
13.07.2011;10:17:05;155;91181;25001;Mpp-Betrieb;Mpp;-------
13.07.2011;10:32:04;715;91181;25001;Mpp-Betrieb;Mpp;-------
13.07.2011;10:47:04;986;91181;25001;Mpp-Betrieb;Mpp;-------
13.07.2011;11:02:05;1387;91182;25001;Mpp-Betrieb;Mpp;-------
13.07.2011;11:17:05;1669;91182;25002;Mpp-Betrieb;Mpp;-------
13.07.2011;11:32:03;707;91182;25002;Mpp-Betrieb;Mpp;-------
13.07.2011;11:47:04;334;91183;25002;Mpp-Betrieb;Mpp;-------
13.07.2011;12:02:04;452;91183;25002;Mpp-Betrieb;Mpp;-------
13.07.2011;12:17:03;912;91183;25003;Mpp-Betrieb;Mpp;-------
13.07.2011;12:32:05;2002;91183;25003;Mpp-Betrieb;Mpp;-------
13.07.2011;12:47:03;1066;91184;25003;Mpp-Betrieb;Mpp;-------
13.07.2011;13:02:09;1139;91184;25003;Mpp-Betrieb;Mpp;-------
13.07.2011;13:17:04;282;91184;25004;Mpp-Betrieb;Mpp;-------
13.07.2011;13:32:04;785;91184;25004;Mpp-Betrieb;Mpp;-------
13.07.2011;13:47:03;1290;91184;25004;Mpp-Betrieb;Mpp;-------
13.07.2011;14:02:03;960;91185;25004;Mpp-Betrieb;Mpp;-------
13.07.2011;14:17:03;604;91185;25005;Mpp-Betrieb;Mpp;-------
13.07.2011;14:32:03;1349;91185;25005;Mpp-Betrieb;Mpp;-------
13.07.2011;14:47:07;863;91185;25005;Mpp-Betrieb;Mpp;-------
13.07.2011;15:02:04;5001;91186;25005;Mpp-Betrieb;Mpp;-------
13.07.2011;15:17:07;2425;91187;25006;Mpp-Betrieb;Mpp;-------
13.07.2011;15:32:03;1843;91188;25006;Mpp-Betrieb;Mpp;-------
13.07.2011;15:47:03;2102;91188;25006;Mpp-Betrieb;Mpp;-------
13.07.2011;16:02:04;510;91189;25006;Mpp-Betrieb;Mpp;-------
13.07.2011;16:17:04;440;91189;25007;Mpp-Betrieb;Mpp;-------
13.07.2011;16:32:04;299;91189;25007;Mpp-Betrieb;Mpp;-------
13.07.2011;16:47:04;531;91189;25007;Mpp-Betrieb;Mpp;-------
13.07.2011;17:02:07;291;91189;25007;Mpp-Betrieb;Mpp;-------
13.07.2011;17:17:09;460;91189;25008;Mpp-Betrieb;Mpp;-------
13.07.2011;17:32:03;265;91190;25008;Mpp-Betrieb;Mpp;-------
13.07.2011;17:47:03;128;91190;25008;Mpp-Betrieb;Mpp;-------
13.07.2011;18:02:09;75;91190;25008;Mpp-Betrieb;Mpp-Such;-------
13.07.2011;18:17:04;29;91190;25009;Mpp-Betrieb;Mpp;-------
13.07.2011;18:32:03;26;91190;25009;Mpp-Betrieb;Mpp;-------
13.07.2011;18:47:04;14;91190;25009;Mpp-Betrieb;Mpp;-------
13.07.2011;19:03:17;0;91190;25009;Mpp-Betrieb;Warten;-------
13.07.2011;19:32:04;0;91190;25009;Mpp-Betrieb;Warten;-------
13.07.2011;19:47:02;0;91190;25009;Mpp-Betrieb;Warten;-------
13.07.2011;20:02:03;0;91190;25009;Mpp-Betrieb;Warten;-------
13.07.2011;21:17:08;0;91190;25009;Mpp-Betrieb;Warten;-------
14.07.2011;05:47:03;0;91190;25009;Mpp-Betrieb;Warten;-------
14.07.2011;06:02:03;17;91190;25010;Mpp-Betrieb;Mpp;-------
14.07.2011;06:17:03;23;91190;25010;Mpp-Betrieb;Mpp;-------
14.07.2011;06:32:04;22;91190;25010;Mpp-Betrieb;Mpp-Such;-------
14.07.2011;06:47:04;31;91190;25010;Mpp-Betrieb;Mpp;-------
14.07.2011;07:02:03;26;91190;25011;Mpp-Betrieb;Mpp;-------
14.07.2011;07:17:05;50;91190;25011;Mpp-Betrieb;Mpp;-------
14.07.2011;07:32:02;44;91190;25011;Mpp-Betrieb;Mpp;-------
14.07.2011;07:47:03;185;91190;25011;Mpp-Betrieb;Mpp;-------
14.07.2011;08:02:03;425;91190;25012;Mpp-Betrieb;Mpp;-------
14.07.2011;08:17:03;423;91190;25012;Mpp-Betrieb;Mpp;-------
14.07.2011;08:32:03;693;91190;25012;Mpp-Betrieb;Mpp;-------
14.07.2011;08:47:03;958;91190;25012;Mpp-Betrieb;Mpp;-------
14.07.2011;09:02:04;1155;91190;25013;Mpp-Betrieb;Mpp;-------
14.07.2011;09:17:03;1165;91191;25013;Mpp-Betrieb;Mpp;-------
14.07.2011;09:32:04;1883;91191;25013;Mpp-Betrieb;Mpp;-------
14.07.2011;09:47:14;1140;91192;25013;Mpp-Betrieb;Mpp;-------
14.07.2011;10:02:05;1233;91192;25014;Mpp-Betrieb;Mpp;-------
14.07.2011;10:17:04;2549;91192;25014;Mpp-Betrieb;Mpp;-------
14.07.2011;10:32:06;2026;91193;25014;Mpp-Betrieb;Mpp;-------
14.07.2011;10:47:04;1915;91193;25014;Mpp-Betrieb;Mpp;-------
14.07.2011;11:02:05;6009;91194;25015;Mpp-Betrieb;Mpp;-------
14.07.2011;11:17:07;2706;91195;25015;Mpp-Betrieb;Mpp;-------
14.07.2011;11:32:04;3270;91195;25015;Mpp-Betrieb;Mpp;-------
14.07.2011;11:47:03;2610;91196;25015;Mpp-Betrieb;Mpp;-------
14.07.2011;12:02:04;2377;91197;25016;Mpp-Betrieb;Mpp;-------
14.07.2011;12:17:03;2409;91197;25016;Mpp-Betrieb;Mpp;-------
14.07.2011;12:32:03;2648;91198;25016;Mpp-Betrieb;Mpp;-------
14.07.2011;12:47:04;4455;91199;25016;Mpp-Betrieb;Mpp;-------
14.07.2011;13:02:08;2656;91200;25017;Mpp-Betrieb;Mpp;-------
14.07.2011;13:17:04;2364;91200;25017;Mpp-Betrieb;Mpp;-------
14.07.2011;13:32:04;2723;91201;25017;Mpp-Betrieb;Mpp;-------
14.07.2011;13:47:13;2049;91202;25017;Mpp-Betrieb;Mpp;-------
14.07.2011;14:02:05;986;91202;25018;Mpp-Betrieb;Mpp;-------
14.07.2011;14:17:04;1961;91202;25018;Mpp-Betrieb;Mpp;-------
14.07.2011;14:32:03;2916;91203;25018;Mpp-Betrieb;Mpp;-------
14.07.2011;14:47:07;1778;91203;25018;Mpp-Betrieb;Mpp;-------
14.07.2011;15:02:04;2187;91204;25019;Mpp-Betrieb;Mpp;-------
14.07.2011;15:17:12;1628;91204;25019;Mpp-Betrieb;Mpp;-------
14.07.2011;15:32:08;1670;91205;25019;Mpp-Betrieb;Mpp;-------
14.07.2011;15:47:05;1911;91205;25019;Mpp-Betrieb;Mpp;-------
14.07.2011;16:02:09;2221;91206;25020;Mpp-Betrieb;Mpp;-------
14.07.2011;16:17:08;1423;91206;25020;Mpp-Betrieb;Mpp;-------
14.07.2011;16:32:03;2260;91207;25020;Mpp-Betrieb;Mpp;-------
14.07.2011;16:47:04;1495;91207;25020;Mpp-Betrieb;Mpp;-------
14.07.2011;17:02:03;906;91208;25021;Mpp-Betrieb;Mpp;-------
14.07.2011;17:17:03;1709;91208;25021;Mpp-Betrieb;Mpp;-------
14.07.2011;17:32:03;972;91208;25021;Mpp-Betrieb;Mpp;-------
14.07.2011;17:47:03;1071;91208;25021;Mpp-Betrieb;Mpp;-------
14.07.2011;18:02:07;2288;91209;25022;Mpp-Betrieb;Mpp;-------
14.07.2011;18:17:03;1015;91209;25022;Mpp-Betrieb;Mpp;-------
14.07.2011;18:32:04;516;91209;25022;Mpp-Betrieb;Mpp;-------
14.07.2011;18:47:03;1518;91210;25022;Mpp-Betrieb;Mpp;-------
14.07.2011;19:02:03;732;91210;25023;Mpp-Betrieb;Mpp;-------
14.07.2011;19:17:03;484;91210;25023;Mpp-Betrieb;Mpp;-------
14.07.2011;19:32:04;458;91210;25023;Mpp-Betrieb;Mpp;-------
14.07.2011;19:47:04;334;91210;25023;Mpp-Betrieb;Mpp;-------
14.07.2011;20:02:03;410;91210;25024;Mpp-Betrieb;Mpp;-------
14.07.2011;20:17:03;304;91210;25024;Mpp-Betrieb;Mpp;-------
14.07.2011;20:32:04;164;91211;25024;Mpp-Betrieb;Mpp;-------
14.07.2011;20:47:02;98;91211;25024;Mpp-Betrieb;Mpp;-------
14.07.2011;21:02:03;34;91211;25025;Mpp-Betrieb;Mpp;-------
14.07.2011;21:17:04;13;91211;25025;Mpp-Betrieb;Mpp;-------
15.07.2011;05:47:03;12;91211;25025;Mpp-Betrieb;Mpp;-------
15.07.2011;06:02:05;35;91211;25025;Mpp-Betrieb;Mpp;-------
15.07.2011;06:17:02;83;91211;25025;Mpp-Betrieb;Mpp;-------
15.07.2011;06:32:03;130;91211;25026;Mpp-Betrieb;Mpp;-------
15.07.2011;06:47:03;318;91211;25026;Mpp-Betrieb;Mpp;-------
15.07.2011;07:02:04;539;91211;25026;Mpp-Betrieb;Mpp;-------
15.07.2011;07:17:03;739;91211;25026;Mpp-Betrieb;Mpp;-------
15.07.2011;07:32:03;896;91211;25027;Mpp-Betrieb;Mpp;-------
15.07.2011;07:47:03;1184;91211;25027;Mpp-Betrieb;Mpp;-------
15.07.2011;08:02:03;1665;91212;25027;Mpp-Betrieb;Mpp;-------
15.07.2011;08:17:03;1663;91212;25027;Mpp-Betrieb;Mpp;-------
15.07.2011;08:32:03;1796;91213;25028;Mpp-Betrieb;Mpp;-------
15.07.2011;08:47:03;2158;91213;25028;Mpp-Betrieb;Mpp;-------
15.07.2011;09:02:03;2499;91213;25028;Mpp-Betrieb;Mpp;-------
15.07.2011;09:17:04;2676;91214;25028;Mpp-Betrieb;Mpp;-------
15.07.2011;09:32:03;2961;91215;25029;Mpp-Betrieb;Mpp;-------
15.07.2011;09:47:03;3271;91215;25029;Mpp-Betrieb;Mpp;-------
15.07.2011;10:02:05;3526;91216;25029;Mpp-Betrieb;Mpp;-------
15.07.2011;10:17:04;3805;91217;25029;Mpp-Betrieb;Mpp;-------
15.07.2011;10:32:04;4194;91218;25030;Mpp-Betrieb;Mpp;-------
15.07.2011;10:47:05;4307;91219;25030;Mpp-Betrieb;Mpp;-------
15.07.2011;11:02:03;3896;91220;25030;Mpp-Betrieb;Mpp;-------
15.07.2011;11:17:04;5024;91221;25030;Mpp-Betrieb;Mpp;-------
15.07.2011;11:32:04;1456;91221;25031;Mpp-Betrieb;Mpp;-------
15.07.2011;11:47:02;5467;91222;25031;Mpp-Betrieb;Mpp;-------
15.07.2011;12:02:03;1846;91223;25031;Mpp-Betrieb;Mpp;-------
15.07.2011;12:17:09;5868;91223;25031;Mpp-Betrieb;Mpp;-------
15.07.2011;12:32:05;4829;91224;25032;Mpp-Betrieb;Mpp;-------
15.07.2011;12:47:09;5140;91226;25032;Mpp-Betrieb;Mpp;-------
15.07.2011;13:02:07;5607;91227;25032;Mpp-Betrieb;Mpp;-------
15.07.2011;13:17:06;1523;91227;25032;Mpp-Betrieb;Mpp;-------
15.07.2011;13:32:06;1907;91228;25033;Mpp-Betrieb;Mpp;-------
15.07.2011;13:47:04;1522;91228;25033;Mpp-Betrieb;Mpp;-------
15.07.2011;14:02:03;2004;91229;25033;Mpp-Betrieb;Mpp;-------
15.07.2011;14:17:07;3298;91230;25033;Mpp-Betrieb;Mpp;-------
15.07.2011;14:32:03;2994;91230;25034;Mpp-Betrieb;Mpp;-------
15.07.2011;14:47:03;5026;91231;25034;Mpp-Betrieb;Mpp;-------
15.07.2011;15:02:03;1390;91232;25034;Mpp-Betrieb;Mpp;-------
15.07.2011;15:17:05;1459;91232;25034;Mpp-Betrieb;Mpp;-------
15.07.2011;15:32:06;1713;91233;25035;Mpp-Betrieb;Mpp;-------
15.07.2011;15:47:03;2730;91233;25035;Mpp-Betrieb;Mpp;-------
15.07.2011;16:02:07;4029;91234;25035;Mpp-Betrieb;Mpp;-------
15.07.2011;16:17:04;1805;91235;25035;Mpp-Betrieb;Mpp;-------
15.07.2011;16:32:03;1929;91235;25036;Mpp-Betrieb;Mpp;-------
15.07.2011;16:47:03;2004;91236;25036;Mpp-Betrieb;Mpp;-------
15.07.2011;17:02:06;3259;91237;25036;Mpp-Betrieb;Mpp;-------
15.07.2011;17:17:03;3071;91237;25036;Mpp-Betrieb;Mpp;-------
15.07.2011;17:32:04;2375;91238;25037;Mpp-Betrieb;Mpp;-------
15.07.2011;17:47:03;1722;91238;25037;Mpp-Betrieb;Mpp;-------
15.07.2011;18:02:04;944;91239;25037;Mpp-Betrieb;Mpp;-------
15.07.2011;18:17:05;1215;91239;25037;Mpp-Betrieb;Mpp;-------
15.07.2011;18:32:04;1366;91239;25038;Mpp-Betrieb;Mpp;-------
15.07.2011;18:47:03;1099;91240;25038;Mpp-Betrieb;Mpp;-------
15.07.2011;19:02:03;738;91240;25038;Mpp-Betrieb;Mpp;-------
15.07.2011;19:17:04;841;91240;25038;Mpp-Betrieb;Mpp;-------
15.07.2011;19:32:03;583;91240;25039;Mpp-Betrieb;Mpp;-------
15.07.2011;19:47:03;401;91240;25039;Mpp-Betrieb;Mpp;-------
15.07.2011;20:02:07;280;91241;25039;Mpp-Betrieb;Mpp;-------
15.07.2011;20:17:03;216;91241;25039;Mpp-Betrieb;Mpp;-------
15.07.2011;20:32:03;87;91241;25040;Mpp-Betrieb;Mpp-Such;-------
15.07.2011;20:47:03;124;91241;25040;Mpp-Betrieb;Mpp;-------
15.07.2011;21:02:03;38;91241;25040;Mpp-Betrieb;Mpp;-------
15.07.2011;21:17:03;15;91241;25040;Mpp-Betrieb;Mpp;-------
15.07.2011;21:32:04;0;91241;25040;Mpp-Betrieb;Warten;-------
16.07.2011;05:47:04;13;91241;25041;Mpp-Betrieb;Mpp;-------
16.07.2011;06:02:03;36;91241;25041;Mpp-Betrieb;Mpp-Such;-------
16.07.2011;06:17:03;94;91241;25041;Mpp-Betrieb;Mpp;-------
16.07.2011;06:32:03;157;91241;25041;Mpp-Betrieb;Mpp;-------
16.07.2011;06:47:05;209;91241;25042;Mpp-Betrieb;Mpp;-------
16.07.2011;07:02:04;377;91241;25042;Mpp-Betrieb;Mpp;-------
16.07.2011;07:17:03;497;91241;25042;Mpp-Betrieb;Mpp;-------
16.07.2011;07:32:04;711;91241;25042;Mpp-Betrieb;Mpp;-------
16.07.2011;07:47:03;974;91241;25043;Mpp-Betrieb;Mpp;-------
16.07.2011;08:02:04;1259;91242;25043;Mpp-Betrieb;Mpp;-------
16.07.2011;08:17:03;1563;91242;25043;Mpp-Betrieb;Mpp;-------
16.07.2011;08:32:03;1865;91242;25043;Mpp-Betrieb;Mpp;-------
16.07.2011;08:47:04;2191;91243;25044;Mpp-Betrieb;Mpp;-------
16.07.2011;09:02:04;2480;91243;25044;Mpp-Betrieb;Mpp;-------
16.07.2011;09:17:03;2528;91244;25044;Mpp-Betrieb;Mpp;-------
16.07.2011;09:32:05;2884;91245;25044;Mpp-Betrieb;Mpp;-------
16.07.2011;09:47:04;3281;91246;25045;Mpp-Betrieb;Mpp;-------
16.07.2011;10:02:04;3457;91246;25045;Mpp-Betrieb;Mpp;-------
16.07.2011;10:17:04;3606;91247;25045;Mpp-Betrieb;Mpp;-------
16.07.2011;10:32:04;3764;91248;25045;Mpp-Betrieb;Mpp;-------
16.07.2011;10:47:03;3891;91249;25046;Mpp-Betrieb;Mpp;-------
16.07.2011;11:02:05;4034;91250;25046;Mpp-Betrieb;Mpp;-------
16.07.2011;11:17:03;4181;91251;25046;Mpp-Betrieb;Mpp;-------
16.07.2011;11:32:03;4271;91252;25046;Mpp-Betrieb;Mpp;-------
16.07.2011;11:47:03;4381;91253;25047;Mpp-Betrieb;Mpp;-------
16.07.2011;12:02:04;4470;91254;25047;Mpp-Betrieb;Mpp;-------
16.07.2011;12:17:03;4565;91255;25047;Mpp-Betrieb;Mpp;-------
16.07.2011;12:32:03;4673;91257;25047;Mpp-Betrieb;Mpp;-------
16.07.2011;12:47:06;4633;91258;25048;Mpp-Betrieb;Mpp;-------
16.07.2011;13:02:03;4699;91259;25048;Mpp-Betrieb;Mpp;-------
16.07.2011;13:17:03;4670;91260;25048;Mpp-Betrieb;Mpp;-------
16.07.2011;13:32:04;4659;91261;25048;Mpp-Betrieb;Mpp;-------
16.07.2011;13:47:02;4600;91262;25049;Mpp-Betrieb;Mpp;-------
16.07.2011;14:02:03;4550;91264;25049;Mpp-Betrieb;Mpp;-------
16.07.2011;14:17:03;4559;91265;25049;Mpp-Betrieb;Mpp;-------
16.07.2011;14:32:02;4482;91266;25049;Mpp-Betrieb;Mpp;-------
16.07.2011;14:47:04;4459;91267;25050;Mpp-Betrieb;Mpp;-------
16.07.2011;15:02:04;4356;91268;25050;Mpp-Betrieb;Mpp;-------
16.07.2011;15:17:05;4224;91269;25050;Mpp-Betrieb;Mpp;-------
16.07.2011;15:32:03;4132;91270;25050;Mpp-Betrieb;Mpp;-------
16.07.2011;15:33:14;3994;91271;25051;Mpp-Betrieb;Mpp;-------
16.07.2011;16:02:03;3835;91272;25051;Mpp-Betrieb;Mpp;-------
16.07.2011;16:17:03;3659;91273;25051;Mpp-Betrieb;Mpp;-------
16.07.2011;16:32:03;3356;91274;25051;Mpp-Betrieb;Mpp;-------
16.07.2011;16:47:02;2968;91275;25052;Mpp-Betrieb;Mpp;-------
16.07.2011;17:02:03;2789;91276;25052;Mpp-Betrieb;Mpp;-------
16.07.2011;17:17:08;2905;91276;25052;Mpp-Betrieb;Mpp;-------
16.07.2011;17:32:03;2764;91277;25052;Mpp-Betrieb;Mpp;-------
16.07.2011;17:47:03;1303;91277;25053;Mpp-Betrieb;Mpp;-------
16.07.2011;18:02:07;1298;91278;25053;Mpp-Betrieb;Mpp;-------
16.07.2011;18:17:02;866;91278;25053;Mpp-Betrieb;Mpp;-------
16.07.2011;18:32:03;906;91278;25053;Mpp-Betrieb;Mpp;-------
16.07.2011;18:47:03;731;91279;25054;Mpp-Betrieb;Mpp;-------
16.07.2011;19:02:05;876;91279;25054;Mpp-Betrieb;Mpp;-------
16.07.2011;19:17:03;536;91279;25054;Mpp-Betrieb;Mpp;-------
16.07.2011;19:32:03;507;91279;25054;Mpp-Betrieb;Mpp;-------
16.07.2011;19:47:03;301;91279;25055;Mpp-Betrieb;Mpp;-------
16.07.2011;20:02:03;311;91279;25055;Mpp-Betrieb;Mpp;-------
16.07.2011;20:17:03;273;91279;25055;Mpp-Betrieb;Mpp;-------
16.07.2011;20:32:04;144;91280;25055;Mpp-Betrieb;Mpp;-------
16.07.2011;20:47:03;53;91280;25056;Mpp-Betrieb;Mpp;-------
16.07.2011;21:02:04;23;91280;25056;Mpp-Betrieb;Mpp;-------
16.07.2011;21:17:03;0;91280;25056;Mpp-Betrieb;Warten;-------
17.07.2011;05:47:03;0;91280;25056;Mpp-Betrieb;Warten;-------
17.07.2011;06:02:03;14;91280;25056;Mpp-Betrieb;Mpp;-------
17.07.2011;06:17:02;50;91280;25056;Mpp-Betrieb;Mpp;-------
17.07.2011;06:32:03;111;91280;25057;Mpp-Betrieb;Mpp;-------
17.07.2011;06:47:03;258;91280;25057;Mpp-Betrieb;Mpp;-------
17.07.2011;07:02:04;287;91280;25057;Mpp-Betrieb;Mpp;-------
17.07.2011;07:17:03;646;91280;25057;Mpp-Betrieb;Mpp;-------
17.07.2011;07:32:04;287;91280;25058;Mpp-Betrieb;Mpp;-------
17.07.2011;07:47:03;347;91280;25058;Mpp-Betrieb;Mpp;-------
17.07.2011;08:02:03;610;91280;25058;Mpp-Betrieb;Mpp;-------
17.07.2011;08:17:03;521;91280;25058;Mpp-Betrieb;Mpp;-------
17.07.2011;08:32:04;258;91280;25059;Mpp-Betrieb;Mpp;-------
17.07.2011;08:47:02;383;91280;25059;Mpp-Betrieb;Mpp;-------
17.07.2011;09:02:04;697;91281;25059;Mpp-Betrieb;Mpp;-------
17.07.2011;09:17:03;926;91281;25059;Mpp-Betrieb;Mpp;-------
17.07.2011;09:32:03;2260;91281;25060;Mpp-Betrieb;Mpp;-------
17.07.2011;09:47:03;806;91282;25060;Mpp-Betrieb;Mpp;-------
17.07.2011;10:02:04;205;91282;25060;Mpp-Betrieb;Mpp;-------
17.07.2011;10:17:03;109;91282;25060;Mpp-Betrieb;Mpp;-------
17.07.2011;10:32:03;285;91282;25061;Mpp-Betrieb;Mpp;-------
17.07.2011;10:47:03;706;91282;25061;Mpp-Betrieb;Mpp;-------
17.07.2011;11:02:08;582;91282;25061;Mpp-Betrieb;Mpp;-------
17.07.2011;11:17:03;194;91282;25061;Mpp-Betrieb;Mpp;-------
17.07.2011;11:32:04;165;91282;25062;Mpp-Betrieb;Mpp;-------
17.07.2011;11:47:02;212;91282;25062;Mpp-Betrieb;Mpp;-------
17.07.2011;12:02:04;158;91282;25062;Mpp-Betrieb;Mpp;-------
17.07.2011;12:17:06;243;91282;25062;Mpp-Betrieb;Mpp;-------
17.07.2011;12:32:04;298;91282;25063;Mpp-Betrieb;Mpp;-------
17.07.2011;12:47:03;380;91282;25063;Mpp-Betrieb;Mpp;-------
17.07.2011;13:02:04;771;91283;25063;Mpp-Betrieb;Mpp;-------
17.07.2011;13:17:03;504;91283;25063;Mpp-Betrieb;Mpp;-------
17.07.2011;13:32:03;725;91283;25064;Mpp-Betrieb;Mpp;-------
17.07.2011;13:47:03;846;91283;25064;Mpp-Betrieb;Mpp;-------
17.07.2011;14:02:04;947;91283;25064;Mpp-Betrieb;Mpp;-------
17.07.2011;14:17:03;564;91284;25064;Mpp-Betrieb;Mpp;-------
17.07.2011;14:32:04;1379;91284;25065;Mpp-Betrieb;Mpp;-------
17.07.2011;14:47:06;1943;91284;25065;Mpp-Betrieb;Mpp;-------
17.07.2011;15:02:03;2050;91285;25065;Mpp-Betrieb;Mpp;-------
17.07.2011;15:17:03;1831;91285;25065;Mpp-Betrieb;Mpp;-------
17.07.2011;15:32:05;575;91285;25066;Mpp-Betrieb;Mpp;-------
17.07.2011;15:47:03;733;91286;25066;Mpp-Betrieb;Mpp;-------
17.07.2011;16:02:04;743;91286;25066;Mpp-Betrieb;Mpp;-------
17.07.2011;16:17:06;647;91286;25066;Mpp-Betrieb;Mpp;-------
17.07.2011;16:32:03;588;91286;25067;Mpp-Betrieb;Mpp;-------
17.07.2011;16:47:03;521;91286;25067;Mpp-Betrieb;Mpp;-------
17.07.2011;17:02:06;311;91286;25067;Mpp-Betrieb;Mpp;-------
17.07.2011;17:17:03;91;91286;25067;Mpp-Betrieb;Mpp;-------
17.07.2011;17:32:03;61;91286;25068;Mpp-Betrieb;Mpp;-------
17.07.2011;17:47:03;278;91286;25068;Mpp-Betrieb;Mpp;-------
17.07.2011;18:02:03;411;91287;25068;Mpp-Betrieb;Mpp;-------
17.07.2011;18:17:03;317;91287;25068;Mpp-Betrieb;Mpp;-------
17.07.2011;18:32:04;385;91287;25069;Mpp-Betrieb;Mpp;-------
17.07.2011;18:47:03;764;91287;25069;Mpp-Betrieb;Mpp;-------
17.07.2011;19:02:03;519;91287;25069;Mpp-Betrieb;Mpp;-------
17.07.2011;19:17:03;491;91287;25069;Mpp-Betrieb;Mpp;-------
17.07.2011;19:32:02;607;91287;25070;Mpp-Betrieb;Mpp;-------
17.07.2011;19:47:03;548;91288;25070;Mpp-Betrieb;Mpp;-------
17.07.2011;20:02:04;408;91288;25070;Mpp-Betrieb;Mpp;-------
17.07.2011;20:17:02;598;91288;25070;Mpp-Betrieb;Mpp;-------
17.07.2011;20:32:04;386;91288;25071;Mpp-Betrieb;Mpp;-------
17.07.2011;20:47:04;204;91288;25071;Mpp-Betrieb;Mpp;-------
17.07.2011;21:02:03;101;91288;25071;Mpp-Betrieb;Mpp;-------
17.07.2011;21:17:03;42;91288;25071;Mpp-Betrieb;Mpp;-------
17.07.2011;21:32:03;0;91288;25072;Mpp-Betrieb;Warten;-------
18.07.2011;05:47:04;0;91288;25072;Mpp-Betrieb;Warten;-------
18.07.2011;06:02:03;13;91288;25072;Mpp-Betrieb;Mpp;-------
18.07.2011;06:17:03;26;91288;25072;Mpp-Betrieb;Mpp;-------
18.07.2011;06:32:03;27;91288;25072;Mpp-Betrieb;Mpp;-------
18.07.2011;06:47:02;243;91288;25072;Mpp-Betrieb;Mpp;-------
18.07.2011;07:02:03;193;91288;25073;Mpp-Betrieb;Mpp;-------
18.07.2011;07:17:04;299;91288;25073;Mpp-Betrieb;Mpp;-------
18.07.2011;07:32:16;178;91288;25073;Mpp-Betrieb;Mpp;-------
18.07.2011;07:47:03;345;91288;25073;Mpp-Betrieb;Mpp;-------
18.07.2011;08:02:04;259;91288;25074;Mpp-Betrieb;Mpp;-------
18.07.2011;08:17:03;697;91288;25074;Mpp-Betrieb;Mpp;-------
18.07.2011;08:32:03;680;91289;25074;Mpp-Betrieb;Mpp;-------
18.07.2011;08:47:03;861;91289;25074;Mpp-Betrieb;Mpp;-------
18.07.2011;09:02:04;765;91289;25075;Mpp-Betrieb;Mpp;-------
18.07.2011;09:17:06;802;91289;25075;Mpp-Betrieb;Mpp;-------
18.07.2011;09:32:03;1547;91290;25075;Mpp-Betrieb;Mpp;-------
18.07.2011;09:47:03;1839;91290;25075;Mpp-Betrieb;Mpp;-------
18.07.2011;10:02:03;1303;91291;25076;Mpp-Betrieb;Mpp;-------
18.07.2011;10:17:04;2148;91291;25076;Mpp-Betrieb;Mpp;-------
18.07.2011;10:32:04;1000;91291;25076;Mpp-Betrieb;Mpp;-------
18.07.2011;10:47:03;1408;91292;25076;Mpp-Betrieb;Mpp;-------
18.07.2011;11:02:04;1462;91292;25077;Mpp-Betrieb;Mpp;-------
18.07.2011;11:17:07;1365;91293;25077;Mpp-Betrieb;Mpp;-------
18.07.2011;11:32:04;5573;91293;25077;Mpp-Betrieb;Mpp;-------
18.07.2011;11:47:03;1328;91294;25077;Mpp-Betrieb;Mpp;-------
18.07.2011;12:02:08;3869;91295;25078;Mpp-Betrieb;Mpp;-------
18.07.2011;12:17:03;4738;91296;25078;Mpp-Betrieb;Mpp;-------
18.07.2011;12:32:03;1468;91296;25078;Mpp-Betrieb;Mpp;-------
18.07.2011;12:47:03;2095;91297;25078;Mpp-Betrieb;Mpp;-------
18.07.2011;13:02:04;3969;91298;25079;Mpp-Betrieb;Mpp;-------
18.07.2011;13:17:03;1081;91298;25079;Mpp-Betrieb;Mpp;-------
18.07.2011;13:32:03;2488;91299;25079;Mpp-Betrieb;Mpp;-------
18.07.2011;13:47:02;2634;91300;25079;Mpp-Betrieb;Mpp;-------
18.07.2011;14:02:04;3032;91301;25080;Mpp-Betrieb;Mpp;-------
18.07.2011;14:17:03;2311;91302;25080;Mpp-Betrieb;Mpp;-------
18.07.2011;14:32:03;2964;91302;25080;Mpp-Betrieb;Mpp;-------
18.07.2011;14:47:03;5787;91303;25080;Mpp-Betrieb;Mpp;-------
18.07.2011;15:02:04;1217;91304;25081;Mpp-Betrieb;Mpp;-------
18.07.2011;15:17:03;4904;91305;25081;Mpp-Betrieb;Mpp;-------
18.07.2011;15:32:03;1391;91306;25081;Mpp-Betrieb;Mpp;-------
18.07.2011;15:47:03;828;91307;25081;Mpp-Betrieb;Mpp;-------
18.07.2011;16:02:09;1679;91307;25082;Mpp-Betrieb;Mpp;-------
18.07.2011;16:17:07;2119;91308;25082;Mpp-Betrieb;Mpp;-------
18.07.2011;16:32:04;3988;91309;25082;Mpp-Betrieb;Mpp;-------
18.07.2011;16:47:03;1084;91309;25082;Mpp-Betrieb;Mpp;-------
18.07.2011;17:02:03;3699;91310;25083;Mpp-Betrieb;Mpp;-------
18.07.2011;17:17:05;1173;91310;25083;Mpp-Betrieb;Mpp;-------
18.07.2011;17:32:07;802;91311;25083;Mpp-Betrieb;Mpp;-------
18.07.2011;17:47:03;889;91311;25083;Mpp-Betrieb;Mpp;-------
18.07.2011;18:02:03;437;91311;25084;Mpp-Betrieb;Mpp;-------
18.07.2011;18:17:02;521;91311;25084;Mpp-Betrieb;Mpp;-------
18.07.2011;18:32:04;190;91311;25084;Mpp-Betrieb;Mpp;-------
18.07.2011;18:47:04;142;91311;25084;Mpp-Betrieb;Mpp;-------
18.07.2011;19:02:05;91;91311;25085;Mpp-Betrieb;Mpp;-------
18.07.2011;19:17:03;547;91312;25085;Mpp-Betrieb;Mpp;-------
18.07.2011;19:32:04;292;91312;25085;Mpp-Betrieb;Mpp;-------
18.07.2011;19:47:03;168;91312;25085;Mpp-Betrieb;Mpp;-------
18.07.2011;20:02:03;234;91312;25086;Mpp-Betrieb;Mpp;-------
18.07.2011;20:17:04;126;91312;25086;Mpp-Betrieb;Mpp;-------
18.07.2011;20:32:04;140;91312;25086;Mpp-Betrieb;Mpp;-------
18.07.2011;20:47:03;59;91312;25086;Mpp-Betrieb;Mpp;-------
18.07.2011;21:02:03;22;91312;25087;Mpp-Betrieb;Mpp;-------
18.07.2011;21:17:07;0;91312;25087;Mpp-Betrieb;Warten;-------
19.07.2011;06:02:04;0;91312;25087;Mpp-Betrieb;Netzueb.;-------
19.07.2011;06:17:04;13;91312;25087;Mpp-Betrieb;Mpp;-------
19.07.2011;06:32:03;26;91312;25087;Mpp-Betrieb;Mpp;-------
19.07.2011;06:47:05;33;91312;25088;Mpp-Betrieb;Mpp;-------
19.07.2011;07:02:03;99;91312;25088;Mpp-Betrieb;Mpp;-------
19.07.2011;07:17:03;246;91312;25088;Mpp-Betrieb;Mpp;-------
19.07.2011;07:32:03;326;91312;25088;Mpp-Betrieb;Mpp;-------
19.07.2011;07:47:03;487;91312;25089;Mpp-Betrieb;Mpp;-------
19.07.2011;08:02:03;592;91312;25089;Mpp-Betrieb;Mpp;-------
19.07.2011;08:17:03;1484;91313;25089;Mpp-Betrieb;Mpp;-------
19.07.2011;08:32:04;1088;91313;25089;Mpp-Betrieb;Mpp;-------
19.07.2011;08:47:03;775;91313;25090;Mpp-Betrieb;Mpp;-------
19.07.2011;09:02:08;795;91313;25090;Mpp-Betrieb;Mpp;-------
19.07.2011;09:17:04;1331;91314;25090;Mpp-Betrieb;Mpp;-------
19.07.2011;09:32:03;1068;91314;25090;Mpp-Betrieb;Mpp;-------
19.07.2011;09:47:03;1365;91314;25091;Mpp-Betrieb;Mpp;-------
19.07.2011;10:02:04;1767;91315;25091;Mpp-Betrieb;Mpp;-------
19.07.2011;10:17:07;3759;91316;25091;Mpp-Betrieb;Mpp;-------
19.07.2011;10:32:03;4323;91317;25091;Mpp-Betrieb;Mpp;-------
19.07.2011;10:47:05;3094;91318;25092;Mpp-Betrieb;Mpp;-------
19.07.2011;11:02:03;4285;91319;25092;Mpp-Betrieb;Mpp;-------
19.07.2011;11:17:03;4364;91320;25092;Mpp-Betrieb;Mpp;-------
19.07.2011;11:32:08;4634;91321;25092;Mpp-Betrieb;Mpp;-------
19.07.2011;11:47:03;4786;91322;25093;Mpp-Betrieb;Mpp;-------
19.07.2011;12:02:03;3879;91323;25093;Mpp-Betrieb;Mpp;-------
19.07.2011;12:17:08;3059;91324;25093;Mpp-Betrieb;Mpp;-------
19.07.2011;12:32:03;5128;91325;25093;Mpp-Betrieb;Mpp;-------
19.07.2011;12:47:03;4854;91326;25094;Mpp-Betrieb;Mpp;-------
19.07.2011;13:02:04;4685;91327;25094;Mpp-Betrieb;Mpp;-------
19.07.2011;13:17:03;4390;91328;25094;Mpp-Betrieb;Mpp;-------
19.07.2011;13:32:03;3087;91329;25094;Mpp-Betrieb;Mpp;-------
19.07.2011;13:47:03;2696;91330;25095;Mpp-Betrieb;Mpp;-------
19.07.2011;14:02:03;2173;91330;25095;Mpp-Betrieb;Mpp;-------
19.07.2011;14:17:03;1864;91331;25095;Mpp-Betrieb;Mpp;-------
19.07.2011;14:32:04;1721;91331;25095;Mpp-Betrieb;Mpp;-------
19.07.2011;14:47:13;1335;91332;25096;Mpp-Betrieb;Mpp;-------
19.07.2011;15:02:04;1285;91332;25096;Mpp-Betrieb;Mpp;-------
19.07.2011;15:17:04;1182;91332;25096;Mpp-Betrieb;Mpp;-------
19.07.2011;15:32:03;734;91333;25096;Mpp-Betrieb;Mpp;-------
19.07.2011;15:47:04;897;91333;25097;Mpp-Betrieb;Mpp;-------
19.07.2011;16:02:04;813;91333;25097;Mpp-Betrieb;Mpp;-------
19.07.2011;16:17:03;792;91333;25097;Mpp-Betrieb;Mpp;-------
19.07.2011;16:32:03;601;91333;25097;Mpp-Betrieb;Mpp;-------
19.07.2011;16:47:04;465;91334;25098;Mpp-Betrieb;Mpp;-------
19.07.2011;17:02:04;470;91334;25098;Mpp-Betrieb;Mpp;-------
19.07.2011;17:17:03;412;91334;25098;Mpp-Betrieb;Mpp;-------
19.07.2011;17:32:04;460;91334;25098;Mpp-Betrieb;Mpp;-------
19.07.2011;17:47:03;592;91334;25099;Mpp-Betrieb;Mpp;-------
19.07.2011;18:02:04;344;91334;25099;Mpp-Betrieb;Mpp;-------
19.07.2011;18:17:05;262;91334;25099;Mpp-Betrieb;Mpp;-------
19.07.2011;18:32:03;292;91334;25099;Mpp-Betrieb;Mpp;-------
19.07.2011;18:47:03;165;91334;25100;Mpp-Betrieb;Mpp;-------
19.07.2011;19:02:04;92;91334;25100;Mpp-Betrieb;Mpp;-------
19.07.2011;19:17:04;65;91334;25100;Mpp-Betrieb;Mpp;-------
19.07.2011;19:32:03;90;91334;25100;Mpp-Betrieb;Mpp;-------
19.07.2011;19:47:03;28;91334;25101;Mpp-Betrieb;Mpp;-------
19.07.2011;20:02:04;28;91334;25101;Mpp-Betrieb;Mpp;-------
19.07.2011;20:17:07;22;91334;25101;Mpp-Betrieb;Mpp;-------
19.07.2011;20:32:03;15;91334;25101;Mpp-Betrieb;Mpp;-------
19.07.2011;20:47:04;0;91334;25101;Mpp-Betrieb;Warten;-------
19.07.2011;21:02:04;0;91334;25101;Mpp-Betrieb;Warten;-------
20.07.2011;06:02:04;0;91334;25101;Mpp-Betrieb;Warten;-------
20.07.2011;06:17:05;11;91334;25101;Mpp-Betrieb;Mpp;-------
20.07.2011;06:32:03;27;91334;25102;Mpp-Betrieb;Mpp;-------
20.07.2011;06:47:03;73;91334;25102;Mpp-Betrieb;Mpp;-------
20.07.2011;07:02:04;39;91334;25102;Mpp-Betrieb;Mpp;-------
20.07.2011;07:17:04;59;91335;25102;Mpp-Betrieb;Mpp;-------
20.07.2011;07:32:03;141;91335;25103;Mpp-Betrieb;Mpp;-------
20.07.2011;07:47:05;131;91335;25103;Mpp-Betrieb;Mpp;-------
20.07.2011;08:02:05;99;91335;25103;Mpp-Betrieb;Mpp;-------
20.07.2011;08:17:05;264;91335;25103;Mpp-Betrieb;Mpp;-------
20.07.2011;08:32:04;374;91335;25104;Mpp-Betrieb;Mpp;-------
20.07.2011;08:47:03;443;91335;25104;Mpp-Betrieb;Mpp;-------
20.07.2011;09:02:03;657;91335;25104;Mpp-Betrieb;Mpp;-------
20.07.2011;09:17:03;658;91335;25104;Mpp-Betrieb;Mpp;-------
20.07.2011;09:32:04;960;91335;25105;Mpp-Betrieb;Mpp;-------
20.07.2011;09:47:07;883;91336;25105;Mpp-Betrieb;Mpp;-------
20.07.2011;10:02:04;984;91336;25105;Mpp-Betrieb;Mpp;-------
20.07.2011;10:17:05;708;91336;25105;Mpp-Betrieb;Mpp;-------
20.07.2011;10:32:03;1060;91336;25106;Mpp-Betrieb;Mpp;-------
20.07.2011;10:47:03;1063;91336;25106;Mpp-Betrieb;Mpp;-------
20.07.2011;11:02:05;545;91337;25106;Mpp-Betrieb;Mpp;-------
20.07.2011;11:17:03;715;91337;25106;Mpp-Betrieb;Mpp;-------
20.07.2011;11:32:04;732;91337;25107;Mpp-Betrieb;Mpp;-------
20.07.2011;11:47:04;455;91337;25107;Mpp-Betrieb;Mpp;-------
20.07.2011;12:02:03;569;91337;25107;Mpp-Betrieb;Mpp;-------
20.07.2011;12:17:07;484;91337;25107;Mpp-Betrieb;Mpp;-------
20.07.2011;12:32:04;390;91338;25108;Mpp-Betrieb;Mpp;-------
20.07.2011;12:47:02;439;91338;25108;Mpp-Betrieb;Mpp;-------
20.07.2011;13:02:03;857;91338;25108;Mpp-Betrieb;Mpp;-------
20.07.2011;13:17:04;622;91338;25108;Mpp-Betrieb;Mpp;-------
20.07.2011;13:32:03;629;91338;25109;Mpp-Betrieb;Mpp;-------
20.07.2011;13:47:03;666;91338;25109;Mpp-Betrieb;Mpp;-------
20.07.2011;14:02:04;539;91339;25109;Mpp-Betrieb;Mpp;-------
20.07.2011;14:17:03;529;91339;25109;Mpp-Betrieb;Mpp;-------
20.07.2011;14:32:03;1109;91339;25110;Mpp-Betrieb;Mpp;-------
20.07.2011;14:47:04;1683;91339;25110;Mpp-Betrieb;Mpp;-------
20.07.2011;15:02:03;1876;91340;25110;Mpp-Betrieb;Mpp;-------
20.07.2011;15:17:03;1469;91340;25110;Mpp-Betrieb;Mpp;-------
20.07.2011;15:32:03;1338;91341;25111;Mpp-Betrieb;Mpp;-------
20.07.2011;15:47:11;1234;91341;25111;Mpp-Betrieb;Mpp;-------
20.07.2011;16:02:04;1261;91341;25111;Mpp-Betrieb;Mpp;-------
20.07.2011;16:17:09;1884;91342;25111;Mpp-Betrieb;Mpp;-------
20.07.2011;16:32:04;2017;91342;25112;Mpp-Betrieb;Mpp;-------
20.07.2011;16:47:03;1514;91343;25112;Mpp-Betrieb;Mpp;-------
20.07.2011;17:02:04;1295;91343;25112;Mpp-Betrieb;Mpp;-------
20.07.2011;17:17:04;1249;91343;25112;Mpp-Betrieb;Mpp;-------
20.07.2011;17:32:03;770;91343;25113;Mpp-Betrieb;Mpp;-------
20.07.2011;17:47:03;358;91344;25113;Mpp-Betrieb;Mpp;-------
20.07.2011;18:02:04;648;91344;25113;Mpp-Betrieb;Mpp;-------
20.07.2011;18:17:03;658;91344;25113;Mpp-Betrieb;Mpp;-------
20.07.2011;18:32:07;353;91344;25114;Mpp-Betrieb;Mpp;-------
20.07.2011;18:47:04;152;91344;25114;Mpp-Betrieb;Mpp;-------
20.07.2011;19:02:03;120;91344;25114;Mpp-Betrieb;Mpp;-------
20.07.2011;19:17:05;98;91344;25114;Mpp-Betrieb;Mpp;-------
20.07.2011;19:32:04;166;91344;25115;Mpp-Betrieb;Mpp;-------
20.07.2011;19:47:03;170;91344;25115;Mpp-Betrieb;Mpp;-------
20.07.2011;20:02:03;166;91344;25115;Mpp-Betrieb;Mpp;-------
20.07.2011;20:17:03;140;91344;25115;Mpp-Betrieb;Mpp;-------
20.07.2011;20:32:04;99;91344;25116;Mpp-Betrieb;Mpp;-------
20.07.2011;20:47:03;64;91344;25116;Mpp-Betrieb;Mpp;-------
20.07.2011;21:02:08;18;91344;25116;Mpp-Betrieb;Mpp;-------
20.07.2011;21:17:03;0;91344;25116;Mpp-Betrieb;Warten;-------
21.07.2011;05:47:03;0;91344;25116;Mpp-Betrieb;Warten;-------
21.07.2011;06:02:05;13;91344;25117;Mpp-Betrieb;Mpp;-------
21.07.2011;06:18:43;31;91344;25117;Mpp-Betrieb;Mpp;-------
21.07.2011;06:32:03;77;91344;25117;Mpp-Betrieb;Mpp;-------
21.07.2011;06:47:04;120;91344;25117;Mpp-Betrieb;Mpp;-------
21.07.2011;07:02:03;197;91344;25118;Mpp-Betrieb;Mpp;-------
21.07.2011;07:17:03;329;91344;25118;Mpp-Betrieb;Mpp;-------
21.07.2011;07:32:03;383;91345;25118;Mpp-Betrieb;Mpp;-------
21.07.2011;07:47:07;461;91345;25118;Mpp-Betrieb;Mpp;-------
21.07.2011;08:02:04;747;91345;25119;Mpp-Betrieb;Mpp;-------
21.07.2011;08:17:03;2080;91345;25119;Mpp-Betrieb;Mpp;-------
21.07.2011;08:32:03;726;91346;25119;Mpp-Betrieb;Mpp;-------
21.07.2011;08:47:04;657;91346;25119;Mpp-Betrieb;Mpp;-------
21.07.2011;09:02:04;1101;91346;25120;Mpp-Betrieb;Mpp;-------
21.07.2011;09:17:03;1507;91346;25120;Mpp-Betrieb;Mpp;-------
21.07.2011;09:32:03;1978;91347;25120;Mpp-Betrieb;Mpp;-------
21.07.2011;09:47:03;2156;91347;25120;Mpp-Betrieb;Mpp;-------
21.07.2011;10:02:04;1843;91348;25121;Mpp-Betrieb;Mpp;-------
21.07.2011;10:17:04;1603;91348;25121;Mpp-Betrieb;Mpp;-------
21.07.2011;10:32:03;1792;91348;25121;Mpp-Betrieb;Mpp;-------
21.07.2011;10:47:03;1272;91349;25121;Mpp-Betrieb;Mpp;-------
21.07.2011;11:02:04;1819;91349;25122;Mpp-Betrieb;Mpp;-------
21.07.2011;11:17:04;2184;91350;25122;Mpp-Betrieb;Mpp;-------
21.07.2011;11:32:02;1451;91350;25122;Mpp-Betrieb;Mpp;-------
21.07.2011;11:47:03;1240;91351;25122;Mpp-Betrieb;Mpp;-------
21.07.2011;12:02:09;1065;91351;25123;Mpp-Betrieb;Mpp;-------
21.07.2011;12:17:04;1288;91351;25123;Mpp-Betrieb;Mpp;-------
21.07.2011;12:32:03;1879;91351;25123;Mpp-Betrieb;Mpp;-------
21.07.2011;12:47:03;1801;91352;25123;Mpp-Betrieb;Mpp;-------
21.07.2011;13:02:04;1016;91352;25124;Mpp-Betrieb;Mpp;-------
21.07.2011;13:17:04;1073;91353;25124;Mpp-Betrieb;Mpp;-------
21.07.2011;13:32:03;871;91353;25124;Mpp-Betrieb;Mpp;-------
21.07.2011;13:47:03;1793;91353;25124;Mpp-Betrieb;Mpp;-------
21.07.2011;14:02:09;1425;91354;25125;Mpp-Betrieb;Mpp;-------
21.07.2011;14:17:03;1416;91354;25125;Mpp-Betrieb;Mpp;-------
21.07.2011;14:32:07;2229;91354;25125;Mpp-Betrieb;Mpp;-------
21.07.2011;14:47:04;2587;91355;25125;Mpp-Betrieb;Mpp;-------
21.07.2011;15:02:06;3634;91356;25126;Mpp-Betrieb;Mpp;-------
21.07.2011;15:17:03;4785;91357;25126;Mpp-Betrieb;Mpp;-------
21.07.2011;15:32:03;1525;91357;25126;Mpp-Betrieb;Mpp;-------
21.07.2011;15:47:04;2550;91358;25126;Mpp-Betrieb;Mpp;-------
21.07.2011;16:02:04;1844;91358;25127;Mpp-Betrieb;Mpp;-------
21.07.2011;16:17:03;764;91359;25127;Mpp-Betrieb;Mpp;-------
21.07.2011;16:32:04;926;91359;25127;Mpp-Betrieb;Mpp;-------
21.07.2011;16:47:04;296;91359;25127;Mpp-Betrieb;Mpp;-------
21.07.2011;17:02:08;1156;91359;25128;Mpp-Betrieb;Mpp;-------
21.07.2011;17:17:04;1169;91359;25128;Mpp-Betrieb;Mpp;-------
21.07.2011;17:32:08;2400;91360;25128;Mpp-Betrieb;Mpp;-------
21.07.2011;17:47:03;851;91360;25128;Mpp-Betrieb;Mpp;-------
21.07.2011;18:02:04;1961;91361;25129;Mpp-Betrieb;Mpp;-------
21.07.2011;18:17:04;808;91361;25129;Mpp-Betrieb;Mpp;-------
21.07.2011;18:32:05;2183;91361;25129;Mpp-Betrieb;Mpp;-------
21.07.2011;18:47:04;1585;91362;25129;Mpp-Betrieb;Mpp;-------
21.07.2011;19:02:04;964;91362;25130;Mpp-Betrieb;Mpp;-------
21.07.2011;19:17:03;175;91362;25130;Mpp-Betrieb;Mpp;-------
21.07.2011;19:32:03;117;91362;25130;Mpp-Betrieb;Mpp;-------
21.07.2011;19:47:03;46;91362;25130;Mpp-Betrieb;Mpp;-------
21.07.2011;20:02:04;57;91362;25131;Mpp-Betrieb;Mpp;-------
21.07.2011;20:17:03;181;91362;25131;Mpp-Betrieb;Mpp;-------
21.07.2011;20:32:03;56;91362;25131;Mpp-Betrieb;Mpp;-------
21.07.2011;20:47:02;28;91362;25131;Mpp-Betrieb;Mpp;-------
21.07.2011;21:02:04;24;91362;25132;Mpp-Betrieb;Mpp;-------
21.07.2011;21:17:04;0;91362;25132;Mpp-Betrieb;Warten;-------
22.07.2011;06:02:04;0;91362;25132;Mpp-Betrieb;Warten;-------
22.07.2011;06:17:02;0;91362;25132;Mpp-Betrieb;Netzueb.;-------
22.07.2011;06:32:05;19;91362;25132;Mpp-Betrieb;Mpp;-------
22.07.2011;06:47:04;32;91362;25132;Mpp-Betrieb;Mpp;-------
22.07.2011;07:02:04;118;91362;25132;Mpp-Betrieb;Mpp;-------
22.07.2011;07:17:03;150;91362;25133;Mpp-Betrieb;Mpp;-------
22.07.2011;07:32:03;159;91362;25133;Mpp-Betrieb;Mpp;-------
22.07.2011;07:47:03;307;91362;25133;Mpp-Betrieb;Mpp;-------
22.07.2011;08:02:03;375;91362;25133;Mpp-Betrieb;Mpp;-------
22.07.2011;08:17:04;637;91363;25134;Mpp-Betrieb;Mpp;-------
22.07.2011;08:32:04;863;91363;25134;Mpp-Betrieb;Mpp;-------
22.07.2011;08:47:03;618;91363;25134;Mpp-Betrieb;Mpp;-------
22.07.2011;09:02:04;563;91363;25134;Mpp-Betrieb;Mpp;-------
22.07.2011;09:17:03;425;91363;25135;Mpp-Betrieb;Mpp;-------
22.07.2011;09:32:04;1282;91363;25135;Mpp-Betrieb;Mpp;-------
22.07.2011;09:47:03;1305;91364;25135;Mpp-Betrieb;Mpp;-------
22.07.2011;10:02:04;940;91364;25135;Mpp-Betrieb;Mpp;-------
22.07.2011;10:17:05;1066;91364;25136;Mpp-Betrieb;Mpp;-------
22.07.2011;10:32:09;1897;91365;25136;Mpp-Betrieb;Mpp;-------
22.07.2011;10:47:05;2489;91365;25136;Mpp-Betrieb;Mpp;-------
22.07.2011;11:02:06;2586;91366;25136;Mpp-Betrieb;Mpp;-------
22.07.2011;11:17:03;1627;91367;25137;Mpp-Betrieb;Mpp;-------
22.07.2011;11:32:04;2714;91367;25137;Mpp-Betrieb;Mpp;-------
22.07.2011;11:47:03;4846;91368;25137;Mpp-Betrieb;Mpp;-------
22.07.2011;12:02:03;2877;91369;25137;Mpp-Betrieb;Mpp;-------
22.07.2011;12:17:03;1294;91370;25138;Mpp-Betrieb;Mpp;-------
22.07.2011;12:32:05;593;91370;25138;Mpp-Betrieb;Mpp;-------
22.07.2011;12:47:07;1717;91370;25138;Mpp-Betrieb;Mpp;-------
22.07.2011;13:02:04;2029;91371;25138;Mpp-Betrieb;Mpp;-------
22.07.2011;13:17:03;2519;91371;25139;Mpp-Betrieb;Mpp;-------
22.07.2011;13:32:03;2703;91372;25139;Mpp-Betrieb;Mpp;-------
22.07.2011;13:47:03;2649;91373;25139;Mpp-Betrieb;Mpp;-------
22.07.2011;14:02:05;2960;91374;25139;Mpp-Betrieb;Mpp;-------
22.07.2011;14:17:03;507;91374;25140;Mpp-Betrieb;Mpp;-------
22.07.2011;14:32:04;2138;91375;25140;Mpp-Betrieb;Mpp;-------
22.07.2011;14:47:04;983;91375;25140;Mpp-Betrieb;Mpp;-------
22.07.2011;15:02:03;780;91375;25140;Mpp-Betrieb;Mpp;-------
22.07.2011;15:17:03;1092;91375;25141;Mpp-Betrieb;Mpp;-------
22.07.2011;15:32:04;6007;91376;25141;Mpp-Betrieb;Mpp;-------
22.07.2011;15:47:03;1290;91377;25141;Mpp-Betrieb;Mpp;-------
22.07.2011;16:02:04;1197;91377;25141;Mpp-Betrieb;Mpp;-------
22.07.2011;16:17:04;1936;91378;25142;Mpp-Betrieb;Mpp;-------
22.07.2011;16:32:03;1050;91378;25142;Mpp-Betrieb;Mpp;-------
22.07.2011;16:47:03;908;91378;25142;Mpp-Betrieb;Mpp;-------
22.07.2011;17:02:04;1576;91378;25142;Mpp-Betrieb;Mpp;-------
22.07.2011;17:17:03;4062;91379;25143;Mpp-Betrieb;Mpp;-------
22.07.2011;17:32:04;1359;91380;25143;Mpp-Betrieb;Mpp;-------
22.07.2011;17:47:05;696;91380;25143;Mpp-Betrieb;Mpp;-------
22.07.2011;18:02:06;688;91380;25143;Mpp-Betrieb;Mpp;-------
22.07.2011;18:17:04;333;91380;25144;Mpp-Betrieb;Mpp;-------
22.07.2011;18:32:03;39;91380;25144;Mpp-Betrieb;Mpp;-------
22.07.2011;18:47:02;153;91380;25144;Mpp-Betrieb;Mpp;-------
22.07.2011;19:02:04;222;91380;25144;Mpp-Betrieb;Mpp;-------
22.07.2011;19:17:03;290;91380;25145;Mpp-Betrieb;Mpp;-------
22.07.2011;19:32:03;193;91380;25145;Mpp-Betrieb;Mpp;-------
22.07.2011;19:47:03;128;91380;25145;Mpp-Betrieb;Mpp;-------
22.07.2011;20:02:05;160;91381;25145;Mpp-Betrieb;Mpp;-------
22.07.2011;20:17:03;61;91381;25146;Mpp-Betrieb;Mpp;-------
22.07.2011;20:32:03;24;91381;25146;Mpp-Betrieb;Mpp;-------
22.07.2011;20:47:04;25;91381;25146;Mpp-Betrieb;Mpp;-------
22.07.2011;21:02:03;14;91381;25146;Mpp-Betrieb;Mpp-Such;-------
22.07.2011;21:17:03;0;91381;25146;;Warten;-------
23.07.2011;06:02:03;0;91381;25146;Mpp-Betrieb;Netzueb.;-------
23.07.2011;06:17:03;19;91381;25147;Mpp-Betrieb;Mpp;-------
23.07.2011;06:32:03;22;91381;25147;Mpp-Betrieb;Mpp;-------
23.07.2011;06:47:04;52;91381;25147;Mpp-Betrieb;Mpp;-------
23.07.2011;07:02:04;246;91381;25147;Mpp-Betrieb;Mpp;-------
23.07.2011;07:17:03;51;91381;25148;Mpp-Betrieb;Mpp;-------
23.07.2011;07:32:03;28;91381;25148;Mpp-Betrieb;Mpp;-------
23.07.2011;07:47:03;316;91381;25148;Mpp-Betrieb;Mpp;-------
23.07.2011;08:02:04;845;91381;25148;Mpp-Betrieb;Mpp;-------
23.07.2011;08:17:03;714;91381;25149;Mpp-Betrieb;Mpp;-------
23.07.2011;08:32:03;623;91381;25149;Mpp-Betrieb;Mpp;-------
23.07.2011;08:47:05;1229;91381;25149;Mpp-Betrieb;Mpp;-------
23.07.2011;09:02:03;1084;91382;25149;Mpp-Betrieb;Mpp;-------
23.07.2011;09:17:04;492;91382;25150;Mpp-Betrieb;Mpp;-------
23.07.2011;09:32:04;416;91382;25150;Mpp-Betrieb;Mpp;-------
23.07.2011;09:47:03;768;91382;25150;Mpp-Betrieb;Mpp;-------
23.07.2011;10:02:03;1248;91383;25150;Mpp-Betrieb;Mpp;-------
23.07.2011;10:17:05;1420;91383;25151;Mpp-Betrieb;Mpp;-------
23.07.2011;10:32:03;1535;91383;25151;Mpp-Betrieb;Mpp;-------
23.07.2011;10:47:08;1227;91384;25151;Mpp-Betrieb;Mpp;-------
23.07.2011;11:02:05;1505;91384;25151;Mpp-Betrieb;Mpp;-------
23.07.2011;11:17:03;2225;91384;25152;Mpp-Betrieb;Mpp;-------
23.07.2011;11:32:04;3096;91385;25152;Mpp-Betrieb;Mpp;-------
23.07.2011;11:47:06;6007;91386;25152;Mpp-Betrieb;Mpp;-------
23.07.2011;12:02:03;3710;91387;25152;Mpp-Betrieb;Mpp;-------
23.07.2011;12:17:03;6011;91388;25153;Mpp-Betrieb;Mpp;-------
23.07.2011;12:32:03;1535;91389;25153;Mpp-Betrieb;Mpp;-------
23.07.2011;12:47:03;1931;91389;25153;Mpp-Betrieb;Mpp;-------
23.07.2011;13:02:04;3825;91390;25153;Mpp-Betrieb;Mpp;-------
23.07.2011;13:17:03;6007;91392;25154;Mpp-Betrieb;Mpp;-------
23.07.2011;13:32:02;2018;91392;25154;Mpp-Betrieb;Mpp;-------
23.07.2011;13:47:03;5581;91393;25154;Mpp-Betrieb;Mpp;-------
23.07.2011;14:02:05;598;91394;25154;Mpp-Betrieb;Mpp;-------
23.07.2011;14:17:02;313;91394;25155;Mpp-Betrieb;Mpp;-------
23.07.2011;14:32:03;3590;91394;25155;Mpp-Betrieb;Mpp;-------
23.07.2011;14:47:03;916;91394;25155;Mpp-Betrieb;Mpp;-------
23.07.2011;15:02:03;1759;91395;25155;Mpp-Betrieb;Mpp;-------
23.07.2011;15:17:03;1003;91395;25156;Mpp-Betrieb;Mpp;-------
23.07.2011;15:30:52;1617;91395;25156;Mpp-Betrieb;Mpp;-------
23.07.2011;15:47:04;3590;91396;25156;Mpp-Betrieb;Mpp;-------
23.07.2011;16:02:03;1573;91397;25156;Mpp-Betrieb;Mpp;-------
23.07.2011;16:17:03;1406;91397;25157;Mpp-Betrieb;Mpp;-------
23.07.2011;16:32:03;2956;91398;25157;Mpp-Betrieb;Mpp;-------
23.07.2011;16:47:03;1940;91398;25157;Mpp-Betrieb;Mpp;-------
23.07.2011;17:02:03;1658;91399;25157;Mpp-Betrieb;Mpp;-------
23.07.2011;17:17:08;974;91399;25158;Mpp-Betrieb;Mpp;-------
23.07.2011;17:32:03;906;91399;25158;Mpp-Betrieb;Mpp;-------
23.07.2011;17:47:03;922;91400;25158;Mpp-Betrieb;Mpp;-------
23.07.2011;18:02:05;1070;91400;25158;Mpp-Betrieb;Mpp;-------
23.07.2011;18:17:03;1067;91400;25159;Mpp-Betrieb;Mpp;-------
23.07.2011;18:32:03;1312;91400;25159;Mpp-Betrieb;Mpp;-------
23.07.2011;18:47:03;830;91401;25159;Mpp-Betrieb;Mpp;-------
23.07.2011;19:02:03;847;91401;25159;Mpp-Betrieb;Mpp;-------
23.07.2011;19:17:03;640;91401;25160;Mpp-Betrieb;Mpp;-------
23.07.2011;19:32:04;887;91401;25160;Mpp-Betrieb;Mpp;-------
23.07.2011;19:47:03;404;91401;25160;Mpp-Betrieb;Mpp;-------
23.07.2011;20:02:03;223;91401;25160;Mpp-Betrieb;Mpp;-------
23.07.2011;20:17:07;168;91402;25161;Mpp-Betrieb;Mpp;-------
23.07.2011;20:32:02;109;91402;25161;Mpp-Betrieb;Mpp;-------
23.07.2011;20:47:03;53;91402;25161;Mpp-Betrieb;Mpp;-------
23.07.2011;21:02:04;25;91402;25161;Mpp-Betrieb;Mpp-Such;-------
23.07.2011;21:17:03;0;91402;25162;Mpp-Betrieb;Warten;-------
24.07.2011;06:02:03;0;91402;25162;Mpp-Betrieb;Warten;-------
24.07.2011;06:17:03;18;91402;25162;Mpp-Betrieb;Mpp;-------
24.07.2011;06:32:04;40;91402;25162;Mpp-Betrieb;Mpp;-------
24.07.2011;06:47:04;87;91402;25162;Mpp-Betrieb;Mpp;-------
24.07.2011;07:02:03;358;91402;25163;Mpp-Betrieb;Mpp;-------
24.07.2011;07:17:03;501;91402;25163;Mpp-Betrieb;Mpp;-------
24.07.2011;07:32:03;606;91402;25163;Mpp-Betrieb;Mpp;-------
24.07.2011;07:47:03;705;91402;25163;Mpp-Betrieb;Mpp;-------
24.07.2011;08:02:03;700;91402;25164;Mpp-Betrieb;Mpp;-------
24.07.2011;08:17:04;873;91402;25164;Mpp-Betrieb;Mpp;-------
24.07.2011;08:32:04;890;91403;25164;Mpp-Betrieb;Mpp;-------
24.07.2011;08:47:03;1044;91403;25164;Mpp-Betrieb;Mpp;-------
24.07.2011;09:02:04;1663;91403;25165;Mpp-Betrieb;Mpp;-------
24.07.2011;09:17:03;3077;91404;25165;Mpp-Betrieb;Mpp;-------
24.07.2011;09:32:03;1634;91404;25165;Mpp-Betrieb;Mpp;-------
24.07.2011;09:47:03;2095;91405;25165;Mpp-Betrieb;Mpp;-------
24.07.2011;10:02:03;1791;91405;25166;Mpp-Betrieb;Mpp;-------
24.07.2011;10:17:03;1399;91406;25166;Mpp-Betrieb;Mpp;-------
24.07.2011;10:32:03;3242;91406;25166;Mpp-Betrieb;Mpp;-------
24.07.2011;10:47:04;3872;91407;25166;Mpp-Betrieb;Mpp;-------
24.07.2011;11:02:03;2819;91408;25167;Mpp-Betrieb;Mpp;-------
24.07.2011;11:17:05;1810;91409;25167;Mpp-Betrieb;Mpp;-------
24.07.2011;11:32:03;2593;91409;25167;Mpp-Betrieb;Mpp;-------
24.07.2011;11:47:03;3901;91410;25167;Mpp-Betrieb;Mpp;-------
24.07.2011;12:02:04;1785;91411;25168;Mpp-Betrieb;Mpp;-------
24.07.2011;12:17:03;2748;91412;25168;Mpp-Betrieb;Mpp;-------
24.07.2011;12:32:03;5279;91413;25168;Mpp-Betrieb;Mpp;-------
24.07.2011;12:47:03;5848;91414;25168;Mpp-Betrieb;Mpp;-------
24.07.2011;13:02:04;405;91415;25169;Mpp-Betrieb;Mpp;-------
24.07.2011;13:17:03;1543;91415;25169;Mpp-Betrieb;Mpp;-------
24.07.2011;13:32:03;2295;91415;25169;Mpp-Betrieb;Mpp;-------
24.07.2011;13:47:04;2645;91416;25169;Mpp-Betrieb;Mpp;-------
24.07.2011;14:02:03;5591;91417;25170;Mpp-Betrieb;Mpp;-------
24.07.2011;14:17:05;5089;91418;25170;Mpp-Betrieb;Mpp;-------
24.07.2011;14:32:03;2907;91419;25170;Mpp-Betrieb;Mpp;-------
24.07.2011;14:47:07;5116;91420;25170;Mpp-Betrieb;Mpp;-------
24.07.2011;15:02:04;1227;91421;25171;Mpp-Betrieb;Mpp;-------
24.07.2011;15:17:04;5316;91422;25171;Mpp-Betrieb;Mpp;-------
24.07.2011;15:32:03;2648;91423;25171;Mpp-Betrieb;Mpp;-------
24.07.2011;15:47:03;4642;91423;25171;Mpp-Betrieb;Mpp;-------
24.07.2011;16:02:04;1442;91424;25172;Mpp-Betrieb;Mpp;-------
24.07.2011;16:17:03;512;91424;25172;Mpp-Betrieb;Mpp;-------
24.07.2011;16:32:05;235;91424;25172;Mpp-Betrieb;Mpp;-------
24.07.2011;16:47:04;496;91424;25172;Mpp-Betrieb;Mpp;-------
24.07.2011;17:02:04;536;91425;25173;Mpp-Betrieb;Mpp;-------
24.07.2011;17:17:04;467;91425;25173;Mpp-Betrieb;Mpp;-------
24.07.2011;17:32:09;429;91425;25173;Mpp-Betrieb;Mpp;-------
24.07.2011;17:47:03;554;91425;25173;Mpp-Betrieb;Mpp;-------
24.07.2011;18:02:07;807;91425;25174;Mpp-Betrieb;Mpp;-------
24.07.2011;18:17:03;775;91425;25174;Mpp-Betrieb;Mpp;-------
24.07.2011;18:32:03;506;91425;25174;Mpp-Betrieb;Mpp;-------
24.07.2011;18:47:03;738;91426;25174;Mpp-Betrieb;Mpp;-------
24.07.2011;19:02:04;553;91426;25175;Mpp-Betrieb;Mpp;-------
24.07.2011;19:17:02;500;91426;25175;Mpp-Betrieb;Mpp;-------
24.07.2011;19:32:03;362;91426;25175;Mpp-Betrieb;Mpp;-------
24.07.2011;19:47:03;162;91426;25175;Mpp-Betrieb;Mpp;-------
24.07.2011;20:02:04;167;91426;25176;Mpp-Betrieb;Mpp;-------
24.07.2011;20:17:03;122;91426;25176;Mpp-Betrieb;Mpp;-------
24.07.2011;20:32:03;27;91426;25176;Mpp-Betrieb;Mpp;-------
24.07.2011;20:47:04;14;91426;25176;Mpp-Betrieb;Mpp;-------
24.07.2011;21:02:04;0;91426;25176;Mpp-Betrieb;Warten;-------
