Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
25.07.2011;06:17:04;0;91426;25176;Mpp-Betrieb;Warten;-------
25.07.2011;06:32:03;14;91426;25176;Mpp-Betrieb;Mpp;-------
25.07.2011;06:47:03;110;91426;25177;Mpp-Betrieb;Mpp;-------
25.07.2011;07:02:04;215;91426;25177;Mpp-Betrieb;Mpp;-------
25.07.2011;07:17:03;227;91426;25177;Mpp-Betrieb;Mpp;-------
25.07.2011;07:32:04;203;91426;25177;Mpp-Betrieb;Mpp;-------
25.07.2011;07:47:04;243;91426;25178;Mpp-Betrieb;Mpp;-------
25.07.2011;08:02:03;309;91426;25178;Mpp-Betrieb;Mpp;-------
25.07.2011;08:17:03;807;91427;25178;Mpp-Betrieb;Mpp;-------
25.07.2011;08:32:03;919;91427;25178;Mpp-Betrieb;Mpp;-------
25.07.2011;08:47:02;1297;91427;25179;Mpp-Betrieb;Mpp;-------
25.07.2011;09:02:05;2287;91427;25179;Mpp-Betrieb;Mpp;-------
25.07.2011;09:17:03;2137;91428;25179;Mpp-Betrieb;Mpp;-------
25.07.2011;09:32:03;2003;91428;25179;Mpp-Betrieb;Mpp;-------
25.07.2011;09:47:03;3086;91429;25180;Mpp-Betrieb;Mpp;-------
25.07.2011;10:02:09;3807;91430;25180;Mpp-Betrieb;Mpp;-------
25.07.2011;10:17:09;4347;91431;25180;Mpp-Betrieb;Mpp;-------
25.07.2011;10:32:08;1863;91432;25180;Mpp-Betrieb;Mpp;-------
25.07.2011;10:47:13;2767;91432;25181;Mpp-Betrieb;Mpp;-------
25.07.2011;11:02:09;1768;91433;25181;Mpp-Betrieb;Mpp;-------
25.07.2011;11:17:04;2131;91433;25181;Mpp-Betrieb;Mpp;-------
25.07.2011;11:32:03;3151;91434;25181;Mpp-Betrieb;Mpp;-------
25.07.2011;11:47:04;3555;91435;25182;Mpp-Betrieb;Mpp;-------
25.07.2011;12:02:04;5324;91436;25182;Mpp-Betrieb;Mpp;-------
25.07.2011;12:17:04;5069;91437;25182;Mpp-Betrieb;Mpp;-------
25.07.2011;12:32:08;1860;91438;25182;Mpp-Betrieb;Mpp;-------
25.07.2011;12:47:08;2303;91438;25183;Mpp-Betrieb;Mpp;-------
25.07.2011;13:02:03;5329;91439;25183;Mpp-Betrieb;Mpp;-------
25.07.2011;13:17:03;5691;91440;25183;Mpp-Betrieb;Mpp;-------
25.07.2011;13:32:03;3905;91442;25183;Mpp-Betrieb;Mpp;-------
25.07.2011;13:47:03;1886;91443;25184;Mpp-Betrieb;Mpp;-------
25.07.2011;14:02:04;1725;91443;25184;Mpp-Betrieb;Mpp;-------
25.07.2011;14:17:03;1725;91444;25184;Mpp-Betrieb;Mpp;-------
25.07.2011;14:32:03;5566;91445;25184;Mpp-Betrieb;Mpp;-------
25.07.2011;15:02:06;5039;91447;25185;Mpp-Betrieb;Mpp;-------
25.07.2011;15:17:04;4632;91448;25185;Mpp-Betrieb;Mpp;-------
25.07.2011;15:32:04;4405;91449;25185;Mpp-Betrieb;Mpp;-------
25.07.2011;15:47:03;4253;91450;25186;Mpp-Betrieb;Mpp;-------
25.07.2011;16:02:04;4050;91451;25186;Mpp-Betrieb;Mpp;-------
25.07.2011;16:17:04;753;91452;25186;Mpp-Betrieb;Mpp;-------
25.07.2011;16:32:04;1054;91453;25186;Mpp-Betrieb;Mpp;-------
25.07.2011;16:47:04;3542;91453;25187;Mpp-Betrieb;Mpp;-------
25.07.2011;17:02:04;3325;91454;25187;Mpp-Betrieb;Mpp;-------
25.07.2011;17:17:08;3313;91455;25187;Mpp-Betrieb;Mpp;-------
25.07.2011;17:32:04;844;91455;25187;Mpp-Betrieb;Mpp;-------
25.07.2011;17:47:03;865;91455;25188;Mpp-Betrieb;Mpp;-------
25.07.2011;18:02:13;1003;91456;25188;Mpp-Betrieb;Mpp;-------
25.07.2011;18:17:08;708;91456;25188;Mpp-Betrieb;Mpp;-------
25.07.2011;18:32:03;1721;91456;25188;Mpp-Betrieb;Mpp;-------
25.07.2011;18:47:03;1368;91457;25189;Mpp-Betrieb;Mpp;-------
25.07.2011;19:02:04;783;91457;25189;Mpp-Betrieb;Mpp;-------
25.07.2011;19:17:04;819;91457;25189;Mpp-Betrieb;Mpp;-------
25.07.2011;19:32:02;642;91457;25189;Mpp-Betrieb;Mpp;-------
25.07.2011;19:47:03;311;91457;25190;Mpp-Betrieb;Mpp;-------
25.07.2011;20:02:04;158;91458;25190;Mpp-Betrieb;Mpp;-------
25.07.2011;20:17:02;117;91458;25190;Mpp-Betrieb;Mpp;-------
25.07.2011;20:32:04;74;91458;25190;Mpp-Betrieb;Mpp;-------
25.07.2011;20:47:05;21;91458;25191;Mpp-Betrieb;Mpp-Such;-------
25.07.2011;21:02:04;17;91458;25191;Mpp-Betrieb;Mpp;-------
25.07.2011;21:17:04;0;91458;25191;Mpp-Betrieb;Warten;-------
26.07.2011;06:02:03;14;91458;25191;Mpp-Betrieb;Mpp;-------
26.07.2011;06:17:04;60;91458;25191;Mpp-Betrieb;Mpp;-------
26.07.2011;06:32:03;126;91458;25192;Mpp-Betrieb;Mpp;-------
26.07.2011;06:47:03;191;91458;25192;Mpp-Betrieb;Mpp;-------
26.07.2011;07:02:03;279;91458;25192;Mpp-Betrieb;Mpp;-------
26.07.2011;07:17:05;501;91458;25192;Mpp-Betrieb;Mpp;-------
26.07.2011;07:32:05;901;91458;25193;Mpp-Betrieb;Mpp;-------
26.07.2011;07:47:04;1233;91458;25193;Mpp-Betrieb;Mpp;-------
26.07.2011;08:02:04;1372;91459;25193;Mpp-Betrieb;Mpp;-------
26.07.2011;08:17:02;1812;91459;25193;Mpp-Betrieb;Mpp;-------
26.07.2011;08:32:03;1209;91459;25194;Mpp-Betrieb;Mpp;-------
26.07.2011;08:47:08;968;91460;25194;Mpp-Betrieb;Mpp;-------
26.07.2011;09:02:06;1482;91460;25194;Mpp-Betrieb;Mpp;-------
26.07.2011;09:17:05;1397;91460;25194;Mpp-Betrieb;Mpp;-------
26.07.2011;09:32:04;1392;91461;25195;Mpp-Betrieb;Mpp;-------
26.07.2011;09:47:04;1386;91461;25195;Mpp-Betrieb;Mpp;-------
26.07.2011;10:02:06;2158;91462;25195;Mpp-Betrieb;Mpp;-------
26.07.2011;10:17:06;2094;91462;25195;Mpp-Betrieb;Mpp;-------
26.07.2011;10:32:05;2086;91463;25196;Mpp-Betrieb;Mpp;-------
26.07.2011;10:47:03;1340;91464;25196;Mpp-Betrieb;Mpp;-------
26.07.2011;11:02:06;4453;91464;25196;Mpp-Betrieb;Mpp;-------
26.07.2011;11:17:08;4386;91465;25196;Mpp-Betrieb;Mpp;-------
26.07.2011;11:32:13;3370;91466;25197;Mpp-Betrieb;Mpp;-------
26.07.2011;11:47:03;3224;91467;25197;Mpp-Betrieb;Mpp;-------
26.07.2011;12:02:09;3998;91468;25197;Mpp-Betrieb;Mpp;-------
26.07.2011;12:17:07;2915;91469;25197;Mpp-Betrieb;Mpp;-------
26.07.2011;12:32:03;3385;91470;25198;Mpp-Betrieb;Mpp;-------
26.07.2011;12:47:03;5416;91471;25198;Mpp-Betrieb;Mpp;-------
26.07.2011;13:02:03;4658;91473;25198;Mpp-Betrieb;Mpp;-------
26.07.2011;13:17:04;5304;91474;25198;Mpp-Betrieb;Mpp;-------
26.07.2011;13:32:03;4898;91475;25199;Mpp-Betrieb;Mpp;-------
26.07.2011;13:47:03;4074;91476;25199;Mpp-Betrieb;Mpp;-------
26.07.2011;14:02:04;4456;91477;25199;Mpp-Betrieb;Mpp;-------
26.07.2011;14:17:03;4515;91478;25199;Mpp-Betrieb;Mpp;-------
26.07.2011;14:32:03;4669;91479;25200;Mpp-Betrieb;Mpp;-------
26.07.2011;14:47:03;5106;91480;25200;Mpp-Betrieb;Mpp;-------
26.07.2011;15:02:03;4513;91482;25200;Mpp-Betrieb;Mpp;-------
26.07.2011;15:17:03;4420;91483;25200;Mpp-Betrieb;Mpp;-------
26.07.2011;15:32:03;1579;91483;25201;Mpp-Betrieb;Mpp;-------
26.07.2011;15:47:03;1010;91484;25201;Mpp-Betrieb;Mpp;-------
26.07.2011;16:02:03;1019;91484;25201;Mpp-Betrieb;Mpp;-------
26.07.2011;16:17:08;4051;91485;25201;Mpp-Betrieb;Mpp;-------
26.07.2011;16:32:05;941;91486;25202;Mpp-Betrieb;Mpp;-------
26.07.2011;16:47:02;832;91486;25202;Mpp-Betrieb;Mpp;-------
26.07.2011;17:01:06;I9dX4Lf5V1iUcbyfilsbv5Packd4xw23D9oNev66H468Dfn2fQVjxnLzZC87rixWgRoP5HrvXYdD '3146;91487;25202;Mpp-Betrieb;Mpp;-------
26.07.2011;17:17:03;1471;91487;25202;Mpp-Betrieb;Mpp;-------
26.07.2011;17:32:07;1206;91488;25203;Mpp-Betrieb;Mpp;-------
26.07.2011;17:47:03;528;91488;25203;Mpp-Betrieb;Mpp;-------
26.07.2011;18:02:04;348;91488;25203;Mpp-Betrieb;Mpp;-------
26.07.2011;18:17:03;372;91488;25203;Mpp-Betrieb;Mpp;-------
26.07.2011;18:32:08;615;91488;25204;Mpp-Betrieb;Mpp;-------
26.07.2011;18:47:07;576;91489;25204;Mpp-Betrieb;Mpp;-------
26.07.2011;19:02:04;265;91489;25204;Mpp-Betrieb;Mpp;-------
26.07.2011;19:17:08;126;91489;25204;Mpp-Betrieb;Mpp;-------
26.07.2011;19:32:04;36;91489;25205;Mpp-Betrieb;Mpp;-------
26.07.2011;19:47:04;54;91489;25205;Mpp-Betrieb;Mpp;-------
26.07.2011;20:02:03;86;91489;25205;Mpp-Betrieb;Mpp;-------
26.07.2011;20:17:03;110;91489;25205;Mpp-Betrieb;Mpp;-------
26.07.2011;20:32:03;18;91489;25206;Mpp-Betrieb;Mpp;-------
26.07.2011;20:47:03;13;91489;25206;Mpp-Betrieb;Mpp;-------
26.07.2011;21:02:03;0;91489;25206;Mpp-Betrieb;Warten;-------
26.07.2011;21:17:04;0;91489;25206;Mpp-Betrieb;Warten;-------
27.07.2011;06:17:04;12;91489;25206;Mpp-Betrieb;Mpp;-------
27.07.2011;06:32:04;16;91489;25206;Mpp-Betrieb;Mpp;-------
27.07.2011;06:47:04;35;91489;25207;Mpp-Betrieb;Mpp;-------
27.07.2011;07:02:04;79;91489;25207;Mpp-Betrieb;Mpp;-------
27.07.2011;07:17:05;186;91489;25207;Mpp-Betrieb;Mpp;-------
27.07.2011;07:32:04;321;91489;25207;Mpp-Betrieb;Mpp;-------
27.07.2011;07:47:03;417;91489;25208;Mpp-Betrieb;Mpp;-------
27.07.2011;08:02:06;464;91489;25208;Mpp-Betrieb;Mpp;-------
27.07.2011;08:17:03;595;91489;25208;Mpp-Betrieb;Mpp;-------
27.07.2011;08:32:03;928;91489;25208;Mpp-Betrieb;Mpp;-------
27.07.2011;08:47:03;1086;91490;25209;Mpp-Betrieb;Mpp;-------
27.07.2011;09:02:04;1337;91490;25209;Mpp-Betrieb;Mpp;-------
27.07.2011;09:17:04;1317;91490;25209;Mpp-Betrieb;Mpp;-------
27.07.2011;09:32:03;2058;91491;25209;Mpp-Betrieb;Mpp;-------
27.07.2011;09:47:04;1513;91491;25210;Mpp-Betrieb;Mpp;-------
27.07.2011;10:02:05;1701;91492;25210;Mpp-Betrieb;Mpp;-------
27.07.2011;10:17:06;2685;91492;25210;Mpp-Betrieb;Mpp;-------
27.07.2011;10:32:04;2273;91493;25210;Mpp-Betrieb;Mpp;-------
27.07.2011;10:47:05;2882;91493;25211;Mpp-Betrieb;Mpp;-------
27.07.2011;11:02:04;3228;91494;25211;Mpp-Betrieb;Mpp;-------
27.07.2011;11:17:08;1999;91495;25211;Mpp-Betrieb;Mpp;-------
27.07.2011;11:32:04;2936;91496;25211;Mpp-Betrieb;Mpp;-------
27.07.2011;11:47:06;2617;91497;25212;Mpp-Betrieb;Mpp;-------
27.07.2011;12:02:07;4500;91498;25212;Mpp-Betrieb;Mpp;-------
27.07.2011;12:17:04;4509;91498;25212;Mpp-Betrieb;Mpp;-------
27.07.2011;12:32:03;3783;91499;25212;Mpp-Betrieb;Mpp;-------
27.07.2011;12:47:05;1616;91500;25213;Mpp-Betrieb;Mpp;-------
27.07.2011;13:02:08;4517;91501;25213;Mpp-Betrieb;Mpp;-------
27.07.2011;13:17:03;2265;91502;25213;Mpp-Betrieb;Mpp;-------
27.07.2011;13:32:09;5346;91503;25213;Mpp-Betrieb;Mpp;-------
27.07.2011;13:47:03;5983;91504;25214;Mpp-Betrieb;Mpp;-------
27.07.2011;14:02:03;4615;91505;25214;Mpp-Betrieb;Mpp;-------
27.07.2011;14:17:04;1551;91506;25214;Mpp-Betrieb;Mpp;-------
27.07.2011;14:32:03;3971;91506;25214;Mpp-Betrieb;Mpp;-------
27.07.2011;14:47:03;3704;91507;25215;Mpp-Betrieb;Mpp;-------
27.07.2011;15:02:03;1875;91508;25215;Mpp-Betrieb;Mpp;-------
27.07.2011;15:17:04;2526;91508;25215;Mpp-Betrieb;Mpp;-------
27.07.2011;15:32:05;1840;91509;25215;Mpp-Betrieb;Mpp;-------
27.07.2011;15:47:03;1271;91509;25216;Mpp-Betrieb;Mpp;-------
27.07.2011;16:02:09;3131;91510;25216;Mpp-Betrieb;Mpp;-------
27.07.2011;16:17:05;3238;91511;25216;Mpp-Betrieb;Mpp;-------
27.07.2011;16:32:03;1525;91511;25216;Mpp-Betrieb;Mpp;-------
27.07.2011;16:47:04;872;91512;25217;Mpp-Betrieb;Mpp;-------
27.07.2011;17:02:03;714;91512;25217;Mpp-Betrieb;Mpp;-------
27.07.2011;17:17:03;298;91512;25217;Mpp-Betrieb;Mpp;-------
27.07.2011;17:32:07;467;91512;25217;Mpp-Betrieb;Mpp;-------
27.07.2011;17:47:02;2099;91512;25218;Mpp-Betrieb;Mpp;-------
27.07.2011;18:02:05;892;91513;25218;Mpp-Betrieb;Mpp;-------
27.07.2011;18:17:04;920;91513;25218;Mpp-Betrieb;Mpp;-------
27.07.2011;18:32:04;528;91513;25218;Mpp-Betrieb;Mpp;-------
27.07.2011;18:47:03;289;91513;25219;Mpp-Betrieb;Mpp;-------
27.07.2011;19:02:08;187;91513;25219;Mpp-Betrieb;Mpp;-------
27.07.2011;19:17:03;448;91513;25219;Mpp-Betrieb;Mpp;-------
27.07.2011;19:32:03;321;91513;25219;Mpp-Betrieb;Mpp;-------
27.07.2011;19:47:03;141;91513;25220;Mpp-Betrieb;Mpp;-------
27.07.2011;20:02:04;80;91513;25220;Mpp-Betrieb;Mpp;-------
27.07.2011;20:17:03;33;91513;25220;Mpp-Betrieb;Mpp;-------
27.07.2011;20:32:03;13;91513;25220;Mpp-Betrieb;Mpp;-------
27.07.2011;20:47:04;0;91513;25221;Mpp-Betrieb;Warten;-------
28.07.2011;06:17:02;12;91513;25221;Mpp-Betrieb;Mpp;-------
28.07.2011;06:32:04;17;91513;25221;Mpp-Betrieb;Mpp;-------
28.07.2011;06:47:04;52;91514;25221;Mpp-Betrieb;Mpp;-------
28.07.2011;07:02:04;145;91514;25221;Mpp-Betrieb;Mpp;-------
28.07.2011;07:17:03;251;91514;25222;Mpp-Betrieb;Mpp;-------
28.07.2011;07:32:03;336;91514;25222;Mpp-Betrieb;Mpp;-------
28.07.2011;07:47:04;337;91514;25222;Mpp-Betrieb;Mpp;-------
28.07.2011;08:02:05;529;91514;25222;Mpp-Betrieb;Mpp;-------
28.07.2011;08:17:03;552;91514;25223;Mpp-Betrieb;Mpp;-------
28.07.2011;08:32:05;813;91514;25223;Mpp-Betrieb;Mpp;-------
28.07.2011;08:47:03;1421;91514;25223;Mpp-Betrieb;Mpp;-------
28.07.2011;09:02:04;1368;91515;25223;Mpp-Betrieb;Mpp;-------
28.07.2011;09:17:05;1633;91515;25224;Mpp-Betrieb;Mpp;-------
28.07.2011;09:32:04;1209;91516;25224;Mpp-Betrieb;Mpp;-------
28.07.2011;09:47:03;859;91516;25224;Mpp-Betrieb;Mpp;-------
28.07.2011;10:02:03;1237;91516;25224;Mpp-Betrieb;Mpp;-------
28.07.2011;10:17:07;1078;91516;25225;Mpp-Betrieb;Mpp;-------
28.07.2011;10:32:05;1406;91517;25225;Mpp-Betrieb;Mpp;-------
28.07.2011;10:47:03;1657;91517;25225;Mpp-Betrieb;Mpp;-------
28.07.2011;11:02:03;1942;91518;25225;Mpp-Betrieb;Mpp;-------
28.07.2011;11:17:04;2080;91518;25226;Mpp-Betrieb;Mpp;-------
28.07.2011;11:32:03;2943;91519;25226;Mpp-Betrieb;Mpp;-------
28.07.2011;11:47:03;2380;91519;25226;Mpp-Betrieb;Mpp;-------
28.07.2011;12:02:10;1788;91520;25226;Mpp-Betrieb;Mpp;-------
28.07.2011;12:17:03;1912;91520;25227;Mpp-Betrieb;Mpp;-------
28.07.2011;12:32:06;3255;91521;25227;Mpp-Betrieb;Mpp;-------
28.07.2011;12:47:04;3777;91522;25227;Mpp-Betrieb;Mpp;-------
28.07.2011;13:02:04;5431;91523;25227;Mpp-Betrieb;Mpp;-------
28.07.2011;13:17:09;3896;91524;25228;Mpp-Betrieb;Mpp;-------
28.07.2011;13:32:05;3135;91525;25228;Mpp-Betrieb;Mpp;-------
28.07.2011;13:47:03;1556;91525;25228;Mpp-Betrieb;Mpp;-------
28.07.2011;14:02:04;2257;91526;25228;Mpp-Betrieb;Mpp;-------
28.07.2011;14:17:03;4294;91527;25229;Mpp-Betrieb;Mpp;-------
28.07.2011;14:32:06;3734;91528;25229;Mpp-Betrieb;Mpp;-------
28.07.2011;14:47:05;2145;91529;25229;Mpp-Betrieb;Mpp;-------
28.07.2011;15:02:04;1277;91529;25229;Mpp-Betrieb;Mpp;-------
28.07.2011;15:17:03;849;91530;25230;Mpp-Betrieb;Mpp;-------
28.07.2011;15:32:05;2251;91530;25230;Mpp-Betrieb;Mpp;-------
28.07.2011;15:47:03;2458;91531;25230;Mpp-Betrieb;Mpp;-------
28.07.2011;16:02:06;2392;91531;25230;Mpp-Betrieb;Mpp;-------
28.07.2011;16:17:04;1973;91532;25231;Mpp-Betrieb;Mpp;-------
28.07.2011;16:32:04;1389;91533;25231;Mpp-Betrieb;Mpp;-------
28.07.2011;16:47:04;1487;91533;25231;Mpp-Betrieb;Mpp;-------
28.07.2011;17:02:04;1173;91533;25231;Mpp-Betrieb;Mpp;-------
28.07.2011;17:17:08;861;91533;25232;Mpp-Betrieb;Mpp;-------
28.07.2011;17:32:04;975;91534;25232;Mpp-Betrieb;Mpp;-------
28.07.2011;17:47:04;2259;91534;25232;Mpp-Betrieb;Mpp;-------
28.07.2011;18:02:04;3044;91535;25232;Mpp-Betrieb;Mpp;-------
28.07.2011;18:17:03;1901;91535;25233;Mpp-Betrieb;Mpp;-------
28.07.2011;18:32:03;1833;91536;25233;Mpp-Betrieb;Mpp;-------
28.07.2011;18:47:04;1490;91536;25233;Mpp-Betrieb;Mpp;-------
28.07.2011;19:02:03;1076;91536;25233;Mpp-Betrieb;Mpp;-------
28.07.2011;19:17:04;748;91537;25234;Mpp-Betrieb;Mpp;-------
28.07.2011;19:32:03;439;91537;25234;Mpp-Betrieb;Mpp;-------
28.07.2011;19:47:03;325;91537;25234;Mpp-Betrieb;Mpp;-------
28.07.2011;20:02:04;229;91537;25234;Mpp-Betrieb;Mpp;-------
28.07.2011;20:17:03;145;91537;25235;Mpp-Betrieb;Mpp;-------
28.07.2011;20:32:03;67;91537;25235;Mpp-Betrieb;Mpp;-------
28.07.2011;20:47:03;16;91537;25235;Mpp-Betrieb;Mpp;-------
29.07.2011;06:02:05;11;91537;25235;Mpp-Betrieb;Mpp;-------
29.07.2011;06:17:03;31;91537;25235;Mpp-Betrieb;Mpp;-------
29.07.2011;06:32:02;112;91537;25236;Mpp-Betrieb;Mpp;-------
29.07.2011;06:47:03;153;91537;25236;Mpp-Betrieb;Mpp;-------
29.07.2011;07:02:03;247;91537;25236;Mpp-Betrieb;Mpp;-------
29.07.2011;07:17:02;413;91537;25236;Mpp-Betrieb;Mpp;-------
29.07.2011;07:32:03;536;91537;25237;Mpp-Betrieb;Mpp;-------
29.07.2011;07:47:04;715;91538;25237;Mpp-Betrieb;Mpp;-------
29.07.2011;08:02:04;591;91538;25237;Mpp-Betrieb;Mpp;-------
29.07.2011;08:17:03;866;91538;25237;Mpp-Betrieb;Mpp;-------
29.07.2011;08:32:04;995;91538;25238;Mpp-Betrieb;Mpp;-------
29.07.2011;08:47:04;1641;91538;25238;Mpp-Betrieb;Mpp;-------
29.07.2011;09:02:04;1066;91539;25238;Mpp-Betrieb;Mpp;-------
29.07.2011;09:17:06;3159;91539;25238;Mpp-Betrieb;Mpp;-------
29.07.2011;09:32:04;1372;91540;25239;Mpp-Betrieb;Mpp;-------
29.07.2011;09:47:03;1235;91540;25239;Mpp-Betrieb;Mpp;-------
29.07.2011;10:02:05;989;91541;25239;Mpp-Betrieb;Mpp;-------
29.07.2011;10:17:04;1695;91541;25239;Mpp-Betrieb;Mpp;-------
29.07.2011;10:32:04;3706;91542;25240;Mpp-Betrieb;Mpp;-------
29.07.2011;10:47:04;4406;91542;25240;Mpp-Betrieb;Mpp;-------
29.07.2011;11:02:04;2606;91543;25240;Mpp-Betrieb;Mpp;-------
29.07.2011;11:17:03;4818;91544;25240;Mpp-Betrieb;Mpp;-------
29.07.2011;11:32:04;2777;91544;25241;Mpp-Betrieb;Mpp;-------
29.07.2011;11:47:04;1110;91545;25241;Mpp-Betrieb;Mpp;-------
29.07.2011;12:02:08;2305;91545;25241;Mpp-Betrieb;Mpp;-------
29.07.2011;12:17:06;1317;91546;25241;Mpp-Betrieb;Mpp;-------
29.07.2011;12:32:03;1927;91546;25242;Mpp-Betrieb;Mpp;-------
29.07.2011;12:47:08;5159;91547;25242;Mpp-Betrieb;Mpp;-------
29.07.2011;13:02:04;5042;91548;25242;Mpp-Betrieb;Mpp;-------
29.07.2011;13:17:08;1304;91549;25242;Mpp-Betrieb;Mpp;-------
29.07.2011;13:32:03;1289;91549;25243;Mpp-Betrieb;Mpp;-------
29.07.2011;13:47:03;1181;91550;25243;Mpp-Betrieb;Mpp;-------
29.07.2011;14:02:05;5066;91551;25243;Mpp-Betrieb;Mpp;-------
29.07.2011;14:17:03;5071;91552;25243;Mpp-Betrieb;Mpp;-------
29.07.2011;14:32:03;1274;91553;25244;Mpp-Betrieb;Mpp;-------
29.07.2011;14:47:03;4608;91554;25244;Mpp-Betrieb;Mpp;-------
29.07.2011;15:02:04;4417;91555;25244;Mpp-Betrieb;Mpp;-------
29.07.2011;15:17:03;965;91555;25244;Mpp-Betrieb;Mpp;-------
29.07.2011;15:32:04;1105;91556;25245;Mpp-Betrieb;Mpp;-------
29.07.2011;15:47:02;757;91556;25245;Mpp-Betrieb;Mpp;-------
29.07.2011;16:02:03;748;91556;25245;Mpp-Betrieb;Mpp;-------
29.07.2011;16:17:03;585;91556;25245;Mpp-Betrieb;Mpp;-------
29.07.2011;16:32:02;544;91556;25246;Mpp-Betrieb;Mpp;-------
29.07.2011;16:47:04;467;91557;25246;Mpp-Betrieb;Mpp;-------
29.07.2011;17:02:09;580;91557;25246;Mpp-Betrieb;Mpp;-------
29.07.2011;17:17:03;714;91557;25246;Mpp-Betrieb;Mpp;-------
29.07.2011;18:13:43;961;91557;25247;Mpp-Betrieb;Mpp;-------
29.07.2011;18:32:03;505;91558;25248;Mpp-Betrieb;Mpp;-------
29.07.2011;18:47:04;478;91558;25248;Mpp-Betrieb;Mpp;-------
29.07.2011;19:02:03;287;91558;25248;Mpp-Betrieb;Mpp;-------
29.07.2011;19:17:03;266;91558;25248;Mpp-Betrieb;Mpp;-------
29.07.2011;19:32:03;242;91558;25249;Mpp-Betrieb;Mpp;-------
29.07.2011;19:47:03;80;91558;25249;Mpp-Betrieb;Mpp;-------
29.07.2011;20:02:04;157;91558;25249;Mpp-Betrieb;Mpp;-------
29.07.2011;20:17:04;22;91558;25249;Mpp-Betrieb;Mpp-Such;-------
29.07.2011;20:32:03;70;91558;25250;Mpp-Betrieb;Mpp;-------
29.07.2011;20:47:03;34;91558;25250;Mpp-Betrieb;Mpp;-------
29.07.2011;21:02:04;11;91558;25250;Mpp-Betrieb;Mpp;-------
29.07.2011;21:17:03;0;91558;25250;Mpp-Betrieb;Warten;-------
30.07.2011;06:02:03;0;91558;25250;Mpp-Betrieb;Warten;-------
30.07.2011;06:17:04;0;91558;25250;Mpp-Betrieb;Netzueb.;-------
30.07.2011;06:32:03;12;91558;25250;Mpp-Betrieb;Mpp;-------
30.07.2011;06:47:05;23;91558;25251;Mpp-Betrieb;Mpp-Such;-------
30.07.2011;07:02:03;19;91558;25251;Mpp-Betrieb;Mpp;-------
30.07.2011;07:17:02;76;91558;25251;Mpp-Betrieb;Mpp;-------
30.07.2011;07:32:03;103;91558;25251;Mpp-Betrieb;Mpp;-------
30.07.2011;07:47:03;111;91558;25252;Mpp-Betrieb;Mpp;-------
30.07.2011;08:02:04;110;91558;25252;Mpp-Betrieb;Mpp;-------
30.07.2011;08:17:04;255;91558;25252;Mpp-Betrieb;Mpp;-------
30.07.2011;08:32:03;732;91559;25252;Mpp-Betrieb;Mpp;-------
30.07.2011;08:47:04;983;91559;25253;Mpp-Betrieb;Mpp;-------
30.07.2011;09:02:04;1065;91559;25253;Mpp-Betrieb;Mpp;-------
30.07.2011;09:17:07;394;91559;25253;Mpp-Betrieb;Mpp;-------
30.07.2011;09:32:04;404;91559;25253;Mpp-Betrieb;Mpp;-------
30.07.2011;09:47:03;595;91559;25254;Mpp-Betrieb;Mpp;-------
30.07.2011;10:02:04;687;91560;25254;Mpp-Betrieb;Mpp;-------
30.07.2011;10:17:04;425;91560;25254;Mpp-Betrieb;Mpp;-------
30.07.2011;10:32:03;692;91560;25254;Mpp-Betrieb;Mpp;-------
30.07.2011;10:47:03;726;91560;25255;Mpp-Betrieb;Mpp;-------
30.07.2011;11:02:04;1532;91560;25255;Mpp-Betrieb;Mpp;-------
30.07.2011;11:17:03;1046;91561;25255;Mpp-Betrieb;Mpp;-------
30.07.2011;11:32:03;1510;91561;25255;Mpp-Betrieb;Mpp;-------
30.07.2011;11:47:03;1350;91561;25256;Mpp-Betrieb;Mpp;-------
30.07.2011;12:02:03;1302;91562;25256;Mpp-Betrieb;Mpp;-------
30.07.2011;12:17:03;1138;91562;25256;Mpp-Betrieb;Mpp;-------
30.07.2011;12:32:03;2096;91562;25256;Mpp-Betrieb;Mpp;-------
30.07.2011;12:47:03;2132;91563;25257;Mpp-Betrieb;Mpp;-------
30.07.2011;13:02:04;2537;91564;25257;Mpp-Betrieb;Mpp;-------
30.07.2011;13:17:03;3495;91564;25257;Mpp-Betrieb;Mpp;-------
30.07.2011;13:32:03;4427;91566;25257;Mpp-Betrieb;Mpp;-------
30.07.2011;13:47:03;4518;91567;25258;Mpp-Betrieb;Mpp;-------
30.07.2011;14:02:04;4223;91568;25258;Mpp-Betrieb;Mpp;-------
30.07.2011;14:17:02;4602;91569;25258;Mpp-Betrieb;Mpp;-------
30.07.2011;14:32:03;4654;91570;25258;Mpp-Betrieb;Mpp;-------
30.07.2011;14:47:05;4183;91571;25259;Mpp-Betrieb;Mpp;-------
30.07.2011;15:02:03;1750;91572;25259;Mpp-Betrieb;Mpp;-------
30.07.2011;15:17:04;1802;91572;25259;Mpp-Betrieb;Mpp;-------
30.07.2011;15:32:04;1393;91572;25259;Mpp-Betrieb;Mpp;-------
30.07.2011;15:47:03;2069;91573;25260;Mpp-Betrieb;Mpp;-------
30.07.2011;16:02:03;1050;91573;25260;Mpp-Betrieb;Mpp;-------
30.07.2011;16:17:05;1874;91574;25260;Mpp-Betrieb;Mpp;-------
30.07.2011;16:32:02;2313;91574;25260;Mpp-Betrieb;Mpp;-------
30.07.2011;16:47:03;1248;91575;25261;Mpp-Betrieb;Mpp;-------
30.07.2011;17:02:05;892;91575;25261;Mpp-Betrieb;Mpp;-------
30.07.2011;17:17:03;677;91575;25261;Mpp-Betrieb;Mpp;-------
30.07.2011;17:32:03;785;91575;25261;Mpp-Betrieb;Mpp;-------
30.07.2011;17:47:03;787;91576;25262;Mpp-Betrieb;Mpp;-------
30.07.2011;18:02:03;902;91576;25262;Mpp-Betrieb;Mpp;-------
30.07.2011;18:17:03;662;91576;25262;Mpp-Betrieb;Mpp;-------
30.07.2011;18:32:03;591;91576;25262;Mpp-Betrieb;Mpp;-------
30.07.2011;18:47:07;613;91576;25263;Mpp-Betrieb;Mpp;-------
30.07.2011;19:02:04;740;91576;25263;Mpp-Betrieb;Mpp;-------
30.07.2011;19:17:03;920;91577;25263;Mpp-Betrieb;Mpp;-------
30.07.2011;19:32:03;755;91577;25263;Mpp-Betrieb;Mpp;-------
30.07.2011;19:47:03;258;91577;25264;Mpp-Betrieb;Mpp;-------
30.07.2011;20:02:03;160;91577;25264;Mpp-Betrieb;Mpp;-------
30.07.2011;20:17:07;96;91577;25264;Mpp-Betrieb;Mpp;-------
30.07.2011;20:32:03;50;91577;25264;Mpp-Betrieb;Mpp;-------
30.07.2011;20:47:03;27;91577;25265;Mpp-Betrieb;Mpp;-------
30.07.2011;21:02:04;12;91577;25265;Mpp-Betrieb;Mpp;-------
30.07.2011;21:17:03;0;91577;25265;Mpp-Betrieb;Warten;-------
31.07.2011;06:17:05;13;91577;25265;Mpp-Betrieb;Mpp;-------
31.07.2011;06:32:03;37;91577;25265;Mpp-Betrieb;Mpp;-------
31.07.2011;06:47:04;78;91577;25265;Mpp-Betrieb;Mpp;-------
31.07.2011;07:02:04;172;91577;25266;Mpp-Betrieb;Mpp;-------
31.07.2011;07:17:04;238;91577;25266;Mpp-Betrieb;Mpp;-------
31.07.2011;07:32:02;407;91577;25266;Mpp-Betrieb;Mpp;-------
31.07.2011;07:47:05;464;91577;25266;Mpp-Betrieb;Mpp;-------
31.07.2011;08:02:04;673;91578;25267;Mpp-Betrieb;Mpp;-------
31.07.2011;08:17:03;1083;91578;25267;Mpp-Betrieb;Mpp;-------
31.07.2011;08:32:03;1033;91578;25267;Mpp-Betrieb;Mpp;-------
31.07.2011;08:47:03;1632;91578;25267;Mpp-Betrieb;Mpp;-------
31.07.2011;09:02:06;1351;91579;25268;Mpp-Betrieb;Mpp;-------
31.07.2011;09:17:03;1628;91579;25268;Mpp-Betrieb;Mpp;-------
31.07.2011;09:32:03;1637;91579;25268;Mpp-Betrieb;Mpp;-------
31.07.2011;09:47:04;2204;91580;25268;Mpp-Betrieb;Mpp;-------
31.07.2011;10:02:04;1723;91580;25269;Mpp-Betrieb;Mpp;-------
31.07.2011;10:17:03;1495;91581;25269;Mpp-Betrieb;Mpp;-------
31.07.2011;10:32:03;1894;91581;25269;Mpp-Betrieb;Mpp;-------
31.07.2011;10:47:02;2240;91582;25269;Mpp-Betrieb;Mpp;-------
31.07.2011;11:02:03;2349;91583;25270;Mpp-Betrieb;Mpp;-------
31.07.2011;11:17:04;1903;91583;25270;Mpp-Betrieb;Mpp;-------
31.07.2011;11:32:03;2334;91584;25270;Mpp-Betrieb;Mpp;-------
31.07.2011;11:47:03;1709;91584;25270;Mpp-Betrieb;Mpp;-------
31.07.2011;12:02:04;2399;91585;25271;Mpp-Betrieb;Mpp;-------
31.07.2011;12:17:03;3645;91585;25271;Mpp-Betrieb;Mpp;-------
31.07.2011;12:32:03;3507;91586;25271;Mpp-Betrieb;Mpp;-------
31.07.2011;12:47:03;2228;91587;25271;Mpp-Betrieb;Mpp;-------
31.07.2011;13:02:03;2044;91588;25272;Mpp-Betrieb;Mpp;-------
31.07.2011;13:17:03;3061;91589;25272;Mpp-Betrieb;Mpp;-------
31.07.2011;13:32:03;2245;91589;25272;Mpp-Betrieb;Mpp;-------
31.07.2011;13:47:03;2846;91590;25272;Mpp-Betrieb;Mpp;-------
31.07.2011;14:02:03;2651;91590;25273;Mpp-Betrieb;Mpp;-------
31.07.2011;14:17:04;3016;91591;25273;Mpp-Betrieb;Mpp;-------
31.07.2011;14:32:03;2028;91592;25273;Mpp-Betrieb;Mpp;-------
31.07.2011;14:47:11;3959;91593;25273;Mpp-Betrieb;Mpp;-------
31.07.2011;15:02:04;4256;91594;25274;Mpp-Betrieb;Mpp;-------
31.07.2011;15:17:03;4271;91595;25274;Mpp-Betrieb;Mpp;-------
31.07.2011;15:32:05;4320;91596;25274;Mpp-Betrieb;Mpp;-------
31.07.2011;15:47:03;4258;91597;25274;Mpp-Betrieb;Mpp;-------
31.07.2011;16:02:04;1398;91598;25275;Mpp-Betrieb;Mpp;-------
31.07.2011;16:17:03;1286;91598;25275;Mpp-Betrieb;Mpp;-------
31.07.2011;16:32:03;3750;91599;25275;Mpp-Betrieb;Mpp;-------
31.07.2011;16:47:07;3414;91600;25275;Mpp-Betrieb;Mpp;-------
31.07.2011;17:02:03;3040;91601;25276;Mpp-Betrieb;Mpp;-------
31.07.2011;17:17:04;599;91601;25276;Mpp-Betrieb;Mpp;-------
31.07.2011;17:32:04;2732;91602;25276;Mpp-Betrieb;Mpp;-------
31.07.2011;17:47:03;2318;91602;25276;Mpp-Betrieb;Mpp;-------
31.07.2011;18:02:03;1979;91603;25277;Mpp-Betrieb;Mpp;-------
31.07.2011;18:17:03;1666;91603;25277;Mpp-Betrieb;Mpp;-------
31.07.2011;18:32:03;1424;91604;25277;Mpp-Betrieb;Mpp;-------
31.07.2011;18:47:09;415;91604;25277;Mpp-Betrieb;Mpp;-------
31.07.2011;19:02:04;840;91604;25278;Mpp-Betrieb;Mpp;-------
31.07.2011;19:17:03;545;91604;25278;Mpp-Betrieb;Mpp;-------
31.07.2011;19:32:06;333;91604;25278;Mpp-Betrieb;Mpp;-------
31.07.2011;19:47:03;184;91604;25278;Mpp-Betrieb;Mpp;-------
31.07.2011;20:02:03;117;91604;25279;Mpp-Betrieb;Mpp;-------
31.07.2011;20:17:03;81;91605;25279;Mpp-Betrieb;Mpp;-------
31.07.2011;20:32:03;51;91605;25279;Mpp-Betrieb;Mpp;-------
31.07.2011;20:47:03;26;91605;25279;Mpp-Betrieb;Mpp;-------
31.07.2011;21:02:03;12;91605;25280;Mpp-Betrieb;Mpp;-------
01.08.2011;06:17:04;12;91605;25280;Mpp-Betrieb;Mpp;-------
01.08.2011;06:32:03;26;91605;25280;Mpp-Betrieb;Mpp;-------
01.08.2011;06:47:04;36;91605;25280;Mpp-Betrieb;Mpp;-------
01.08.2011;07:02:03;50;91605;25281;Mpp-Betrieb;Mpp;-------
01.08.2011;07:17:03;72;91605;25281;Mpp-Betrieb;Mpp;-------
01.08.2011;07:32:03;115;91605;25281;Mpp-Betrieb;Mpp;-------
01.08.2011;07:47:04;151;91605;25281;Mpp-Betrieb;Mpp;-------
01.08.2011;08:02:03;220;91605;25282;Mpp-Betrieb;Mpp;-------
01.08.2011;08:17:03;276;91605;25282;Mpp-Betrieb;Mpp;-------
01.08.2011;08:32:03;285;91605;25282;Mpp-Betrieb;Mpp;-------
01.08.2011;08:47:03;358;91605;25282;Mpp-Betrieb;Mpp;-------
01.08.2011;09:02:04;429;91605;25283;Mpp-Betrieb;Mpp;-------
01.08.2011;09:17:03;496;91605;25283;Mpp-Betrieb;Mpp;-------
01.08.2011;09:32:03;535;91605;25283;Mpp-Betrieb;Mpp;-------
01.08.2011;09:47:04;646;91605;25283;Mpp-Betrieb;Mpp;-------
01.08.2011;10:02:04;644;91606;25284;Mpp-Betrieb;Mpp;-------
01.08.2011;10:17:03;806;91606;25284;Mpp-Betrieb;Mpp;-------
01.08.2011;10:32:03;822;91606;25284;Mpp-Betrieb;Mpp;-------
01.08.2011;10:47:04;877;91606;25284;Mpp-Betrieb;Mpp;-------
01.08.2011;11:02:04;901;91606;25285;Mpp-Betrieb;Mpp;-------
01.08.2011;11:17:04;977;91607;25285;Mpp-Betrieb;Mpp;-------
01.08.2011;11:32:04;1174;91607;25285;Mpp-Betrieb;Mpp;-------
01.08.2011;11:47:05;1283;91607;25285;Mpp-Betrieb;Mpp;-------
01.08.2011;12:02:04;1463;91607;25286;Mpp-Betrieb;Mpp;-------
01.08.2011;12:17:03;1653;91608;25286;Mpp-Betrieb;Mpp;-------
01.08.2011;12:32:03;1772;91608;25286;Mpp-Betrieb;Mpp;-------
01.08.2011;12:47:03;2261;91609;25286;Mpp-Betrieb;Mpp;-------
01.08.2011;13:02:04;2434;91609;25287;Mpp-Betrieb;Mpp;-------
01.08.2011;13:17:03;2846;91610;25287;Mpp-Betrieb;Mpp;-------
01.08.2011;13:32:03;3669;91611;25287;Mpp-Betrieb;Mpp;-------
01.08.2011;13:47:04;3084;91612;25287;Mpp-Betrieb;Mpp;-------
01.08.2011;14:02:03;4724;91613;25288;Mpp-Betrieb;Mpp;-------
01.08.2011;14:17:03;4674;91614;25288;Mpp-Betrieb;Mpp;-------
01.08.2011;14:32:05;4573;91615;25288;Mpp-Betrieb;Mpp;-------
01.08.2011;14:47:08;4406;91616;25288;Mpp-Betrieb;Mpp;-------
01.08.2011;15:02:03;4424;91617;25289;Mpp-Betrieb;Mpp;-------
01.08.2011;15:17:03;4275;91618;25289;Mpp-Betrieb;Mpp;-------
01.08.2011;15:32:03;4130;91619;25289;Mpp-Betrieb;Mpp;-------
01.08.2011;15:47:03;3950;91620;25289;Mpp-Betrieb;Mpp;-------
01.08.2011;16:02:04;3750;91621;25290;Mpp-Betrieb;Mpp;-------
01.08.2011;16:17:02;3579;91622;25290;Mpp-Betrieb;Mpp;-------
01.08.2011;16:32:04;3396;91623;25290;Mpp-Betrieb;Mpp;-------
01.08.2011;16:47:05;3177;91624;25290;Mpp-Betrieb;Mpp;-------
01.08.2011;17:02:04;2980;91625;25291;Mpp-Betrieb;Mpp;-------
01.08.2011;17:17:03;2716;91626;25291;Mpp-Betrieb;Mpp;-------
01.08.2011;17:32:03;2450;91626;25291;Mpp-Betrieb;Mpp;-------
01.08.2011;17:47:04;2188;91627;25291;Mpp-Betrieb;Mpp;-------
01.08.2011;18:02:04;1914;91627;25292;Mpp-Betrieb;Mpp;-------
01.08.2011;18:17:04;1615;91628;25292;Mpp-Betrieb;Mpp;-------
01.08.2011;18:32:03;1327;91628;25292;Mpp-Betrieb;Mpp;-------
01.08.2011;18:47:05;1031;91628;25292;Mpp-Betrieb;Mpp;-------
01.08.2011;19:02:03;767;91629;25293;Mpp-Betrieb;Mpp;-------
01.08.2011;19:17:03;531;91629;25293;Mpp-Betrieb;Mpp;-------
01.08.2011;19:32:03;333;91629;25293;Mpp-Betrieb;Mpp;-------
01.08.2011;19:47:03;194;91629;25293;Mpp-Betrieb;Mpp;-------
01.08.2011;20:02:04;127;91629;25294;Mpp-Betrieb;Mpp;-------
01.08.2011;20:17:03;90;91629;25294;Mpp-Betrieb;Mpp;-------
01.08.2011;20:32:04;57;91629;25294;Mpp-Betrieb;Mpp;-------
01.08.2011;20:47:04;28;91629;25294;Mpp-Betrieb;Mpp;-------
01.08.2011;21:02:03;12;91629;25295;Mpp-Betrieb;Mpp;-------
02.08.2011;06:02:03;0;91629;25295;Mpp-Betrieb;Netzueb.;-------
02.08.2011;06:17:04;22;91629;25295;Mpp-Betrieb;Mpp;-------
02.08.2011;06:32:03;61;91629;25295;Mpp-Betrieb;Mpp;-------
02.08.2011;06:47:03;121;91629;25295;Mpp-Betrieb;Mpp;-------
02.08.2011;07:02:03;203;91629;25296;Mpp-Betrieb;Mpp;-------
02.08.2011;07:17:03;341;91629;25296;Mpp-Betrieb;Mpp;-------
02.08.2011;07:32:03;524;91629;25296;Mpp-Betrieb;Mpp;-------
02.08.2011;07:47:05;750;91629;25296;Mpp-Betrieb;Mpp;-------
02.08.2011;08:02:04;989;91630;25297;Mpp-Betrieb;Mpp;-------
02.08.2011;08:17:04;1248;91630;25297;Mpp-Betrieb;Mpp;-------
02.08.2011;08:32:03;1576;91630;25297;Mpp-Betrieb;Mpp;-------
02.08.2011;08:47:03;1877;91631;25297;Mpp-Betrieb;Mpp;-------
02.08.2011;09:02:03;2162;91631;25298;Mpp-Betrieb;Mpp;-------
02.08.2011;09:17:03;2464;91632;25298;Mpp-Betrieb;Mpp;-------
02.08.2011;09:32:04;2711;91632;25298;Mpp-Betrieb;Mpp;-------
02.08.2011;09:47:03;2958;91633;25298;Mpp-Betrieb;Mpp;-------
02.08.2011;10:02:08;3217;91634;25299;Mpp-Betrieb;Mpp;-------
02.08.2011;10:17:03;3417;91635;25299;Mpp-Betrieb;Mpp;-------
02.08.2011;10:32:08;3565;91636;25299;Mpp-Betrieb;Mpp;-------
02.08.2011;10:47:03;3751;91637;25299;Mpp-Betrieb;Mpp;-------
02.08.2011;11:02:06;3890;91637;25300;Mpp-Betrieb;Mpp;-------
02.08.2011;11:17:04;4017;91638;25300;Mpp-Betrieb;Mpp;-------
02.08.2011;11:32:03;4160;91639;25300;Mpp-Betrieb;Mpp;-------
02.08.2011;11:47:08;4239;91641;25300;Mpp-Betrieb;Mpp;-------
02.08.2011;12:02:03;4313;91642;25301;Mpp-Betrieb;Mpp;-------
02.08.2011;12:17:03;4373;91643;25301;Mpp-Betrieb;Mpp;-------
02.08.2011;12:32:03;4440;91644;25301;Mpp-Betrieb;Mpp;-------
02.08.2011;12:47:03;4470;91645;25301;Mpp-Betrieb;Mpp;-------
02.08.2011;13:02:04;4487;91646;25302;Mpp-Betrieb;Mpp;-------
02.08.2011;13:17:03;4521;91647;25302;Mpp-Betrieb;Mpp;-------
02.08.2011;13:32:07;4470;91648;25302;Mpp-Betrieb;Mpp;-------
02.08.2011;13:47:03;4397;91649;25302;Mpp-Betrieb;Mpp;-------
02.08.2011;14:02:05;4419;91650;25303;Mpp-Betrieb;Mpp;-------
02.08.2011;14:12:11;4220;91652;25303;Mpp-Betrieb;Mpp;-------
02.08.2011;14:32:03;4267;91653;25303;Mpp-Betrieb;Mpp;-------
02.08.2011;14:47:03;4118;91654;25303;Mpp-Betrieb;Mpp;-------
02.08.2011;15:02:03;4078;91655;25304;Mpp-Betrieb;Mpp;-------
02.08.2011;15:17:03;3952;91656;25304;Mpp-Betrieb;Mpp;-------
02.08.2011;15:32:06;3664;91657;25304;Mpp-Betrieb;Mpp;-------
02.08.2011;15:47:03;3533;91658;25304;Mpp-Betrieb;Mpp;-------
02.08.2011;16:02:03;3447;91658;25305;Mpp-Betrieb;Mpp;-------
02.08.2011;16:17:04;2990;91659;25305;Mpp-Betrieb;Mpp;-------
02.08.2011;16:32:03;3267;91660;25305;Mpp-Betrieb;Mpp;-------
02.08.2011;16:47:04;3118;91661;25305;Mpp-Betrieb;Mpp;-------
02.08.2011;17:02:06;2709;91662;25306;Mpp-Betrieb;Mpp;-------
02.08.2011;17:17:03;2403;91662;25306;Mpp-Betrieb;Mpp;-------
02.08.2011;17:32:03;2390;91663;25306;Mpp-Betrieb;Mpp;-------
02.08.2011;17:47:03;2142;91663;25306;Mpp-Betrieb;Mpp;-------
02.08.2011;18:02:04;1790;91664;25307;Mpp-Betrieb;Mpp;-------
02.08.2011;18:17:04;1676;91664;25307;Mpp-Betrieb;Mpp;-------
02.08.2011;18:32:03;1294;91665;25307;Mpp-Betrieb;Mpp;-------
02.08.2011;18:47:05;988;91665;25307;Mpp-Betrieb;Mpp;-------
02.08.2011;19:02:03;732;91665;25308;Mpp-Betrieb;Mpp;-------
02.08.2011;19:17:03;511;91665;25308;Mpp-Betrieb;Mpp;-------
02.08.2011;19:32:03;335;91665;25308;Mpp-Betrieb;Mpp;-------
02.08.2011;19:47:03;215;91665;25308;Mpp-Betrieb;Mpp;-------
02.08.2011;20:02:04;140;91665;25309;Mpp-Betrieb;Mpp;-------
02.08.2011;20:17:03;90;91666;25309;Mpp-Betrieb;Mpp;-------
02.08.2011;20:32:03;48;91666;25309;Mpp-Betrieb;Mpp;-------
02.08.2011;20:47:03;19;91666;25309;Mpp-Betrieb;Mpp;-------
02.08.2011;21:02:06;0;91666;25309;Mpp-Betrieb;Warten;-------
03.08.2011;06:02:05;0;91666;25309;Mpp-Betrieb;Warten;-------
03.08.2011;06:17:03;49;91666;25310;Mpp-Betrieb;Mpp;-------
03.08.2011;06:32:05;128;91666;25310;Mpp-Betrieb;Mpp;-------
03.08.2011;06:47:07;192;91666;25310;Mpp-Betrieb;Mpp;-------
03.08.2011;07:02:03;137;91666;25310;Mpp-Betrieb;Mpp;-------
03.08.2011;07:17:04;314;91666;25311;Mpp-Betrieb;Mpp;-------
03.08.2011;07:32:03;864;91666;25311;Mpp-Betrieb;Mpp;-------
03.08.2011;07:47:03;1104;91666;25311;Mpp-Betrieb;Mpp;-------
03.08.2011;08:02:04;957;91666;25311;Mpp-Betrieb;Mpp;-------
03.08.2011;08:17:03;804;91667;25312;Mpp-Betrieb;Mpp;-------
03.08.2011;08:32:04;518;91667;25312;Mpp-Betrieb;Mpp;-------
03.08.2011;08:47:04;476;91667;25312;Mpp-Betrieb;Mpp;-------
03.08.2011;09:02:03;575;91667;25312;Mpp-Betrieb;Mpp;-------
03.08.2011;09:17:04;252;91667;25313;Mpp-Betrieb;Mpp;-------
03.08.2011;09:32:05;280;91667;25313;Mpp-Betrieb;Mpp;-------
03.08.2011;09:47:02;74;91667;25313;Mpp-Betrieb;Mpp;-------
03.08.2011;10:02:07;38;91667;25313;Mpp-Betrieb;Mpp;-------
03.08.2011;10:17:04;16;91667;25314;Mpp-Betrieb;Mpp;-------
17.08.2011;06:17:03;0;92024;25510;Mpp-Betrieb;Warten;-------
17.08.2011;06:32:03;14;92024;25511;Mpp-Betrieb;Mpp;-------
17.08.2011;06:47:03;42;92024;25511;Mpp-Betrieb;Mpp;-------
17.08.2011;07:02:04;92;92024;25511;Mpp-Betrieb;Mpp;-------
17.08.2011;07:17:04;188;92024;25511;Mpp-Betrieb;Mpp;-------
17.08.2011;07:32:03;344;92024;25512;Mpp-Betrieb;Mpp;-------
17.08.2011;07:47:03;599;92024;25512;Mpp-Betrieb;Mpp;-------
17.08.2011;08:02:04;846;92024;25512;Mpp-Betrieb;Mpp;-------
17.08.2011;08:17:03;1129;92024;25512;Mpp-Betrieb;Mpp;-------
17.08.2011;08:32:03;1433;92025;25513;Mpp-Betrieb;Mpp;-------
17.08.2011;08:47:04;1702;92025;25513;Mpp-Betrieb;Mpp;-------
17.08.2011;09:02:03;2024;92025;25513;Mpp-Betrieb;Mpp;-------
17.08.2011;09:17:08;2308;92026;25513;Mpp-Betrieb;Mpp;-------
17.08.2011;09:32:03;2577;92027;25514;Mpp-Betrieb;Mpp;-------
17.08.2011;09:47:03;2863;92027;25514;Mpp-Betrieb;Mpp;-------
17.08.2011;10:02:04;3078;92028;25514;Mpp-Betrieb;Mpp;-------
17.08.2011;10:17:04;3258;92029;25514;Mpp-Betrieb;Mpp;-------
17.08.2011;10:32:03;3501;92030;25515;Mpp-Betrieb;Mpp;-------
17.08.2011;10:47:03;3653;92031;25515;Mpp-Betrieb;Mpp;-------
17.08.2011;11:02:04;3804;92032;25515;Mpp-Betrieb;Mpp;-------
17.08.2011;11:17:02;3906;92032;25515;Mpp-Betrieb;Mpp;-------
17.08.2011;11:32:08;4085;92033;25516;Mpp-Betrieb;Mpp;-------
17.08.2011;11:47:03;4134;92035;25516;Mpp-Betrieb;Mpp;-------
17.08.2011;12:02:08;4224;92036;25516;Mpp-Betrieb;Mpp;-------
17.08.2011;12:17:03;4317;92037;25516;Mpp-Betrieb;Mpp;-------
17.08.2011;12:32:03;4361;92038;25517;Mpp-Betrieb;Mpp;-------
17.08.2011;12:47:05;4369;92039;25517;Mpp-Betrieb;Mpp;-------
17.08.2011;13:02:04;4377;92040;25517;Mpp-Betrieb;Mpp;-------
17.08.2011;13:17:03;4417;92041;25517;Mpp-Betrieb;Mpp;-------
17.08.2011;13:32:08;4427;92042;25518;Mpp-Betrieb;Mpp;-------
17.08.2011;13:47:03;4361;92043;25518;Mpp-Betrieb;Mpp;-------
17.08.2011;14:02:10;4334;92044;25518;Mpp-Betrieb;Mpp;-------
17.08.2011;14:17:05;4304;92045;25518;Mpp-Betrieb;Mpp;-------
17.08.2011;14:32:03;4208;92046;25519;Mpp-Betrieb;Mpp;-------
17.08.2011;14:47:13;4110;92047;25519;Mpp-Betrieb;Mpp;-------
17.08.2011;15:02:07;4130;92048;25519;Mpp-Betrieb;Mpp;-------
17.08.2011;15:17:13;3910;92049;25519;Mpp-Betrieb;Mpp;-------
17.08.2011;15:32:13;3802;92050;25520;Mpp-Betrieb;Mpp;-------
17.08.2011;15:47:04;3772;92051;25520;Mpp-Betrieb;Mpp;-------
17.08.2011;16:02:03;3658;92052;25520;Mpp-Betrieb;Mpp;-------
17.08.2011;16:17:04;3509;92053;25520;Mpp-Betrieb;Mpp;-------
17.08.2011;16:32:04;2788;92054;25521;Mpp-Betrieb;Mpp;-------
17.08.2011;16:47:13;2120;92055;25521;Mpp-Betrieb;Mpp;-------
17.08.2011;17:02:04;2982;92055;25521;Mpp-Betrieb;Mpp;-------
17.08.2011;17:17:04;2583;92056;25521;Mpp-Betrieb;Mpp;-------
17.08.2011;17:32:08;2227;92056;25522;Mpp-Betrieb;Mpp;-------
17.08.2011;17:47:03;1960;92057;25522;Mpp-Betrieb;Mpp;-------
17.08.2011;18:02:11;903;92057;25522;Mpp-Betrieb;Mpp;-------
17.08.2011;18:17:03;1411;92058;25522;Mpp-Betrieb;Mpp;-------
17.08.2011;18:32:12;1068;92058;25523;Mpp-Betrieb;Mpp;-------
17.08.2011;18:47:13;770;92058;25523;Mpp-Betrieb;Mpp;-------
17.08.2011;19:02:13;528;92058;25523;Mpp-Betrieb;Mpp;-------
17.08.2011;19:17:04;307;92058;25523;Mpp-Betrieb;Mpp;-------
17.08.2011;19:32:08;147;92058;25524;Mpp-Betrieb;Mpp;-------
17.08.2011;19:47:08;84;92059;25524;Mpp-Betrieb;Mpp;-------
17.08.2011;20:02:03;51;92059;25524;Mpp-Betrieb;Mpp;-------
17.08.2011;20:17:03;23;92059;25524;Mpp-Betrieb;Mpp;-------
17.08.2011;20:32:07;12;92059;25525;Mpp-Betrieb;Mpp;-------
17.08.2011;20:47:04;0;92059;25525;Mpp-Betrieb;Warten;-------
18.08.2011;06:32:03;0;92059;25525;Mpp-Betrieb;Warten;-------
18.08.2011;06:47:05;18;92059;25525;Mpp-Betrieb;Mpp;-------
18.08.2011;07:02:04;57;92059;25525;Mpp-Betrieb;Mpp;-------
18.08.2011;07:17:03;291;92059;25525;Mpp-Betrieb;Mpp;-------
18.08.2011;07:32:03;159;92059;25526;Mpp-Betrieb;Mpp;-------
18.08.2011;07:47:04;251;92059;25526;Mpp-Betrieb;Mpp;-------
18.08.2011;08:02:03;243;92059;25526;Mpp-Betrieb;Mpp;-------
18.08.2011;08:17:03;1220;92059;25526;Mpp-Betrieb;Mpp;-------
18.08.2011;08:32:04;1460;92059;25527;Mpp-Betrieb;Mpp;-------
18.08.2011;08:47:04;1696;92060;25527;Mpp-Betrieb;Mpp;-------
18.08.2011;09:02:05;1992;92060;25527;Mpp-Betrieb;Mpp;-------
18.08.2011;09:17:05;2280;92061;25527;Mpp-Betrieb;Mpp;-------
18.08.2011;09:32:05;2674;92061;25528;Mpp-Betrieb;Mpp;-------
18.08.2011;09:47:07;2809;92062;25528;Mpp-Betrieb;Mpp;-------
18.08.2011;10:02:04;2993;92063;25528;Mpp-Betrieb;Mpp;-------
18.08.2011;10:17:04;3243;92063;25528;Mpp-Betrieb;Mpp;-------
18.08.2011;10:32:05;4026;92064;25529;Mpp-Betrieb;Mpp;-------
18.08.2011;10:47:07;4035;92065;25529;Mpp-Betrieb;Mpp;-------
18.08.2011;11:02:06;3819;92066;25529;Mpp-Betrieb;Mpp;-------
18.08.2011;11:17:03;3790;92067;25529;Mpp-Betrieb;Mpp;-------
18.08.2011;11:32:05;2467;92068;25530;Mpp-Betrieb;Mpp;-------
18.08.2011;11:47:07;4046;92069;25530;Mpp-Betrieb;Mpp;-------
18.08.2011;12:02:05;4074;92070;25530;Mpp-Betrieb;Mpp;-------
18.08.2011;12:17:03;4133;92071;25530;Mpp-Betrieb;Mpp;-------
18.08.2011;12:32:04;4162;92072;25531;Mpp-Betrieb;Mpp;-------
18.08.2011;12:47:09;4187;92073;25531;Mpp-Betrieb;Mpp;-------
18.08.2011;13:02:03;4263;92074;25531;Mpp-Betrieb;Mpp;-------
18.08.2011;13:17:02;4257;92075;25531;Mpp-Betrieb;Mpp;-------
18.08.2011;13:32:03;2950;92076;25532;Mpp-Betrieb;Mpp;-------
18.08.2011;13:47:04;4344;92077;25532;Mpp-Betrieb;Mpp;-------
18.08.2011;14:02:10;1826;92078;25532;Mpp-Betrieb;Mpp;-------
18.08.2011;14:17:04;1479;92079;25532;Mpp-Betrieb;Mpp;-------
18.08.2011;14:32:14;1092;92079;25533;Mpp-Betrieb;Mpp;-------
18.08.2011;14:47:04;1134;92079;25533;Mpp-Betrieb;Mpp;-------
18.08.2011;15:02:04;807;92079;25533;Mpp-Betrieb;Mpp;-------
18.08.2011;15:17:16;749;92080;25533;Mpp-Betrieb;Mpp;-------
18.08.2011;15:32:09;1168;92080;25534;Mpp-Betrieb;Mpp;-------
18.08.2011;15:47:04;3706;92080;25534;Mpp-Betrieb;Mpp;-------
18.08.2011;16:02:13;3741;92081;25534;Mpp-Betrieb;Mpp;-------
18.08.2011;16:17:06;2972;92082;25534;Mpp-Betrieb;Mpp;-------
18.08.2011;16:32:13;721;92083;25535;Mpp-Betrieb;Mpp;-------
18.08.2011;16:47:05;971;92083;25535;Mpp-Betrieb;Mpp;-------
18.08.2011;17:02:07;1139;92083;25535;Mpp-Betrieb;Mpp;-------
18.08.2011;17:17:03;1136;92084;25535;Mpp-Betrieb;Mpp;-------
18.08.2011;17:32:03;1217;92084;25536;Mpp-Betrieb;Mpp;-------
18.08.2011;17:47:04;1978;92085;25536;Mpp-Betrieb;Mpp;-------
18.08.2011;18:02:13;1770;92085;25536;Mpp-Betrieb;Mpp;-------
18.08.2011;18:17:09;1291;92085;25536;Mpp-Betrieb;Mpp;-------
18.08.2011;18:32:03;888;92086;25537;Mpp-Betrieb;Mpp;-------
18.08.2011;18:47:07;751;92086;25537;Mpp-Betrieb;Mpp;-------
18.08.2011;19:02:08;530;92086;25537;Mpp-Betrieb;Mpp;-------
18.08.2011;19:17:08;207;92086;25537;Mpp-Betrieb;Mpp;-------
18.08.2011;19:32:03;223;92086;25538;Mpp-Betrieb;Mpp;-------
18.08.2011;19:47:08;105;92086;25538;Mpp-Betrieb;Mpp;-------
18.08.2011;20:02:03;44;92086;25538;Mpp-Betrieb;Mpp;-------
18.08.2011;20:17:02;20;92086;25538;Mpp-Betrieb;Mpp;-------
18.08.2011;20:32:03;0;92086;25539;Mpp-Betrieb;Warten;-------
19.08.2011;06:32:03;0;92086;25539;Mpp-Betrieb;Warten;-------
19.08.2011;06:47:03;0;92086;25539;Mpp-Betrieb;Warten;-------
19.08.2011;07:02:05;20;92086;25539;Mpp-Betrieb;Mpp;-------
19.08.2011;07:17:03;77;92086;25539;Mpp-Betrieb;Mpp;-------
19.08.2011;07:32:03;311;92086;25539;Mpp-Betrieb;Mpp;-------
19.08.2011;07:47:03;547;92086;25539;Mpp-Betrieb;Mpp;-------
19.08.2011;08:02:04;755;92087;25540;Mpp-Betrieb;Mpp;-------
19.08.2011;08:17:03;1024;92087;25540;Mpp-Betrieb;Mpp;-------
19.08.2011;08:32:03;1321;92087;25540;Mpp-Betrieb;Mpp;-------
19.08.2011;08:47:03;1612;92088;25540;Mpp-Betrieb;Mpp;-------
19.08.2011;09:02:03;1898;92088;25541;Mpp-Betrieb;Mpp;-------
19.08.2011;09:17:09;2216;92089;25541;Mpp-Betrieb;Mpp;-------
19.08.2011;09:32:02;2511;92089;25541;Mpp-Betrieb;Mpp;-------
19.08.2011;09:47:03;2784;92090;25541;Mpp-Betrieb;Mpp;-------
19.08.2011;10:02:10;3005;92090;25542;Mpp-Betrieb;Mpp;-------
19.08.2011;10:17:03;3211;92091;25542;Mpp-Betrieb;Mpp;-------
19.08.2011;10:32:04;3416;92092;25542;Mpp-Betrieb;Mpp;-------
19.08.2011;10:47:03;3610;92093;25542;Mpp-Betrieb;Mpp;-------
19.08.2011;11:02:06;3705;92094;25543;Mpp-Betrieb;Mpp;-------
19.08.2011;11:17:08;3891;92095;25543;Mpp-Betrieb;Mpp;-------
19.08.2011;11:32:13;4020;92096;25543;Mpp-Betrieb;Mpp;-------
19.08.2011;11:47:13;4153;92097;25543;Mpp-Betrieb;Mpp;-------
19.08.2011;12:02:04;4040;92098;25544;Mpp-Betrieb;Mpp;-------
19.08.2011;12:17:07;4381;92099;25544;Mpp-Betrieb;Mpp;-------
19.08.2011;12:32:04;4385;92100;25544;Mpp-Betrieb;Mpp;-------
19.08.2011;12:47:04;4434;92101;25544;Mpp-Betrieb;Mpp;-------
19.08.2011;13:02:14;4499;92102;25545;Mpp-Betrieb;Mpp;-------
19.08.2011;13:17:03;4276;92103;25545;Mpp-Betrieb;Mpp;-------
19.08.2011;13:32:03;1872;92104;25545;Mpp-Betrieb;Mpp;-------
19.08.2011;13:47:14;4253;92105;25545;Mpp-Betrieb;Mpp;-------
19.08.2011;14:02:04;3980;92106;25546;Mpp-Betrieb;Mpp;-------
19.08.2011;14:17:10;4309;92108;25546;Mpp-Betrieb;Mpp;-------
19.08.2011;14:32:03;4210;92109;25546;Mpp-Betrieb;Mpp;-------
19.08.2011;14:47:03;4142;92110;25546;Mpp-Betrieb;Mpp;-------
19.08.2011;15:02:04;3998;92111;25547;Mpp-Betrieb;Mpp;-------
19.08.2011;15:17:03;3809;92112;25547;Mpp-Betrieb;Mpp;-------
19.08.2011;15:32:04;3737;92113;25547;Mpp-Betrieb;Mpp;-------
19.08.2011;15:47:03;3532;92114;25547;Mpp-Betrieb;Mpp;-------
19.08.2011;16:02:09;3483;92114;25548;Mpp-Betrieb;Mpp;-------
19.08.2011;16:17:06;3531;92115;25548;Mpp-Betrieb;Mpp;-------
19.08.2011;16:32:03;3366;92116;25548;Mpp-Betrieb;Mpp;-------
19.08.2011;16:47:03;2797;92117;25548;Mpp-Betrieb;Mpp;-------
19.08.2011;17:02:03;2541;92118;25549;Mpp-Betrieb;Mpp;-------
19.08.2011;17:17:03;2333;92118;25549;Mpp-Betrieb;Mpp;-------
19.08.2011;17:32:03;2449;92118;25549;Mpp-Betrieb;Mpp;-------
19.08.2011;17:47:04;1223;92119;25549;Mpp-Betrieb;Mpp;-------
19.08.2011;17:57:19;1940;92119;25550;Mpp-Betrieb;Mpp;-------
19.08.2011;18:17:03;1374;92120;25550;Mpp-Betrieb;Mpp;-------
19.08.2011;18:32:03;580;92120;25550;Mpp-Betrieb;Mpp;-------
19.08.2011;18:47:03;1234;92120;25550;Mpp-Betrieb;Mpp;-------
19.08.2011;19:02:03;571;92120;25551;Mpp-Betrieb;Mpp;-------
19.08.2011;19:32:04;216;92121;25551;Mpp-Betrieb;Mpp;-------
19.08.2011;19:47:03;128;92121;25551;Mpp-Betrieb;Mpp;-------
19.08.2011;20:02:04;70;92121;25552;Mpp-Betrieb;Mpp;-------
19.08.2011;20:17:08;27;92121;25552;Mpp-Betrieb;Mpp;-------
19.08.2011;20:32:14;12;92121;25552;Mpp-Betrieb;Mpp;-------
20.08.2011;06:32:03;13;92121;25552;Mpp-Betrieb;Mpp;-------
20.08.2011;06:47:03;34;92121;25553;Mpp-Betrieb;Mpp;-------
20.08.2011;07:02:05;80;92121;25553;Mpp-Betrieb;Mpp;-------
20.08.2011;07:17:02;129;92121;25553;Mpp-Betrieb;Mpp;-------
20.08.2011;07:32:03;430;92121;25553;Mpp-Betrieb;Mpp;-------
20.08.2011;07:47:04;562;92121;25554;Mpp-Betrieb;Mpp;-------
20.08.2011;08:02:03;770;92121;25554;Mpp-Betrieb;Mpp;-------
20.08.2011;08:17:03;1039;92121;25554;Mpp-Betrieb;Mpp;-------
20.08.2011;08:32:07;1324;92122;25554;Mpp-Betrieb;Mpp;-------
20.08.2011;08:47:03;1610;92122;25555;Mpp-Betrieb;Mpp;-------
20.08.2011;09:02:03;1861;92122;25555;Mpp-Betrieb;Mpp;-------
20.08.2011;09:17:03;2179;92123;25555;Mpp-Betrieb;Mpp;-------
20.08.2011;09:32:04;2438;92123;25555;Mpp-Betrieb;Mpp;-------
20.08.2011;09:47:03;2627;92124;25556;Mpp-Betrieb;Mpp;-------
20.08.2011;10:02:04;2913;92125;25556;Mpp-Betrieb;Mpp;-------
20.08.2011;10:17:04;3195;92126;25556;Mpp-Betrieb;Mpp;-------
20.08.2011;10:32:03;3264;92126;25556;Mpp-Betrieb;Mpp;-------
20.08.2011;10:47:04;3434;92127;25557;Mpp-Betrieb;Mpp;-------
20.08.2011;11:02:04;3607;92128;25557;Mpp-Betrieb;Mpp;-------
20.08.2011;11:17:03;1752;92129;25557;Mpp-Betrieb;Mpp;-------
20.08.2011;11:32:03;4146;92130;25557;Mpp-Betrieb;Mpp;-------
20.08.2011;11:47:04;4049;92131;25558;Mpp-Betrieb;Mpp;-------
20.08.2011;12:02:03;4075;92132;25558;Mpp-Betrieb;Mpp;-------
20.08.2011;12:17:03;3979;92133;25558;Mpp-Betrieb;Mpp;-------
20.08.2011;12:32:03;4310;92134;25558;Mpp-Betrieb;Mpp;-------
20.08.2011;12:47:03;4216;92135;25559;Mpp-Betrieb;Mpp;-------
20.08.2011;13:02:05;4164;92136;25559;Mpp-Betrieb;Mpp;-------
20.08.2011;13:17:03;4154;92137;25559;Mpp-Betrieb;Mpp;-------
20.08.2011;13:32:03;4137;92138;25559;Mpp-Betrieb;Mpp;-------
20.08.2011;13:47:03;4174;92139;25560;Mpp-Betrieb;Mpp;-------
20.08.2011;14:02:04;4071;92140;25560;Mpp-Betrieb;Mpp;-------
20.08.2011;14:17:03;4055;92141;25560;Mpp-Betrieb;Mpp;-------
20.08.2011;14:32:04;3886;92142;25560;Mpp-Betrieb;Mpp;-------
20.08.2011;14:47:05;3895;92143;25561;Mpp-Betrieb;Mpp;-------
20.08.2011;15:02:03;3807;92144;25561;Mpp-Betrieb;Mpp;-------
20.08.2011;15:17:03;3710;92145;25561;Mpp-Betrieb;Mpp;-------
20.08.2011;15:32:06;3553;92146;25561;Mpp-Betrieb;Mpp;-------
20.08.2011;15:47:03;3398;92147;25562;Mpp-Betrieb;Mpp;-------
20.08.2011;16:02:03;3237;92147;25562;Mpp-Betrieb;Mpp;-------
20.08.2011;16:17:03;3063;92148;25562;Mpp-Betrieb;Mpp;-------
20.08.2011;16:32:04;2918;92149;25562;Mpp-Betrieb;Mpp;-------
20.08.2011;16:47:03;2679;92150;25563;Mpp-Betrieb;Mpp;-------
20.08.2011;17:02:04;2491;92150;25563;Mpp-Betrieb;Mpp;-------
20.08.2011;17:17:02;2164;92151;25563;Mpp-Betrieb;Mpp;-------
20.08.2011;17:32:03;2040;92151;25563;Mpp-Betrieb;Mpp;-------
20.08.2011;17:47:05;1757;92152;25564;Mpp-Betrieb;Mpp;-------
