Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
20.08.2011;18:02:13;1466;92152;25564;Mpp-Betrieb;Mpp;-------
20.08.2011;18:17:03;1216;92153;25564;Mpp-Betrieb;Mpp;-------
20.08.2011;18:32:03;960;92153;25564;Mpp-Betrieb;Mpp;-------
20.08.2011;18:47:03;705;92153;25565;Mpp-Betrieb;Mpp;-------
20.08.2011;19:02:04;482;92153;25565;Mpp-Betrieb;Mpp;-------
20.08.2011;19:17:03;295;92153;25565;Mpp-Betrieb;Mpp;-------
20.08.2011;19:32:02;152;92153;25565;Mpp-Betrieb;Mpp;-------
20.08.2011;19:47:05;93;92153;25566;Mpp-Betrieb;Mpp;-------
20.08.2011;20:02:04;56;92153;25566;Mpp-Betrieb;Mpp;-------
20.08.2011;20:17:04;21;92153;25566;Mpp-Betrieb;Mpp;-------
20.08.2011;20:32:03;0;92153;25566;Mpp-Betrieb;Warten;-------
21.08.2011;06:32:05;13;92153;25566;Mpp-Betrieb;Mpp;-------
21.08.2011;06:47:05;37;92153;25567;Mpp-Betrieb;Mpp;-------
21.08.2011;07:02:03;92;92153;25567;Mpp-Betrieb;Mpp;-------
21.08.2011;07:17:03;181;92153;25567;Mpp-Betrieb;Mpp;-------
21.08.2011;07:32:05;334;92154;25567;Mpp-Betrieb;Mpp;-------
21.08.2011;07:47:03;537;92154;25568;Mpp-Betrieb;Mpp;-------
21.08.2011;08:02:04;750;92154;25568;Mpp-Betrieb;Mpp;-------
21.08.2011;08:17:07;1002;92154;25568;Mpp-Betrieb;Mpp;-------
21.08.2011;08:32:03;1286;92154;25568;Mpp-Betrieb;Mpp;-------
21.08.2011;08:47:08;1553;92155;25569;Mpp-Betrieb;Mpp;-------
21.08.2011;09:02:04;1841;92155;25569;Mpp-Betrieb;Mpp;-------
21.08.2011;09:17:03;1956;92156;25569;Mpp-Betrieb;Mpp;-------
21.08.2011;09:32:04;2378;92156;25569;Mpp-Betrieb;Mpp;-------
21.08.2011;09:47:03;2495;92157;25570;Mpp-Betrieb;Mpp;-------
21.08.2011;10:02:04;2840;92157;25570;Mpp-Betrieb;Mpp;-------
21.08.2011;10:17:04;3216;92158;25570;Mpp-Betrieb;Mpp;-------
21.08.2011;10:32:03;965;92159;25570;Mpp-Betrieb;Mpp;-------
21.08.2011;10:47:05;1004;92159;25571;Mpp-Betrieb;Mpp;-------
21.08.2011;11:02:04;2675;92159;25571;Mpp-Betrieb;Mpp;-------
21.08.2011;11:17:03;3612;92160;25571;Mpp-Betrieb;Mpp;-------
21.08.2011;11:32:06;3895;92161;25571;Mpp-Betrieb;Mpp;-------
21.08.2011;11:47:03;3958;92162;25572;Mpp-Betrieb;Mpp;-------
21.08.2011;12:02:04;4044;92163;25572;Mpp-Betrieb;Mpp;-------
21.08.2011;12:17:03;4093;92164;25572;Mpp-Betrieb;Mpp;-------
21.08.2011;12:32:03;4114;92165;25572;Mpp-Betrieb;Mpp;-------
21.08.2011;12:47:11;4154;92166;25573;Mpp-Betrieb;Mpp;-------
21.08.2011;13:02:04;4121;92167;25573;Mpp-Betrieb;Mpp;-------
21.08.2011;13:17:03;4218;92168;25573;Mpp-Betrieb;Mpp;-------
21.08.2011;13:32:03;4198;92169;25573;Mpp-Betrieb;Mpp;-------
21.08.2011;13:47:03;4205;92170;25574;Mpp-Betrieb;Mpp;-------
21.08.2011;14:02:04;4111;92171;25574;Mpp-Betrieb;Mpp;-------
21.08.2011;14:17:15;4007;92172;25574;Mpp-Betrieb;Mpp;-------
21.08.2011;14:32:09;3928;92173;25574;Mpp-Betrieb;Mpp;-------
21.08.2011;14:47:03;3830;92174;25575;Mpp-Betrieb;Mpp;-------
21.08.2011;15:02:08;3721;92175;25575;Mpp-Betrieb;Mpp;-------
21.08.2011;15:17:08;3610;92176;25575;Mpp-Betrieb;Mpp;-------
21.08.2011;15:32:08;3518;92177;25575;Mpp-Betrieb;Mpp;-------
21.08.2011;15:47:03;3365;92178;25576;Mpp-Betrieb;Mpp;-------
21.08.2011;16:02:04;3210;92179;25576;Mpp-Betrieb;Mpp;-------
21.08.2011;16:17:08;2960;92179;25576;Mpp-Betrieb;Mpp;-------
21.08.2011;16:32:03;3499;92180;25576;Mpp-Betrieb;Mpp;-------
21.08.2011;16:47:03;2971;92181;25577;Mpp-Betrieb;Mpp;-------
21.08.2011;17:02:03;2739;92182;25577;Mpp-Betrieb;Mpp;-------
21.08.2011;17:17:04;2274;92182;25577;Mpp-Betrieb;Mpp;-------
21.08.2011;17:32:03;2110;92183;25577;Mpp-Betrieb;Mpp;-------
21.08.2011;17:47:02;1660;92183;25578;Mpp-Betrieb;Mpp;-------
21.08.2011;18:02:04;1420;92184;25578;Mpp-Betrieb;Mpp;-------
21.08.2011;18:17:03;1189;92184;25578;Mpp-Betrieb;Mpp;-------
21.08.2011;18:32:08;1269;92184;25578;Mpp-Betrieb;Mpp;-------
21.08.2011;18:47:03;617;92185;25579;Mpp-Betrieb;Mpp;-------
21.08.2011;19:02:08;601;92185;25579;Mpp-Betrieb;Mpp;-------
21.08.2011;19:17:03;354;92185;25579;Mpp-Betrieb;Mpp;-------
21.08.2011;19:32:08;234;92185;25579;Mpp-Betrieb;Mpp;-------
21.08.2011;19:47:03;166;92185;25580;Mpp-Betrieb;Mpp;-------
21.08.2011;20:02:04;79;92185;25580;Mpp-Betrieb;Mpp;-------
21.08.2011;20:17:03;18;92185;25580;Mpp-Betrieb;Mpp;-------
21.08.2011;20:32:04;0;92185;25580;Mpp-Betrieb;Warten;-------
22.08.2011;06:32:03;12;92185;25580;Mpp-Betrieb;Mpp;-------
22.08.2011;06:47:03;38;92185;25580;Mpp-Betrieb;Mpp;-------
22.08.2011;07:02:03;99;92185;25581;Mpp-Betrieb;Mpp;-------
22.08.2011;07:17:04;198;92185;25581;Mpp-Betrieb;Mpp;-------
22.08.2011;07:32:04;336;92185;25581;Mpp-Betrieb;Mpp;-------
22.08.2011;07:47:05;512;92185;25581;Mpp-Betrieb;Mpp;-------
22.08.2011;08:02:03;720;92185;25582;Mpp-Betrieb;Mpp;-------
22.08.2011;08:17:07;946;92186;25582;Mpp-Betrieb;Mpp;-------
22.08.2011;08:32:05;1217;92186;25582;Mpp-Betrieb;Mpp;-------
22.08.2011;08:47:04;1500;92186;25582;Mpp-Betrieb;Mpp;-------
22.08.2011;09:02:05;1794;92187;25583;Mpp-Betrieb;Mpp;-------
22.08.2011;09:17:04;2069;92187;25583;Mpp-Betrieb;Mpp;-------
22.08.2011;09:32:03;2325;92188;25583;Mpp-Betrieb;Mpp;-------
22.08.2011;09:47:05;2568;92188;25583;Mpp-Betrieb;Mpp;-------
22.08.2011;10:02:03;2796;92189;25584;Mpp-Betrieb;Mpp;-------
22.08.2011;10:17:03;3001;92190;25584;Mpp-Betrieb;Mpp;-------
22.08.2011;10:32:08;3197;92190;25584;Mpp-Betrieb;Mpp;-------
22.08.2011;10:47:04;3361;92191;25584;Mpp-Betrieb;Mpp;-------
22.08.2011;11:02:08;3515;92192;25585;Mpp-Betrieb;Mpp;-------
22.08.2011;11:17:03;3647;92193;25585;Mpp-Betrieb;Mpp;-------
22.08.2011;11:32:09;3788;92194;25585;Mpp-Betrieb;Mpp;-------
22.08.2011;11:47:03;3896;92195;25585;Mpp-Betrieb;Mpp;-------
22.08.2011;12:02:03;3971;92196;25586;Mpp-Betrieb;Mpp;-------
22.08.2011;12:17:03;4045;92197;25586;Mpp-Betrieb;Mpp;-------
22.08.2011;12:32:02;4074;92198;25586;Mpp-Betrieb;Mpp;-------
22.08.2011;12:47:03;4081;92199;25586;Mpp-Betrieb;Mpp;-------
22.08.2011;13:02:13;4106;92200;25587;Mpp-Betrieb;Mpp;-------
22.08.2011;13:17:05;4105;92201;25587;Mpp-Betrieb;Mpp;-------
22.08.2011;13:32:13;4116;92202;25587;Mpp-Betrieb;Mpp;-------
22.08.2011;13:47:04;4091;92203;25587;Mpp-Betrieb;Mpp;-------
22.08.2011;14:02:18;4042;92204;25588;Mpp-Betrieb;Mpp;-------
22.08.2011;14:17:03;3978;92205;25588;Mpp-Betrieb;Mpp;-------
22.08.2011;14:32:03;3923;92206;25588;Mpp-Betrieb;Mpp;-------
22.08.2011;14:47:05;3882;92207;25588;Mpp-Betrieb;Mpp;-------
22.08.2011;15:02:08;3762;92208;25589;Mpp-Betrieb;Mpp;-------
22.08.2011;15:17:04;3699;92209;25589;Mpp-Betrieb;Mpp;-------
22.08.2011;15:32:04;3564;92210;25589;Mpp-Betrieb;Mpp;-------
22.08.2011;15:47:03;3395;92211;25589;Mpp-Betrieb;Mpp;-------
22.08.2011;16:02:03;3280;92211;25590;Mpp-Betrieb;Mpp;-------
22.08.2011;16:17:09;3088;92212;25590;Mpp-Betrieb;Mpp;-------
22.08.2011;16:32:03;2911;92213;25590;Mpp-Betrieb;Mpp;-------
22.08.2011;16:47:03;2688;92214;25590;Mpp-Betrieb;Mpp;-------
22.08.2011;17:02:03;2455;92214;25591;Mpp-Betrieb;Mpp;-------
22.08.2011;17:17:03;2221;92215;25591;Mpp-Betrieb;Mpp;-------
22.08.2011;17:32:09;1977;92215;25591;Mpp-Betrieb;Mpp;-------
22.08.2011;17:47:02;1725;92216;25591;Mpp-Betrieb;Mpp;-------
22.08.2011;18:02:09;1456;92216;25592;Mpp-Betrieb;Mpp;-------
22.08.2011;18:17:06;1169;92217;25592;Mpp-Betrieb;Mpp;-------
22.08.2011;18:32:04;906;92217;25592;Mpp-Betrieb;Mpp;-------
22.08.2011;18:47:13;669;92217;25592;Mpp-Betrieb;Mpp;-------
22.08.2011;19:02:13;455;92217;25593;Mpp-Betrieb;Mpp;-------
22.08.2011;19:17:03;280;92217;25593;Mpp-Betrieb;Mpp;-------
22.08.2011;19:32:08;163;92217;25593;Mpp-Betrieb;Mpp;-------
22.08.2011;19:47:05;96;92217;25593;Mpp-Betrieb;Mpp;-------
22.08.2011;20:02:09;51;92217;25594;Mpp-Betrieb;Mpp;-------
22.08.2011;20:17:08;20;92217;25594;Mpp-Betrieb;Mpp;-------
22.08.2011;20:32:10;0;92217;25594;Mpp-Betrieb;Warten;-------
23.08.2011;06:32:03;11;92217;25594;Mpp-Betrieb;Mpp;-------
23.08.2011;06:47:03;34;92217;25594;Mpp-Betrieb;Mpp;-------
23.08.2011;07:02:07;89;92217;25595;Mpp-Betrieb;Mpp;-------
23.08.2011;07:17:03;180;92217;25595;Mpp-Betrieb;Mpp;-------
23.08.2011;07:32:04;328;92218;25595;Mpp-Betrieb;Mpp;-------
23.08.2011;07:47:03;517;92218;25595;Mpp-Betrieb;Mpp;-------
23.08.2011;08:02:03;740;92218;25596;Mpp-Betrieb;Mpp;-------
23.08.2011;08:17:05;1009;92218;25596;Mpp-Betrieb;Mpp;-------
23.08.2011;08:32:03;1279;92218;25596;Mpp-Betrieb;Mpp;-------
23.08.2011;08:47:05;1568;92219;25596;Mpp-Betrieb;Mpp;-------
23.08.2011;09:02:08;1836;92219;25597;Mpp-Betrieb;Mpp;-------
23.08.2011;09:17:03;2105;92220;25597;Mpp-Betrieb;Mpp;-------
23.08.2011;09:32:09;2375;92220;25597;Mpp-Betrieb;Mpp;-------
23.08.2011;09:47:05;2628;92221;25597;Mpp-Betrieb;Mpp;-------
23.08.2011;10:02:03;2824;92221;25598;Mpp-Betrieb;Mpp;-------
23.08.2011;10:17:04;3039;92222;25598;Mpp-Betrieb;Mpp;-------
23.08.2011;10:32:09;3238;92223;25598;Mpp-Betrieb;Mpp;-------
23.08.2011;10:47:05;3391;92224;25598;Mpp-Betrieb;Mpp;-------
23.08.2011;11:02:03;3536;92225;25599;Mpp-Betrieb;Mpp;-------
23.08.2011;11:17:03;3682;92226;25599;Mpp-Betrieb;Mpp;-------
23.08.2011;11:32:05;3784;92227;25599;Mpp-Betrieb;Mpp;-------
23.08.2011;11:47:06;3880;92227;25599;Mpp-Betrieb;Mpp;-------
23.08.2011;12:02:03;3968;92228;25600;Mpp-Betrieb;Mpp;-------
23.08.2011;12:17:14;4044;92229;25600;Mpp-Betrieb;Mpp;-------
23.08.2011;12:32:03;4060;92230;25600;Mpp-Betrieb;Mpp;-------
23.08.2011;12:47:03;4072;92231;25600;Mpp-Betrieb;Mpp;-------
23.08.2011;13:02:04;4102;92233;25601;Mpp-Betrieb;Mpp;-------
23.08.2011;13:17:02;4108;92234;25601;Mpp-Betrieb;Mpp;-------
23.08.2011;13:32:03;4107;92235;25601;Mpp-Betrieb;Mpp;-------
23.08.2011;13:47:03;4058;92236;25601;Mpp-Betrieb;Mpp;-------
23.08.2011;14:02:13;3986;92237;25602;Mpp-Betrieb;Mpp;-------
23.08.2011;14:17:03;3934;92238;25602;Mpp-Betrieb;Mpp;-------
23.08.2011;14:32:08;3847;92239;25602;Mpp-Betrieb;Mpp;-------
23.08.2011;14:47:02;3790;92240;25602;Mpp-Betrieb;Mpp;-------
23.08.2011;15:02:05;3692;92240;25603;Mpp-Betrieb;Mpp;-------
23.08.2011;15:17:05;3530;92241;25603;Mpp-Betrieb;Mpp;-------
23.08.2011;15:32:04;3391;92242;25603;Mpp-Betrieb;Mpp;-------
23.08.2011;15:47:03;3232;92243;25603;Mpp-Betrieb;Mpp;-------
23.08.2011;16:02:11;3074;92244;25604;Mpp-Betrieb;Mpp;-------
23.08.2011;16:17:14;2936;92245;25604;Mpp-Betrieb;Mpp;-------
23.08.2011;16:32:08;2856;92245;25604;Mpp-Betrieb;Mpp;-------
23.08.2011;16:47:13;2579;92246;25604;Mpp-Betrieb;Mpp;-------
23.08.2011;17:02:04;2321;92247;25605;Mpp-Betrieb;Mpp;-------
23.08.2011;17:17:08;2096;92247;25605;Mpp-Betrieb;Mpp;-------
23.08.2011;17:32:03;1867;92248;25605;Mpp-Betrieb;Mpp;-------
23.08.2011;17:42:28;1569;92248;25605;Mpp-Betrieb;Mpp;-------
23.08.2011;18:02:08;1320;92248;25606;Mpp-Betrieb;Mpp;-------
23.08.2011;18:17:03;838;92249;25606;Mpp-Betrieb;Mpp;-------
23.08.2011;18:32:13;853;92249;25606;Mpp-Betrieb;Mpp;-------
23.08.2011;18:47:03;748;92249;25606;Mpp-Betrieb;Mpp;-------
23.08.2011;19:02:03;413;92249;25607;Mpp-Betrieb;Mpp;-------
23.08.2011;19:17:03;293;92249;25607;Mpp-Betrieb;Mpp;-------
23.08.2011;19:32:03;176;92249;25607;Mpp-Betrieb;Mpp;-------
23.08.2011;19:47:03;98;92249;25607;Mpp-Betrieb;Mpp;-------
23.08.2011;20:02:08;42;92249;25608;Mpp-Betrieb;Mpp-Such;-------
23.08.2011;20:17:09;15;92249;25608;Mpp-Betrieb;Mpp;-------
23.08.2011;20:32:03;12;92249;25608;Mpp-Betrieb;Mpp;-------
24.08.2011;06:32:03;0;92249;25608;Mpp-Betrieb;Netzueb.;-------
24.08.2011;06:47:03;27;92249;25608;Mpp-Betrieb;Mpp;-------
24.08.2011;07:02:04;74;92249;25609;Mpp-Betrieb;Mpp;-------
24.08.2011;07:17:03;160;92250;25609;Mpp-Betrieb;Mpp;-------
24.08.2011;07:32:03;309;92250;25609;Mpp-Betrieb;Mpp;-------
24.08.2011;07:47:03;516;92250;25609;Mpp-Betrieb;Mpp;-------
24.08.2011;08:02:07;744;92250;25610;Mpp-Betrieb;Mpp;-------
24.08.2011;08:17:04;1004;92250;25610;Mpp-Betrieb;Mpp;-------
24.08.2011;08:32:05;1283;92250;25610;Mpp-Betrieb;Mpp;-------
24.08.2011;08:47:05;1562;92251;25610;Mpp-Betrieb;Mpp;-------
24.08.2011;09:02:08;1843;92251;25611;Mpp-Betrieb;Mpp;-------
24.08.2011;09:17:03;2117;92252;25611;Mpp-Betrieb;Mpp;-------
24.08.2011;09:32:03;2386;92252;25611;Mpp-Betrieb;Mpp;-------
24.08.2011;09:47:09;2633;92253;25611;Mpp-Betrieb;Mpp;-------
24.08.2011;10:02:04;2867;92253;25612;Mpp-Betrieb;Mpp;-------
24.08.2011;10:17:09;3069;92254;25612;Mpp-Betrieb;Mpp;-------
24.08.2011;10:32:03;3273;92255;25612;Mpp-Betrieb;Mpp;-------
24.08.2011;10:47:03;3453;92256;25612;Mpp-Betrieb;Mpp;-------
24.08.2011;11:02:08;3598;92257;25613;Mpp-Betrieb;Mpp;-------
24.08.2011;11:17:10;3722;92258;25613;Mpp-Betrieb;Mpp;-------
24.08.2011;11:32:08;3873;92259;25613;Mpp-Betrieb;Mpp;-------
24.08.2011;11:47:13;3959;92260;25613;Mpp-Betrieb;Mpp;-------
24.08.2011;12:02:04;4027;92261;25614;Mpp-Betrieb;Mpp;-------
24.08.2011;12:17:08;4080;92262;25614;Mpp-Betrieb;Mpp;-------
24.08.2011;12:32:05;4120;92263;25614;Mpp-Betrieb;Mpp;-------
24.08.2011;12:47:13;4129;92264;25614;Mpp-Betrieb;Mpp;-------
24.08.2011;13:02:10;4144;92265;25615;Mpp-Betrieb;Mpp;-------
24.08.2011;13:17:13;4181;92266;25615;Mpp-Betrieb;Mpp;-------
24.08.2011;13:32:03;4159;92267;25615;Mpp-Betrieb;Mpp;-------
24.08.2011;13:47:08;4145;92268;25615;Mpp-Betrieb;Mpp;-------
24.08.2011;14:02:05;4077;92269;25616;Mpp-Betrieb;Mpp;-------
24.08.2011;14:17:03;4062;92270;25616;Mpp-Betrieb;Mpp;-------
24.08.2011;14:32:11;4030;92271;25616;Mpp-Betrieb;Mpp;-------
24.08.2011;14:47:09;3922;92272;25616;Mpp-Betrieb;Mpp;-------
24.08.2011;15:02:09;3858;92273;25617;Mpp-Betrieb;Mpp;-------
24.08.2011;15:17:13;3850;92274;25617;Mpp-Betrieb;Mpp;-------
24.08.2011;15:32:05;3049;92275;25617;Mpp-Betrieb;Mpp;-------
24.08.2011;15:47:17;3560;92275;25617;Mpp-Betrieb;Mpp;-------
24.08.2011;16:02:04;3266;92276;25618;Mpp-Betrieb;Mpp;-------
24.08.2011;16:17:08;2158;92277;25618;Mpp-Betrieb;Mpp;-------
24.08.2011;16:32:03;1006;92277;25618;Mpp-Betrieb;Mpp;-------
24.08.2011;16:47:09;786;92278;25618;Mpp-Betrieb;Mpp;-------
24.08.2011;17:02:04;498;92278;25619;Mpp-Betrieb;Mpp;-------
24.08.2011;17:17:02;379;92278;25619;Mpp-Betrieb;Mpp;-------
24.08.2011;17:32:05;600;92278;25619;Mpp-Betrieb;Mpp;-------
24.08.2011;17:47:04;1032;92278;25619;Mpp-Betrieb;Mpp;-------
24.08.2011;18:02:03;903;92278;25620;Mpp-Betrieb;Mpp;-------
24.08.2011;18:17:04;584;92279;25620;Mpp-Betrieb;Mpp;-------
24.08.2011;18:32:03;224;92279;25620;Mpp-Betrieb;Mpp;-------
24.08.2011;18:47:02;225;92279;25620;Mpp-Betrieb;Mpp;-------
24.08.2011;19:02:03;112;92279;25621;Mpp-Betrieb;Mpp;-------
24.08.2011;19:17:08;37;92279;25621;Mpp-Betrieb;Mpp;-------
24.08.2011;19:32:08;13;92279;25621;Mpp-Betrieb;Mpp;-------
24.08.2011;19:47:13;10;92279;25621;Mpp-Betrieb;Mpp;-------
24.08.2011;20:02:07;0;92279;25621;Mpp-Betrieb;Warten;-------
25.08.2011;06:32:05;0;92279;25621;Mpp-Betrieb;Warten;-------
25.08.2011;06:47:03;15;92279;25621;Mpp-Betrieb;Mpp;-------
25.08.2011;07:02:04;94;92279;25622;Mpp-Betrieb;Mpp;-------
25.08.2011;07:17:04;243;92279;25622;Mpp-Betrieb;Mpp;-------
25.08.2011;07:32:05;292;92279;25622;Mpp-Betrieb;Mpp;-------
25.08.2011;07:47:03;291;92279;25622;Mpp-Betrieb;Mpp;-------
25.08.2011;08:02:03;550;92279;25623;Mpp-Betrieb;Mpp;-------
25.08.2011;08:17:03;453;92279;25623;Mpp-Betrieb;Mpp;-------
25.08.2011;08:32:03;373;92279;25623;Mpp-Betrieb;Mpp;-------
25.08.2011;08:47:02;637;92280;25623;Mpp-Betrieb;Mpp;-------
25.08.2011;09:02:09;600;92280;25624;Mpp-Betrieb;Mpp;-------
25.08.2011;09:17:03;625;92280;25624;Mpp-Betrieb;Mpp;-------
25.08.2011;09:32:02;795;92280;25624;Mpp-Betrieb;Mpp;-------
25.08.2011;09:47:03;2657;92280;25624;Mpp-Betrieb;Mpp;-------
25.08.2011;10:02:03;1423;92281;25625;Mpp-Betrieb;Mpp;-------
25.08.2011;10:17:07;1449;92281;25625;Mpp-Betrieb;Mpp;-------
25.08.2011;10:32:11;1353;92282;25625;Mpp-Betrieb;Mpp;-------
25.08.2011;10:47:04;1940;92282;25625;Mpp-Betrieb;Mpp;-------
25.08.2011;11:02:08;4061;92283;25626;Mpp-Betrieb;Mpp;-------
25.08.2011;11:17:05;3960;92284;25626;Mpp-Betrieb;Mpp;-------
25.08.2011;11:32:08;4209;92285;25626;Mpp-Betrieb;Mpp;-------
25.08.2011;11:47:08;4137;92286;25626;Mpp-Betrieb;Mpp;-------
25.08.2011;12:02:09;4196;92287;25627;Mpp-Betrieb;Mpp;-------
25.08.2011;12:17:07;4239;92288;25627;Mpp-Betrieb;Mpp;-------
25.08.2011;12:32:07;4275;92289;25627;Mpp-Betrieb;Mpp;-------
25.08.2011;12:47:13;4307;92290;25627;Mpp-Betrieb;Mpp;-------
25.08.2011;13:02:03;4319;92291;25628;Mpp-Betrieb;Mpp;-------
25.08.2011;13:17:14;4110;92292;25628;Mpp-Betrieb;Mpp;-------
25.08.2011;13:32:05;4259;92293;25628;Mpp-Betrieb;Mpp;-------
25.08.2011;13:47:13;4057;92294;25628;Mpp-Betrieb;Mpp;-------
25.08.2011;14:02:04;4160;92295;25629;Mpp-Betrieb;Mpp;-------
25.08.2011;14:17:05;4148;92296;25629;Mpp-Betrieb;Mpp;-------
25.08.2011;14:32:09;4072;92297;25629;Mpp-Betrieb;Mpp;-------
25.08.2011;14:47:05;3963;92298;25629;Mpp-Betrieb;Mpp;-------
25.08.2011;15:02:13;3869;92299;25630;Mpp-Betrieb;Mpp;-------
25.08.2011;15:17:09;3687;92300;25630;Mpp-Betrieb;Mpp;-------
25.08.2011;15:32:05;3539;92301;25630;Mpp-Betrieb;Mpp;-------
25.08.2011;15:47:03;3463;92302;25630;Mpp-Betrieb;Mpp;-------
25.08.2011;16:02:05;3269;92303;25631;Mpp-Betrieb;Mpp;-------
25.08.2011;16:17:05;3073;92304;25631;Mpp-Betrieb;Mpp;-------
25.08.2011;16:32:04;2916;92305;25631;Mpp-Betrieb;Mpp;-------
25.08.2011;16:47:13;2663;92305;25631;Mpp-Betrieb;Mpp;-------
25.08.2011;17:02:13;2475;92306;25632;Mpp-Betrieb;Mpp;-------
25.08.2011;17:17:09;2229;92306;25632;Mpp-Betrieb;Mpp;-------
25.08.2011;17:32:03;1979;92307;25632;Mpp-Betrieb;Mpp;-------
25.08.2011;17:47:03;1695;92307;25632;Mpp-Betrieb;Mpp;-------
25.08.2011;18:02:03;1401;92308;25633;Mpp-Betrieb;Mpp;-------
25.08.2011;18:17:05;362;92308;25633;Mpp-Betrieb;Mpp;-------
25.08.2011;18:32:05;239;92308;25633;Mpp-Betrieb;Mpp;-------
25.08.2011;18:47:02;211;92308;25633;Mpp-Betrieb;Mpp;-------
25.08.2011;19:02:13;196;92308;25634;Mpp-Betrieb;Mpp;-------
25.08.2011;19:17:08;88;92308;25634;Mpp-Betrieb;Mpp;-------
25.08.2011;19:32:02;43;92308;25634;Mpp-Betrieb;Mpp;-------
25.08.2011;19:47:04;24;92308;25634;Mpp-Betrieb;Mpp;-------
25.08.2011;20:02:10;16;92308;25635;Mpp-Betrieb;Mpp;-------
25.08.2011;20:17:02;0;92308;25635;Mpp-Betrieb;Warten;-------
26.08.2011;06:32:03;0;92308;25635;Mpp-Betrieb;Netzueb.;-------
26.08.2011;06:47:08;21;92308;25635;Mpp-Betrieb;Mpp;-------
26.08.2011;07:02:04;61;92308;25635;Mpp-Betrieb;Mpp;-------
26.08.2011;07:17:03;137;92308;25636;Mpp-Betrieb;Mpp;-------
26.08.2011;07:32:04;289;92308;25636;Mpp-Betrieb;Mpp;-------
26.08.2011;07:47:03;505;92309;25636;Mpp-Betrieb;Mpp;-------
26.08.2011;08:02:03;756;92309;25636;Mpp-Betrieb;Mpp;-------
26.08.2011;08:17:03;1009;92309;25637;Mpp-Betrieb;Mpp;-------
26.08.2011;08:32:04;1307;92309;25637;Mpp-Betrieb;Mpp;-------
26.08.2011;08:47:03;1640;92310;25637;Mpp-Betrieb;Mpp;-------
26.08.2011;09:02:05;1915;92310;25637;Mpp-Betrieb;Mpp;-------
26.08.2011;09:17:04;2184;92311;25638;Mpp-Betrieb;Mpp;-------
26.08.2011;09:32:04;2462;92311;25638;Mpp-Betrieb;Mpp;-------
26.08.2011;09:47:05;2715;92312;25638;Mpp-Betrieb;Mpp;-------
26.08.2011;10:02:04;2944;92312;25638;Mpp-Betrieb;Mpp;-------
26.08.2011;10:17:02;3181;92313;25639;Mpp-Betrieb;Mpp;-------
26.08.2011;10:32:03;3357;92314;25639;Mpp-Betrieb;Mpp;-------
26.08.2011;10:47:08;3511;92315;25639;Mpp-Betrieb;Mpp;-------
26.08.2011;11:02:03;3660;92316;25639;Mpp-Betrieb;Mpp;-------
26.08.2011;11:17:03;3796;92317;25640;Mpp-Betrieb;Mpp;-------
26.08.2011;11:32:04;3892;92318;25640;Mpp-Betrieb;Mpp;-------
26.08.2011;11:47:05;4008;92319;25640;Mpp-Betrieb;Mpp;-------
26.08.2011;12:02:03;3975;92320;25640;Mpp-Betrieb;Mpp;-------
26.08.2011;12:17:08;4193;92321;25641;Mpp-Betrieb;Mpp;-------
26.08.2011;12:32:12;4160;92322;25641;Mpp-Betrieb;Mpp;-------
26.08.2011;12:47:03;4164;92323;25641;Mpp-Betrieb;Mpp;-------
26.08.2011;13:02:06;4189;92324;25641;Mpp-Betrieb;Mpp;-------
26.08.2011;13:17:05;4194;92325;25642;Mpp-Betrieb;Mpp;-------
26.08.2011;13:32:13;4176;92326;25642;Mpp-Betrieb;Mpp;-------
26.08.2011;13:47:06;4107;92327;25642;Mpp-Betrieb;Mpp;-------
26.08.2011;14:02:09;4102;92328;25642;Mpp-Betrieb;Mpp;-------
26.08.2011;14:17:08;4180;92329;25643;Mpp-Betrieb;Mpp;-------
26.08.2011;14:32:03;4094;92330;25643;Mpp-Betrieb;Mpp;-------
26.08.2011;14:47:03;4055;92331;25643;Mpp-Betrieb;Mpp;-------
26.08.2011;15:02:06;4001;92332;25643;Mpp-Betrieb;Mpp;-------
26.08.2011;15:17:03;3851;92333;25644;Mpp-Betrieb;Mpp;-------
26.08.2011;15:32:03;769;92334;25644;Mpp-Betrieb;Mpp;-------
26.08.2011;15:47:07;1709;92334;25644;Mpp-Betrieb;Mpp;-------
26.08.2011;16:02:09;3558;92335;25644;Mpp-Betrieb;Mpp;-------
26.08.2011;16:17:09;3318;92336;25645;Mpp-Betrieb;Mpp;-------
26.08.2011;16:32:04;3083;92337;25645;Mpp-Betrieb;Mpp;-------
26.08.2011;16:47:08;2845;92338;25645;Mpp-Betrieb;Mpp;-------
26.08.2011;17:02:04;2490;92338;25645;Mpp-Betrieb;Mpp;-------
26.08.2011;17:17:08;2323;92339;25646;Mpp-Betrieb;Mpp;-------
26.08.2011;17:32:03;1932;92339;25646;Mpp-Betrieb;Mpp;-------
26.08.2011;17:47:03;1765;92340;25646;Mpp-Betrieb;Mpp;-------
26.08.2011;18:02:05;727;92340;25646;Mpp-Betrieb;Mpp;-------
26.08.2011;18:17:08;676;92340;25647;Mpp-Betrieb;Mpp;-------
26.08.2011;18:32:03;170;92341;25647;Mpp-Betrieb;Mpp;-------
26.08.2011;18:47:08;475;92341;25647;Mpp-Betrieb;Mpp;-------
26.08.2011;19:02:04;199;92341;25647;Mpp-Betrieb;Mpp;-------
26.08.2011;19:17:15;153;92341;25648;Mpp-Betrieb;Mpp;-------
26.08.2011;19:32:02;123;92341;25648;Mpp-Betrieb;Mpp;-------
26.08.2011;19:47:08;58;92341;25648;Mpp-Betrieb;Mpp;-------
26.08.2011;20:02:04;17;92341;25648;Mpp-Betrieb;Mpp;-------
26.08.2011;20:17:02;0;92341;25649;Mpp-Betrieb;Warten;-------
27.08.2011;07:32:04;0;92341;25649;Mpp-Betrieb;Warten;-------
27.08.2011;07:47:04;0;92341;25649;Mpp-Betrieb;Warten;-------
27.08.2011;08:02:06;11;92341;25649;Mpp-Betrieb;Mpp;-------
27.08.2011;08:17:03;18;92341;25649;Mpp-Betrieb;Mpp;-------
27.08.2011;08:32:04;16;92341;25649;Mpp-Betrieb;Mpp;-------
27.08.2011;08:47:03;48;92341;25649;Mpp-Betrieb;Mpp;-------
27.08.2011;09:02:04;200;92341;25650;Mpp-Betrieb;Mpp;-------
27.08.2011;09:17:04;152;92341;25650;Mpp-Betrieb;Mpp;-------
27.08.2011;09:32:05;184;92341;25650;Mpp-Betrieb;Mpp;-------
27.08.2011;09:47:12;158;92341;25650;Mpp-Betrieb;Mpp;-------
27.08.2011;10:02:05;305;92341;25651;Mpp-Betrieb;Mpp;-------
27.08.2011;10:17:05;780;92341;25651;Mpp-Betrieb;Mpp;-------
27.08.2011;10:32:03;704;92341;25651;Mpp-Betrieb;Mpp;-------
27.08.2011;10:47:09;535;92342;25651;Mpp-Betrieb;Mpp;-------
27.08.2011;11:02:05;1428;92342;25652;Mpp-Betrieb;Mpp;-------
27.08.2011;11:17:03;619;92342;25652;Mpp-Betrieb;Mpp;-------
27.08.2011;11:32:08;847;92342;25652;Mpp-Betrieb;Mpp;-------
27.08.2011;11:47:03;1198;92342;25652;Mpp-Betrieb;Mpp;-------
27.08.2011;12:02:04;546;92343;25653;Mpp-Betrieb;Mpp;-------
27.08.2011;12:17:03;1285;92343;25653;Mpp-Betrieb;Mpp;-------
27.08.2011;12:32:04;1486;92343;25653;Mpp-Betrieb;Mpp;-------
27.08.2011;12:47:03;2582;92344;25653;Mpp-Betrieb;Mpp;-------
27.08.2011;13:02:13;3214;92344;25654;Mpp-Betrieb;Mpp;-------
27.08.2011;13:17:08;2435;92345;25654;Mpp-Betrieb;Mpp;-------
27.08.2011;13:32:03;1209;92346;25654;Mpp-Betrieb;Mpp;-------
27.08.2011;13:47:03;2676;92347;25654;Mpp-Betrieb;Mpp;-------
27.08.2011;14:02:04;519;92347;25655;Mpp-Betrieb;Mpp;-------
27.08.2011;14:17:08;304;92347;25655;Mpp-Betrieb;Mpp;-------
27.08.2011;14:32:04;1612;92347;25655;Mpp-Betrieb;Mpp;-------
27.08.2011;14:47:02;5108;92348;25655;Mpp-Betrieb;Mpp;-------
27.08.2011;15:02:03;2027;92349;25656;Mpp-Betrieb;Mpp;-------
27.08.2011;15:17:05;1761;92350;25656;Mpp-Betrieb;Mpp;-------
27.08.2011;15:27:07;4367;92351;25656;Mpp-Betrieb;Mpp;-------
27.08.2011;15:47:08;1216;92351;25656;Mpp-Betrieb;Mpp;-------
27.08.2011;16:02:06;829;92352;25657;Mpp-Betrieb;Mpp;-------
27.08.2011;16:17:02;2939;92352;25657;Mpp-Betrieb;Mpp;-------
27.08.2011;16:32:03;4382;92353;25657;Mpp-Betrieb;Mpp;-------
27.08.2011;16:47:03;4476;92353;25657;Mpp-Betrieb;Mpp;-------
27.08.2011;17:02:03;3014;92354;25658;Mpp-Betrieb;Mpp;-------
27.08.2011;17:17:03;805;92355;25658;Mpp-Betrieb;Mpp;-------
27.08.2011;17:32:04;729;92355;25658;Mpp-Betrieb;Mpp;-------
27.08.2011;17:47:04;416;92355;25658;Mpp-Betrieb;Mpp;-------
27.08.2011;18:02:03;774;92355;25659;Mpp-Betrieb;Mpp;-------
27.08.2011;18:17:03;550;92356;25659;Mpp-Betrieb;Mpp;-------
27.08.2011;18:32:03;526;92356;25659;Mpp-Betrieb;Mpp;-------
27.08.2011;18:47:03;232;92356;25659;Mpp-Betrieb;Mpp;-------
27.08.2011;19:02:04;359;92356;25660;Mpp-Betrieb;Mpp;-------
27.08.2011;19:17:03;218;92356;25660;Mpp-Betrieb;Mpp;-------
27.08.2011;19:32:03;175;92356;25660;Mpp-Betrieb;Mpp;-------
27.08.2011;19:47:08;124;92356;25660;Mpp-Betrieb;Mpp;-------
27.08.2011;20:02:09;41;92356;25661;Mpp-Betrieb;Mpp;-------
27.08.2011;20:17:04;11;92356;25661;Mpp-Betrieb;Mpp;-------
28.08.2011;06:32:05;0;92356;25661;Mpp-Betrieb;Warten;-------
28.08.2011;06:47:03;19;92356;25661;Mpp-Betrieb;Mpp-Such;-------
28.08.2011;07:02:03;46;92356;25661;Mpp-Betrieb;Mpp;-------
28.08.2011;07:17:03;113;92356;25662;Mpp-Betrieb;Mpp;-------
28.08.2011;07:32:03;277;92356;25662;Mpp-Betrieb;Mpp;-------
28.08.2011;07:47:03;528;92356;25662;Mpp-Betrieb;Mpp;-------
28.08.2011;08:02:03;817;92356;25662;Mpp-Betrieb;Mpp;-------
28.08.2011;08:17:03;1117;92357;25663;Mpp-Betrieb;Mpp;-------
28.08.2011;08:32:03;1440;92357;25663;Mpp-Betrieb;Mpp;-------
28.08.2011;08:47:04;1774;92357;25663;Mpp-Betrieb;Mpp;-------
28.08.2011;09:02:04;2102;92358;25663;Mpp-Betrieb;Mpp;-------
28.08.2011;09:17:03;2411;92358;25664;Mpp-Betrieb;Mpp;-------
28.08.2011;09:32:03;2694;92359;25664;Mpp-Betrieb;Mpp;-------
28.08.2011;09:47:04;2944;92360;25664;Mpp-Betrieb;Mpp;-------
28.08.2011;10:02:06;3193;92361;25664;Mpp-Betrieb;Mpp;-------
28.08.2011;10:17:03;3436;92361;25665;Mpp-Betrieb;Mpp;-------
28.08.2011;10:32:04;3632;92362;25665;Mpp-Betrieb;Mpp;-------
28.08.2011;10:47:06;3801;92363;25665;Mpp-Betrieb;Mpp;-------
28.08.2011;11:02:08;3984;92364;25665;Mpp-Betrieb;Mpp;-------
28.08.2011;11:17:09;4128;92365;25666;Mpp-Betrieb;Mpp;-------
28.08.2011;11:32:06;4233;92366;25666;Mpp-Betrieb;Mpp;-------
28.08.2011;11:47:07;4377;92367;25666;Mpp-Betrieb;Mpp;-------
28.08.2011;12:02:11;4472;92368;25666;Mpp-Betrieb;Mpp;-------
28.08.2011;12:17:08;4492;92369;25667;Mpp-Betrieb;Mpp;-------
28.08.2011;12:32:02;4530;92371;25667;Mpp-Betrieb;Mpp;-------
28.08.2011;12:47:08;4588;92372;25667;Mpp-Betrieb;Mpp;-------
28.08.2011;13:02:09;4741;92373;25667;Mpp-Betrieb;Mpp;-------
28.08.2011;13:17:02;4612;92374;25668;Mpp-Betrieb;Mpp;-------
28.08.2011;13:32:03;4580;92375;25668;Mpp-Betrieb;Mpp;-------
28.08.2011;13:47:06;4569;92376;25668;Mpp-Betrieb;Mpp;-------
28.08.2011;14:02:03;4555;92378;25668;Mpp-Betrieb;Mpp;-------
28.08.2011;14:17:03;4485;92379;25669;Mpp-Betrieb;Mpp;-------
28.08.2011;14:32:03;4396;92380;25669;Mpp-Betrieb;Mpp;-------
28.08.2011;14:47:09;4370;92381;25669;Mpp-Betrieb;Mpp;-------
28.08.2011;15:02:03;4186;92382;25669;Mpp-Betrieb;Mpp;-------
28.08.2011;15:17:03;4097;92383;25670;Mpp-Betrieb;Mpp;-------
28.08.2011;15:32:02;3906;92384;25670;Mpp-Betrieb;Mpp;-------
28.08.2011;15:47:05;3750;92385;25670;Mpp-Betrieb;Mpp;-------
28.08.2011;16:02:05;3587;92386;25670;Mpp-Betrieb;Mpp;-------
28.08.2011;16:17:03;3456;92387;25671;Mpp-Betrieb;Mpp;-------
28.08.2011;16:32:05;3197;92387;25671;Mpp-Betrieb;Mpp;-------
28.08.2011;16:47:04;2954;92388;25671;Mpp-Betrieb;Mpp;-------
28.08.2011;17:02:04;2677;92389;25671;Mpp-Betrieb;Mpp;-------
28.08.2011;17:17:03;2418;92390;25672;Mpp-Betrieb;Mpp;-------
28.08.2011;17:32:03;2158;92390;25672;Mpp-Betrieb;Mpp;-------
28.08.2011;17:47:05;1845;92391;25672;Mpp-Betrieb;Mpp;-------
28.08.2011;18:02:03;1526;92391;25672;Mpp-Betrieb;Mpp;-------
28.08.2011;18:17:03;1217;92391;25673;Mpp-Betrieb;Mpp;-------
28.08.2011;18:32:03;914;92392;25673;Mpp-Betrieb;Mpp;-------
28.08.2011;18:47:03;634;92392;25673;Mpp-Betrieb;Mpp;-------
28.08.2011;19:02:03;371;92392;25673;Mpp-Betrieb;Mpp;-------
28.08.2011;19:17:04;177;92392;25674;Mpp-Betrieb;Mpp;-------
28.08.2011;19:32:03;79;92392;25674;Mpp-Betrieb;Mpp;-------
28.08.2011;19:47:08;23;92392;25674;Mpp-Betrieb;Mpp-Such;-------
28.08.2011;20:02:04;26;92392;25674;Mpp-Betrieb;Mpp;-------
28.08.2011;20:17:02;0;92392;25675;Mpp-Betrieb;Warten;-------
29.08.2011;06:32:03;0;92392;25675;Mpp-Betrieb;Warten;-------
29.08.2011;06:47:03;14;92392;25675;Mpp-Betrieb;Mpp;-------
29.08.2011;07:02:03;47;92392;25675;Mpp-Betrieb;Mpp;-------
29.08.2011;07:17:03;114;92392;25675;Mpp-Betrieb;Mpp;-------
29.08.2011;07:32:03;350;92392;25675;Mpp-Betrieb;Mpp;-------
29.08.2011;07:47:07;548;92392;25676;Mpp-Betrieb;Mpp;-------
29.08.2011;08:02:06;773;92392;25676;Mpp-Betrieb;Mpp;-------
29.08.2011;08:17:03;1104;92393;25676;Mpp-Betrieb;Mpp;-------
29.08.2011;08:32:05;1140;92393;25676;Mpp-Betrieb;Mpp;-------
29.08.2011;08:47:03;1509;92393;25677;Mpp-Betrieb;Mpp;-------
29.08.2011;09:02:05;1937;92394;25677;Mpp-Betrieb;Mpp;-------
29.08.2011;09:17:03;2375;92394;25677;Mpp-Betrieb;Mpp;-------
29.08.2011;09:32:03;2477;92395;25677;Mpp-Betrieb;Mpp;-------
29.08.2011;09:47:09;2829;92396;25678;Mpp-Betrieb;Mpp;-------
29.08.2011;10:02:05;3162;92396;25678;Mpp-Betrieb;Mpp;-------
29.08.2011;10:17:08;3422;92397;25678;Mpp-Betrieb;Mpp;-------
29.08.2011;10:32:04;3676;92398;25678;Mpp-Betrieb;Mpp;-------
29.08.2011;10:47:06;3856;92399;25679;Mpp-Betrieb;Mpp;-------
29.08.2011;11:02:05;4263;92400;25679;Mpp-Betrieb;Mpp;-------
29.08.2011;11:17:08;1968;92401;25679;Mpp-Betrieb;Mpp;-------
29.08.2011;11:32:04;2604;92401;25679;Mpp-Betrieb;Mpp;-------
29.08.2011;11:47:12;2889;92402;25680;Mpp-Betrieb;Mpp;-------
29.08.2011;12:02:03;1839;92402;25680;Mpp-Betrieb;Mpp;-------
29.08.2011;12:17:08;5359;92403;25680;Mpp-Betrieb;Mpp;-------
29.08.2011;12:32:03;1480;92404;25680;Mpp-Betrieb;Mpp;-------
29.08.2011;12:47:08;2935;92405;25681;Mpp-Betrieb;Mpp;-------
29.08.2011;13:02:04;1200;92405;25681;Mpp-Betrieb;Mpp;-------
29.08.2011;13:17:03;5516;92406;25681;Mpp-Betrieb;Mpp;-------
29.08.2011;13:32:04;5198;92407;25681;Mpp-Betrieb;Mpp;-------
29.08.2011;13:47:13;4896;92408;25682;Mpp-Betrieb;Mpp;-------
29.08.2011;14:02:08;1261;92410;25682;Mpp-Betrieb;Mpp;-------
29.08.2011;14:17:12;5436;92411;25682;Mpp-Betrieb;Mpp;-------
29.08.2011;14:32:03;1377;92411;25682;Mpp-Betrieb;Mpp;-------
29.08.2011;14:47:08;2432;92412;25683;Mpp-Betrieb;Mpp;-------
29.08.2011;15:02:09;5156;92413;25683;Mpp-Betrieb;Mpp;-------
29.08.2011;15:17:18;3725;92414;25683;Mpp-Betrieb;Mpp;-------
29.08.2011;15:32:02;1397;92415;25683;Mpp-Betrieb;Mpp;-------
29.08.2011;15:47:04;4418;92415;25684;Mpp-Betrieb;Mpp;-------
29.08.2011;16:02:06;2361;92416;25684;Mpp-Betrieb;Mpp;-------
29.08.2011;16:17:04;3523;92417;25684;Mpp-Betrieb;Mpp;-------
29.08.2011;16:32:03;3299;92418;25684;Mpp-Betrieb;Mpp;-------
29.08.2011;16:47:03;3393;92419;25685;Mpp-Betrieb;Mpp;-------
29.08.2011;17:02:04;3316;92419;25685;Mpp-Betrieb;Mpp;-------
29.08.2011;17:17:08;1118;92420;25685;Mpp-Betrieb;Mpp;-------
29.08.2011;17:32:09;2740;92420;25685;Mpp-Betrieb;Mpp;-------
29.08.2011;17:47:13;2194;92421;25686;Mpp-Betrieb;Mpp;-------
29.08.2011;18:02:03;1256;92421;25686;Mpp-Betrieb;Mpp;-------
29.08.2011;18:17:03;648;92422;25686;Mpp-Betrieb;Mpp;-------
29.08.2011;18:32:05;362;92422;25686;Mpp-Betrieb;Mpp;-------
29.08.2011;18:47:03;186;92422;25687;Mpp-Betrieb;Mpp;-------
29.08.2011;19:02:05;277;92422;25687;Mpp-Betrieb;Mpp;-------
29.08.2011;19:17:09;145;92422;25687;Mpp-Betrieb;Mpp;-------
29.08.2011;19:32:03;81;92422;25687;Mpp-Betrieb;Mpp;-------
29.08.2011;19:47:03;50;92422;25688;Mpp-Betrieb;Mpp;-------
29.08.2011;20:02:03;16;92422;25688;Mpp-Betrieb;Mpp;-------
30.08.2011;06:47:04;12;92422;25688;Mpp-Betrieb;Mpp;-------
30.08.2011;07:02:04;55;92422;25688;Mpp-Betrieb;Mpp;-------
30.08.2011;07:17:03;145;92422;25688;Mpp-Betrieb;Mpp;-------
30.08.2011;07:32:04;386;92422;25689;Mpp-Betrieb;Mpp;-------
30.08.2011;07:47:03;478;92422;25689;Mpp-Betrieb;Mpp;-------
30.08.2011;08:02:04;760;92422;25689;Mpp-Betrieb;Mpp;-------
30.08.2011;08:17:05;1083;92423;25689;Mpp-Betrieb;Mpp;-------
30.08.2011;08:32:06;1599;92423;25690;Mpp-Betrieb;Mpp;-------
30.08.2011;08:47:03;1741;92423;25690;Mpp-Betrieb;Mpp;-------
30.08.2011;09:02:05;1881;92424;25690;Mpp-Betrieb;Mpp;-------
30.08.2011;09:17:09;2347;92424;25690;Mpp-Betrieb;Mpp;-------
30.08.2011;09:32:12;2612;92425;25691;Mpp-Betrieb;Mpp;-------
30.08.2011;09:47:03;2987;92426;25691;Mpp-Betrieb;Mpp;-------
30.08.2011;10:02:09;3068;92426;25691;Mpp-Betrieb;Mpp;-------
30.08.2011;10:17:03;2182;92427;25691;Mpp-Betrieb;Mpp;-------
30.08.2011;10:32:04;2820;92428;25692;Mpp-Betrieb;Mpp;-------
30.08.2011;10:47:14;2603;92428;25692;Mpp-Betrieb;Mpp;-------
30.08.2011;11:02:13;3292;92429;25692;Mpp-Betrieb;Mpp;-------
30.08.2011;11:17:08;3994;92430;25692;Mpp-Betrieb;Mpp;-------
30.08.2011;11:32:03;4183;92431;25693;Mpp-Betrieb;Mpp;-------
30.08.2011;11:47:08;4327;92432;25693;Mpp-Betrieb;Mpp;-------
30.08.2011;12:02:09;4436;92433;25693;Mpp-Betrieb;Mpp;-------
30.08.2011;12:17:06;4627;92435;25693;Mpp-Betrieb;Mpp;-------
30.08.2011;12:32:03;1629;92435;25694;Mpp-Betrieb;Mpp;-------
30.08.2011;12:47:13;1386;92436;25694;Mpp-Betrieb;Mpp;-------
30.08.2011;13:02:04;1260;92436;25694;Mpp-Betrieb;Mpp;-------
30.08.2011;13:17:08;5067;92437;25694;Mpp-Betrieb;Mpp;-------
30.08.2011;13:32:11;1320;92438;25695;Mpp-Betrieb;Mpp;-------
30.08.2011;13:47:03;1282;92439;25695;Mpp-Betrieb;Mpp;-------
30.08.2011;14:02:03;2432;92440;25695;Mpp-Betrieb;Mpp;-------
30.08.2011;14:17:13;1858;92440;25695;Mpp-Betrieb;Mpp;-------
30.08.2011;14:32:07;4642;92441;25696;Mpp-Betrieb;Mpp;-------
30.08.2011;14:47:03;4556;92442;25696;Mpp-Betrieb;Mpp;-------
30.08.2011;15:02:03;4540;92444;25696;Mpp-Betrieb;Mpp;-------
30.08.2011;15:17:03;4297;92445;25696;Mpp-Betrieb;Mpp;-------
30.08.2011;15:32:04;4277;92446;25697;Mpp-Betrieb;Mpp;-------
30.08.2011;15:47:03;3701;92447;25697;Mpp-Betrieb;Mpp;-------
30.08.2011;16:02:03;3628;92448;25697;Mpp-Betrieb;Mpp;-------
30.08.2011;16:17:04;3395;92449;25697;Mpp-Betrieb;Mpp;-------
30.08.2011;16:26:41;3091;92449;25698;Mpp-Betrieb;Mpp;-------
30.08.2011;16:47:04;2869;92450;25698;Mpp-Betrieb;Mpp;-------
30.08.2011;17:02:04;2568;92451;25698;Mpp-Betrieb;Mpp;-------
30.08.2011;17:17:03;2296;92451;25698;Mpp-Betrieb;Mpp;-------
30.08.2011;17:32:09;1979;92452;25699;Mpp-Betrieb;Mpp;-------
30.08.2011;17:47:04;1666;92452;25699;Mpp-Betrieb;Mpp;-------
30.08.2011;18:02:03;1409;92453;25699;Mpp-Betrieb;Mpp;-------
30.08.2011;18:17:08;1107;92453;25699;Mpp-Betrieb;Mpp;-------
30.08.2011;18:32:04;849;92453;25700;Mpp-Betrieb;Mpp;-------
30.08.2011;18:47:08;586;92453;25700;Mpp-Betrieb;Mpp;-------
30.08.2011;19:02:08;357;92454;25700;Mpp-Betrieb;Mpp;-------
30.08.2011;19:17:03;183;92454;25700;Mpp-Betrieb;Mpp;-------
30.08.2011;19:32:04;90;92454;25701;Mpp-Betrieb;Mpp;-------
30.08.2011;19:47:03;55;92454;25701;Mpp-Betrieb;Mpp;-------
30.08.2011;20:02:04;25;92454;25701;Mpp-Betrieb;Mpp;-------
30.08.2011;20:17:03;0;92454;25701;Mpp-Betrieb;Warten;-------
31.08.2011;06:47:03;13;92454;25701;Mpp-Betrieb;Mpp;-------
31.08.2011;07:02:03;29;92454;25702;Mpp-Betrieb;Mpp;-------
31.08.2011;07:17:03;61;92454;25702;Mpp-Betrieb;Mpp;-------
31.08.2011;07:32:03;91;92454;25702;Mpp-Betrieb;Mpp;-------
31.08.2011;07:47:02;468;92454;25702;Mpp-Betrieb;Mpp;-------
31.08.2011;08:02:03;703;92454;25703;Mpp-Betrieb;Mpp;-------
31.08.2011;08:17:03;968;92454;25703;Mpp-Betrieb;Mpp;-------
31.08.2011;08:32:05;1341;92454;25703;Mpp-Betrieb;Mpp;-------
31.08.2011;08:47:04;1662;92455;25703;Mpp-Betrieb;Mpp;-------
31.08.2011;09:02:04;2016;92455;25704;Mpp-Betrieb;Mpp;-------
31.08.2011;09:17:04;2288;92456;25704;Mpp-Betrieb;Mpp;-------
31.08.2011;09:32:03;2103;92456;25704;Mpp-Betrieb;Mpp;-------
31.08.2011;09:47:08;2889;92457;25704;Mpp-Betrieb;Mpp;-------
31.08.2011;10:02:05;2995;92458;25705;Mpp-Betrieb;Mpp;-------
31.08.2011;10:17:03;3233;92459;25705;Mpp-Betrieb;Mpp;-------
31.08.2011;10:32:05;3435;92459;25705;Mpp-Betrieb;Mpp;-------
31.08.2011;10:47:03;3651;92460;25705;Mpp-Betrieb;Mpp;-------
31.08.2011;11:02:04;3801;92461;25706;Mpp-Betrieb;Mpp;-------
31.08.2011;11:17:03;3911;92462;25706;Mpp-Betrieb;Mpp;-------
31.08.2011;11:32:03;4055;92463;25706;Mpp-Betrieb;Mpp;-------
31.08.2011;11:47:04;4123;92464;25706;Mpp-Betrieb;Mpp;-------
31.08.2011;12:02:05;3585;92465;25707;Mpp-Betrieb;Mpp;-------
31.08.2011;12:17:08;4373;92466;25707;Mpp-Betrieb;Mpp;-------
31.08.2011;12:32:08;4426;92467;25707;Mpp-Betrieb;Mpp;-------
31.08.2011;12:47:13;4638;92468;25707;Mpp-Betrieb;Mpp;-------
31.08.2011;13:02:09;4469;92469;25708;Mpp-Betrieb;Mpp;-------
31.08.2011;13:17:09;4488;92470;25708;Mpp-Betrieb;Mpp;-------
31.08.2011;13:32:08;4381;92471;25708;Mpp-Betrieb;Mpp;-------
31.08.2011;13:47:03;4442;92473;25708;Mpp-Betrieb;Mpp;-------
31.08.2011;14:02:04;4330;92474;25709;Mpp-Betrieb;Mpp;-------
31.08.2011;14:17:03;4267;92475;25709;Mpp-Betrieb;Mpp;-------
31.08.2011;14:32:06;4216;92476;25709;Mpp-Betrieb;Mpp;-------
31.08.2011;14:47:03;4045;92477;25709;Mpp-Betrieb;Mpp;-------
31.08.2011;15:02:04;3874;92478;25710;Mpp-Betrieb;Mpp;-------
31.08.2011;15:17:04;3884;92479;25710;Mpp-Betrieb;Mpp;-------
31.08.2011;15:32:02;3734;92480;25710;Mpp-Betrieb;Mpp;-------
31.08.2011;15:47:13;3554;92481;25710;Mpp-Betrieb;Mpp;-------
31.08.2011;16:02:06;1823;92482;25711;Mpp-Betrieb;Mpp;-------
31.08.2011;16:17:04;2863;92482;25711;Mpp-Betrieb;Mpp;-------
31.08.2011;16:32:03;3090;92483;25711;Mpp-Betrieb;Mpp;-------
31.08.2011;16:47:13;2739;92484;25711;Mpp-Betrieb;Mpp;-------
31.08.2011;17:02:03;2548;92484;25712;Mpp-Betrieb;Mpp;-------
31.08.2011;17:17:03;2201;92485;25712;Mpp-Betrieb;Mpp;-------
31.08.2011;17:32:04;1998;92485;25712;Mpp-Betrieb;Mpp;-------
31.08.2011;17:47:10;986;92486;25712;Mpp-Betrieb;Mpp;-------
31.08.2011;18:02:04;513;92486;25713;Mpp-Betrieb;Mpp;-------
31.08.2011;18:17:03;619;92486;25713;Mpp-Betrieb;Mpp;-------
31.08.2011;18:32:09;419;92486;25713;Mpp-Betrieb;Mpp;-------
31.08.2011;18:47:07;264;92486;25713;Mpp-Betrieb;Mpp;-------
31.08.2011;19:02:08;269;92486;25714;Mpp-Betrieb;Mpp;-------
31.08.2011;19:17:06;205;92486;25714;Mpp-Betrieb;Mpp;-------
31.08.2011;19:32:07;93;92487;25714;Mpp-Betrieb;Mpp;-------
31.08.2011;19:47:06;37;92487;25714;Mpp-Betrieb;Mpp;-------
31.08.2011;20:02:09;16;92487;25715;Mpp-Betrieb;Mpp;-------
31.08.2011;20:17:08;0;92487;25715;Mpp-Betrieb;Warten;-------
01.09.2011;07:02:03;15;92487;25715;Mpp-Betrieb;Mpp;-------
01.09.2011;07:17:03;24;92487;25715;Mpp-Betrieb;Mpp;-------
01.09.2011;07:32:03;36;92487;25715;Mpp-Betrieb;Mpp;-------
01.09.2011;07:47:04;85;92487;25716;Mpp-Betrieb;Mpp;-------
01.09.2011;08:02:04;37;92487;25716;Mpp-Betrieb;Mpp;-------
01.09.2011;08:17:09;48;92487;25716;Mpp-Betrieb;Mpp;-------
01.09.2011;08:32:07;83;92487;25716;Mpp-Betrieb;Mpp;-------
01.09.2011;08:47:03;140;92487;25717;Mpp-Betrieb;Mpp;-------
01.09.2011;09:02:04;52;92487;25717;Mpp-Betrieb;Mpp;-------
01.09.2011;09:17:04;68;92487;25717;Mpp-Betrieb;Mpp;-------
01.09.2011;09:32:08;152;92487;25717;Mpp-Betrieb;Mpp;-------
01.09.2011;09:47:05;421;92487;25718;Mpp-Betrieb;Mpp;-------
01.09.2011;10:02:03;409;92487;25718;Mpp-Betrieb;Mpp;-------
01.09.2011;10:17:03;376;92487;25718;Mpp-Betrieb;Mpp;-------
01.09.2011;10:32:05;1141;92487;25718;Mpp-Betrieb;Mpp;-------
01.09.2011;10:47:04;1979;92488;25719;Mpp-Betrieb;Mpp;-------
01.09.2011;11:02:03;2532;92488;25719;Mpp-Betrieb;Mpp;-------
01.09.2011;11:17:09;1552;92489;25719;Mpp-Betrieb;Mpp;-------
01.09.2011;11:32:07;1044;92489;25719;Mpp-Betrieb;Mpp;-------
01.09.2011;11:47:09;893;92489;25720;Mpp-Betrieb;Mpp;-------
01.09.2011;12:02:09;1787;92490;25720;Mpp-Betrieb;Mpp;-------
01.09.2011;12:17:04;3705;92490;25720;Mpp-Betrieb;Mpp;-------
01.09.2011;12:32:09;4755;92491;25720;Mpp-Betrieb;Mpp;-------
01.09.2011;12:47:14;2596;92492;25721;Mpp-Betrieb;Mpp;-------
01.09.2011;13:02:04;3422;92493;25721;Mpp-Betrieb;Mpp;-------
01.09.2011;13:17:04;4901;92494;25721;Mpp-Betrieb;Mpp;-------
01.09.2011;13:32:04;5346;92495;25721;Mpp-Betrieb;Mpp;-------
01.09.2011;13:47:04;3584;92496;25722;Mpp-Betrieb;Mpp;-------
01.09.2011;14:02:08;4068;92497;25722;Mpp-Betrieb;Mpp;-------
01.09.2011;14:17:09;1768;92498;25722;Mpp-Betrieb;Mpp;-------
01.09.2011;14:32:09;2016;92498;25722;Mpp-Betrieb;Mpp;-------
01.09.2011;14:47:03;4404;92499;25723;Mpp-Betrieb;Mpp;-------
01.09.2011;15:02:08;4434;92500;25723;Mpp-Betrieb;Mpp;-------
01.09.2011;15:17:05;4053;92501;25723;Mpp-Betrieb;Mpp;-------
01.09.2011;15:32:08;3790;92502;25723;Mpp-Betrieb;Mpp;-------
01.09.2011;15:47:13;3464;92503;25724;Mpp-Betrieb;Mpp;-------
01.09.2011;16:02:06;3261;92504;25724;Mpp-Betrieb;Mpp;-------
01.09.2011;16:17:06;3200;92504;25724;Mpp-Betrieb;Mpp;-------
01.09.2011;16:32:08;2984;92505;25724;Mpp-Betrieb;Mpp;-------
01.09.2011;16:47:10;2649;92506;25725;Mpp-Betrieb;Mpp;-------
01.09.2011;17:02:03;2474;92507;25725;Mpp-Betrieb;Mpp;-------
01.09.2011;17:17:09;1973;92507;25725;Mpp-Betrieb;Mpp;-------
01.09.2011;17:32:15;1866;92508;25725;Mpp-Betrieb;Mpp;-------
01.09.2011;17:47:03;1519;92508;25726;Mpp-Betrieb;Mpp;-------
01.09.2011;18:02:09;1365;92508;25726;Mpp-Betrieb;Mpp;-------
01.09.2011;18:17:03;970;92509;25726;Mpp-Betrieb;Mpp;-------
01.09.2011;18:32:08;1018;92509;25726;Mpp-Betrieb;Mpp;-------
01.09.2011;18:47:03;841;92509;25727;Mpp-Betrieb;Mpp;-------
01.09.2011;19:02:08;204;92509;25727;Mpp-Betrieb;Mpp;-------
01.09.2011;19:17:07;102;92509;25727;Mpp-Betrieb;Mpp;-------
01.09.2011;19:32:03;55;92509;25727;Mpp-Betrieb;Mpp;-------
01.09.2011;19:47:03;26;92509;25728;Mpp-Betrieb;Mpp;-------
01.09.2011;20:02:08;12;92509;25728;Mpp-Betrieb;Mpp;-------
02.09.2011;06:47:02;0;92509;25728;Mpp-Betrieb;Netzueb.;-------
02.09.2011;07:02:06;12;92509;25728;Mpp-Betrieb;Mpp;-------
02.09.2011;07:17:04;31;92509;25728;Mpp-Betrieb;Mpp;-------
02.09.2011;07:32:04;68;92509;25729;Mpp-Betrieb;Mpp;-------
02.09.2011;07:47:04;112;92509;25729;Mpp-Betrieb;Mpp;-------
02.09.2011;08:02:04;258;92509;25729;Mpp-Betrieb;Mpp;-------
02.09.2011;08:17:03;263;92509;25729;Mpp-Betrieb;Mpp;-------
02.09.2011;08:32:03;644;92510;25730;Mpp-Betrieb;Mpp;-------
02.09.2011;08:47:05;218;92510;25730;Mpp-Betrieb;Mpp;-------
02.09.2011;09:02:05;92;92510;25730;Mpp-Betrieb;Mpp;-------
02.09.2011;09:17:03;243;92510;25730;Mpp-Betrieb;Mpp;-------
02.09.2011;09:32:08;383;92510;25731;Mpp-Betrieb;Mpp;-------
02.09.2011;09:47:04;961;92510;25731;Mpp-Betrieb;Mpp;-------
02.09.2011;10:02:03;754;92510;25731;Mpp-Betrieb;Mpp;-------
02.09.2011;10:17:03;1336;92510;25731;Mpp-Betrieb;Mpp;-------
02.09.2011;10:32:13;1501;92511;25732;Mpp-Betrieb;Mpp;-------
02.09.2011;10:47:02;935;92511;25732;Mpp-Betrieb;Mpp;-------
02.09.2011;11:02:09;1396;92511;25732;Mpp-Betrieb;Mpp;-------
02.09.2011;11:17:13;4490;92512;25732;Mpp-Betrieb;Mpp;-------
02.09.2011;11:32:04;530;92512;25733;Mpp-Betrieb;Mpp;-------
02.09.2011;11:47:04;625;92512;25733;Mpp-Betrieb;Mpp;-------
02.09.2011;12:02:04;1077;92513;25733;Mpp-Betrieb;Mpp;-------
02.09.2011;12:17:03;1163;92513;25733;Mpp-Betrieb;Mpp;-------
02.09.2011;12:32:03;1174;92513;25734;Mpp-Betrieb;Mpp;-------
02.09.2011;12:47:11;1670;92514;25734;Mpp-Betrieb;Mpp;-------
02.09.2011;13:02:07;3140;92514;25734;Mpp-Betrieb;Mpp;-------
02.09.2011;13:17:13;2397;92515;25734;Mpp-Betrieb;Mpp;-------
02.09.2011;13:32:03;2527;92516;25735;Mpp-Betrieb;Mpp;-------
02.09.2011;13:47:02;2957;92516;25735;Mpp-Betrieb;Mpp;-------
02.09.2011;14:02:09;3709;92517;25735;Mpp-Betrieb;Mpp;-------
02.09.2011;14:17:03;3890;92518;25735;Mpp-Betrieb;Mpp;-------
02.09.2011;14:32:03;3370;92519;25736;Mpp-Betrieb;Mpp;-------
02.09.2011;14:47:04;5209;92520;25736;Mpp-Betrieb;Mpp;-------
02.09.2011;15:02:09;3805;92521;25736;Mpp-Betrieb;Mpp;-------
02.09.2011;15:17:02;4283;92522;25736;Mpp-Betrieb;Mpp;-------
02.09.2011;15:32:04;3789;92523;25737;Mpp-Betrieb;Mpp;-------
02.09.2011;15:47:03;2480;92523;25737;Mpp-Betrieb;Mpp;-------
02.09.2011;16:02:04;1837;92524;25737;Mpp-Betrieb;Mpp;-------
02.09.2011;16:17:09;1782;92525;25737;Mpp-Betrieb;Mpp;-------
02.09.2011;16:32:03;2881;92526;25738;Mpp-Betrieb;Mpp;-------
02.09.2011;16:47:05;2235;92526;25738;Mpp-Betrieb;Mpp;-------
02.09.2011;17:02:03;2373;92527;25738;Mpp-Betrieb;Mpp;-------
02.09.2011;17:17:03;2117;92527;25738;Mpp-Betrieb;Mpp;-------
02.09.2011;17:32:03;1834;92528;25739;Mpp-Betrieb;Mpp;-------
02.09.2011;17:47:03;1581;92528;25739;Mpp-Betrieb;Mpp;-------
02.09.2011;18:02:03;857;92529;25739;Mpp-Betrieb;Mpp;-------
02.09.2011;18:17:04;531;92529;25739;Mpp-Betrieb;Mpp;-------
02.09.2011;18:32:06;908;92529;25740;Mpp-Betrieb;Mpp;-------
02.09.2011;18:47:03;711;92529;25740;Mpp-Betrieb;Mpp;-------
02.09.2011;19:02:04;478;92529;25740;Mpp-Betrieb;Mpp;-------
02.09.2011;19:17:03;292;92529;25740;Mpp-Betrieb;Mpp;-------
02.09.2011;19:32:03;156;92529;25741;Mpp-Betrieb;Mpp;-------
02.09.2011;19:47:06;63;92530;25741;Mpp-Betrieb;Mpp;-------
02.09.2011;20:02:10;23;92530;25741;Mpp-Betrieb;Mpp;-------
02.09.2011;20:17:08;0;92530;25741;Mpp-Betrieb;Warten;-------
03.09.2011;06:47:03;12;92530;25741;Mpp-Betrieb;Mpp;-------
03.09.2011;07:02:03;34;92530;25742;Mpp-Betrieb;Mpp;-------
03.09.2011;07:17:04;83;92530;25742;Mpp-Betrieb;Mpp;-------
03.09.2011;07:32:02;177;92530;25742;Mpp-Betrieb;Mpp;-------
03.09.2011;07:47:03;422;92530;25742;Mpp-Betrieb;Mpp;-------
03.09.2011;08:02:04;685;92530;25743;Mpp-Betrieb;Mpp;-------
03.09.2011;08:17:04;960;92530;25743;Mpp-Betrieb;Mpp;-------
03.09.2011;08:32:03;1253;92530;25743;Mpp-Betrieb;Mpp;-------
03.09.2011;08:42:09;1563;92531;25743;Mpp-Betrieb;Mpp;-------
03.09.2011;09:02:06;1886;92531;25744;Mpp-Betrieb;Mpp;-------
03.09.2011;09:17:03;2164;92532;25744;Mpp-Betrieb;Mpp;-------
03.09.2011;09:32:10;2432;92532;25744;Mpp-Betrieb;Mpp;-------
03.09.2011;09:47:05;2693;92533;25744;Mpp-Betrieb;Mpp;-------
03.09.2011;10:02:04;2915;92533;25745;Mpp-Betrieb;Mpp;-------
03.09.2011;10:17:03;3145;92534;25745;Mpp-Betrieb;Mpp;-------
03.09.2011;10:32:03;3345;92535;25745;Mpp-Betrieb;Mpp;-------
03.09.2011;10:47:03;3510;92536;25745;Mpp-Betrieb;Mpp;-------
03.09.2011;11:02:03;3420;92537;25746;Mpp-Betrieb;Mpp;-------
03.09.2011;11:17:08;3616;92538;25746;Mpp-Betrieb;Mpp;-------
03.09.2011;11:32:02;3533;92539;25746;Mpp-Betrieb;Mpp;-------
03.09.2011;11:47:03;3523;92540;25746;Mpp-Betrieb;Mpp;-------
03.09.2011;12:02:04;3892;92540;25747;Mpp-Betrieb;Mpp;-------
03.09.2011;12:17:06;4049;92541;25747;Mpp-Betrieb;Mpp;-------
03.09.2011;12:32:03;4255;92542;25747;Mpp-Betrieb;Mpp;-------
03.09.2011;12:47:08;4066;92543;25747;Mpp-Betrieb;Mpp;-------
03.09.2011;13:02:13;4194;92544;25748;Mpp-Betrieb;Mpp;-------
03.09.2011;13:17:03;3729;92545;25748;Mpp-Betrieb;Mpp;-------
03.09.2011;13:32:06;3829;92546;25748;Mpp-Betrieb;Mpp;-------
03.09.2011;13:47:03;4301;92547;25748;Mpp-Betrieb;Mpp;-------
03.09.2011;14:02:05;4043;92548;25749;Mpp-Betrieb;Mpp;-------
03.09.2011;14:17:03;4137;92549;25749;Mpp-Betrieb;Mpp;-------
03.09.2011;14:32:03;4617;92550;25749;Mpp-Betrieb;Mpp;-------
03.09.2011;14:47:09;3353;92551;25749;Mpp-Betrieb;Mpp;-------
03.09.2011;15:02:05;1631;92552;25750;Mpp-Betrieb;Mpp;-------
03.09.2011;15:17:08;1640;92553;25750;Mpp-Betrieb;Mpp;-------
03.09.2011;15:32:08;3705;92554;25750;Mpp-Betrieb;Mpp;-------
03.09.2011;15:47:08;3434;92555;25750;Mpp-Betrieb;Mpp;-------
03.09.2011;16:02:03;2699;92555;25751;Mpp-Betrieb;Mpp;-------
03.09.2011;16:17:03;2983;92556;25751;Mpp-Betrieb;Mpp;-------
03.09.2011;16:32:03;2849;92557;25751;Mpp-Betrieb;Mpp;-------
03.09.2011;16:47:02;1336;92557;25751;Mpp-Betrieb;Mpp;-------
03.09.2011;17:02:03;2341;92558;25752;Mpp-Betrieb;Mpp;-------
03.09.2011;17:17:03;2043;92558;25752;Mpp-Betrieb;Mpp;-------
03.09.2011;17:32:05;1560;92559;25752;Mpp-Betrieb;Mpp;-------
03.09.2011;17:47:05;481;92559;25752;Mpp-Betrieb;Mpp;-------
03.09.2011;18:02:04;674;92559;25753;Mpp-Betrieb;Mpp;-------
03.09.2011;18:17:05;562;92560;25753;Mpp-Betrieb;Mpp;-------
03.09.2011;18:32:08;504;92560;25753;Mpp-Betrieb;Mpp;-------
03.09.2011;18:47:03;277;92560;25753;Mpp-Betrieb;Mpp;-------
