Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
03.09.2011;19:02:04;160;92560;25754;Mpp-Betrieb;Mpp;-------
03.09.2011;19:17:03;120;92560;25754;Mpp-Betrieb;Mpp;-------
03.09.2011;19:32:04;75;92560;25754;Mpp-Betrieb;Mpp;-------
03.09.2011;19:47:08;25;92560;25754;Mpp-Betrieb;Mpp;-------
03.09.2011;20:02:03;0;92560;25754;Mpp-Betrieb;Warten;-------
04.09.2011;07:02:05;12;92560;25754;Mpp-Betrieb;Mpp;-------
04.09.2011;07:17:03;37;92560;25755;Mpp-Betrieb;Mpp;-------
04.09.2011;07:32:07;58;92560;25755;Mpp-Betrieb;Mpp;-------
04.09.2011;07:47:03;65;92560;25755;Mpp-Betrieb;Mpp;-------
04.09.2011;08:02:04;121;92560;25755;Mpp-Betrieb;Mpp;-------
04.09.2011;08:17:08;303;92560;25756;Mpp-Betrieb;Mpp;-------
04.09.2011;08:32:03;457;92560;25756;Mpp-Betrieb;Mpp;-------
04.09.2011;08:47:03;684;92560;25756;Mpp-Betrieb;Mpp;-------
04.09.2011;09:02:04;619;92560;25756;Mpp-Betrieb;Mpp;-------
04.09.2011;09:17:03;719;92561;25757;Mpp-Betrieb;Mpp;-------
04.09.2011;09:32:03;849;92561;25757;Mpp-Betrieb;Mpp;-------
04.09.2011;09:47:04;1236;92561;25757;Mpp-Betrieb;Mpp;-------
04.09.2011;10:02:03;1190;92561;25757;Mpp-Betrieb;Mpp;-------
04.09.2011;10:17:08;1113;92562;25758;Mpp-Betrieb;Mpp;-------
04.09.2011;10:32:05;1612;92562;25758;Mpp-Betrieb;Mpp;-------
04.09.2011;10:47:03;1310;92562;25758;Mpp-Betrieb;Mpp;-------
04.09.2011;11:02:04;2406;92563;25758;Mpp-Betrieb;Mpp;-------
04.09.2011;11:17:05;2217;92563;25759;Mpp-Betrieb;Mpp;-------
04.09.2011;11:32:04;1921;92564;25759;Mpp-Betrieb;Mpp;-------
04.09.2011;11:47:08;1501;92564;25759;Mpp-Betrieb;Mpp;-------
04.09.2011;12:02:04;1348;92565;25759;Mpp-Betrieb;Mpp;-------
04.09.2011;12:17:09;2344;92565;25760;Mpp-Betrieb;Mpp;-------
04.09.2011;12:32:03;4690;92566;25760;Mpp-Betrieb;Mpp;-------
04.09.2011;12:47:09;1910;92566;25760;Mpp-Betrieb;Mpp;-------
04.09.2011;13:02:03;1596;92567;25760;Mpp-Betrieb;Mpp;-------
04.09.2011;13:17:03;1590;92568;25761;Mpp-Betrieb;Mpp;-------
04.09.2011;13:32:04;530;92568;25761;Mpp-Betrieb;Mpp;-------
04.09.2011;13:47:13;533;92568;25761;Mpp-Betrieb;Mpp;-------
04.09.2011;14:02:03;477;92568;25761;Mpp-Betrieb;Mpp;-------
04.09.2011;14:17:13;662;92568;25762;Mpp-Betrieb;Mpp;-------
04.09.2011;14:32:08;726;92568;25762;Mpp-Betrieb;Mpp;-------
04.09.2011;14:47:13;446;92568;25762;Mpp-Betrieb;Mpp;-------
04.09.2011;15:02:04;303;92569;25762;Mpp-Betrieb;Mpp;-------
04.09.2011;15:17:03;162;92569;25763;Mpp-Betrieb;Mpp;-------
04.09.2011;15:32:03;163;92569;25763;Mpp-Betrieb;Mpp;-------
04.09.2011;15:47:03;200;92569;25763;Mpp-Betrieb;Mpp;-------
04.09.2011;16:02:04;355;92569;25763;Mpp-Betrieb;Mpp;-------
04.09.2011;16:17:03;280;92569;25764;Mpp-Betrieb;Mpp;-------
04.09.2011;16:32:04;868;92569;25764;Mpp-Betrieb;Mpp;-------
04.09.2011;16:47:04;407;92569;25764;Mpp-Betrieb;Mpp;-------
04.09.2011;17:02:04;331;92569;25764;Mpp-Betrieb;Mpp;-------
04.09.2011;17:17:09;547;92569;25765;Mpp-Betrieb;Mpp;-------
04.09.2011;17:32:08;269;92569;25765;Mpp-Betrieb;Mpp;-------
04.09.2011;17:47:03;282;92570;25765;Mpp-Betrieb;Mpp;-------
04.09.2011;18:02:09;115;92570;25765;Mpp-Betrieb;Mpp;-------
04.09.2011;18:17:08;85;92570;25766;Mpp-Betrieb;Mpp;-------
04.09.2011;18:32:08;95;92570;25766;Mpp-Betrieb;Mpp;-------
04.09.2011;18:47:03;125;92570;25766;Mpp-Betrieb;Mpp;-------
04.09.2011;19:02:10;46;92570;25766;Mpp-Betrieb;Mpp;-------
04.09.2011;19:17:05;26;92570;25767;Mpp-Betrieb;Mpp;-------
04.09.2011;19:32:08;0;92570;25767;Mpp-Betrieb;Warten;-------
04.09.2011;19:47:07;0;92570;25767;Mpp-Betrieb;Warten;-------
05.09.2011;07:02:03;13;92570;25767;Mpp-Betrieb;Mpp;-------
05.09.2011;07:17:02;12;92570;25767;Mpp-Betrieb;Mpp;-------
05.09.2011;07:32:04;16;92570;25767;Mpp-Betrieb;Mpp;-------
05.09.2011;07:47:03;18;92570;25768;Mpp-Betrieb;Mpp-Such;-------
05.09.2011;08:02:04;47;92570;25768;Mpp-Betrieb;Mpp;-------
05.09.2011;08:17:08;39;92570;25768;Mpp-Betrieb;Mpp;-------
05.09.2011;08:32:03;114;92570;25768;Mpp-Betrieb;Mpp;-------
05.09.2011;08:47:04;186;92570;25769;Mpp-Betrieb;Mpp;-------
05.09.2011;09:02:03;192;92570;25769;Mpp-Betrieb;Mpp;-------
05.09.2011;09:17:03;412;92570;25769;Mpp-Betrieb;Mpp;-------
05.09.2011;09:32:04;424;92570;25769;Mpp-Betrieb;Mpp;-------
05.09.2011;09:47:04;593;92570;25770;Mpp-Betrieb;Mpp;-------
05.09.2011;10:02:05;582;92570;25770;Mpp-Betrieb;Mpp;-------
05.09.2011;10:17:08;817;92570;25770;Mpp-Betrieb;Mpp;-------
05.09.2011;10:32:06;653;92571;25770;Mpp-Betrieb;Mpp;-------
05.09.2011;11:02:09;770;92571;25771;Mpp-Betrieb;Mpp;-------
05.09.2011;11:17:13;588;92571;25771;Mpp-Betrieb;Mpp;-------
05.09.2011;11:32:09;841;92571;25771;Mpp-Betrieb;Mpp;-------
05.09.2011;11:47:05;834;92572;25772;Mpp-Betrieb;Mpp;-------
05.09.2011;12:02:13;1190;92572;25772;Mpp-Betrieb;Mpp;-------
05.09.2011;12:17:08;1430;92572;25772;Mpp-Betrieb;Mpp;-------
05.09.2011;12:32:08;1361;92573;25772;Mpp-Betrieb;Mpp;-------
05.09.2011;12:47:03;1267;92573;25773;Mpp-Betrieb;Mpp;-------
05.09.2011;13:02:09;1774;92573;25773;Mpp-Betrieb;Mpp;-------
05.09.2011;13:17:03;1926;92574;25773;Mpp-Betrieb;Mpp;-------
05.09.2011;13:32:02;3423;92574;25773;Mpp-Betrieb;Mpp;-------
05.09.2011;13:47:07;2601;92575;25774;Mpp-Betrieb;Mpp;-------
05.09.2011;14:02:09;3208;92576;25774;Mpp-Betrieb;Mpp;-------
05.09.2011;14:17:03;2335;92576;25774;Mpp-Betrieb;Mpp;-------
05.09.2011;14:32:08;1560;92577;25774;Mpp-Betrieb;Mpp;-------
05.09.2011;14:47:03;1366;92577;25775;Mpp-Betrieb;Mpp;-------
05.09.2011;15:02:03;1374;92577;25775;Mpp-Betrieb;Mpp;-------
05.09.2011;15:17:03;2258;92578;25775;Mpp-Betrieb;Mpp;-------
05.09.2011;15:32:09;2073;92579;25775;Mpp-Betrieb;Mpp;-------
05.09.2011;15:47:04;2173;92579;25776;Mpp-Betrieb;Mpp;-------
05.09.2011;16:02:08;1443;92580;25776;Mpp-Betrieb;Mpp;-------
05.09.2011;16:17:06;1612;92580;25776;Mpp-Betrieb;Mpp;-------
05.09.2011;16:32:08;447;92580;25776;Mpp-Betrieb;Mpp;-------
05.09.2011;16:47:05;251;92580;25777;Mpp-Betrieb;Mpp;-------
05.09.2011;17:02:04;870;92580;25777;Mpp-Betrieb;Mpp;-------
05.09.2011;17:17:09;678;92581;25777;Mpp-Betrieb;Mpp;-------
05.09.2011;17:32:03;679;92581;25777;Mpp-Betrieb;Mpp;-------
05.09.2011;17:47:06;1887;92581;25778;Mpp-Betrieb;Mpp;-------
05.09.2011;18:02:09;1062;92581;25778;Mpp-Betrieb;Mpp;-------
05.09.2011;18:17:06;1138;92582;25778;Mpp-Betrieb;Mpp;-------
05.09.2011;18:32:05;912;92582;25778;Mpp-Betrieb;Mpp;-------
05.09.2011;18:47:08;687;92582;25779;Mpp-Betrieb;Mpp;-------
05.09.2011;19:02:03;238;92582;25779;Mpp-Betrieb;Mpp;-------
05.09.2011;19:17:03;91;92582;25779;Mpp-Betrieb;Mpp;-------
05.09.2011;19:32:08;75;92582;25779;Mpp-Betrieb;Mpp;-------
05.09.2011;19:47:03;26;92582;25780;Mpp-Betrieb;Mpp;-------
05.09.2011;20:02:05;0;92582;25780;Mpp-Betrieb;Warten;-------
06.09.2011;06:47:05;0;92582;25780;Mpp-Betrieb;Netzueb.;-------
06.09.2011;07:02:03;28;92582;25780;Mpp-Betrieb;Mpp;-------
06.09.2011;07:17:04;57;92582;25780;Mpp-Betrieb;Mpp;-------
06.09.2011;07:32:03;203;92582;25781;Mpp-Betrieb;Mpp;-------
06.09.2011;07:47:04;431;92582;25781;Mpp-Betrieb;Mpp;-------
06.09.2011;08:02:04;714;92583;25781;Mpp-Betrieb;Mpp;-------
06.09.2011;08:17:03;1018;92583;25781;Mpp-Betrieb;Mpp;-------
06.09.2011;08:32:03;1327;92583;25782;Mpp-Betrieb;Mpp;-------
06.09.2011;08:47:04;1646;92584;25782;Mpp-Betrieb;Mpp;-------
06.09.2011;09:02:03;1985;92584;25782;Mpp-Betrieb;Mpp;-------
06.09.2011;09:17:03;2297;92585;25782;Mpp-Betrieb;Mpp;-------
06.09.2011;09:32:04;2573;92585;25783;Mpp-Betrieb;Mpp;-------
06.09.2011;09:47:02;2832;92586;25783;Mpp-Betrieb;Mpp;-------
06.09.2011;10:02:04;3084;92587;25783;Mpp-Betrieb;Mpp;-------
06.09.2011;10:17:09;3331;92587;25783;Mpp-Betrieb;Mpp;-------
06.09.2011;10:32:08;3550;92588;25784;Mpp-Betrieb;Mpp;-------
06.09.2011;10:47:08;3924;92589;25784;Mpp-Betrieb;Mpp;-------
06.09.2011;11:02:08;4360;92590;25784;Mpp-Betrieb;Mpp;-------
06.09.2011;11:17:13;1031;92591;25784;Mpp-Betrieb;Mpp;-------
06.09.2011;11:32:03;4723;92591;25785;Mpp-Betrieb;Mpp;-------
06.09.2011;11:47:12;915;92592;25785;Mpp-Betrieb;Mpp;-------
06.09.2011;12:02:08;4759;92593;25785;Mpp-Betrieb;Mpp;-------
06.09.2011;12:17:05;4422;92594;25785;Mpp-Betrieb;Mpp;-------
06.09.2011;12:32:08;2083;92595;25786;Mpp-Betrieb;Mpp;-------
06.09.2011;12:47:04;5170;92595;25786;Mpp-Betrieb;Mpp;-------
06.09.2011;13:02:10;2666;92597;25786;Mpp-Betrieb;Mpp;-------
06.09.2011;13:17:13;4087;92598;25786;Mpp-Betrieb;Mpp;-------
06.09.2011;13:32:04;4612;92599;25787;Mpp-Betrieb;Mpp;-------
06.09.2011;13:47:03;4641;92600;25787;Mpp-Betrieb;Mpp;-------
06.09.2011;14:02:13;4436;92601;25787;Mpp-Betrieb;Mpp;-------
06.09.2011;14:17:03;4452;92602;25787;Mpp-Betrieb;Mpp;-------
06.09.2011;14:32:13;4463;92603;25788;Mpp-Betrieb;Mpp;-------
06.09.2011;14:47:04;3794;92604;25788;Mpp-Betrieb;Mpp;-------
06.09.2011;15:02:04;3910;92605;25788;Mpp-Betrieb;Mpp;-------
06.09.2011;15:17:03;4046;92606;25788;Mpp-Betrieb;Mpp;-------
06.09.2011;15:32:06;3617;92607;25789;Mpp-Betrieb;Mpp;-------
06.09.2011;15:47:03;2812;92608;25789;Mpp-Betrieb;Mpp;-------
06.09.2011;16:02:04;3034;92609;25789;Mpp-Betrieb;Mpp;-------
06.09.2011;16:17:09;2718;92609;25789;Mpp-Betrieb;Mpp;-------
06.09.2011;16:32:05;3209;92610;25790;Mpp-Betrieb;Mpp;-------
06.09.2011;16:47:03;2807;92611;25790;Mpp-Betrieb;Mpp;-------
06.09.2011;17:02:04;2285;92611;25790;Mpp-Betrieb;Mpp;-------
06.09.2011;17:17:03;2287;92612;25790;Mpp-Betrieb;Mpp;-------
06.09.2011;17:32:08;1414;92612;25791;Mpp-Betrieb;Mpp;-------
06.09.2011;17:47:08;1122;92613;25791;Mpp-Betrieb;Mpp;-------
06.09.2011;18:02:09;1608;92613;25791;Mpp-Betrieb;Mpp;-------
06.09.2011;18:17:11;1066;92614;25791;Mpp-Betrieb;Mpp;-------
06.09.2011;18:32:13;520;92614;25792;Mpp-Betrieb;Mpp;-------
06.09.2011;18:47:09;394;92614;25792;Mpp-Betrieb;Mpp;-------
06.09.2011;18:49:21;B9fx17vhcVlTKrKPacvZy1tHFyYMdbnNc9zmWWHYPTQQBJdpcbUTcGAqKHRlyfX0Ek4cmbc9hUe0 '177;92614;25792;Mpp-Betrieb;Mpp;-------
06.09.2011;19:17:03;104;92614;25792;Mpp-Betrieb;Mpp;-------
06.09.2011;19:32:03;67;92614;25793;Mpp-Betrieb;Mpp;-------
06.09.2011;19:47:03;22;92614;25793;Mpp-Betrieb;Mpp;-------
06.09.2011;20:02:04;0;92614;25793;Mpp-Betrieb;Warten;-------
07.09.2011;07:02:03;12;92614;25793;Mpp-Betrieb;Mpp;-------
07.09.2011;07:17:02;23;92614;25793;Mpp-Betrieb;Mpp;-------
07.09.2011;07:32:11;42;92614;25794;Mpp-Betrieb;Mpp;-------
07.09.2011;07:47:04;144;92614;25794;Mpp-Betrieb;Mpp;-------
07.09.2011;08:02:03;231;92614;25794;Mpp-Betrieb;Mpp;-------
07.09.2011;08:17:05;377;92614;25794;Mpp-Betrieb;Mpp;-------
07.09.2011;08:32:03;265;92614;25795;Mpp-Betrieb;Mpp;-------
07.09.2011;08:47:06;158;92614;25795;Mpp-Betrieb;Mpp;-------
07.09.2011;09:02:07;396;92614;25795;Mpp-Betrieb;Mpp;-------
07.09.2011;09:17:08;676;92614;25795;Mpp-Betrieb;Mpp;-------
07.09.2011;09:32:04;761;92615;25796;Mpp-Betrieb;Mpp;-------
07.09.2011;09:47:04;882;92615;25796;Mpp-Betrieb;Mpp;-------
07.09.2011;10:02:05;604;92615;25796;Mpp-Betrieb;Mpp;-------
07.09.2011;10:17:13;1159;92615;25796;Mpp-Betrieb;Mpp;-------
07.09.2011;10:32:08;1970;92616;25797;Mpp-Betrieb;Mpp;-------
07.09.2011;10:47:03;748;92616;25797;Mpp-Betrieb;Mpp;-------
07.09.2011;11:02:04;1290;92616;25797;Mpp-Betrieb;Mpp;-------
07.09.2011;11:17:08;1719;92617;25797;Mpp-Betrieb;Mpp;-------
07.09.2011;11:32:09;1007;92617;25798;Mpp-Betrieb;Mpp;-------
07.09.2011;11:47:08;1259;92618;25798;Mpp-Betrieb;Mpp;-------
07.09.2011;12:02:07;2004;92618;25798;Mpp-Betrieb;Mpp;-------
07.09.2011;12:17:04;3557;92619;25798;Mpp-Betrieb;Mpp;-------
07.09.2011;12:32:04;2036;92619;25799;Mpp-Betrieb;Mpp;-------
07.09.2011;12:47:05;2858;92620;25799;Mpp-Betrieb;Mpp;-------
07.09.2011;13:02:05;2085;92620;25799;Mpp-Betrieb;Mpp;-------
07.09.2011;13:17:13;1587;92621;25799;Mpp-Betrieb;Mpp;-------
07.09.2011;13:32:13;1722;92621;25800;Mpp-Betrieb;Mpp;-------
07.09.2011;13:47:06;4426;92622;25800;Mpp-Betrieb;Mpp;-------
07.09.2011;14:02:05;5372;92623;25800;Mpp-Betrieb;Mpp;-------
07.09.2011;14:17:08;4049;92624;25800;Mpp-Betrieb;Mpp;-------
07.09.2011;14:32:08;4469;92625;25801;Mpp-Betrieb;Mpp;-------
07.09.2011;14:47:13;4231;92626;25801;Mpp-Betrieb;Mpp;-------
07.09.2011;15:02:03;2909;92627;25801;Mpp-Betrieb;Mpp;-------
07.09.2011;15:17:08;3388;92627;25801;Mpp-Betrieb;Mpp;-------
07.09.2011;15:32:09;3763;92628;25802;Mpp-Betrieb;Mpp;-------
07.09.2011;15:47:08;2932;92628;25802;Mpp-Betrieb;Mpp;-------
07.09.2011;16:02:04;1737;92629;25802;Mpp-Betrieb;Mpp;-------
07.09.2011;16:17:06;1255;92630;25802;Mpp-Betrieb;Mpp;-------
07.09.2011;16:32:04;1149;92630;25803;Mpp-Betrieb;Mpp;-------
07.09.2011;16:47:03;601;92630;25803;Mpp-Betrieb;Mpp;-------
07.09.2011;17:02:07;914;92630;25803;Mpp-Betrieb;Mpp;-------
07.09.2011;17:17:09;1082;92631;25803;Mpp-Betrieb;Mpp;-------
07.09.2011;17:32:03;1154;92631;25804;Mpp-Betrieb;Mpp;-------
07.09.2011;17:47:08;784;92631;25804;Mpp-Betrieb;Mpp;-------
07.09.2011;18:02:08;628;92631;25804;Mpp-Betrieb;Mpp;-------
07.09.2011;18:17:04;639;92632;25804;Mpp-Betrieb;Mpp;-------
07.09.2011;18:32:18;887;92632;25805;Mpp-Betrieb;Mpp;-------
07.09.2011;18:47:03;316;92632;25805;Mpp-Betrieb;Mpp;-------
07.09.2011;19:02:07;279;92632;25805;Mpp-Betrieb;Mpp;-------
07.09.2011;19:17:03;178;92632;25805;Mpp-Betrieb;Mpp;-------
07.09.2011;19:32:18;42;92632;25806;Mpp-Betrieb;Mpp;-------
07.09.2011;19:47:03;14;92632;25806;Mpp-Betrieb;Mpp;-------
08.09.2011;07:17:03;0;92632;25806;Mpp-Betrieb;Warten;-------
08.09.2011;07:32:03;20;92632;25806;Mpp-Betrieb;Mpp;-------
08.09.2011;07:47:04;57;92632;25806;Mpp-Betrieb;Mpp;-------
08.09.2011;08:02:03;32;92632;25806;Mpp-Betrieb;Mpp;-------
08.09.2011;08:17:04;53;92632;25807;Mpp-Betrieb;Mpp;-------
08.09.2011;08:32:05;31;92632;25807;Mpp-Betrieb;Mpp;-------
08.09.2011;08:47:04;40;92632;25807;Mpp-Betrieb;Mpp-Such;-------
08.09.2011;09:02:04;94;92632;25807;Mpp-Betrieb;Mpp;-------
08.09.2011;09:17:05;186;92632;25808;Mpp-Betrieb;Mpp;-------
08.09.2011;09:32:09;297;92632;25808;Mpp-Betrieb;Mpp;-------
08.09.2011;09:47:05;444;92632;25808;Mpp-Betrieb;Mpp;-------
08.09.2011;10:02:09;809;92632;25808;Mpp-Betrieb;Mpp;-------
08.09.2011;10:17:03;1229;92633;25809;Mpp-Betrieb;Mpp;-------
08.09.2011;10:32:12;1283;92633;25809;Mpp-Betrieb;Mpp;-------
08.09.2011;10:47:04;1415;92633;25809;Mpp-Betrieb;Mpp;-------
08.09.2011;11:02:09;2598;92634;25809;Mpp-Betrieb;Mpp;-------
08.09.2011;11:17:13;2265;92634;25810;Mpp-Betrieb;Mpp;-------
08.09.2011;11:32:03;2423;92635;25810;Mpp-Betrieb;Mpp;-------
08.09.2011;11:47:08;2208;92635;25810;Mpp-Betrieb;Mpp;-------
08.09.2011;12:02:08;3786;92636;25810;Mpp-Betrieb;Mpp;-------
08.09.2011;12:17:04;1903;92637;25811;Mpp-Betrieb;Mpp;-------
08.09.2011;12:32:03;2614;92638;25811;Mpp-Betrieb;Mpp;-------
08.09.2011;12:47:03;4499;92639;25811;Mpp-Betrieb;Mpp;-------
08.09.2011;13:02:08;3038;92640;25811;Mpp-Betrieb;Mpp;-------
08.09.2011;13:17:02;3217;92641;25812;Mpp-Betrieb;Mpp;-------
08.09.2011;13:32:03;2819;92642;25812;Mpp-Betrieb;Mpp;-------
08.09.2011;13:47:03;2886;92642;25812;Mpp-Betrieb;Mpp;-------
08.09.2011;14:02:04;2481;92643;25812;Mpp-Betrieb;Mpp;-------
08.09.2011;14:17:03;2292;92644;25813;Mpp-Betrieb;Mpp;-------
08.09.2011;14:32:03;1987;92644;25813;Mpp-Betrieb;Mpp;-------
08.09.2011;14:47:13;3461;92645;25813;Mpp-Betrieb;Mpp;-------
08.09.2011;15:02:10;3319;92646;25813;Mpp-Betrieb;Mpp;-------
08.09.2011;15:17:13;4745;92647;25814;Mpp-Betrieb;Mpp;-------
08.09.2011;15:32:03;4002;92648;25814;Mpp-Betrieb;Mpp;-------
08.09.2011;15:47:04;3664;92649;25814;Mpp-Betrieb;Mpp;-------
08.09.2011;16:02:08;3502;92650;25814;Mpp-Betrieb;Mpp;-------
08.09.2011;16:17:08;3393;92651;25815;Mpp-Betrieb;Mpp;-------
08.09.2011;16:32:04;1649;92651;25815;Mpp-Betrieb;Mpp;-------
08.09.2011;16:47:08;2072;92652;25815;Mpp-Betrieb;Mpp;-------
08.09.2011;17:02:06;1246;92652;25815;Mpp-Betrieb;Mpp;-------
08.09.2011;17:17:13;722;92652;25816;Mpp-Betrieb;Mpp;-------
08.09.2011;17:32:04;906;92653;25816;Mpp-Betrieb;Mpp;-------
08.09.2011;17:47:05;378;92653;25816;Mpp-Betrieb;Mpp;-------
08.09.2011;18:02:06;266;92653;25816;Mpp-Betrieb;Mpp;-------
08.09.2011;18:17:13;269;92653;25817;Mpp-Betrieb;Mpp;-------
08.09.2011;18:32:06;156;92653;25817;Mpp-Betrieb;Mpp;-------
08.09.2011;18:47:03;116;92653;25817;Mpp-Betrieb;Mpp;-------
08.09.2011;19:02:08;176;92653;25817;Mpp-Betrieb;Mpp;-------
08.09.2011;19:17:03;31;92653;25818;Mpp-Betrieb;Mpp-Such;-------
08.09.2011;19:32:05;46;92653;25818;Mpp-Betrieb;Mpp;-------
08.09.2011;19:47:03;15;92653;25818;Mpp-Betrieb;Mpp;-------
08.09.2011;20:02:04;0;92653;25818;Mpp-Betrieb;Warten;-------
09.09.2011;07:02:03;0;92653;25818;Mpp-Betrieb;Netzueb.;-------
09.09.2011;07:17:04;14;92653;25818;Mpp-Betrieb;Mpp;-------
09.09.2011;07:32:07;48;92653;25819;Mpp-Betrieb;Mpp;-------
09.09.2011;07:47:03;153;92653;25819;Mpp-Betrieb;Mpp;-------
09.09.2011;08:02:03;241;92653;25819;Mpp-Betrieb;Mpp;-------
09.09.2011;08:17:04;309;92653;25819;Mpp-Betrieb;Mpp;-------
09.09.2011;08:32:05;340;92653;25820;Mpp-Betrieb;Mpp;-------
09.09.2011;08:47:04;364;92653;25820;Mpp-Betrieb;Mpp;-------
09.09.2011;09:02:10;581;92653;25820;Mpp-Betrieb;Mpp;-------
09.09.2011;09:17:08;846;92654;25820;Mpp-Betrieb;Mpp;-------
09.09.2011;09:32:03;941;92654;25821;Mpp-Betrieb;Mpp;-------
09.09.2011;09:47:08;843;92654;25821;Mpp-Betrieb;Mpp;-------
09.09.2011;10:02:08;1712;92654;25821;Mpp-Betrieb;Mpp;-------
09.09.2011;10:17:05;3639;92655;25821;Mpp-Betrieb;Mpp;-------
09.09.2011;10:32:04;3691;92656;25822;Mpp-Betrieb;Mpp;-------
09.09.2011;10:47:13;4067;92657;25822;Mpp-Betrieb;Mpp;-------
09.09.2011;11:02:04;2395;92658;25822;Mpp-Betrieb;Mpp;-------
09.09.2011;11:17:05;3220;92658;25822;Mpp-Betrieb;Mpp;-------
09.09.2011;11:32:03;4395;92659;25823;Mpp-Betrieb;Mpp;-------
09.09.2011;11:47:03;4572;92660;25823;Mpp-Betrieb;Mpp;-------
09.09.2011;12:02:04;4319;92661;25823;Mpp-Betrieb;Mpp;-------
09.09.2011;12:17:02;4324;92662;25823;Mpp-Betrieb;Mpp;-------
09.09.2011;12:32:04;4329;92663;25824;Mpp-Betrieb;Mpp;-------
09.09.2011;12:47:03;4272;92664;25824;Mpp-Betrieb;Mpp;-------
09.09.2011;13:02:04;4361;92665;25824;Mpp-Betrieb;Mpp;-------
09.09.2011;13:17:03;4359;92667;25824;Mpp-Betrieb;Mpp;-------
09.09.2011;13:32:08;4362;92668;25825;Mpp-Betrieb;Mpp;-------
09.09.2011;13:47:08;4295;92669;25825;Mpp-Betrieb;Mpp;-------
09.09.2011;14:02:08;4290;92670;25825;Mpp-Betrieb;Mpp;-------
09.09.2011;14:17:03;4413;92671;25825;Mpp-Betrieb;Mpp;-------
09.09.2011;14:32:04;3152;92672;25826;Mpp-Betrieb;Mpp;-------
09.09.2011;14:47:04;945;92673;25826;Mpp-Betrieb;Mpp;-------
09.09.2011;15:02:10;4430;92673;25826;Mpp-Betrieb;Mpp;-------
09.09.2011;15:17:04;1171;92674;25826;Mpp-Betrieb;Mpp;-------
09.09.2011;15:32:03;1630;92675;25827;Mpp-Betrieb;Mpp;-------
09.09.2011;15:47:03;3792;92675;25827;Mpp-Betrieb;Mpp;-------
09.09.2011;16:02:10;3503;92676;25827;Mpp-Betrieb;Mpp;-------
09.09.2011;16:17:03;3381;92677;25827;Mpp-Betrieb;Mpp;-------
09.09.2011;16:32:08;2979;92677;25828;Mpp-Betrieb;Mpp;-------
09.09.2011;16:47:03;2672;92678;25828;Mpp-Betrieb;Mpp;-------
09.09.2011;17:02:08;2371;92679;25828;Mpp-Betrieb;Mpp;-------
09.09.2011;17:17:03;2103;92679;25828;Mpp-Betrieb;Mpp;-------
09.09.2011;17:32:13;1777;92680;25829;Mpp-Betrieb;Mpp;-------
09.09.2011;17:47:03;1452;92680;25829;Mpp-Betrieb;Mpp;-------
09.09.2011;18:02:17;1135;92680;25829;Mpp-Betrieb;Mpp;-------
09.09.2011;18:17:03;883;92681;25829;Mpp-Betrieb;Mpp;-------
09.09.2011;18:32:03;120;92681;25830;Mpp-Betrieb;Mpp;-------
09.09.2011;18:47:03;79;92681;25830;Mpp-Betrieb;Mpp;-------
09.09.2011;19:02:04;149;92681;25830;Mpp-Betrieb;Mpp;-------
09.09.2011;19:17:02;71;92681;25830;Mpp-Betrieb;Mpp;-------
09.09.2011;19:32:08;33;92681;25831;Mpp-Betrieb;Mpp;-------
09.09.2011;19:47:03;14;92681;25831;Mpp-Betrieb;Mpp;-------
09.09.2011;20:02:03;0;92681;25831;Mpp-Betrieb;Warten;-------
10.09.2011;07:02:03;14;92681;25831;Mpp-Betrieb;Mpp;-------
10.09.2011;07:17:04;42;92681;25831;Mpp-Betrieb;Mpp;-------
10.09.2011;07:32:08;139;92681;25832;Mpp-Betrieb;Mpp;-------
10.09.2011;07:47:03;363;92681;25832;Mpp-Betrieb;Mpp;-------
10.09.2011;08:02:04;631;92681;25832;Mpp-Betrieb;Mpp;-------
10.09.2011;08:17:03;917;92681;25832;Mpp-Betrieb;Mpp;-------
10.09.2011;08:32:03;1206;92682;25833;Mpp-Betrieb;Mpp;-------
10.09.2011;08:47:04;1508;92682;25833;Mpp-Betrieb;Mpp;-------
10.09.2011;09:02:05;1861;92682;25833;Mpp-Betrieb;Mpp;-------
10.09.2011;09:17:03;2165;92683;25833;Mpp-Betrieb;Mpp;-------
10.09.2011;09:32:03;2429;92683;25834;Mpp-Betrieb;Mpp;-------
10.09.2011;09:47:06;2682;92684;25834;Mpp-Betrieb;Mpp;-------
10.09.2011;10:02:08;2927;92685;25834;Mpp-Betrieb;Mpp;-------
10.09.2011;10:17:08;3143;92685;25834;Mpp-Betrieb;Mpp;-------
10.09.2011;10:32:03;3325;92686;25835;Mpp-Betrieb;Mpp;-------
10.09.2011;10:47:04;3501;92687;25835;Mpp-Betrieb;Mpp;-------
10.09.2011;11:02:03;3643;92688;25835;Mpp-Betrieb;Mpp;-------
10.09.2011;11:17:08;3796;92689;25835;Mpp-Betrieb;Mpp;-------
10.09.2011;11:32:03;3899;92690;25836;Mpp-Betrieb;Mpp;-------
10.09.2011;11:47:13;3977;92691;25836;Mpp-Betrieb;Mpp;-------
10.09.2011;12:02:04;4057;92692;25836;Mpp-Betrieb;Mpp;-------
10.09.2011;12:17:04;4112;92693;25836;Mpp-Betrieb;Mpp;-------
10.09.2011;12:32:13;4146;92694;25837;Mpp-Betrieb;Mpp;-------
10.09.2011;12:47:03;4185;92695;25837;Mpp-Betrieb;Mpp;-------
10.09.2011;13:02:05;4209;92696;25837;Mpp-Betrieb;Mpp;-------
10.09.2011;13:10:15;4224;92697;25837;Mpp-Betrieb;Mpp;-------
10.09.2011;13:32:04;4186;92698;25838;Mpp-Betrieb;Mpp;-------
10.09.2011;13:47:04;4128;92699;25838;Mpp-Betrieb;Mpp;-------
10.09.2011;14:02:04;4106;92700;25838;Mpp-Betrieb;Mpp;-------
10.09.2011;14:17:04;4015;92701;25838;Mpp-Betrieb;Mpp;-------
10.09.2011;14:32:02;3919;92702;25839;Mpp-Betrieb;Mpp;-------
10.09.2011;14:47:03;3842;92703;25839;Mpp-Betrieb;Mpp;-------
10.09.2011;15:02:04;3695;92704;25839;Mpp-Betrieb;Mpp;-------
10.09.2011;15:17:03;3610;92705;25839;Mpp-Betrieb;Mpp;-------
10.09.2011;15:32:03;3463;92706;25840;Mpp-Betrieb;Mpp;-------
10.09.2011;15:47:04;3298;92707;25840;Mpp-Betrieb;Mpp;-------
10.09.2011;16:02:12;3140;92708;25840;Mpp-Betrieb;Mpp;-------
10.09.2011;16:17:03;2943;92708;25840;Mpp-Betrieb;Mpp;-------
10.09.2011;16:32:03;2734;92709;25841;Mpp-Betrieb;Mpp;-------
10.09.2011;16:47:03;2508;92710;25841;Mpp-Betrieb;Mpp;-------
10.09.2011;17:02:04;1378;92710;25841;Mpp-Betrieb;Mpp;-------
10.09.2011;17:17:04;1522;92711;25841;Mpp-Betrieb;Mpp;-------
10.09.2011;17:32:02;1770;92711;25842;Mpp-Betrieb;Mpp;-------
10.09.2011;17:47:03;1451;92712;25842;Mpp-Betrieb;Mpp;-------
10.09.2011;18:02:04;1116;92712;25842;Mpp-Betrieb;Mpp;-------
10.09.2011;18:17:02;876;92712;25842;Mpp-Betrieb;Mpp;-------
10.09.2011;18:32:08;609;92712;25843;Mpp-Betrieb;Mpp;-------
10.09.2011;18:47:03;340;92713;25843;Mpp-Betrieb;Mpp;-------
10.09.2011;19:02:05;157;92713;25843;Mpp-Betrieb;Mpp;-------
10.09.2011;19:17:14;49;92713;25843;Mpp-Betrieb;Mpp;-------
10.09.2011;19:32:04;19;92713;25844;Mpp-Betrieb;Mpp;-------
10.09.2011;19:47:04;2;92713;25844;Mpp-Betrieb;Warten;-------
11.09.2011;07:02:05;13;92713;25844;Mpp-Betrieb;Mpp;-------
11.09.2011;07:17:03;49;92713;25844;Mpp-Betrieb;Mpp;-------
11.09.2011;07:32:03;103;92713;25845;Mpp-Betrieb;Mpp;-------
11.09.2011;07:47:04;355;92713;25845;Mpp-Betrieb;Mpp;-------
11.09.2011;08:02:04;626;92713;25845;Mpp-Betrieb;Mpp;-------
11.09.2011;08:17:03;941;92713;25845;Mpp-Betrieb;Mpp;-------
11.09.2011;08:32:03;1283;92713;25846;Mpp-Betrieb;Mpp;-------
11.09.2011;08:47:08;1346;92714;25846;Mpp-Betrieb;Mpp;-------
11.09.2011;09:02:08;1047;92714;25846;Mpp-Betrieb;Mpp;-------
11.09.2011;09:17:03;1298;92714;25846;Mpp-Betrieb;Mpp;-------
11.09.2011;09:32:07;1921;92715;25847;Mpp-Betrieb;Mpp;-------
11.09.2011;09:47:08;2274;92715;25847;Mpp-Betrieb;Mpp;-------
11.09.2011;10:02:13;2864;92716;25847;Mpp-Betrieb;Mpp;-------
11.09.2011;10:17:04;2982;92717;25847;Mpp-Betrieb;Mpp;-------
11.09.2011;10:32:03;3263;92718;25848;Mpp-Betrieb;Mpp;-------
11.09.2011;10:47:03;3479;92718;25848;Mpp-Betrieb;Mpp;-------
11.09.2011;11:02:07;3655;92719;25848;Mpp-Betrieb;Mpp;-------
11.09.2011;11:17:12;3218;92720;25848;Mpp-Betrieb;Mpp;-------
11.09.2011;11:32:04;3935;92721;25849;Mpp-Betrieb;Mpp;-------
11.09.2011;11:47:08;3390;92722;25849;Mpp-Betrieb;Mpp;-------
11.09.2011;12:02:03;4109;92723;25849;Mpp-Betrieb;Mpp;-------
11.09.2011;12:17:06;3659;92724;25849;Mpp-Betrieb;Mpp;-------
11.09.2011;12:32:13;3596;92725;25850;Mpp-Betrieb;Mpp;-------
11.09.2011;12:47:07;3640;92726;25850;Mpp-Betrieb;Mpp;-------
11.09.2011;13:02:04;3545;92727;25850;Mpp-Betrieb;Mpp;-------
11.09.2011;13:17:09;3510;92728;25850;Mpp-Betrieb;Mpp;-------
11.09.2011;13:32:03;4226;92729;25851;Mpp-Betrieb;Mpp;-------
11.09.2011;13:47:13;4205;92730;25851;Mpp-Betrieb;Mpp;-------
11.09.2011;14:02:08;3894;92731;25851;Mpp-Betrieb;Mpp;-------
11.09.2011;14:17:08;3690;92732;25851;Mpp-Betrieb;Mpp;-------
11.09.2011;14:32:07;3962;92732;25852;Mpp-Betrieb;Mpp;-------
11.09.2011;14:47:03;3007;92733;25852;Mpp-Betrieb;Mpp;-------
11.09.2011;15:02:09;2297;92734;25852;Mpp-Betrieb;Mpp;-------
11.09.2011;15:17:03;4069;92735;25852;Mpp-Betrieb;Mpp;-------
11.09.2011;15:32:03;1854;92735;25853;Mpp-Betrieb;Mpp;-------
11.09.2011;15:47:06;3196;92736;25853;Mpp-Betrieb;Mpp;-------
11.09.2011;16:02:04;2609;92737;25853;Mpp-Betrieb;Mpp;-------
11.09.2011;16:17:09;2755;92737;25853;Mpp-Betrieb;Mpp;-------
11.09.2011;16:32:04;1765;92738;25854;Mpp-Betrieb;Mpp;-------
11.09.2011;16:47:08;3113;92738;25854;Mpp-Betrieb;Mpp;-------
11.09.2011;17:02:03;981;92739;25854;Mpp-Betrieb;Mpp;-------
11.09.2011;17:17:09;650;92739;25854;Mpp-Betrieb;Mpp;-------
11.09.2011;17:32:08;242;92739;25855;Mpp-Betrieb;Mpp;-------
11.09.2011;17:47:13;47;92739;25855;Mpp-Betrieb;Mpp;-------
11.09.2011;18:02:14;16;92739;25855;Mpp-Betrieb;Mpp;-------
11.09.2011;18:17:03;0;92739;25855;Mpp-Betrieb;Warten;-------
11.09.2011;18:32:03;0;92739;25855;Mpp-Betrieb;Warten;-------
11.09.2011;18:47:04;0;92739;25855;Mpp-Betrieb;Warten;-------
11.09.2011;19:02:08;0;92739;25855;Mpp-Betrieb;Warten;-------
11.09.2011;19:17:03;0;92739;25855;Mpp-Betrieb;Warten;-------
12.09.2011;07:02:03;13;92739;25855;Mpp-Betrieb;Mpp;-------
12.09.2011;07:17:03;59;92739;25856;Mpp-Betrieb;Mpp;-------
12.09.2011;07:32:03;172;92739;25856;Mpp-Betrieb;Mpp;-------
12.09.2011;07:47:03;334;92739;25856;Mpp-Betrieb;Mpp;-------
12.09.2011;08:02:03;654;92740;25856;Mpp-Betrieb;Mpp;-------
12.09.2011;08:17:03;135;92740;25857;Mpp-Betrieb;Mpp;-------
12.09.2011;08:32:02;249;92740;25857;Mpp-Betrieb;Mpp;-------
12.09.2011;08:47:05;904;92740;25857;Mpp-Betrieb;Mpp;-------
12.09.2011;09:02:04;1258;92740;25857;Mpp-Betrieb;Mpp;-------
12.09.2011;09:17:04;2372;92740;25858;Mpp-Betrieb;Mpp;-------
12.09.2011;09:32:04;2621;92741;25858;Mpp-Betrieb;Mpp;-------
12.09.2011;09:47:03;3223;92741;25858;Mpp-Betrieb;Mpp;-------
12.09.2011;10:02:18;3449;92742;25858;Mpp-Betrieb;Mpp;-------
12.09.2011;10:17:05;3491;92743;25859;Mpp-Betrieb;Mpp;-------
12.09.2011;10:32:10;1074;92744;25859;Mpp-Betrieb;Mpp;-------
12.09.2011;10:47:13;4106;92744;25859;Mpp-Betrieb;Mpp;-------
12.09.2011;11:02:06;3235;92745;25859;Mpp-Betrieb;Mpp;-------
12.09.2011;11:17:08;4168;92746;25860;Mpp-Betrieb;Mpp;-------
12.09.2011;11:32:03;4394;92747;25860;Mpp-Betrieb;Mpp;-------
12.09.2011;11:47:13;4601;92748;25860;Mpp-Betrieb;Mpp;-------
12.09.2011;12:02:10;4624;92749;25860;Mpp-Betrieb;Mpp;-------
12.09.2011;12:17:05;4569;92750;25861;Mpp-Betrieb;Mpp;-------
12.09.2011;12:32:04;4567;92751;25861;Mpp-Betrieb;Mpp;-------
12.09.2011;12:47:08;4659;92752;25861;Mpp-Betrieb;Mpp;-------
12.09.2011;13:02:03;4493;92753;25861;Mpp-Betrieb;Mpp;-------
12.09.2011;13:17:03;4507;92754;25862;Mpp-Betrieb;Mpp;-------
12.09.2011;13:32:03;4470;92756;25862;Mpp-Betrieb;Mpp;-------
12.09.2011;13:47:04;4385;92757;25862;Mpp-Betrieb;Mpp;-------
12.09.2011;14:02:09;4316;92758;25862;Mpp-Betrieb;Mpp;-------
12.09.2011;14:17:04;4282;92759;25863;Mpp-Betrieb;Mpp;-------
12.09.2011;14:32:09;4238;92760;25863;Mpp-Betrieb;Mpp;-------
12.09.2011;14:47:03;4105;92761;25863;Mpp-Betrieb;Mpp;-------
12.09.2011;15:02:04;4040;92762;25863;Mpp-Betrieb;Mpp;-------
12.09.2011;15:17:03;3879;92763;25864;Mpp-Betrieb;Mpp;-------
12.09.2011;15:32:03;3690;92764;25864;Mpp-Betrieb;Mpp;-------
12.09.2011;15:47:08;3527;92765;25864;Mpp-Betrieb;Mpp;-------
12.09.2011;16:02:17;3368;92766;25864;Mpp-Betrieb;Mpp;-------
12.09.2011;16:17:03;3160;92766;25865;Mpp-Betrieb;Mpp;-------
12.09.2011;16:32:12;2908;92767;25865;Mpp-Betrieb;Mpp;-------
12.09.2011;16:47:14;2666;92768;25865;Mpp-Betrieb;Mpp;-------
12.09.2011;17:02:03;2406;92769;25865;Mpp-Betrieb;Mpp;-------
12.09.2011;17:17:03;2108;92769;25866;Mpp-Betrieb;Mpp;-------
12.09.2011;17:32:13;1803;92770;25866;Mpp-Betrieb;Mpp;-------
12.09.2011;17:47:03;1503;92770;25866;Mpp-Betrieb;Mpp;-------
12.09.2011;18:02:18;1178;92770;25866;Mpp-Betrieb;Mpp;-------
12.09.2011;18:17:13;872;92771;25867;Mpp-Betrieb;Mpp;-------
12.09.2011;18:32:08;548;92771;25867;Mpp-Betrieb;Mpp;-------
12.09.2011;18:47:13;283;92771;25867;Mpp-Betrieb;Mpp;-------
12.09.2011;19:02:15;122;92771;25867;Mpp-Betrieb;Mpp;-------
12.09.2011;19:17:13;52;92771;25868;Mpp-Betrieb;Mpp;-------
12.09.2011;19:32:08;26;92771;25868;Mpp-Betrieb;Mpp;-------
12.09.2011;19:47:03;11;92771;25868;Mpp-Betrieb;Mpp;-------
13.09.2011;07:02:03;14;92771;25868;Mpp-Betrieb;Mpp;-------
13.09.2011;07:17:05;37;92771;25868;Mpp-Betrieb;Mpp;-------
13.09.2011;07:32:03;61;92771;25869;Mpp-Betrieb;Mpp;-------
13.09.2011;07:47:03;329;92771;25869;Mpp-Betrieb;Mpp;-------
13.09.2011;08:02:05;593;92771;25869;Mpp-Betrieb;Mpp;-------
13.09.2011;08:17:02;888;92771;25869;Mpp-Betrieb;Mpp;-------
13.09.2011;08:32:04;1203;92772;25870;Mpp-Betrieb;Mpp;-------
13.09.2011;08:47:03;1535;92772;25870;Mpp-Betrieb;Mpp;-------
13.09.2011;09:02:03;1856;92772;25870;Mpp-Betrieb;Mpp;-------
13.09.2011;09:17:04;2173;92773;25870;Mpp-Betrieb;Mpp;-------
13.09.2011;09:32:05;2446;92773;25871;Mpp-Betrieb;Mpp;-------
13.09.2011;09:47:16;2732;92774;25871;Mpp-Betrieb;Mpp;-------
13.09.2011;10:02:04;2997;92775;25871;Mpp-Betrieb;Mpp;-------
13.09.2011;10:17:06;3195;92776;25871;Mpp-Betrieb;Mpp;-------
13.09.2011;10:32:05;3399;92776;25872;Mpp-Betrieb;Mpp;-------
13.09.2011;10:47:10;3596;92777;25872;Mpp-Betrieb;Mpp;-------
13.09.2011;11:02:09;3788;92778;25872;Mpp-Betrieb;Mpp;-------
13.09.2011;11:17:09;3969;92779;25872;Mpp-Betrieb;Mpp;-------
13.09.2011;11:32:04;4113;92780;25873;Mpp-Betrieb;Mpp;-------
13.09.2011;11:47:05;4218;92781;25873;Mpp-Betrieb;Mpp;-------
13.09.2011;12:02:06;4500;92782;25873;Mpp-Betrieb;Mpp;-------
13.09.2011;12:17:04;4732;92783;25873;Mpp-Betrieb;Mpp;-------
13.09.2011;12:32:07;5265;92784;25874;Mpp-Betrieb;Mpp;-------
13.09.2011;12:47:05;2467;92785;25874;Mpp-Betrieb;Mpp;-------
13.09.2011;13:02:06;4810;92786;25874;Mpp-Betrieb;Mpp;-------
13.09.2011;13:17:16;2676;92787;25874;Mpp-Betrieb;Mpp;-------
13.09.2011;13:32:08;885;92788;25875;Mpp-Betrieb;Mpp;-------
13.09.2011;13:47:03;1091;92788;25875;Mpp-Betrieb;Mpp;-------
13.09.2011;14:02:05;4629;92789;25875;Mpp-Betrieb;Mpp;-------
13.09.2011;14:17:04;4573;92790;25875;Mpp-Betrieb;Mpp;-------
13.09.2011;14:32:08;1692;92791;25876;Mpp-Betrieb;Mpp;-------
13.09.2011;14:47:03;4591;92792;25876;Mpp-Betrieb;Mpp;-------
13.09.2011;15:02:05;2806;92793;25876;Mpp-Betrieb;Mpp;-------
13.09.2011;15:17:03;1028;92793;25876;Mpp-Betrieb;Mpp;-------
13.09.2011;15:32:12;3824;92794;25877;Mpp-Betrieb;Mpp;-------
13.09.2011;15:47:08;3692;92795;25877;Mpp-Betrieb;Mpp;-------
13.09.2011;16:02:04;1915;92796;25877;Mpp-Betrieb;Mpp;-------
13.09.2011;16:17:03;3172;92797;25877;Mpp-Betrieb;Mpp;-------
13.09.2011;16:32:04;2988;92798;25878;Mpp-Betrieb;Mpp;-------
13.09.2011;16:47:07;2868;92798;25878;Mpp-Betrieb;Mpp;-------
13.09.2011;17:02:04;2324;92799;25878;Mpp-Betrieb;Mpp;-------
13.09.2011;17:17:08;2027;92799;25878;Mpp-Betrieb;Mpp;-------
13.09.2011;17:32:08;1724;92800;25879;Mpp-Betrieb;Mpp;-------
13.09.2011;17:47:04;1299;92800;25879;Mpp-Betrieb;Mpp;-------
13.09.2011;18:02:05;1260;92801;25879;Mpp-Betrieb;Mpp;-------
13.09.2011;18:17:03;485;92801;25879;Mpp-Betrieb;Mpp;-------
13.09.2011;18:32:03;577;92801;25880;Mpp-Betrieb;Mpp;-------
13.09.2011;18:47:03;259;92801;25880;Mpp-Betrieb;Mpp;-------
13.09.2011;19:02:04;114;92801;25880;Mpp-Betrieb;Mpp;-------
13.09.2011;19:17:04;48;92801;25880;Mpp-Betrieb;Mpp;-------
13.09.2011;19:32:07;22;92801;25881;Mpp-Betrieb;Mpp;-------
13.09.2011;20:42:17;0;92801;25881;Mpp-Betrieb;Warten;-------
14.09.2011;07:32:05;0;92801;25881;Mpp-Betrieb;Warten;-------
14.09.2011;07:47:03;37;92801;25881;Mpp-Betrieb;Mpp;-------
14.09.2011;08:02:03;17;92801;25881;Mpp-Betrieb;Mpp;-------
14.09.2011;08:17:04;35;92801;25882;Mpp-Betrieb;Mpp-Such;-------
14.09.2011;08:32:03;152;92801;25882;Mpp-Betrieb;Mpp;-------
14.09.2011;08:47:09;130;92801;25882;Mpp-Betrieb;Mpp;-------
14.09.2011;09:02:07;295;92801;25882;Mpp-Betrieb;Mpp;-------
14.09.2011;09:17:08;285;92801;25883;Mpp-Betrieb;Mpp;-------
14.09.2011;09:32:03;288;92801;25883;Mpp-Betrieb;Mpp;-------
14.09.2011;09:47:08;241;92801;25883;Mpp-Betrieb;Mpp;-------
14.09.2011;10:02:03;429;92802;25883;Mpp-Betrieb;Mpp;-------
14.09.2011;10:17:03;425;92802;25884;Mpp-Betrieb;Mpp;-------
14.09.2011;10:32:09;599;92802;25884;Mpp-Betrieb;Mpp;-------
14.09.2011;10:47:03;567;92802;25884;Mpp-Betrieb;Mpp;-------
14.09.2011;11:02:03;759;92802;25884;Mpp-Betrieb;Mpp;-------
14.09.2011;11:17:03;631;92802;25885;Mpp-Betrieb;Mpp;-------
14.09.2011;11:32:03;905;92803;25885;Mpp-Betrieb;Mpp;-------
14.09.2011;11:47:04;965;92803;25885;Mpp-Betrieb;Mpp;-------
14.09.2011;12:02:04;659;92803;25885;Mpp-Betrieb;Mpp;-------
14.09.2011;12:17:08;813;92803;25886;Mpp-Betrieb;Mpp;-------
14.09.2011;12:32:03;1056;92803;25886;Mpp-Betrieb;Mpp;-------
14.09.2011;12:47:04;872;92804;25886;Mpp-Betrieb;Mpp;-------
14.09.2011;13:02:08;1021;92804;25886;Mpp-Betrieb;Mpp;-------
14.09.2011;13:17:04;1502;92804;25887;Mpp-Betrieb;Mpp;-------
14.09.2011;13:32:04;1374;92805;25887;Mpp-Betrieb;Mpp;-------
14.09.2011;13:47:13;1375;92805;25887;Mpp-Betrieb;Mpp;-------
14.09.2011;14:02:04;1479;92805;25887;Mpp-Betrieb;Mpp;-------
14.09.2011;14:09:59;1866;92806;25888;Mpp-Betrieb;Mpp;-------
14.09.2011;14:32:03;1712;92806;25888;Mpp-Betrieb;Mpp;-------
14.09.2011;14:47:04;2422;92807;25888;Mpp-Betrieb;Mpp;-------
14.09.2011;15:02:05;1853;92807;25888;Mpp-Betrieb;Mpp;-------
14.09.2011;15:17:04;2460;92808;25889;Mpp-Betrieb;Mpp;-------
14.09.2011;15:32:06;2812;92808;25889;Mpp-Betrieb;Mpp;-------
14.09.2011;15:47:03;1813;92809;25889;Mpp-Betrieb;Mpp;-------
14.09.2011;16:02:03;1918;92810;25889;Mpp-Betrieb;Mpp;-------
14.09.2011;16:17:05;1056;92810;25890;Mpp-Betrieb;Mpp;-------
14.09.2011;16:32:11;1143;92810;25890;Mpp-Betrieb;Mpp;-------
14.09.2011;16:47:13;1090;92810;25890;Mpp-Betrieb;Mpp;-------
14.09.2011;17:02:05;956;92811;25890;Mpp-Betrieb;Mpp;-------
14.09.2011;17:17:04;631;92811;25891;Mpp-Betrieb;Mpp;-------
14.09.2011;17:32:04;488;92811;25891;Mpp-Betrieb;Mpp;-------
14.09.2011;17:47:16;365;92811;25891;Mpp-Betrieb;Mpp;-------
14.09.2011;18:02:04;277;92811;25891;Mpp-Betrieb;Mpp;-------
14.09.2011;18:17:13;344;92811;25892;Mpp-Betrieb;Mpp;-------
14.09.2011;18:32:03;331;92811;25892;Mpp-Betrieb;Mpp;-------
14.09.2011;18:47:14;382;92811;25892;Mpp-Betrieb;Mpp;-------
14.09.2011;19:02:04;215;92812;25892;Mpp-Betrieb;Mpp;-------
14.09.2011;19:17:03;109;92812;25893;Mpp-Betrieb;Mpp;-------
14.09.2011;19:32:05;25;92812;25893;Mpp-Betrieb;Mpp;-------
14.09.2011;19:47:13;0;92812;25893;Mpp-Betrieb;Warten;-------
15.09.2011;07:02:05;0;92812;25893;Mpp-Betrieb;Netzueb.;-------
15.09.2011;07:17:03;24;92812;25893;Mpp-Betrieb;Mpp;-------
15.09.2011;07:32:03;101;92812;25893;Mpp-Betrieb;Mpp;-------
15.09.2011;07:47:04;184;92812;25894;Mpp-Betrieb;Mpp;-------
15.09.2011;08:02:04;330;92812;25894;Mpp-Betrieb;Mpp;-------
15.09.2011;08:17:03;803;92812;25894;Mpp-Betrieb;Mpp;-------
15.09.2011;08:32:04;1157;92812;25894;Mpp-Betrieb;Mpp;-------
15.09.2011;08:47:04;849;92812;25895;Mpp-Betrieb;Mpp;-------
15.09.2011;09:02:03;2295;92813;25895;Mpp-Betrieb;Mpp;-------
15.09.2011;09:17:04;1339;92813;25895;Mpp-Betrieb;Mpp;-------
15.09.2011;09:32:08;2862;92814;25895;Mpp-Betrieb;Mpp;-------
15.09.2011;09:47:04;2885;92814;25896;Mpp-Betrieb;Mpp;-------
15.09.2011;10:02:05;3121;92815;25896;Mpp-Betrieb;Mpp;-------
15.09.2011;10:17:08;3179;92816;25896;Mpp-Betrieb;Mpp;-------
15.09.2011;10:32:06;3422;92817;25896;Mpp-Betrieb;Mpp;-------
15.09.2011;10:47:08;3628;92818;25897;Mpp-Betrieb;Mpp;-------
15.09.2011;11:02:09;3805;92818;25897;Mpp-Betrieb;Mpp;-------
15.09.2011;11:17:16;3901;92819;25897;Mpp-Betrieb;Mpp;-------
15.09.2011;11:32:14;4048;92820;25897;Mpp-Betrieb;Mpp;-------
15.09.2011;11:47:08;4133;92821;25898;Mpp-Betrieb;Mpp;-------
15.09.2011;12:02:04;4267;92823;25898;Mpp-Betrieb;Mpp;-------
15.09.2011;12:17:08;4336;92824;25898;Mpp-Betrieb;Mpp;-------
15.09.2011;12:32:13;4383;92825;25898;Mpp-Betrieb;Mpp;-------
15.09.2011;12:47:09;4422;92826;25899;Mpp-Betrieb;Mpp;-------
15.09.2011;13:02:09;4436;92827;25899;Mpp-Betrieb;Mpp;-------
15.09.2011;13:17:09;4545;92828;25899;Mpp-Betrieb;Mpp;-------
15.09.2011;13:32:03;4520;92829;25899;Mpp-Betrieb;Mpp;-------
15.09.2011;13:47:03;4516;92830;25900;Mpp-Betrieb;Mpp;-------
15.09.2011;14:02:10;4564;92831;25900;Mpp-Betrieb;Mpp;-------
15.09.2011;14:17:08;3572;92832;25900;Mpp-Betrieb;Mpp;-------
15.09.2011;14:32:11;4356;92833;25900;Mpp-Betrieb;Mpp;-------
15.09.2011;14:47:03;4252;92834;25901;Mpp-Betrieb;Mpp;-------
15.09.2011;15:02:24;3985;92835;25901;Mpp-Betrieb;Mpp;-------
15.09.2011;15:17:09;3822;92836;25901;Mpp-Betrieb;Mpp;-------
15.09.2011;15:32:08;3640;92837;25901;Mpp-Betrieb;Mpp;-------
15.09.2011;15:47:08;3477;92838;25902;Mpp-Betrieb;Mpp;-------
15.09.2011;16:02:04;3134;92839;25902;Mpp-Betrieb;Mpp;-------
15.09.2011;16:17:07;3060;92840;25902;Mpp-Betrieb;Mpp;-------
15.09.2011;16:32:11;2509;92840;25902;Mpp-Betrieb;Mpp;-------
15.09.2011;16:47:03;2148;92841;25903;Mpp-Betrieb;Mpp;-------
15.09.2011;17:02:10;1997;92841;25903;Mpp-Betrieb;Mpp;-------
15.09.2011;17:17:02;1949;92842;25903;Mpp-Betrieb;Mpp;-------
15.09.2011;17:32:15;1320;92842;25903;Mpp-Betrieb;Mpp;-------
15.09.2011;17:47:06;1137;92843;25904;Mpp-Betrieb;Mpp;-------
15.09.2011;18:02:05;628;92843;25904;Mpp-Betrieb;Mpp;-------
15.09.2011;18:17:08;536;92843;25904;Mpp-Betrieb;Mpp;-------
15.09.2011;18:32:03;571;92843;25904;Mpp-Betrieb;Mpp;-------
15.09.2011;18:47:14;405;92843;25905;Mpp-Betrieb;Mpp;-------
15.09.2011;19:02:08;222;92843;25905;Mpp-Betrieb;Mpp;-------
15.09.2011;19:17:03;73;92843;25905;Mpp-Betrieb;Mpp;-------
15.09.2011;19:32:05;20;92843;25905;Mpp-Betrieb;Mpp;-------
15.09.2011;19:47:04;0;92843;25906;Mpp-Betrieb;Warten;-------
16.09.2011;07:02:04;11;92843;25906;Mpp-Betrieb;Mpp;-------
16.09.2011;07:17:06;33;92843;25906;Mpp-Betrieb;Mpp;-------
16.09.2011;07:32:03;97;92843;25906;Mpp-Betrieb;Mpp;-------
16.09.2011;07:47:03;230;92843;25906;Mpp-Betrieb;Mpp;-------
16.09.2011;08:02:03;328;92844;25907;Mpp-Betrieb;Mpp;-------
16.09.2011;08:17:03;624;92844;25907;Mpp-Betrieb;Mpp;-------
16.09.2011;08:32:04;1005;92844;25907;Mpp-Betrieb;Mpp;-------
16.09.2011;08:47:02;1373;92844;25907;Mpp-Betrieb;Mpp;-------
16.09.2011;09:02:07;1490;92844;25908;Mpp-Betrieb;Mpp;-------
16.09.2011;09:17:03;1619;92845;25908;Mpp-Betrieb;Mpp;-------
16.09.2011;09:32:03;1710;92845;25908;Mpp-Betrieb;Mpp;-------
16.09.2011;09:47:04;1081;92846;25908;Mpp-Betrieb;Mpp;-------
16.09.2011;10:02:04;1795;92846;25909;Mpp-Betrieb;Mpp;-------
16.09.2011;10:17:07;2535;92847;25909;Mpp-Betrieb;Mpp;-------
16.09.2011;10:32:03;1150;92847;25909;Mpp-Betrieb;Mpp;-------
16.09.2011;10:47:04;1536;92847;25909;Mpp-Betrieb;Mpp;-------
16.09.2011;11:02:07;2177;92848;25910;Mpp-Betrieb;Mpp;-------
16.09.2011;11:17:08;4295;92848;25910;Mpp-Betrieb;Mpp;-------
16.09.2011;11:32:04;4112;92850;25910;Mpp-Betrieb;Mpp;-------
16.09.2011;11:47:03;3528;92850;25910;Mpp-Betrieb;Mpp;-------
16.09.2011;12:02:05;4107;92852;25911;Mpp-Betrieb;Mpp;-------
16.09.2011;12:17:09;4142;92853;25911;Mpp-Betrieb;Mpp;-------
16.09.2011;12:32:08;4068;92854;25911;Mpp-Betrieb;Mpp;-------
16.09.2011;12:47:03;4287;92855;25911;Mpp-Betrieb;Mpp;-------
16.09.2011;13:02:03;4260;92856;25912;Mpp-Betrieb;Mpp;-------
16.09.2011;13:17:07;4248;92857;25912;Mpp-Betrieb;Mpp;-------
16.09.2011;13:32:04;4214;92858;25912;Mpp-Betrieb;Mpp;-------
16.09.2011;13:47:03;4177;92859;25912;Mpp-Betrieb;Mpp;-------
16.09.2011;14:02:03;4252;92860;25913;Mpp-Betrieb;Mpp;-------
16.09.2011;14:17:03;4236;92861;25913;Mpp-Betrieb;Mpp;-------
16.09.2011;14:32:09;4017;92862;25913;Mpp-Betrieb;Mpp;-------
16.09.2011;14:47:04;3794;92863;25913;Mpp-Betrieb;Mpp;-------
16.09.2011;15:02:13;3809;92864;25914;Mpp-Betrieb;Mpp;-------
16.09.2011;15:17:04;3598;92865;25914;Mpp-Betrieb;Mpp;-------
16.09.2011;15:32:08;3397;92866;25914;Mpp-Betrieb;Mpp;-------
16.09.2011;15:47:03;2106;92866;25914;Mpp-Betrieb;Mpp;-------
16.09.2011;16:02:15;3137;92867;25915;Mpp-Betrieb;Mpp;-------
16.09.2011;16:17:08;3109;92868;25915;Mpp-Betrieb;Mpp;-------
16.09.2011;16:32:13;2334;92868;25915;Mpp-Betrieb;Mpp;-------
16.09.2011;16:47:13;1507;92869;25915;Mpp-Betrieb;Mpp;-------
16.09.2011;17:02:07;2174;92870;25916;Mpp-Betrieb;Mpp;-------
16.09.2011;17:17:13;1806;92870;25916;Mpp-Betrieb;Mpp;-------
16.09.2011;17:32:03;1415;92871;25916;Mpp-Betrieb;Mpp;-------
16.09.2011;17:47:04;805;92871;25916;Mpp-Betrieb;Mpp;-------
16.09.2011;18:02:03;993;92871;25917;Mpp-Betrieb;Mpp;-------
16.09.2011;18:17:18;657;92871;25917;Mpp-Betrieb;Mpp;-------
16.09.2011;18:32:03;246;92871;25917;Mpp-Betrieb;Mpp;-------
16.09.2011;18:47:04;224;92871;25917;Mpp-Betrieb;Mpp;-------
16.09.2011;19:02:07;93;92871;25918;Mpp-Betrieb;Mpp;-------
16.09.2011;19:17:03;27;92871;25918;Mpp-Betrieb;Mpp;-------
16.09.2011;19:32:03;12;92871;25918;Mpp-Betrieb;Mpp;-------
16.09.2011;19:47:03;0;92871;25918;Mpp-Betrieb;Warten;-------
17.09.2011;07:02:03;0;92871;25918;Mpp-Betrieb;Warten;-------
17.09.2011;07:17:07;13;92871;25918;Mpp-Betrieb;Mpp;-------
17.09.2011;07:32:03;42;92871;25919;Mpp-Betrieb;Mpp;-------
17.09.2011;07:47:04;93;92871;25919;Mpp-Betrieb;Mpp;-------
17.09.2011;08:02:04;245;92871;25919;Mpp-Betrieb;Mpp;-------
17.09.2011;08:17:03;433;92872;25919;Mpp-Betrieb;Mpp;-------
17.09.2011;08:32:04;964;92872;25920;Mpp-Betrieb;Mpp;-------
17.09.2011;08:47:04;1384;92872;25920;Mpp-Betrieb;Mpp;-------
17.09.2011;09:02:05;2010;92872;25920;Mpp-Betrieb;Mpp;-------
17.09.2011;09:17:04;830;92873;25920;Mpp-Betrieb;Mpp;-------
17.09.2011;09:32:04;605;92873;25921;Mpp-Betrieb;Mpp;-------
17.09.2011;09:47:04;1373;92873;25921;Mpp-Betrieb;Mpp;-------
17.09.2011;10:02:08;358;92873;25921;Mpp-Betrieb;Mpp;-------
17.09.2011;10:17:05;565;92873;25921;Mpp-Betrieb;Mpp;-------
17.09.2011;10:32:03;1041;92874;25922;Mpp-Betrieb;Mpp;-------
17.09.2011;10:47:03;1236;92874;25922;Mpp-Betrieb;Mpp;-------
17.09.2011;11:02:05;1251;92874;25922;Mpp-Betrieb;Mpp;-------
17.09.2011;11:17:02;1751;92875;25922;Mpp-Betrieb;Mpp;-------
17.09.2011;11:32:03;3960;92875;25923;Mpp-Betrieb;Mpp;-------
17.09.2011;11:47:03;3910;92876;25923;Mpp-Betrieb;Mpp;-------
17.09.2011;12:02:06;4455;92877;25923;Mpp-Betrieb;Mpp;-------
17.09.2011;12:17:03;3854;92878;25923;Mpp-Betrieb;Mpp;-------
17.09.2011;12:32:03;3129;92879;25924;Mpp-Betrieb;Mpp;-------
17.09.2011;12:47:08;2060;92880;25924;Mpp-Betrieb;Mpp;-------
17.09.2011;13:02:10;1765;92880;25924;Mpp-Betrieb;Mpp;-------
17.09.2011;13:17:03;1038;92881;25924;Mpp-Betrieb;Mpp;-------
17.09.2011;13:32:09;988;92881;25925;Mpp-Betrieb;Mpp;-------
17.09.2011;13:47:08;1445;92881;25925;Mpp-Betrieb;Mpp;-------
17.09.2011;14:02:03;1430;92881;25925;Mpp-Betrieb;Mpp;-------
17.09.2011;14:17:03;1342;92882;25925;Mpp-Betrieb;Mpp;-------
17.09.2011;14:32:03;1501;92882;25926;Mpp-Betrieb;Mpp;-------
17.09.2011;14:47:03;2200;92883;25926;Mpp-Betrieb;Mpp;-------
17.09.2011;15:02:04;1940;92883;25926;Mpp-Betrieb;Mpp;-------
17.09.2011;15:17:03;2074;92884;25926;Mpp-Betrieb;Mpp;-------
17.09.2011;15:32:03;1637;92884;25927;Mpp-Betrieb;Mpp;-------
17.09.2011;15:47:14;1376;92885;25927;Mpp-Betrieb;Mpp;-------
17.09.2011;16:02:04;674;92885;25927;Mpp-Betrieb;Mpp;-------
17.09.2011;16:17:04;716;92885;25927;Mpp-Betrieb;Mpp;-------
17.09.2011;16:32:03;670;92885;25928;Mpp-Betrieb;Mpp;-------
17.09.2011;16:47:03;1393;92885;25928;Mpp-Betrieb;Mpp;-------
17.09.2011;17:02:04;1231;92886;25928;Mpp-Betrieb;Mpp;-------
17.09.2011;17:17:03;740;92886;25928;Mpp-Betrieb;Mpp;-------
17.09.2011;17:32:03;769;92886;25929;Mpp-Betrieb;Mpp;-------
17.09.2011;17:47:03;1443;92887;25929;Mpp-Betrieb;Mpp;-------
17.09.2011;18:02:09;1038;92887;25929;Mpp-Betrieb;Mpp;-------
17.09.2011;18:17:03;533;92887;25929;Mpp-Betrieb;Mpp;-------
17.09.2011;18:32:03;349;92887;25930;Mpp-Betrieb;Mpp;-------
17.09.2011;18:47:03;316;92887;25930;Mpp-Betrieb;Mpp;-------
17.09.2011;19:02:08;200;92887;25930;Mpp-Betrieb;Mpp;-------
17.09.2011;19:17:03;58;92887;25930;Mpp-Betrieb;Mpp;-------
17.09.2011;19:32:03;21;92887;25931;Mpp-Betrieb;Mpp;-------
18.09.2011;07:47:03;0;92887;25931;Mpp-Betrieb;Warten;-------
18.09.2011;08:02:06;12;92887;25931;Mpp-Betrieb;Mpp;-------
18.09.2011;08:17:03;11;92887;25931;Mpp-Betrieb;Mpp;-------
18.09.2011;08:32:03;13;92887;25931;Mpp-Betrieb;Mpp;-------
18.09.2011;08:47:03;47;92887;25931;Mpp-Betrieb;Mpp-Such;-------
18.09.2011;09:02:04;35;92887;25931;Mpp-Betrieb;Mpp;-------
18.09.2011;09:17:04;265;92887;25932;Mpp-Betrieb;Mpp;-------
18.09.2011;09:32:03;28;92888;25932;Mpp-Betrieb;Mpp;-------
18.09.2011;09:47:03;76;92888;25932;Mpp-Betrieb;Mpp;-------
18.09.2011;10:02:05;148;92888;25932;Mpp-Betrieb;Mpp;-------
18.09.2011;10:17:03;167;92888;25933;Mpp-Betrieb;Mpp;-------
18.09.2011;10:32:03;166;92888;25933;Mpp-Betrieb;Mpp;-------
18.09.2011;10:47:03;323;92888;25933;Mpp-Betrieb;Mpp;-------
18.09.2011;11:02:08;324;92888;25933;Mpp-Betrieb;Mpp;-------
18.09.2011;11:17:04;523;92888;25934;Mpp-Betrieb;Mpp;-------
18.09.2011;11:32:03;548;92888;25934;Mpp-Betrieb;Mpp;-------
18.09.2011;11:47:04;583;92888;25934;Mpp-Betrieb;Mpp;-------
18.09.2011;12:02:08;489;92888;25934;Mpp-Betrieb;Mpp;-------
18.09.2011;12:17:08;521;92888;25935;Mpp-Betrieb;Mpp;-------
18.09.2011;12:32:03;442;92889;25935;Mpp-Betrieb;Mpp;-------
18.09.2011;12:47:08;413;92889;25935;Mpp-Betrieb;Mpp;-------
18.09.2011;13:02:04;491;92889;25935;Mpp-Betrieb;Mpp;-------
18.09.2011;13:17:13;487;92889;25936;Mpp-Betrieb;Mpp;-------
18.09.2011;13:32:03;759;92889;25936;Mpp-Betrieb;Mpp;-------
18.09.2011;13:47:09;597;92889;25936;Mpp-Betrieb;Mpp;-------
18.09.2011;14:02:13;201;92889;25936;Mpp-Betrieb;Mpp;-------
18.09.2011;14:17:04;436;92889;25937;Mpp-Betrieb;Mpp;-------
18.09.2011;14:32:03;783;92890;25937;Mpp-Betrieb;Mpp;-------
18.09.2011;14:47:05;688;92890;25937;Mpp-Betrieb;Mpp;-------
18.09.2011;15:02:05;601;92890;25937;Mpp-Betrieb;Mpp;-------
18.09.2011;15:17:03;533;92890;25938;Mpp-Betrieb;Mpp;-------
18.09.2011;15:32:03;665;92890;25938;Mpp-Betrieb;Mpp;-------
18.09.2011;15:47:09;667;92890;25938;Mpp-Betrieb;Mpp;-------
18.09.2011;16:02:04;473;92891;25938;Mpp-Betrieb;Mpp;-------
18.09.2011;16:17:03;353;92891;25939;Mpp-Betrieb;Mpp;-------
18.09.2011;16:24:58;671;92891;25939;Mpp-Betrieb;Mpp;-------
18.09.2011;16:47:03;265;92891;25939;Mpp-Betrieb;Mpp;-------
18.09.2011;17:02:03;210;92891;25939;Mpp-Betrieb;Mpp;-------
18.09.2011;17:17:11;259;92891;25940;Mpp-Betrieb;Mpp;-------
18.09.2011;17:32:03;173;92891;25940;Mpp-Betrieb;Mpp;-------
18.09.2011;17:47:05;221;92891;25940;Mpp-Betrieb;Mpp;-------
18.09.2011;18:02:09;125;92891;25940;Mpp-Betrieb;Mpp;-------
18.09.2011;18:17:09;80;92891;25941;Mpp-Betrieb;Mpp;-------
18.09.2011;18:32:03;55;92891;25941;Mpp-Betrieb;Mpp;-------
18.09.2011;18:47:08;33;92891;25941;Mpp-Betrieb;Mpp;-------
18.09.2011;19:02:13;19;92891;25941;Mpp-Betrieb;Mpp;-------
18.09.2011;19:17:05;15;92891;25942;Mpp-Betrieb;Mpp;-------
18.09.2011;19:32:09;15;92891;25942;Mpp-Betrieb;Mpp;-------
