Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
19.09.2011;07:17:02;0;92891;25942;Mpp-Betrieb;Netzueb.;-------
19.09.2011;07:32:03;29;92891;25942;Mpp-Betrieb;Mpp;-------
19.09.2011;07:47:05;58;92891;25943;Mpp-Betrieb;Mpp;-------
19.09.2011;08:02:05;56;92891;25943;Mpp-Betrieb;Mpp;-------
19.09.2011;08:17:03;111;92891;25943;Mpp-Betrieb;Mpp;-------
19.09.2011;08:32:04;194;92891;25943;Mpp-Betrieb;Mpp;-------
19.09.2011;08:47:06;245;92891;25944;Mpp-Betrieb;Mpp;-------
19.09.2011;09:02:04;240;92891;25944;Mpp-Betrieb;Mpp;-------
19.09.2011;09:17:04;341;92891;25944;Mpp-Betrieb;Mpp;-------
19.09.2011;09:32:03;277;92892;25944;Mpp-Betrieb;Mpp;-------
19.09.2011;09:47:05;247;92892;25945;Mpp-Betrieb;Mpp;-------
19.09.2011;10:02:04;366;92892;25945;Mpp-Betrieb;Mpp;-------
19.09.2011;10:17:04;500;92892;25945;Mpp-Betrieb;Mpp;-------
19.09.2011;10:32:05;739;92892;25945;Mpp-Betrieb;Mpp;-------
19.09.2011;10:47:03;727;92892;25946;Mpp-Betrieb;Mpp;-------
19.09.2011;11:02:05;694;92892;25946;Mpp-Betrieb;Mpp;-------
19.09.2011;11:17:08;819;92892;25946;Mpp-Betrieb;Mpp;-------
19.09.2011;11:32:08;707;92893;25946;Mpp-Betrieb;Mpp;-------
19.09.2011;11:47:09;687;92893;25947;Mpp-Betrieb;Mpp;-------
19.09.2011;12:02:04;763;92893;25947;Mpp-Betrieb;Mpp;-------
19.09.2011;12:17:08;1508;92893;25947;Mpp-Betrieb;Mpp;-------
19.09.2011;12:32:07;1245;92894;25947;Mpp-Betrieb;Mpp;-------
19.09.2011;12:47:03;703;92894;25948;Mpp-Betrieb;Mpp;-------
19.09.2011;13:02:03;1007;92894;25948;Mpp-Betrieb;Mpp;-------
19.09.2011;13:17:04;705;92894;25948;Mpp-Betrieb;Mpp;-------
19.09.2011;13:32:04;528;92894;25948;Mpp-Betrieb;Mpp;-------
19.09.2011;13:47:04;436;92895;25949;Mpp-Betrieb;Mpp;-------
19.09.2011;14:02:05;717;92895;25949;Mpp-Betrieb;Mpp;-------
19.09.2011;14:17:06;400;92895;25949;Mpp-Betrieb;Mpp;-------
19.09.2011;14:32:08;185;92895;25949;Mpp-Betrieb;Mpp;-------
19.09.2011;14:47:05;359;92895;25950;Mpp-Betrieb;Mpp;-------
19.09.2011;15:02:04;272;92895;25950;Mpp-Betrieb;Mpp;-------
19.09.2011;15:17:03;961;92895;25950;Mpp-Betrieb;Mpp;-------
19.09.2011;15:32:03;629;92895;25950;Mpp-Betrieb;Mpp;-------
19.09.2011;15:47:09;464;92896;25951;Mpp-Betrieb;Mpp;-------
19.09.2011;16:02:19;626;92896;25951;Mpp-Betrieb;Mpp;-------
19.09.2011;16:17:06;448;92896;25951;Mpp-Betrieb;Mpp;-------
19.09.2011;16:32:07;500;92896;25951;Mpp-Betrieb;Mpp;-------
19.09.2011;16:47:08;429;92896;25952;Mpp-Betrieb;Mpp;-------
19.09.2011;17:02:04;573;92896;25952;Mpp-Betrieb;Mpp;-------
19.09.2011;17:17:03;606;92896;25952;Mpp-Betrieb;Mpp;-------
19.09.2011;17:32:06;266;92896;25952;Mpp-Betrieb;Mpp;-------
19.09.2011;17:47:17;329;92896;25953;Mpp-Betrieb;Mpp;-------
19.09.2011;18:02:03;79;92897;25953;Mpp-Betrieb;Mpp;-------
19.09.2011;18:17:03;65;92897;25953;Mpp-Betrieb;Mpp;-------
19.09.2011;18:32:03;43;92897;25953;Mpp-Betrieb;Mpp;-------
19.09.2011;18:47:03;24;92897;25954;Mpp-Betrieb;Mpp-Such;-------
19.09.2011;19:02:09;18;92897;25954;Mpp-Betrieb;Mpp;-------
19.09.2011;19:17:03;11;92897;25954;Mpp-Betrieb;Mpp;-------
19.09.2011;19:32:03;0;92897;25954;Mpp-Betrieb;Warten;-------
20.09.2011;07:17:05;12;92897;25954;Mpp-Betrieb;Mpp;-------
20.09.2011;07:32:04;34;92897;25954;Mpp-Betrieb;Mpp-Such;-------
20.09.2011;07:47:05;40;92897;25955;Mpp-Betrieb;Mpp;-------
20.09.2011;08:02:03;114;92897;25955;Mpp-Betrieb;Mpp;-------
20.09.2011;08:17:08;252;92897;25955;Mpp-Betrieb;Mpp;-------
20.09.2011;08:32:03;422;92897;25955;Mpp-Betrieb;Mpp;-------
20.09.2011;08:47:03;655;92897;25956;Mpp-Betrieb;Mpp;-------
20.09.2011;09:02:04;682;92897;25956;Mpp-Betrieb;Mpp;-------
20.09.2011;09:17:04;787;92897;25956;Mpp-Betrieb;Mpp;-------
20.09.2011;09:32:03;676;92897;25956;Mpp-Betrieb;Mpp;-------
20.09.2011;09:47:13;617;92898;25957;Mpp-Betrieb;Mpp;-------
20.09.2011;10:02:07;699;92898;25957;Mpp-Betrieb;Mpp;-------
20.09.2011;10:17:09;611;92898;25957;Mpp-Betrieb;Mpp;-------
20.09.2011;10:32:06;1298;92898;25957;Mpp-Betrieb;Mpp;-------
20.09.2011;10:47:08;1976;92899;25958;Mpp-Betrieb;Mpp;-------
20.09.2011;11:02:09;2032;92899;25958;Mpp-Betrieb;Mpp;-------
20.09.2011;11:17:05;1036;92900;25958;Mpp-Betrieb;Mpp;-------
20.09.2011;11:32:03;2067;92900;25958;Mpp-Betrieb;Mpp;-------
20.09.2011;11:47:13;3131;92901;25959;Mpp-Betrieb;Mpp;-------
20.09.2011;12:02:06;5379;92902;25959;Mpp-Betrieb;Mpp;-------
20.09.2011;12:17:09;844;92902;25959;Mpp-Betrieb;Mpp;-------
20.09.2011;12:32:13;5216;92903;25959;Mpp-Betrieb;Mpp;-------
20.09.2011;12:47:15;5025;92904;25960;Mpp-Betrieb;Mpp;-------
20.09.2011;13:02:03;4814;92905;25960;Mpp-Betrieb;Mpp;-------
20.09.2011;13:17:03;4884;92906;25960;Mpp-Betrieb;Mpp;-------
20.09.2011;13:32:09;1096;92907;25960;Mpp-Betrieb;Mpp;-------
20.09.2011;13:47:07;1878;92907;25961;Mpp-Betrieb;Mpp;-------
20.09.2011;14:02:03;4564;92908;25961;Mpp-Betrieb;Mpp;-------
20.09.2011;14:17:19;4323;92909;25961;Mpp-Betrieb;Mpp;-------
20.09.2011;14:32:05;5211;92910;25961;Mpp-Betrieb;Mpp;-------
20.09.2011;14:47:04;5297;92911;25962;Mpp-Betrieb;Mpp;-------
20.09.2011;15:02:05;882;92912;25962;Mpp-Betrieb;Mpp;-------
20.09.2011;15:17:16;3763;92912;25962;Mpp-Betrieb;Mpp;-------
20.09.2011;15:32:11;3775;92913;25962;Mpp-Betrieb;Mpp;-------
20.09.2011;15:47:07;3405;92914;25963;Mpp-Betrieb;Mpp;-------
20.09.2011;16:02:14;3231;92915;25963;Mpp-Betrieb;Mpp;-------
20.09.2011;16:17:03;3004;92915;25963;Mpp-Betrieb;Mpp;-------
20.09.2011;16:32:08;2700;92916;25963;Mpp-Betrieb;Mpp;-------
20.09.2011;16:47:04;2486;92917;25964;Mpp-Betrieb;Mpp;-------
20.09.2011;17:02:04;2163;92917;25964;Mpp-Betrieb;Mpp;-------
20.09.2011;17:17:09;1876;92918;25964;Mpp-Betrieb;Mpp;-------
20.09.2011;17:32:03;1518;92918;25964;Mpp-Betrieb;Mpp;-------
20.09.2011;17:47:03;1232;92919;25965;Mpp-Betrieb;Mpp;-------
20.09.2011;18:02:05;883;92919;25965;Mpp-Betrieb;Mpp;-------
20.09.2011;18:17:07;624;92919;25965;Mpp-Betrieb;Mpp;-------
20.09.2011;18:32:13;202;92919;25965;Mpp-Betrieb;Mpp;-------
20.09.2011;18:47:03;107;92919;25966;Mpp-Betrieb;Mpp;-------
20.09.2011;18:54:50;62;92919;25966;Mpp-Betrieb;Mpp;-------
20.09.2011;19:17:17;27;92919;25966;Mpp-Betrieb;Mpp;-------
20.09.2011;19:32:08;0;92919;25966;Mpp-Betrieb;Netzueb.;-------
21.09.2011;07:02:04;0;92919;25966;Mpp-Betrieb;Warten;-------
21.09.2011;07:17:04;14;92919;25967;Mpp-Betrieb;Mpp;-------
21.09.2011;07:32:04;55;92919;25967;Mpp-Betrieb;Mpp;-------
21.09.2011;07:47:07;112;92919;25967;Mpp-Betrieb;Mpp;-------
21.09.2011;08:02:04;361;92919;25967;Mpp-Betrieb;Mpp;-------
21.09.2011;08:17:08;767;92919;25968;Mpp-Betrieb;Mpp;-------
21.09.2011;08:32:06;1050;92920;25968;Mpp-Betrieb;Mpp;-------
21.09.2011;08:47:04;1359;92920;25968;Mpp-Betrieb;Mpp;-------
21.09.2011;09:02:03;1732;92920;25968;Mpp-Betrieb;Mpp;-------
21.09.2011;09:17:04;2002;92921;25969;Mpp-Betrieb;Mpp;-------
21.09.2011;09:32:03;2356;92921;25969;Mpp-Betrieb;Mpp;-------
21.09.2011;09:47:07;2645;92922;25969;Mpp-Betrieb;Mpp;-------
21.09.2011;10:02:05;2885;92923;25969;Mpp-Betrieb;Mpp;-------
21.09.2011;10:17:13;3140;92923;25970;Mpp-Betrieb;Mpp;-------
21.09.2011;10:32:03;3316;92924;25970;Mpp-Betrieb;Mpp;-------
21.09.2011;10:47:05;3547;92925;25970;Mpp-Betrieb;Mpp;-------
21.09.2011;11:02:04;3716;92926;25970;Mpp-Betrieb;Mpp;-------
21.09.2011;11:17:03;3883;92927;25971;Mpp-Betrieb;Mpp;-------
21.09.2011;11:32:05;4012;92928;25971;Mpp-Betrieb;Mpp;-------
21.09.2011;11:47:04;4116;92929;25971;Mpp-Betrieb;Mpp;-------
21.09.2011;12:02:03;1458;92930;25971;Mpp-Betrieb;Mpp;-------
21.09.2011;12:17:11;4214;92931;25972;Mpp-Betrieb;Mpp;-------
21.09.2011;12:32:04;4250;92932;25972;Mpp-Betrieb;Mpp;-------
21.09.2011;12:47:03;4302;92933;25972;Mpp-Betrieb;Mpp;-------
21.09.2011;13:02:10;4299;92934;25972;Mpp-Betrieb;Mpp;-------
21.09.2011;13:17:04;4354;92935;25973;Mpp-Betrieb;Mpp;-------
21.09.2011;13:32:11;4279;92936;25973;Mpp-Betrieb;Mpp;-------
21.09.2011;13:47:11;4541;92937;25973;Mpp-Betrieb;Mpp;-------
21.09.2011;14:02:04;4167;92938;25973;Mpp-Betrieb;Mpp;-------
21.09.2011;14:17:05;4056;92939;25974;Mpp-Betrieb;Mpp;-------
21.09.2011;14:32:08;3854;92940;25974;Mpp-Betrieb;Mpp;-------
21.09.2011;14:47:04;3693;92941;25974;Mpp-Betrieb;Mpp;-------
21.09.2011;15:02:12;3638;92942;25974;Mpp-Betrieb;Mpp;-------
21.09.2011;15:17:03;3650;92943;25975;Mpp-Betrieb;Mpp;-------
21.09.2011;15:32:03;3476;92944;25975;Mpp-Betrieb;Mpp;-------
21.09.2011;15:47:03;3225;92945;25975;Mpp-Betrieb;Mpp;-------
21.09.2011;16:02:06;2664;92945;25975;Mpp-Betrieb;Mpp;-------
21.09.2011;16:17:03;2901;92946;25976;Mpp-Betrieb;Mpp;-------
21.09.2011;16:32:04;2432;92947;25976;Mpp-Betrieb;Mpp;-------
21.09.2011;16:47:09;2207;92947;25976;Mpp-Betrieb;Mpp;-------
21.09.2011;17:02:04;1986;92948;25976;Mpp-Betrieb;Mpp;-------
21.09.2011;17:17:03;1673;92948;25977;Mpp-Betrieb;Mpp;-------
21.09.2011;17:32:03;1488;92949;25977;Mpp-Betrieb;Mpp;-------
21.09.2011;17:47:08;817;92949;25977;Mpp-Betrieb;Mpp;-------
21.09.2011;18:02:09;940;92949;25977;Mpp-Betrieb;Mpp;-------
21.09.2011;18:17:08;615;92949;25978;Mpp-Betrieb;Mpp;-------
21.09.2011;18:32:05;210;92950;25978;Mpp-Betrieb;Mpp;-------
21.09.2011;18:47:08;129;92950;25978;Mpp-Betrieb;Mpp;-------
21.09.2011;19:02:04;55;92950;25978;Mpp-Betrieb;Mpp;-------
21.09.2011;19:17:03;21;92950;25979;Mpp-Betrieb;Mpp;-------
21.09.2011;19:32:05;0;92950;25979;Mpp-Betrieb;Warten;-------
22.09.2011;07:17:11;12;92950;25979;Mpp-Betrieb;Mpp;-------
22.09.2011;07:32:03;31;92950;25979;Mpp-Betrieb;Mpp;-------
22.09.2011;07:47:04;139;92950;25979;Mpp-Betrieb;Mpp;-------
22.09.2011;08:02:03;384;92950;25980;Mpp-Betrieb;Mpp;-------
22.09.2011;08:17:03;504;92950;25980;Mpp-Betrieb;Mpp;-------
22.09.2011;08:32:10;594;92950;25980;Mpp-Betrieb;Mpp;-------
22.09.2011;08:47:08;1068;92950;25980;Mpp-Betrieb;Mpp;-------
22.09.2011;09:02:09;1056;92950;25980;Mpp-Betrieb;Mpp;-------
22.09.2011;09:17:03;1152;92951;25981;Mpp-Betrieb;Mpp;-------
22.09.2011;09:32:05;1527;92951;25981;Mpp-Betrieb;Mpp;-------
22.09.2011;09:47:03;1584;92951;25981;Mpp-Betrieb;Mpp;-------
22.09.2011;10:02:04;2440;92952;25981;Mpp-Betrieb;Mpp;-------
22.09.2011;10:17:03;2862;92953;25982;Mpp-Betrieb;Mpp;-------
22.09.2011;10:32:05;3145;92953;25982;Mpp-Betrieb;Mpp;-------
22.09.2011;10:47:05;2400;92954;25982;Mpp-Betrieb;Mpp;-------
22.09.2011;11:02:04;3735;92955;25982;Mpp-Betrieb;Mpp;-------
22.09.2011;11:17:09;3453;92956;25983;Mpp-Betrieb;Mpp;-------
22.09.2011;11:32:03;4057;92956;25983;Mpp-Betrieb;Mpp;-------
22.09.2011;11:47:08;4046;92957;25983;Mpp-Betrieb;Mpp;-------
22.09.2011;12:02:03;4132;92958;25983;Mpp-Betrieb;Mpp;-------
22.09.2011;12:17:10;4216;92960;25984;Mpp-Betrieb;Mpp;-------
22.09.2011;12:32:11;4040;92961;25984;Mpp-Betrieb;Mpp;-------
22.09.2011;12:47:03;4264;92962;25984;Mpp-Betrieb;Mpp;-------
22.09.2011;13:02:04;4342;92963;25984;Mpp-Betrieb;Mpp;-------
22.09.2011;13:17:08;4002;92964;25985;Mpp-Betrieb;Mpp;-------
22.09.2011;13:32:03;4330;92965;25985;Mpp-Betrieb;Mpp;-------
22.09.2011;13:47:09;4133;92966;25985;Mpp-Betrieb;Mpp;-------
22.09.2011;14:02:07;4136;92967;25985;Mpp-Betrieb;Mpp;-------
22.09.2011;14:17:05;4176;92968;25986;Mpp-Betrieb;Mpp;-------
22.09.2011;14:32:11;3962;92969;25986;Mpp-Betrieb;Mpp;-------
22.09.2011;14:47:02;3788;92970;25986;Mpp-Betrieb;Mpp;-------
22.09.2011;15:02:10;3800;92971;25986;Mpp-Betrieb;Mpp;-------
22.09.2011;15:17:13;3702;92972;25987;Mpp-Betrieb;Mpp;-------
22.09.2011;15:32:13;3445;92972;25987;Mpp-Betrieb;Mpp;-------
22.09.2011;15:47:13;1043;92973;25987;Mpp-Betrieb;Mpp;-------
22.09.2011;16:02:07;3044;92974;25987;Mpp-Betrieb;Mpp;-------
22.09.2011;16:17:07;2436;92974;25988;Mpp-Betrieb;Mpp;-------
22.09.2011;16:32:03;2539;92975;25988;Mpp-Betrieb;Mpp;-------
22.09.2011;16:47:03;2238;92976;25988;Mpp-Betrieb;Mpp;-------
22.09.2011;17:02:03;2019;92976;25988;Mpp-Betrieb;Mpp;-------
22.09.2011;17:17:08;1614;92977;25989;Mpp-Betrieb;Mpp;-------
22.09.2011;17:32:05;1419;92977;25989;Mpp-Betrieb;Mpp;-------
22.09.2011;17:47:03;1104;92977;25989;Mpp-Betrieb;Mpp;-------
22.09.2011;18:02:03;846;92978;25989;Mpp-Betrieb;Mpp;-------
22.09.2011;18:17:08;547;92978;25990;Mpp-Betrieb;Mpp;-------
22.09.2011;18:32:08;178;92978;25990;Mpp-Betrieb;Mpp;-------
22.09.2011;18:47:03;108;92978;25990;Mpp-Betrieb;Mpp;-------
22.09.2011;19:02:03;61;92978;25990;Mpp-Betrieb;Mpp-Such;-------
22.09.2011;19:17:14;24;92978;25991;Mpp-Betrieb;Mpp;-------
22.09.2011;19:32:03;0;92978;25991;Mpp-Betrieb;Warten;-------
23.09.2011;07:17:04;11;92978;25991;Mpp-Betrieb;Mpp;-------
23.09.2011;07:32:02;33;92978;25991;Mpp-Betrieb;Mpp;-------
23.09.2011;07:47:03;73;92978;25991;Mpp-Betrieb;Mpp;-------
23.09.2011;08:03:45;146;92978;25992;Mpp-Betrieb;Mpp;-------
23.09.2011;08:17:02;273;92978;25992;Mpp-Betrieb;Mpp;-------
23.09.2011;08:32:03;495;92978;25992;Mpp-Betrieb;Mpp;-------
23.09.2011;08:47:04;535;92978;25992;Mpp-Betrieb;Mpp;-------
23.09.2011;09:02:05;709;92978;25993;Mpp-Betrieb;Mpp;-------
23.09.2011;09:17:03;887;92979;25993;Mpp-Betrieb;Mpp;-------
23.09.2011;09:32:03;784;92979;25993;Mpp-Betrieb;Mpp;-------
23.09.2011;09:47:05;1081;92979;25993;Mpp-Betrieb;Mpp;-------
23.09.2011;10:02:03;897;92979;25994;Mpp-Betrieb;Mpp;-------
23.09.2011;10:17:03;1409;92980;25994;Mpp-Betrieb;Mpp;-------
23.09.2011;10:32:04;1756;92980;25994;Mpp-Betrieb;Mpp;-------
23.09.2011;10:47:06;1537;92981;25994;Mpp-Betrieb;Mpp;-------
23.09.2011;11:02:09;3388;92981;25995;Mpp-Betrieb;Mpp;-------
23.09.2011;11:17:03;3952;92982;25995;Mpp-Betrieb;Mpp;-------
23.09.2011;11:32:04;3839;92983;25995;Mpp-Betrieb;Mpp;-------
23.09.2011;11:47:03;4165;92984;25995;Mpp-Betrieb;Mpp;-------
23.09.2011;12:02:04;4248;92985;25996;Mpp-Betrieb;Mpp;-------
23.09.2011;12:17:03;3990;92986;25996;Mpp-Betrieb;Mpp;-------
23.09.2011;12:32:05;4174;92987;25996;Mpp-Betrieb;Mpp;-------
23.09.2011;12:47:15;4239;92988;25996;Mpp-Betrieb;Mpp;-------
23.09.2011;13:02:09;4260;92989;25997;Mpp-Betrieb;Mpp;-------
23.09.2011;13:17:04;4230;92990;25997;Mpp-Betrieb;Mpp;-------
23.09.2011;13:32:05;4190;92991;25997;Mpp-Betrieb;Mpp;-------
23.09.2011;13:47:08;4177;92992;25997;Mpp-Betrieb;Mpp;-------
23.09.2011;14:02:08;4079;92993;25998;Mpp-Betrieb;Mpp;-------
23.09.2011;14:17:05;1049;92994;25998;Mpp-Betrieb;Mpp;-------
23.09.2011;14:32:03;4159;92995;25998;Mpp-Betrieb;Mpp;-------
23.09.2011;14:47:03;4088;92996;25998;Mpp-Betrieb;Mpp;-------
23.09.2011;15:02:14;3925;92997;25999;Mpp-Betrieb;Mpp;-------
23.09.2011;15:17:14;3841;92998;25999;Mpp-Betrieb;Mpp;-------
23.09.2011;15:32:19;3380;92999;25999;Mpp-Betrieb;Mpp;-------
23.09.2011;15:47:04;3159;93000;25999;Mpp-Betrieb;Mpp;-------
23.09.2011;16:02:08;2948;93001;26000;Mpp-Betrieb;Mpp;-------
23.09.2011;16:17:08;2778;93001;26000;Mpp-Betrieb;Mpp;-------
23.09.2011;16:32:03;2526;93002;26000;Mpp-Betrieb;Mpp;-------
23.09.2011;16:47:04;2284;93003;26000;Mpp-Betrieb;Mpp;-------
23.09.2011;17:02:05;1981;93003;26001;Mpp-Betrieb;Mpp;-------
23.09.2011;17:17:08;1672;93004;26001;Mpp-Betrieb;Mpp;-------
23.09.2011;17:32:04;1336;93004;26001;Mpp-Betrieb;Mpp;-------
23.09.2011;17:47:12;1010;93004;26001;Mpp-Betrieb;Mpp;-------
23.09.2011;18:02:08;801;93004;26002;Mpp-Betrieb;Mpp;-------
23.09.2011;18:17:13;524;93005;26002;Mpp-Betrieb;Mpp;-------
23.09.2011;18:32:03;181;93005;26002;Mpp-Betrieb;Mpp;-------
23.09.2011;18:47:03;101;93005;26002;Mpp-Betrieb;Mpp;-------
23.09.2011;19:02:14;53;93005;26003;Mpp-Betrieb;Mpp;-------
23.09.2011;19:17:03;21;93005;26003;Mpp-Betrieb;Mpp;-------
23.09.2011;19:32:09;0;93005;26003;Mpp-Betrieb;Warten;-------
24.09.2011;07:17:02;12;93005;26003;Mpp-Betrieb;Mpp;-------
24.09.2011;07:32:05;38;93005;26003;Mpp-Betrieb;Mpp;-------
24.09.2011;07:47:04;112;93005;26004;Mpp-Betrieb;Mpp;-------
24.09.2011;08:02:04;281;93005;26004;Mpp-Betrieb;Mpp;-------
24.09.2011;08:17:03;536;93005;26004;Mpp-Betrieb;Mpp;-------
24.09.2011;08:32:03;821;93005;26004;Mpp-Betrieb;Mpp;-------
24.09.2011;08:47:06;1182;93005;26005;Mpp-Betrieb;Mpp;-------
24.09.2011;09:02:06;881;93006;26005;Mpp-Betrieb;Mpp;-------
24.09.2011;09:17:05;1275;93006;26005;Mpp-Betrieb;Mpp;-------
24.09.2011;09:32:04;1638;93006;26005;Mpp-Betrieb;Mpp;-------
24.09.2011;09:47:03;1549;93007;26006;Mpp-Betrieb;Mpp;-------
24.09.2011;10:02:04;2738;93007;26006;Mpp-Betrieb;Mpp;-------
24.09.2011;10:17:05;1409;93008;26006;Mpp-Betrieb;Mpp;-------
24.09.2011;10:32:03;2135;93008;26006;Mpp-Betrieb;Mpp;-------
24.09.2011;10:47:03;2383;93009;26007;Mpp-Betrieb;Mpp;-------
24.09.2011;11:02:04;3241;93009;26007;Mpp-Betrieb;Mpp;-------
24.09.2011;11:17:03;2405;93010;26007;Mpp-Betrieb;Mpp;-------
24.09.2011;11:32:03;4058;93011;26007;Mpp-Betrieb;Mpp;-------
24.09.2011;11:47:03;4348;93012;26008;Mpp-Betrieb;Mpp;-------
24.09.2011;12:02:04;4149;93013;26008;Mpp-Betrieb;Mpp;-------
24.09.2011;12:17:03;4124;93014;26008;Mpp-Betrieb;Mpp;-------
24.09.2011;12:32:09;4190;93015;26008;Mpp-Betrieb;Mpp;-------
24.09.2011;12:47:03;4087;93016;26009;Mpp-Betrieb;Mpp;-------
24.09.2011;13:02:09;4176;93017;26009;Mpp-Betrieb;Mpp;-------
24.09.2011;13:17:04;4193;93018;26009;Mpp-Betrieb;Mpp;-------
24.09.2011;13:32:03;4158;93019;26009;Mpp-Betrieb;Mpp;-------
24.09.2011;13:47:08;4077;93020;26010;Mpp-Betrieb;Mpp;-------
24.09.2011;14:02:04;4061;93021;26010;Mpp-Betrieb;Mpp;-------
24.09.2011;14:17:03;4015;93022;26010;Mpp-Betrieb;Mpp;-------
24.09.2011;14:32:03;3841;93023;26010;Mpp-Betrieb;Mpp;-------
24.09.2011;14:47:04;3715;93024;26011;Mpp-Betrieb;Mpp;-------
24.09.2011;15:02:04;3561;93025;26011;Mpp-Betrieb;Mpp;-------
24.09.2011;15:17:03;3487;93026;26011;Mpp-Betrieb;Mpp;-------
24.09.2011;15:32:03;3335;93026;26011;Mpp-Betrieb;Mpp;-------
24.09.2011;15:47:06;3049;93027;26012;Mpp-Betrieb;Mpp;-------
24.09.2011;16:02:03;2961;93028;26012;Mpp-Betrieb;Mpp;-------
24.09.2011;16:17:03;2764;93029;26012;Mpp-Betrieb;Mpp;-------
24.09.2011;16:32:02;2536;93029;26012;Mpp-Betrieb;Mpp;-------
24.09.2011;16:47:08;2132;93030;26013;Mpp-Betrieb;Mpp;-------
24.09.2011;17:02:03;1999;93031;26013;Mpp-Betrieb;Mpp;-------
24.09.2011;17:17:04;1717;93031;26013;Mpp-Betrieb;Mpp;-------
24.09.2011;17:32:03;1395;93031;26013;Mpp-Betrieb;Mpp;-------
24.09.2011;17:47:08;1062;93032;26014;Mpp-Betrieb;Mpp;-------
24.09.2011;18:02:04;564;93032;26014;Mpp-Betrieb;Mpp;-------
24.09.2011;18:17:03;237;93032;26014;Mpp-Betrieb;Mpp;-------
24.09.2011;18:32:04;178;93032;26014;Mpp-Betrieb;Mpp;-------
24.09.2011;18:47:09;86;93032;26015;Mpp-Betrieb;Mpp;-------
24.09.2011;19:02:04;39;93032;26015;Mpp-Betrieb;Mpp;-------
24.09.2011;19:17:03;12;93032;26015;Mpp-Betrieb;Mpp;-------
25.09.2011;07:17:04;11;93032;26015;Mpp-Betrieb;Mpp;-------
25.09.2011;07:32:04;38;93032;26016;Mpp-Betrieb;Mpp-Such;-------
25.09.2011;07:47:04;129;93032;26016;Mpp-Betrieb;Mpp;-------
25.09.2011;08:02:07;256;93032;26016;Mpp-Betrieb;Mpp;-------
25.09.2011;08:17:03;563;93032;26016;Mpp-Betrieb;Mpp;-------
25.09.2011;08:32:11;890;93032;26017;Mpp-Betrieb;Mpp;-------
25.09.2011;08:47:03;1179;93033;26017;Mpp-Betrieb;Mpp;-------
25.09.2011;09:02:04;1401;93033;26017;Mpp-Betrieb;Mpp;-------
25.09.2011;09:17:03;1090;93033;26017;Mpp-Betrieb;Mpp;-------
25.09.2011;09:32:04;1963;93034;26018;Mpp-Betrieb;Mpp;-------
25.09.2011;09:47:06;1766;93034;26018;Mpp-Betrieb;Mpp;-------
25.09.2011;10:02:03;2348;93035;26018;Mpp-Betrieb;Mpp;-------
25.09.2011;10:17:03;2974;93035;26018;Mpp-Betrieb;Mpp;-------
25.09.2011;10:32:13;3102;93036;26019;Mpp-Betrieb;Mpp;-------
25.09.2011;10:47:04;2946;93037;26019;Mpp-Betrieb;Mpp;-------
25.09.2011;11:02:03;2313;93037;26019;Mpp-Betrieb;Mpp;-------
25.09.2011;11:17:03;2288;93038;26019;Mpp-Betrieb;Mpp;-------
25.09.2011;11:32:02;2672;93039;26020;Mpp-Betrieb;Mpp;-------
25.09.2011;11:47:09;2627;93039;26020;Mpp-Betrieb;Mpp;-------
25.09.2011;12:02:04;2253;93040;26020;Mpp-Betrieb;Mpp;-------
25.09.2011;12:17:02;2972;93041;26020;Mpp-Betrieb;Mpp;-------
25.09.2011;12:32:03;3857;93041;26021;Mpp-Betrieb;Mpp;-------
25.09.2011;12:47:03;3399;93042;26021;Mpp-Betrieb;Mpp;-------
25.09.2011;13:02:04;3216;93043;26021;Mpp-Betrieb;Mpp;-------
25.09.2011;13:17:08;3150;93044;26021;Mpp-Betrieb;Mpp;-------
25.09.2011;13:32:04;3133;93045;26022;Mpp-Betrieb;Mpp;-------
25.09.2011;13:47:04;2982;93046;26022;Mpp-Betrieb;Mpp;-------
25.09.2011;14:02:04;2974;93046;26022;Mpp-Betrieb;Mpp;-------
25.09.2011;14:17:08;2986;93047;26022;Mpp-Betrieb;Mpp;-------
25.09.2011;14:32:03;3085;93048;26023;Mpp-Betrieb;Mpp;-------
25.09.2011;14:47:03;2743;93049;26023;Mpp-Betrieb;Mpp;-------
25.09.2011;15:02:04;3168;93049;26023;Mpp-Betrieb;Mpp;-------
25.09.2011;15:17:02;2161;93050;26023;Mpp-Betrieb;Mpp;-------
25.09.2011;15:32:04;1601;93050;26024;Mpp-Betrieb;Mpp;-------
25.09.2011;15:47:03;1493;93051;26024;Mpp-Betrieb;Mpp;-------
25.09.2011;16:02:04;1591;93051;26024;Mpp-Betrieb;Mpp;-------
25.09.2011;16:17:13;1730;93052;26024;Mpp-Betrieb;Mpp;-------
25.09.2011;16:32:05;1366;93052;26025;Mpp-Betrieb;Mpp;-------
25.09.2011;16:47:08;1381;93052;26025;Mpp-Betrieb;Mpp;-------
25.09.2011;17:02:03;1491;93053;26025;Mpp-Betrieb;Mpp;-------
25.09.2011;17:17:04;1510;93053;26025;Mpp-Betrieb;Mpp;-------
25.09.2011;17:32:04;1277;93053;26026;Mpp-Betrieb;Mpp;-------
25.09.2011;17:47:08;1005;93054;26026;Mpp-Betrieb;Mpp;-------
25.09.2011;18:02:04;717;93054;26026;Mpp-Betrieb;Mpp;-------
25.09.2011;18:17:08;425;93054;26026;Mpp-Betrieb;Mpp;-------
25.09.2011;18:32:07;170;93054;26027;Mpp-Betrieb;Mpp;-------
25.09.2011;18:47:03;90;93054;26027;Mpp-Betrieb;Mpp;-------
25.09.2011;19:02:09;41;93054;26027;Mpp-Betrieb;Mpp;-------
25.09.2011;19:17:03;16;93054;26027;Mpp-Betrieb;Mpp;-------
25.09.2011;19:32:13;0;93054;26027;Mpp-Betrieb;Warten;-------
26.09.2011;07:17:03;13;93054;26027;Mpp-Betrieb;Mpp;-------
26.09.2011;07:32:04;37;93054;26028;Mpp-Betrieb;Mpp;-------
26.09.2011;07:47:03;92;93054;26028;Mpp-Betrieb;Mpp;-------
26.09.2011;08:02:04;230;93054;26028;Mpp-Betrieb;Mpp;-------
26.09.2011;08:17:03;508;93054;26028;Mpp-Betrieb;Mpp;-------
26.09.2011;08:32:03;843;93054;26029;Mpp-Betrieb;Mpp;-------
26.09.2011;08:47:04;1128;93055;26029;Mpp-Betrieb;Mpp;-------
26.09.2011;09:02:04;1403;93055;26029;Mpp-Betrieb;Mpp;-------
26.09.2011;09:17:03;1718;93055;26029;Mpp-Betrieb;Mpp;-------
26.09.2011;09:32:09;2022;93056;26030;Mpp-Betrieb;Mpp;-------
26.09.2011;09:47:06;2322;93056;26030;Mpp-Betrieb;Mpp;-------
26.09.2011;10:02:04;2613;93057;26030;Mpp-Betrieb;Mpp;-------
26.09.2011;10:17:14;2828;93058;26030;Mpp-Betrieb;Mpp;-------
26.09.2011;10:32:08;3055;93058;26031;Mpp-Betrieb;Mpp;-------
26.09.2011;10:47:04;3260;93059;26031;Mpp-Betrieb;Mpp;-------
26.09.2011;11:02:04;3416;93060;26031;Mpp-Betrieb;Mpp;-------
26.09.2011;11:17:06;3561;93061;26031;Mpp-Betrieb;Mpp;-------
26.09.2011;11:32:04;3705;93062;26032;Mpp-Betrieb;Mpp;-------
26.09.2011;11:47:08;3827;93063;26032;Mpp-Betrieb;Mpp;-------
26.09.2011;12:02:07;3901;93064;26032;Mpp-Betrieb;Mpp;-------
26.09.2011;12:17:08;3969;93065;26032;Mpp-Betrieb;Mpp;-------
26.09.2011;12:32:08;4021;93066;26033;Mpp-Betrieb;Mpp;-------
26.09.2011;12:47:03;4038;93067;26033;Mpp-Betrieb;Mpp;-------
26.09.2011;13:02:08;4054;93068;26033;Mpp-Betrieb;Mpp;-------
26.09.2011;13:17:03;4037;93069;26033;Mpp-Betrieb;Mpp;-------
26.09.2011;13:32:07;4022;93070;26034;Mpp-Betrieb;Mpp;-------
26.09.2011;13:47:05;3993;93071;26034;Mpp-Betrieb;Mpp;-------
26.09.2011;14:02:06;3910;93072;26034;Mpp-Betrieb;Mpp;-------
26.09.2011;14:17:03;3868;93073;26034;Mpp-Betrieb;Mpp;-------
26.09.2011;14:32:03;3778;93074;26035;Mpp-Betrieb;Mpp;-------
26.09.2011;14:47:04;3593;93075;26035;Mpp-Betrieb;Mpp;-------
26.09.2011;15:02:04;3545;93075;26035;Mpp-Betrieb;Mpp;-------
26.09.2011;15:17:08;3349;93076;26035;Mpp-Betrieb;Mpp;-------
26.09.2011;15:32:14;2987;93077;26036;Mpp-Betrieb;Mpp;-------
26.09.2011;15:47:08;3051;93078;26036;Mpp-Betrieb;Mpp;-------
26.09.2011;16:02:08;2305;93078;26036;Mpp-Betrieb;Mpp;-------
26.09.2011;16:17:13;2580;93079;26036;Mpp-Betrieb;Mpp;-------
26.09.2011;16:32:04;2313;93079;26037;Mpp-Betrieb;Mpp;-------
26.09.2011;16:47:09;2005;93080;26037;Mpp-Betrieb;Mpp;-------
26.09.2011;17:02:09;1776;93081;26037;Mpp-Betrieb;Mpp;-------
26.09.2011;17:17:03;1467;93081;26037;Mpp-Betrieb;Mpp;-------
26.09.2011;17:32:03;1214;93081;26038;Mpp-Betrieb;Mpp;-------
26.09.2011;17:47:08;942;93082;26038;Mpp-Betrieb;Mpp;-------
26.09.2011;18:02:03;694;93082;26038;Mpp-Betrieb;Mpp;-------
26.09.2011;18:17:03;409;93082;26038;Mpp-Betrieb;Mpp;-------
26.09.2011;18:32:03;140;93082;26039;Mpp-Betrieb;Mpp;-------
26.09.2011;18:47:03;77;93082;26039;Mpp-Betrieb;Mpp;-------
26.09.2011;19:02:04;31;93082;26039;Mpp-Betrieb;Mpp;-------
26.09.2011;19:17:03;0;93082;26039;Mpp-Betrieb;Warten;-------
27.09.2011;07:17:03;13;93082;26039;Mpp-Betrieb;Mpp;-------
27.09.2011;07:32:03;52;93082;26040;Mpp-Betrieb;Mpp;-------
27.09.2011;07:47:06;130;93082;26040;Mpp-Betrieb;Mpp;-------
27.09.2011;08:02:04;161;93082;26040;Mpp-Betrieb;Mpp;-------
27.09.2011;08:17:05;173;93082;26040;Mpp-Betrieb;Mpp;-------
27.09.2011;08:32:02;398;93082;26041;Mpp-Betrieb;Mpp;-------
27.09.2011;08:47:05;955;93082;26041;Mpp-Betrieb;Mpp;-------
27.09.2011;09:02:03;1362;93083;26041;Mpp-Betrieb;Mpp;-------
27.09.2011;09:17:05;1560;93083;26041;Mpp-Betrieb;Mpp;-------
27.09.2011;09:32:03;1942;93083;26042;Mpp-Betrieb;Mpp;-------
27.09.2011;09:47:04;2235;93084;26042;Mpp-Betrieb;Mpp;-------
27.09.2011;10:02:08;2482;93085;26042;Mpp-Betrieb;Mpp;-------
27.09.2011;10:17:09;2722;93085;26042;Mpp-Betrieb;Mpp;-------
27.09.2011;10:32:04;2961;93086;26043;Mpp-Betrieb;Mpp;-------
27.09.2011;10:47:03;3157;93087;26043;Mpp-Betrieb;Mpp;-------
27.09.2011;11:02:04;3370;93087;26043;Mpp-Betrieb;Mpp;-------
27.09.2011;11:17:22;3475;93088;26043;Mpp-Betrieb;Mpp;-------
27.09.2011;11:32:08;3621;93089;26044;Mpp-Betrieb;Mpp;-------
27.09.2011;11:47:09;3794;93090;26044;Mpp-Betrieb;Mpp;-------
27.09.2011;12:02:04;3882;93091;26044;Mpp-Betrieb;Mpp;-------
27.09.2011;12:17:12;3898;93092;26044;Mpp-Betrieb;Mpp;-------
27.09.2011;12:32:06;3957;93093;26045;Mpp-Betrieb;Mpp;-------
27.09.2011;12:47:03;4030;93094;26045;Mpp-Betrieb;Mpp;-------
27.09.2011;13:02:04;4017;93095;26045;Mpp-Betrieb;Mpp;-------
27.09.2011;13:17:05;4017;93096;26045;Mpp-Betrieb;Mpp;-------
27.09.2011;13:32:13;4011;93097;26046;Mpp-Betrieb;Mpp;-------
27.09.2011;13:47:04;4014;93098;26046;Mpp-Betrieb;Mpp;-------
27.09.2011;14:02:04;3954;93099;26046;Mpp-Betrieb;Mpp;-------
27.09.2011;14:17:13;3780;93100;26046;Mpp-Betrieb;Mpp;-------
27.09.2011;14:32:03;3783;93101;26047;Mpp-Betrieb;Mpp;-------
27.09.2011;14:47:03;3773;93102;26047;Mpp-Betrieb;Mpp;-------
27.09.2011;15:02:04;3534;93103;26047;Mpp-Betrieb;Mpp;-------
27.09.2011;15:17:03;3410;93104;26047;Mpp-Betrieb;Mpp;-------
27.09.2011;15:32:07;3199;93104;26048;Mpp-Betrieb;Mpp;-------
27.09.2011;15:47:04;3032;93105;26048;Mpp-Betrieb;Mpp;-------
27.09.2011;16:02:06;2800;93106;26048;Mpp-Betrieb;Mpp;-------
27.09.2011;16:17:07;2541;93107;26048;Mpp-Betrieb;Mpp;-------
27.09.2011;16:32:04;2334;93107;26049;Mpp-Betrieb;Mpp;-------
27.09.2011;16:47:13;2043;93108;26049;Mpp-Betrieb;Mpp;-------
27.09.2011;17:02:04;1772;93108;26049;Mpp-Betrieb;Mpp;-------
27.09.2011;17:17:03;1480;93109;26049;Mpp-Betrieb;Mpp;-------
27.09.2011;17:32:08;1183;93109;26050;Mpp-Betrieb;Mpp;-------
27.09.2011;17:47:09;913;93109;26050;Mpp-Betrieb;Mpp;-------
27.09.2011;18:02:08;648;93109;26050;Mpp-Betrieb;Mpp;-------
27.09.2011;18:18:44;369;93110;26050;Mpp-Betrieb;Mpp;-------
27.09.2011;18:26:47;149;93110;26051;Mpp-Betrieb;Mpp;-------
27.09.2011;18:47:04;75;93110;26051;Mpp-Betrieb;Mpp;-------
27.09.2011;19:02:09;22;93110;26051;Mpp-Betrieb;Mpp;-------
27.09.2011;19:17:04;0;93110;26051;Mpp-Betrieb;Warten;-------
28.09.2011;07:32:03;13;93110;26051;Mpp-Betrieb;Mpp;-------
28.09.2011;07:47:04;30;93110;26052;Mpp-Betrieb;Mpp;-------
28.09.2011;08:02:03;72;93110;26052;Mpp-Betrieb;Mpp;-------
28.09.2011;08:17:03;117;93110;26052;Mpp-Betrieb;Mpp;-------
28.09.2011;08:32:07;179;93110;26052;Mpp-Betrieb;Mpp;-------
28.09.2011;08:47:09;275;93110;26053;Mpp-Betrieb;Mpp;-------
28.09.2011;09:02:04;530;93110;26053;Mpp-Betrieb;Mpp;-------
28.09.2011;09:17:04;507;93110;26053;Mpp-Betrieb;Mpp;-------
28.09.2011;09:32:04;646;93110;26053;Mpp-Betrieb;Mpp;-------
28.09.2011;09:47:06;688;93110;26054;Mpp-Betrieb;Mpp;-------
28.09.2011;10:02:05;746;93111;26054;Mpp-Betrieb;Mpp;-------
28.09.2011;10:17:07;844;93111;26054;Mpp-Betrieb;Mpp;-------
28.09.2011;10:32:08;817;93111;26054;Mpp-Betrieb;Mpp;-------
28.09.2011;10:47:04;842;93111;26055;Mpp-Betrieb;Mpp;-------
28.09.2011;11:02:04;1121;93111;26055;Mpp-Betrieb;Mpp;-------
28.09.2011;11:17:03;1764;93112;26055;Mpp-Betrieb;Mpp;-------
28.09.2011;11:32:08;1740;93112;26055;Mpp-Betrieb;Mpp;-------
28.09.2011;11:47:05;3974;93113;26056;Mpp-Betrieb;Mpp;-------
28.09.2011;12:02:05;4006;93114;26056;Mpp-Betrieb;Mpp;-------
28.09.2011;12:17:07;4039;93115;26056;Mpp-Betrieb;Mpp;-------
28.09.2011;12:32:03;4078;93116;26056;Mpp-Betrieb;Mpp;-------
28.09.2011;12:47:05;4171;93117;26057;Mpp-Betrieb;Mpp;-------
28.09.2011;13:02:05;4149;93118;26057;Mpp-Betrieb;Mpp;-------
28.09.2011;13:17:04;4193;93119;26057;Mpp-Betrieb;Mpp;-------
28.09.2011;13:32:08;4145;93120;26057;Mpp-Betrieb;Mpp;-------
28.09.2011;13:47:03;4044;93121;26058;Mpp-Betrieb;Mpp;-------
28.09.2011;14:02:06;3965;93122;26058;Mpp-Betrieb;Mpp;-------
28.09.2011;14:17:03;3885;93123;26058;Mpp-Betrieb;Mpp;-------
28.09.2011;14:32:05;3813;93124;26058;Mpp-Betrieb;Mpp;-------
28.09.2011;14:47:08;3740;93125;26059;Mpp-Betrieb;Mpp;-------
28.09.2011;15:02:04;3518;93126;26059;Mpp-Betrieb;Mpp;-------
28.09.2011;15:12:26;3451;93127;26059;Mpp-Betrieb;Mpp;-------
28.09.2011;15:32:03;3271;93128;26059;Mpp-Betrieb;Mpp;-------
28.09.2011;15:47:08;3078;93128;26060;Mpp-Betrieb;Mpp;-------
28.09.2011;16:02:03;2880;93129;26060;Mpp-Betrieb;Mpp;-------
28.09.2011;16:17:04;2626;93130;26060;Mpp-Betrieb;Mpp;-------
28.09.2011;16:32:02;2383;93131;26060;Mpp-Betrieb;Mpp;-------
28.09.2011;16:47:08;2097;93131;26061;Mpp-Betrieb;Mpp;-------
28.09.2011;17:02:04;1818;93132;26061;Mpp-Betrieb;Mpp;-------
28.09.2011;17:17:12;1509;93132;26061;Mpp-Betrieb;Mpp;-------
28.09.2011;17:32:06;1216;93132;26061;Mpp-Betrieb;Mpp;-------
28.09.2011;17:48:15;929;93133;26062;Mpp-Betrieb;Mpp;-------
28.09.2011;18:02:03;669;93133;26062;Mpp-Betrieb;Mpp;-------
28.09.2011;18:17:08;341;93133;26062;Mpp-Betrieb;Mpp;-------
28.09.2011;18:32:08;108;93133;26062;Mpp-Betrieb;Mpp;-------
28.09.2011;18:47:19;64;93133;26063;Mpp-Betrieb;Mpp;-------
28.09.2011;19:02:08;27;93133;26063;Mpp-Betrieb;Mpp;-------
28.09.2011;19:17:03;0;93133;26063;Mpp-Betrieb;Netzueb.;-------
29.09.2011;07:32:03;0;93133;26063;Mpp-Betrieb;Warten;-------
29.09.2011;07:47:03;13;93133;26063;Mpp-Betrieb;Mpp;-------
29.09.2011;08:02:13;32;93133;26064;Mpp-Betrieb;Mpp;-------
29.09.2011;08:17:04;57;93133;26064;Mpp-Betrieb;Mpp;-------
29.09.2011;08:32:02;72;93133;26064;Mpp-Betrieb;Mpp;-------
29.09.2011;08:47:04;113;93133;26064;Mpp-Betrieb;Mpp;-------
29.09.2011;09:02:05;183;93133;26065;Mpp-Betrieb;Mpp;-------
29.09.2011;09:17:04;202;93133;26065;Mpp-Betrieb;Mpp;-------
29.09.2011;09:32:06;217;93133;26065;Mpp-Betrieb;Mpp;-------
29.09.2011;09:47:08;236;93133;26065;Mpp-Betrieb;Mpp;-------
29.09.2011;10:02:04;353;93133;26066;Mpp-Betrieb;Mpp;-------
29.09.2011;10:17:08;483;93133;26066;Mpp-Betrieb;Mpp;-------
29.09.2011;10:32:04;592;93134;26066;Mpp-Betrieb;Mpp;-------
29.09.2011;10:47:05;581;93134;26066;Mpp-Betrieb;Mpp;-------
29.09.2011;11:02:08;636;93134;26067;Mpp-Betrieb;Mpp;-------
29.09.2011;11:17:06;604;93134;26067;Mpp-Betrieb;Mpp;-------
29.09.2011;11:32:09;497;93134;26067;Mpp-Betrieb;Mpp;-------
29.09.2011;11:47:04;458;93134;26067;Mpp-Betrieb;Mpp;-------
29.09.2011;12:02:13;497;93134;26068;Mpp-Betrieb;Mpp;-------
29.09.2011;12:17:06;667;93135;26068;Mpp-Betrieb;Mpp;-------
29.09.2011;12:32:03;757;93135;26068;Mpp-Betrieb;Mpp;-------
29.09.2011;12:47:05;740;93135;26068;Mpp-Betrieb;Mpp;-------
29.09.2011;13:02:08;797;93135;26069;Mpp-Betrieb;Mpp;-------
29.09.2011;13:17:08;939;93135;26069;Mpp-Betrieb;Mpp;-------
29.09.2011;13:32:08;791;93136;26069;Mpp-Betrieb;Mpp;-------
29.09.2011;13:47:03;890;93136;26069;Mpp-Betrieb;Mpp;-------
29.09.2011;14:02:10;753;93136;26070;Mpp-Betrieb;Mpp;-------
29.09.2011;14:17:03;662;93136;26070;Mpp-Betrieb;Mpp;-------
29.09.2011;14:32:06;876;93136;26070;Mpp-Betrieb;Mpp;-------
29.09.2011;14:47:09;685;93137;26070;Mpp-Betrieb;Mpp;-------
29.09.2011;15:02:06;726;93137;26071;Mpp-Betrieb;Mpp;-------
29.09.2011;15:17:02;878;93137;26071;Mpp-Betrieb;Mpp;-------
29.09.2011;15:32:04;889;93137;26071;Mpp-Betrieb;Mpp;-------
29.09.2011;15:47:04;821;93137;26071;Mpp-Betrieb;Mpp;-------
29.09.2011;16:02:11;1059;93138;26072;Mpp-Betrieb;Mpp;-------
29.09.2011;16:17:08;1118;93138;26072;Mpp-Betrieb;Mpp;-------
29.09.2011;16:32:03;2208;93138;26072;Mpp-Betrieb;Mpp;-------
29.09.2011;16:47:06;2050;93139;26072;Mpp-Betrieb;Mpp;-------
29.09.2011;17:02:05;1765;93139;26073;Mpp-Betrieb;Mpp;-------
29.09.2011;17:17:13;867;93140;26073;Mpp-Betrieb;Mpp;-------
29.09.2011;17:32:03;907;93140;26073;Mpp-Betrieb;Mpp;-------
29.09.2011;17:47:03;799;93140;26073;Mpp-Betrieb;Mpp;-------
29.09.2011;18:02:14;528;93140;26074;Mpp-Betrieb;Mpp;-------
29.09.2011;18:17:10;305;93140;26074;Mpp-Betrieb;Mpp;-------
29.09.2011;18:32:13;155;93140;26074;Mpp-Betrieb;Mpp;-------
29.09.2011;18:47:03;85;93140;26074;Mpp-Betrieb;Mpp;-------
29.09.2011;19:02:04;23;93140;26075;Mpp-Betrieb;Mpp;-------
29.09.2011;19:17:08;0;93140;26075;Mpp-Betrieb;Warten;-------
30.09.2011;07:47:03;0;93140;26075;Mpp-Betrieb;Netzueb.;-------
30.09.2011;08:02:03;17;93140;26075;Mpp-Betrieb;Mpp;-------
30.09.2011;08:17:03;27;93140;26075;Mpp-Betrieb;Mpp;-------
30.09.2011;08:32:03;59;93140;26076;Mpp-Betrieb;Mpp;-------
30.09.2011;08:47:03;105;93140;26076;Mpp-Betrieb;Mpp;-------
30.09.2011;09:02:03;133;93140;26076;Mpp-Betrieb;Mpp;-------
30.09.2011;09:17:05;180;93140;26076;Mpp-Betrieb;Mpp;-------
30.09.2011;09:32:03;216;93141;26077;Mpp-Betrieb;Mpp;-------
30.09.2011;09:47:04;215;93141;26077;Mpp-Betrieb;Mpp;-------
30.09.2011;10:02:04;252;93141;26077;Mpp-Betrieb;Mpp;-------
30.09.2011;10:17:02;349;93141;26077;Mpp-Betrieb;Mpp;-------
30.09.2011;10:32:05;494;93141;26078;Mpp-Betrieb;Mpp;-------
30.09.2011;10:47:09;561;93141;26078;Mpp-Betrieb;Mpp;-------
30.09.2011;11:02:03;631;93141;26078;Mpp-Betrieb;Mpp;-------
30.09.2011;11:17:05;735;93141;26078;Mpp-Betrieb;Mpp;-------
30.09.2011;11:32:03;747;93141;26079;Mpp-Betrieb;Mpp;-------
30.09.2011;11:47:04;811;93142;26079;Mpp-Betrieb;Mpp;-------
30.09.2011;12:02:03;854;93142;26079;Mpp-Betrieb;Mpp;-------
30.09.2011;12:17:03;882;93142;26079;Mpp-Betrieb;Mpp;-------
30.09.2011;12:33:48;1150;93142;26080;Mpp-Betrieb;Mpp;-------
30.09.2011;12:47:05;1220;93143;26080;Mpp-Betrieb;Mpp;-------
30.09.2011;13:02:03;1299;93143;26080;Mpp-Betrieb;Mpp;-------
30.09.2011;13:17:08;1222;93143;26080;Mpp-Betrieb;Mpp;-------
30.09.2011;13:32:04;1372;93144;26081;Mpp-Betrieb;Mpp;-------
30.09.2011;13:47:09;1380;93144;26081;Mpp-Betrieb;Mpp;-------
30.09.2011;14:02:05;1132;93144;26081;Mpp-Betrieb;Mpp;-------
30.09.2011;14:18:27;1190;93145;26081;Mpp-Betrieb;Mpp;-------
30.09.2011;14:32:05;1404;93145;26082;Mpp-Betrieb;Mpp;-------
30.09.2011;14:47:14;1609;93145;26082;Mpp-Betrieb;Mpp;-------
30.09.2011;15:02:08;1450;93146;26082;Mpp-Betrieb;Mpp;-------
30.09.2011;15:17:08;2116;93146;26082;Mpp-Betrieb;Mpp;-------
30.09.2011;15:32:08;1761;93147;26083;Mpp-Betrieb;Mpp;-------
30.09.2011;15:47:07;1633;93147;26083;Mpp-Betrieb;Mpp;-------
30.09.2011;16:02:04;2470;93147;26083;Mpp-Betrieb;Mpp;-------
30.09.2011;16:17:08;2351;93148;26083;Mpp-Betrieb;Mpp;-------
30.09.2011;16:32:08;2106;93149;26084;Mpp-Betrieb;Mpp;-------
30.09.2011;16:47:06;1859;93149;26084;Mpp-Betrieb;Mpp;-------
30.09.2011;17:02:14;1569;93150;26084;Mpp-Betrieb;Mpp;-------
30.09.2011;17:17:11;1296;93150;26084;Mpp-Betrieb;Mpp;-------
30.09.2011;17:32:13;1054;93150;26085;Mpp-Betrieb;Mpp;-------
30.09.2011;17:47:05;801;93150;26085;Mpp-Betrieb;Mpp;-------
30.09.2011;18:02:08;540;93151;26085;Mpp-Betrieb;Mpp;-------
30.09.2011;18:17:03;289;93151;26085;Mpp-Betrieb;Mpp;-------
30.09.2011;18:33:48;95;93151;26086;Mpp-Betrieb;Mpp;-------
30.09.2011;18:47:03;30;93151;26086;Mpp-Betrieb;Mpp;-------
30.09.2011;19:02:13;19;93151;26086;Mpp-Betrieb;Mpp;-------
30.09.2011;19:17:14;0;93151;26086;Mpp-Betrieb;Warten;-------
01.10.2011;07:32:08;0;93151;26086;Mpp-Betrieb;Warten;-------
01.10.2011;07:47:06;15;93151;26086;Mpp-Betrieb;Mpp;-------
01.10.2011;08:02:05;31;93151;26087;Mpp-Betrieb;Mpp;-------
01.10.2011;08:17:03;47;93151;26087;Mpp-Betrieb;Mpp-Such;-------
01.10.2011;08:32:03;124;93151;26087;Mpp-Betrieb;Mpp;-------
01.10.2011;08:47:04;176;93151;26087;Mpp-Betrieb;Mpp;-------
01.10.2011;09:02:04;263;93151;26088;Mpp-Betrieb;Mpp;-------
01.10.2011;09:17:06;345;93151;26088;Mpp-Betrieb;Mpp;-------
01.10.2011;09:32:05;426;93151;26088;Mpp-Betrieb;Mpp;-------
01.10.2011;09:47:05;584;93151;26088;Mpp-Betrieb;Mpp;-------
01.10.2011;10:02:08;607;93151;26089;Mpp-Betrieb;Mpp;-------
01.10.2011;10:17:08;646;93151;26089;Mpp-Betrieb;Mpp;-------
01.10.2011;10:32:04;617;93152;26089;Mpp-Betrieb;Mpp;-------
01.10.2011;10:47:03;622;93152;26089;Mpp-Betrieb;Mpp;-------
01.10.2011;11:02:05;618;93152;26090;Mpp-Betrieb;Mpp;-------
01.10.2011;11:17:04;703;93152;26090;Mpp-Betrieb;Mpp;-------
01.10.2011;11:32:08;723;93152;26090;Mpp-Betrieb;Mpp;-------
01.10.2011;11:47:13;743;93152;26090;Mpp-Betrieb;Mpp;-------
01.10.2011;12:02:04;823;93153;26091;Mpp-Betrieb;Mpp;-------
01.10.2011;12:17:03;873;93153;26091;Mpp-Betrieb;Mpp;-------
01.10.2011;12:32:03;882;93153;26091;Mpp-Betrieb;Mpp;-------
01.10.2011;12:47:08;1066;93153;26091;Mpp-Betrieb;Mpp;-------
01.10.2011;13:02:03;1059;93154;26092;Mpp-Betrieb;Mpp;-------
01.10.2011;13:17:13;1008;93154;26092;Mpp-Betrieb;Mpp;-------
01.10.2011;13:32:04;1044;93154;26092;Mpp-Betrieb;Mpp;-------
01.10.2011;13:47:04;1230;93154;26092;Mpp-Betrieb;Mpp;-------
01.10.2011;14:02:04;1184;93155;26093;Mpp-Betrieb;Mpp;-------
01.10.2011;14:17:13;1068;93155;26093;Mpp-Betrieb;Mpp;-------
01.10.2011;14:32:03;1052;93155;26093;Mpp-Betrieb;Mpp;-------
01.10.2011;14:47:13;1100;93156;26093;Mpp-Betrieb;Mpp;-------
01.10.2011;15:02:09;1156;93156;26094;Mpp-Betrieb;Mpp;-------
01.10.2011;15:17:03;1356;93156;26094;Mpp-Betrieb;Mpp;-------
01.10.2011;15:32:06;1243;93156;26094;Mpp-Betrieb;Mpp;-------
01.10.2011;15:35:25;1749;93157;26094;Mpp-Betrieb;Mpp;-------
01.10.2011;16:02:10;2743;93157;26095;Mpp-Betrieb;Mpp;-------
01.10.2011;16:17:03;2441;93158;26095;Mpp-Betrieb;Mpp;-------
01.10.2011;16:32:03;2185;93159;26095;Mpp-Betrieb;Mpp;-------
01.10.2011;16:47:02;1908;93159;26095;Mpp-Betrieb;Mpp;-------
01.10.2011;17:02:06;1610;93160;26096;Mpp-Betrieb;Mpp;-------
01.10.2011;17:17:05;1340;93160;26096;Mpp-Betrieb;Mpp;-------
01.10.2011;17:32:07;1029;93160;26096;Mpp-Betrieb;Mpp;-------
01.10.2011;17:47:04;768;93160;26096;Mpp-Betrieb;Mpp;-------
01.10.2011;18:02:09;515;93161;26097;Mpp-Betrieb;Mpp;-------
01.10.2011;18:17:04;267;93161;26097;Mpp-Betrieb;Mpp;-------
01.10.2011;18:32:03;103;93161;26097;Mpp-Betrieb;Mpp;-------
01.10.2011;18:47:08;46;93161;26097;Mpp-Betrieb;Mpp;-------
01.10.2011;19:02:03;18;93161;26098;Mpp-Betrieb;Mpp;-------
01.10.2011;19:17:03;0;93161;26098;Mpp-Betrieb;Warten;-------
02.10.2011;07:32:05;11;93161;26098;Mpp-Betrieb;Mpp;-------
02.10.2011;07:47:04;29;93161;26098;Mpp-Betrieb;Mpp;-------
02.10.2011;08:02:03;70;93161;26098;Mpp-Betrieb;Mpp;-------
02.10.2011;08:17:03;118;93161;26099;Mpp-Betrieb;Mpp;-------
02.10.2011;08:32:08;220;93161;26099;Mpp-Betrieb;Mpp;-------
02.10.2011;08:47:05;232;93161;26099;Mpp-Betrieb;Mpp;-------
02.10.2011;09:02:08;360;93161;26099;Mpp-Betrieb;Mpp;-------
02.10.2011;09:17:03;431;93161;26100;Mpp-Betrieb;Mpp;-------
02.10.2011;09:32:08;589;93161;26100;Mpp-Betrieb;Mpp;-------
02.10.2011;09:47:03;860;93161;26100;Mpp-Betrieb;Mpp;-------
02.10.2011;10:03:44;816;93162;26100;Mpp-Betrieb;Mpp;-------
02.10.2011;10:17:02;948;93162;26101;Mpp-Betrieb;Mpp;-------
02.10.2011;10:32:11;840;93162;26101;Mpp-Betrieb;Mpp;-------
02.10.2011;10:47:04;1303;93162;26101;Mpp-Betrieb;Mpp;-------
02.10.2011;11:02:05;1366;93163;26101;Mpp-Betrieb;Mpp;-------
02.10.2011;11:18:48;2446;93163;26102;Mpp-Betrieb;Mpp;-------
02.10.2011;11:32:08;1592;93164;26102;Mpp-Betrieb;Mpp;-------
02.10.2011;11:47:03;1862;93164;26102;Mpp-Betrieb;Mpp;-------
02.10.2011;12:02:03;2301;93165;26102;Mpp-Betrieb;Mpp;-------
02.10.2011;12:17:05;2022;93165;26103;Mpp-Betrieb;Mpp;-------
02.10.2011;12:32:03;4306;93166;26103;Mpp-Betrieb;Mpp;-------
02.10.2011;12:47:03;2662;93167;26103;Mpp-Betrieb;Mpp;-------
02.10.2011;13:02:03;3918;93168;26103;Mpp-Betrieb;Mpp;-------
02.10.2011;13:17:07;3668;93168;26104;Mpp-Betrieb;Mpp;-------
02.10.2011;13:32:03;3984;93169;26104;Mpp-Betrieb;Mpp;-------
02.10.2011;13:47:09;3953;93170;26104;Mpp-Betrieb;Mpp;-------
02.10.2011;14:02:08;3903;93171;26104;Mpp-Betrieb;Mpp;-------
02.10.2011;14:17:03;3748;93172;26105;Mpp-Betrieb;Mpp;-------
02.10.2011;14:32:08;3640;93173;26105;Mpp-Betrieb;Mpp;-------
02.10.2011;14:47:03;3579;93174;26105;Mpp-Betrieb;Mpp;-------
02.10.2011;15:02:03;3414;93175;26105;Mpp-Betrieb;Mpp;-------
02.10.2011;15:17:04;3279;93176;26106;Mpp-Betrieb;Mpp;-------
02.10.2011;15:32:08;3121;93177;26106;Mpp-Betrieb;Mpp;-------
02.10.2011;15:47:06;2914;93177;26106;Mpp-Betrieb;Mpp;-------
02.10.2011;16:02:04;2713;93178;26106;Mpp-Betrieb;Mpp;-------
02.10.2011;16:17:05;2521;93179;26107;Mpp-Betrieb;Mpp;-------
02.10.2011;16:32:03;2258;93179;26107;Mpp-Betrieb;Mpp;-------
02.10.2011;16:47:04;1975;93180;26107;Mpp-Betrieb;Mpp;-------
02.10.2011;17:02:04;1695;93180;26107;Mpp-Betrieb;Mpp;-------
02.10.2011;17:17:03;1424;93181;26108;Mpp-Betrieb;Mpp;-------
02.10.2011;17:32:08;1111;93181;26108;Mpp-Betrieb;Mpp;-------
02.10.2011;17:47:09;807;93181;26108;Mpp-Betrieb;Mpp;-------
02.10.2011;18:02:13;533;93182;26108;Mpp-Betrieb;Mpp;-------
02.10.2011;18:17:03;236;93182;26109;Mpp-Betrieb;Mpp;-------
02.10.2011;18:32:06;78;93182;26109;Mpp-Betrieb;Mpp;-------
02.10.2011;18:47:03;39;93182;26109;Mpp-Betrieb;Mpp;-------
02.10.2011;19:02:05;14;93182;26109;Mpp-Betrieb;Mpp;-------
02.10.2011;19:17:04;0;93182;26109;Mpp-Betrieb;Warten;-------
03.10.2011;07:32:03;0;93182;26109;Mpp-Betrieb;Warten;-------
03.10.2011;07:47:03;23;93182;26110;Mpp-Betrieb;Mpp;-------
03.10.2011;08:02:05;58;93182;26110;Mpp-Betrieb;Mpp;-------
03.10.2011;08:17:04;125;93182;26110;Mpp-Betrieb;Mpp;-------
03.10.2011;08:32:04;167;93182;26110;Mpp-Betrieb;Mpp;-------
03.10.2011;08:47:03;295;93182;26111;Mpp-Betrieb;Mpp;-------
03.10.2011;09:02:04;281;93182;26111;Mpp-Betrieb;Mpp;-------
03.10.2011;09:17:03;457;93182;26111;Mpp-Betrieb;Mpp;-------
03.10.2011;09:32:08;615;93182;26111;Mpp-Betrieb;Mpp;-------
03.10.2011;09:47:03;529;93182;26112;Mpp-Betrieb;Mpp;-------
03.10.2011;10:02:06;637;93182;26112;Mpp-Betrieb;Mpp;-------
03.10.2011;10:17:08;775;93183;26112;Mpp-Betrieb;Mpp;-------
03.10.2011;10:32:03;1000;93183;26112;Mpp-Betrieb;Mpp;-------
03.10.2011;10:47:05;1234;93183;26113;Mpp-Betrieb;Mpp;-------
03.10.2011;11:02:04;1808;93183;26113;Mpp-Betrieb;Mpp;-------
03.10.2011;11:17:02;1289;93184;26113;Mpp-Betrieb;Mpp;-------
03.10.2011;11:32:03;3933;93185;26113;Mpp-Betrieb;Mpp;-------
03.10.2011;11:47:03;4131;93186;26114;Mpp-Betrieb;Mpp;-------
03.10.2011;12:02:09;3934;93187;26114;Mpp-Betrieb;Mpp;-------
03.10.2011;12:17:09;3779;93188;26114;Mpp-Betrieb;Mpp;-------
03.10.2011;12:32:03;4000;93189;26114;Mpp-Betrieb;Mpp;-------
03.10.2011;12:47:05;4057;93190;26115;Mpp-Betrieb;Mpp;-------
03.10.2011;13:02:15;4056;93191;26115;Mpp-Betrieb;Mpp;-------
03.10.2011;13:17:03;3984;93192;26115;Mpp-Betrieb;Mpp;-------
03.10.2011;13:32:06;3913;93193;26115;Mpp-Betrieb;Mpp;-------
03.10.2011;13:47:03;3891;93194;26116;Mpp-Betrieb;Mpp;-------
03.10.2011;14:02:05;3818;93194;26116;Mpp-Betrieb;Mpp;-------
03.10.2011;14:17:08;3761;93195;26116;Mpp-Betrieb;Mpp;-------
03.10.2011;14:33:46;3628;93196;26116;Mpp-Betrieb;Mpp;-------
03.10.2011;14:47:13;3444;93197;26117;Mpp-Betrieb;Mpp;-------
03.10.2011;15:02:04;3411;93198;26117;Mpp-Betrieb;Mpp;-------
03.10.2011;15:17:13;3242;93199;26117;Mpp-Betrieb;Mpp;-------
03.10.2011;15:32:03;3058;93200;26117;Mpp-Betrieb;Mpp;-------
03.10.2011;15:47:04;2828;93200;26118;Mpp-Betrieb;Mpp;-------
03.10.2011;16:02:04;2665;93201;26118;Mpp-Betrieb;Mpp;-------
03.10.2011;16:17:03;2477;93202;26118;Mpp-Betrieb;Mpp;-------
03.10.2011;16:32:09;2217;93202;26118;Mpp-Betrieb;Mpp;-------
03.10.2011;16:47:03;1968;93203;26119;Mpp-Betrieb;Mpp;-------
03.10.2011;17:02:04;1681;93203;26119;Mpp-Betrieb;Mpp;-------
03.10.2011;17:17:03;1408;93204;26119;Mpp-Betrieb;Mpp;-------
03.10.2011;17:32:06;1048;93204;26119;Mpp-Betrieb;Mpp;-------
03.10.2011;17:47:03;740;93204;26120;Mpp-Betrieb;Mpp;-------
03.10.2011;18:02:04;444;93204;26120;Mpp-Betrieb;Mpp;-------
03.10.2011;18:17:02;202;93204;26120;Mpp-Betrieb;Mpp;-------
03.10.2011;18:32:03;78;93205;26120;Mpp-Betrieb;Mpp;-------
03.10.2011;18:47:08;35;93205;26121;Mpp-Betrieb;Mpp;-------
03.10.2011;19:02:09;12;93205;26121;Mpp-Betrieb;Mpp;-------
03.10.2011;19:17:13;0;93205;26121;Mpp-Betrieb;Warten;-------
04.10.2011;07:32:04;11;93205;26121;Mpp-Betrieb;Mpp;-------
04.10.2011;07:47:04;46;93205;26121;Mpp-Betrieb;Mpp-Such;-------
04.10.2011;08:02:04;123;93205;26122;Mpp-Betrieb;Mpp;-------
04.10.2011;08:17:11;268;93205;26122;Mpp-Betrieb;Mpp;-------
04.10.2011;08:32:08;516;93205;26122;Mpp-Betrieb;Mpp;-------
04.10.2011;08:47:09;876;93205;26122;Mpp-Betrieb;Mpp;-------
04.10.2011;09:02:04;1207;93205;26123;Mpp-Betrieb;Mpp;-------
04.10.2011;09:17:03;1567;93205;26123;Mpp-Betrieb;Mpp;-------
04.10.2011;09:32:03;1906;93206;26123;Mpp-Betrieb;Mpp;-------
04.10.2011;09:47:03;2244;93206;26123;Mpp-Betrieb;Mpp;-------
04.10.2011;10:02:03;2599;93207;26124;Mpp-Betrieb;Mpp;-------
04.10.2011;10:17:08;2795;93208;26124;Mpp-Betrieb;Mpp;-------
04.10.2011;10:32:03;3030;93208;26124;Mpp-Betrieb;Mpp;-------
04.10.2011;10:47:03;3241;93209;26124;Mpp-Betrieb;Mpp;-------
04.10.2011;11:02:06;3393;93210;26125;Mpp-Betrieb;Mpp;-------
04.10.2011;11:17:08;3520;93211;26125;Mpp-Betrieb;Mpp;-------
04.10.2011;11:32:04;3653;93212;26125;Mpp-Betrieb;Mpp;-------
04.10.2011;11:47:04;3755;93213;26125;Mpp-Betrieb;Mpp;-------
04.10.2011;12:02:04;3790;93214;26126;Mpp-Betrieb;Mpp;-------
04.10.2011;12:17:04;3899;93215;26126;Mpp-Betrieb;Mpp;-------
04.10.2011;12:32:04;3931;93216;26126;Mpp-Betrieb;Mpp;-------
04.10.2011;12:47:13;4047;93217;26126;Mpp-Betrieb;Mpp;-------
04.10.2011;13:02:08;4054;93218;26127;Mpp-Betrieb;Mpp;-------
04.10.2011;13:17:04;4050;93219;26127;Mpp-Betrieb;Mpp;-------
04.10.2011;13:32:06;4036;93220;26127;Mpp-Betrieb;Mpp;-------
04.10.2011;13:47:06;3959;93221;26127;Mpp-Betrieb;Mpp;-------
04.10.2011;14:02:10;3981;93222;26128;Mpp-Betrieb;Mpp;-------
04.10.2011;14:17:07;3909;93223;26128;Mpp-Betrieb;Mpp;-------
04.10.2011;14:32:06;3781;93224;26128;Mpp-Betrieb;Mpp;-------
04.10.2011;14:47:03;3602;93225;26128;Mpp-Betrieb;Mpp;-------
04.10.2011;15:03:44;3505;93225;26129;Mpp-Betrieb;Mpp;-------
04.10.2011;15:17:04;3379;93226;26129;Mpp-Betrieb;Mpp;-------
04.10.2011;15:32:08;3154;93227;26129;Mpp-Betrieb;Mpp;-------
04.10.2011;15:47:04;3042;93228;26129;Mpp-Betrieb;Mpp;-------
04.10.2011;16:02:04;2880;93229;26130;Mpp-Betrieb;Mpp;-------
04.10.2011;16:17:11;2657;93229;26130;Mpp-Betrieb;Mpp;-------
04.10.2011;16:32:04;2365;93230;26130;Mpp-Betrieb;Mpp;-------
04.10.2011;16:47:08;2038;93231;26130;Mpp-Betrieb;Mpp;-------
04.10.2011;17:02:17;1765;93231;26131;Mpp-Betrieb;Mpp;-------
04.10.2011;17:17:05;1440;93231;26131;Mpp-Betrieb;Mpp;-------
04.10.2011;17:32:13;1061;93232;26131;Mpp-Betrieb;Mpp;-------
04.10.2011;17:47:08;708;93232;26131;Mpp-Betrieb;Mpp;-------
04.10.2011;18:02:10;392;93232;26132;Mpp-Betrieb;Mpp;-------
04.10.2011;18:17:09;165;93232;26132;Mpp-Betrieb;Mpp;-------
