Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
04.10.2011;18:32:12;59;93232;26132;Mpp-Betrieb;Mpp;-------
04.10.2011;18:47:08;26;93232;26132;Mpp-Betrieb;Mpp;-------
04.10.2011;19:02:13;11;93232;26133;Mpp-Betrieb;Mpp;-------
05.10.2011;07:32:03;11;93232;26133;Mpp-Betrieb;Mpp;-------
05.10.2011;07:47:03;29;93232;26133;Mpp-Betrieb;Mpp;-------
05.10.2011;08:02:04;95;93232;26133;Mpp-Betrieb;Mpp;-------
05.10.2011;08:17:03;121;93232;26133;Mpp-Betrieb;Mpp;-------
05.10.2011;08:32:08;240;93232;26134;Mpp-Betrieb;Mpp;-------
05.10.2011;08:47:03;307;93232;26134;Mpp-Betrieb;Mpp;-------
05.10.2011;09:02:03;426;93232;26134;Mpp-Betrieb;Mpp;-------
05.10.2011;09:17:03;637;93233;26134;Mpp-Betrieb;Mpp;-------
05.10.2011;09:32:03;1267;93233;26135;Mpp-Betrieb;Mpp;-------
05.10.2011;09:47:03;2415;93233;26135;Mpp-Betrieb;Mpp;-------
05.10.2011;10:02:03;1773;93234;26135;Mpp-Betrieb;Mpp;-------
05.10.2011;10:17:04;1890;93234;26135;Mpp-Betrieb;Mpp;-------
05.10.2011;10:32:09;1711;93235;26136;Mpp-Betrieb;Mpp;-------
05.10.2011;10:47:03;1277;93235;26136;Mpp-Betrieb;Mpp;-------
05.10.2011;11:02:04;1259;93235;26136;Mpp-Betrieb;Mpp;-------
05.10.2011;11:17:08;1389;93236;26136;Mpp-Betrieb;Mpp;-------
05.10.2011;11:32:03;1393;93236;26137;Mpp-Betrieb;Mpp;-------
05.10.2011;11:47:08;1524;93237;26137;Mpp-Betrieb;Mpp;-------
05.10.2011;12:02:03;1846;93237;26137;Mpp-Betrieb;Mpp;-------
05.10.2011;12:17:08;2146;93238;26137;Mpp-Betrieb;Mpp;-------
05.10.2011;12:32:12;1945;93238;26138;Mpp-Betrieb;Mpp;-------
05.10.2011;12:47:03;2130;93239;26138;Mpp-Betrieb;Mpp;-------
05.10.2011;13:02:09;4515;93240;26138;Mpp-Betrieb;Mpp;-------
05.10.2011;13:25:09;1664;93240;26138;Mpp-Betrieb;Mpp;-------
05.10.2011;13:32:08;2156;93241;26139;Mpp-Betrieb;Mpp;-------
05.10.2011;13:47:03;2401;93242;26139;Mpp-Betrieb;Mpp;-------
05.10.2011;14:02:08;4226;93242;26139;Mpp-Betrieb;Mpp;-------
05.10.2011;14:17:09;1068;93243;26139;Mpp-Betrieb;Mpp;-------
05.10.2011;14:32:09;3707;93244;26140;Mpp-Betrieb;Mpp;-------
05.10.2011;14:47:03;3457;93245;26140;Mpp-Betrieb;Mpp;-------
05.10.2011;15:02:05;2873;93245;26140;Mpp-Betrieb;Mpp;-------
05.10.2011;15:17:03;2734;93246;26140;Mpp-Betrieb;Mpp;-------
05.10.2011;15:32:04;773;93247;26141;Mpp-Betrieb;Mpp;-------
05.10.2011;15:47:08;1114;93247;26141;Mpp-Betrieb;Mpp;-------
05.10.2011;16:02:08;713;93248;26141;Mpp-Betrieb;Mpp;-------
05.10.2011;16:17:13;965;93248;26141;Mpp-Betrieb;Mpp;-------
05.10.2011;16:32:13;2224;93248;26142;Mpp-Betrieb;Mpp;-------
05.10.2011;16:47:03;1648;93249;26142;Mpp-Betrieb;Mpp;-------
05.10.2011;17:02:04;1541;93249;26142;Mpp-Betrieb;Mpp;-------
05.10.2011;17:18:53;1143;93250;26142;Mpp-Betrieb;Mpp;-------
05.10.2011;17:32:06;766;93250;26143;Mpp-Betrieb;Mpp;-------
05.10.2011;17:47:09;565;93250;26143;Mpp-Betrieb;Mpp;-------
05.10.2011;18:02:08;387;93250;26143;Mpp-Betrieb;Mpp;-------
05.10.2011;18:17:03;199;93250;26143;Mpp-Betrieb;Mpp;-------
05.10.2011;18:32:04;85;93250;26144;Mpp-Betrieb;Mpp;-------
05.10.2011;18:47:03;33;93250;26144;Mpp-Betrieb;Mpp;-------
05.10.2011;19:02:11;11;93250;26144;Mpp-Betrieb;Mpp;-------
06.10.2011;07:32:02;13;93250;26144;Mpp-Betrieb;Mpp;-------
06.10.2011;07:47:03;43;93250;26144;Mpp-Betrieb;Mpp;-------
06.10.2011;08:02:05;102;93250;26145;Mpp-Betrieb;Mpp;-------
06.10.2011;08:17:03;264;93250;26145;Mpp-Betrieb;Mpp;-------
06.10.2011;08:32:04;453;93250;26145;Mpp-Betrieb;Mpp;-------
06.10.2011;08:47:07;893;93251;26145;Mpp-Betrieb;Mpp;-------
06.10.2011;09:02:04;1166;93251;26146;Mpp-Betrieb;Mpp;-------
06.10.2011;09:17:05;1453;93251;26146;Mpp-Betrieb;Mpp;-------
06.10.2011;09:33:43;1612;93252;26146;Mpp-Betrieb;Mpp;-------
06.10.2011;09:47:11;2120;93252;26146;Mpp-Betrieb;Mpp;-------
06.10.2011;10:02:04;2567;93253;26147;Mpp-Betrieb;Mpp;-------
06.10.2011;10:17:08;2755;93253;26147;Mpp-Betrieb;Mpp;-------
06.10.2011;10:32:11;992;93254;26147;Mpp-Betrieb;Mpp;-------
06.10.2011;10:47:08;3317;93255;26147;Mpp-Betrieb;Mpp;-------
06.10.2011;11:03:45;3456;93256;26148;Mpp-Betrieb;Mpp;-------
06.10.2011;11:17:09;3558;93256;26148;Mpp-Betrieb;Mpp;-------
06.10.2011;11:32:03;1732;93257;26148;Mpp-Betrieb;Mpp;-------
06.10.2011;11:47:03;3841;93258;26148;Mpp-Betrieb;Mpp;-------
06.10.2011;12:02:05;3888;93259;26149;Mpp-Betrieb;Mpp;-------
06.10.2011;12:17:03;3988;93260;26149;Mpp-Betrieb;Mpp;-------
06.10.2011;12:32:08;4107;93261;26149;Mpp-Betrieb;Mpp;-------
06.10.2011;12:47:05;4050;93262;26149;Mpp-Betrieb;Mpp;-------
06.10.2011;13:02:08;4104;93263;26150;Mpp-Betrieb;Mpp;-------
06.10.2011;13:17:09;4174;93264;26150;Mpp-Betrieb;Mpp;-------
06.10.2011;13:32:08;4149;93265;26150;Mpp-Betrieb;Mpp;-------
06.10.2011;13:47:02;4183;93266;26150;Mpp-Betrieb;Mpp;-------
06.10.2011;14:02:05;4233;93267;26151;Mpp-Betrieb;Mpp;-------
06.10.2011;14:17:04;1448;93268;26151;Mpp-Betrieb;Mpp;-------
06.10.2011;14:32:07;1486;93268;26151;Mpp-Betrieb;Mpp;-------
06.10.2011;14:47:04;2356;93269;26151;Mpp-Betrieb;Mpp;-------
06.10.2011;15:02:04;4004;93270;26152;Mpp-Betrieb;Mpp;-------
06.10.2011;15:17:08;1469;93271;26152;Mpp-Betrieb;Mpp;-------
06.10.2011;15:32:08;1225;93271;26152;Mpp-Betrieb;Mpp;-------
06.10.2011;15:47:08;1631;93272;26152;Mpp-Betrieb;Mpp;-------
06.10.2011;16:02:03;2050;93272;26153;Mpp-Betrieb;Mpp;-------
06.10.2011;16:17:13;483;93273;26153;Mpp-Betrieb;Mpp;-------
06.10.2011;16:32:03;272;93273;26153;Mpp-Betrieb;Mpp;-------
06.10.2011;16:47:07;266;93273;26153;Mpp-Betrieb;Mpp;-------
06.10.2011;17:02:18;302;93273;26154;Mpp-Betrieb;Mpp;-------
06.10.2011;17:17:06;359;93273;26154;Mpp-Betrieb;Mpp;-------
06.10.2011;17:32:13;582;93273;26154;Mpp-Betrieb;Mpp;-------
06.10.2011;17:47:13;196;93273;26154;Mpp-Betrieb;Mpp;-------
06.10.2011;18:02:06;50;93273;26155;Mpp-Betrieb;Mpp;-------
06.10.2011;18:17:08;22;93273;26155;Mpp-Betrieb;Mpp;-------
06.10.2011;18:32:11;12;93273;26155;Mpp-Betrieb;Mpp;-------
06.10.2011;18:47:04;0;93273;26155;Mpp-Betrieb;Warten;-------
06.10.2011;19:02:09;0;93273;26155;Mpp-Betrieb;Warten;-------
07.10.2011;07:47:04;11;93273;26155;Mpp-Betrieb;Mpp;-------
07.10.2011;08:02:05;0;93273;26155;Mpp-Betrieb;Warten;-------
07.10.2011;08:17:05;20;93273;26156;Mpp-Betrieb;Mpp;-------
07.10.2011;08:33:52;23;93273;26156;Mpp-Betrieb;Mpp;-------
07.10.2011;08:47:03;37;93273;26156;Mpp-Betrieb;Mpp;-------
07.10.2011;09:02:03;444;93273;26156;Mpp-Betrieb;Mpp;-------
07.10.2011;09:17:08;339;93273;26157;Mpp-Betrieb;Mpp;-------
07.10.2011;09:32:06;401;93273;26157;Mpp-Betrieb;Mpp;-------
07.10.2011;09:47:04;2200;93274;26157;Mpp-Betrieb;Mpp;-------
07.10.2011;10:02:03;630;93274;26157;Mpp-Betrieb;Mpp;-------
07.10.2011;10:17:13;344;93274;26158;Mpp-Betrieb;Mpp;-------
07.10.2011;10:32:14;2452;93274;26158;Mpp-Betrieb;Mpp;-------
07.10.2011;10:47:05;4411;93275;26158;Mpp-Betrieb;Mpp;-------
07.10.2011;11:02:09;1154;93276;26158;Mpp-Betrieb;Mpp;-------
07.10.2011;11:17:04;967;93276;26159;Mpp-Betrieb;Mpp;-------
07.10.2011;11:32:04;777;93277;26159;Mpp-Betrieb;Mpp;-------
07.10.2011;11:47:10;177;93277;26159;Mpp-Betrieb;Mpp;-------
07.10.2011;12:02:09;82;93277;26159;Mpp-Betrieb;Mpp;-------
07.10.2011;12:17:17;125;93277;26160;Mpp-Betrieb;Mpp;-------
07.10.2011;12:32:08;785;93277;26160;Mpp-Betrieb;Mpp;-------
07.10.2011;12:47:04;3376;93277;26160;Mpp-Betrieb;Mpp;-------
07.10.2011;13:02:04;2545;93278;26160;Mpp-Betrieb;Mpp;-------
07.10.2011;13:17:05;927;93279;26161;Mpp-Betrieb;Mpp;-------
07.10.2011;13:32:04;2431;93279;26161;Mpp-Betrieb;Mpp;-------
07.10.2011;13:47:12;4702;93280;26161;Mpp-Betrieb;Mpp;-------
07.10.2011;14:02:14;2629;93281;26161;Mpp-Betrieb;Mpp;-------
07.10.2011;14:17:07;1478;93282;26162;Mpp-Betrieb;Mpp;-------
07.10.2011;14:32:03;1520;93282;26162;Mpp-Betrieb;Mpp;-------
07.10.2011;14:47:08;3584;93283;26162;Mpp-Betrieb;Mpp;-------
07.10.2011;15:02:03;715;93283;26162;Mpp-Betrieb;Mpp;-------
07.10.2011;15:17:03;3566;93284;26163;Mpp-Betrieb;Mpp;-------
07.10.2011;15:32:08;1128;93284;26163;Mpp-Betrieb;Mpp;-------
07.10.2011;15:47:09;1395;93285;26163;Mpp-Betrieb;Mpp;-------
07.10.2011;16:02:09;590;93285;26163;Mpp-Betrieb;Mpp;-------
07.10.2011;16:17:08;603;93285;26164;Mpp-Betrieb;Mpp;-------
07.10.2011;16:32:04;646;93285;26164;Mpp-Betrieb;Mpp;-------
07.10.2011;16:48:47;649;93285;26164;Mpp-Betrieb;Mpp;-------
07.10.2011;17:02:03;92;93286;26164;Mpp-Betrieb;Mpp;-------
07.10.2011;17:17:03;745;93286;26165;Mpp-Betrieb;Mpp;-------
07.10.2011;17:32:03;337;93286;26165;Mpp-Betrieb;Mpp;-------
07.10.2011;17:47:14;211;93286;26165;Mpp-Betrieb;Mpp;-------
07.10.2011;18:02:07;148;93286;26165;Mpp-Betrieb;Mpp;-------
07.10.2011;18:17:02;100;93286;26166;Mpp-Betrieb;Mpp;-------
07.10.2011;18:32:13;42;93286;26166;Mpp-Betrieb;Mpp;-------
07.10.2011;18:47:08;0;93286;26166;Mpp-Betrieb;Warten;-------
07.10.2011;19:02:09;0;93286;26166;Mpp-Betrieb;Warten;-------
08.10.2011;07:47:04;0;93286;26166;Mpp-Betrieb;Netzueb.;-------
08.10.2011;08:02:03;16;93286;26166;Mpp-Betrieb;Mpp;-------
08.10.2011;08:17:03;32;93286;26166;Mpp-Betrieb;Mpp;-------
08.10.2011;08:32:03;102;93286;26167;Mpp-Betrieb;Mpp;-------
08.10.2011;08:47:03;95;93286;26167;Mpp-Betrieb;Mpp;-------
08.10.2011;09:02:04;169;93286;26167;Mpp-Betrieb;Mpp;-------
08.10.2011;09:17:02;312;93286;26167;Mpp-Betrieb;Mpp;-------
08.10.2011;09:32:03;286;93286;26168;Mpp-Betrieb;Mpp;-------
08.10.2011;09:47:03;291;93286;26168;Mpp-Betrieb;Mpp;-------
08.10.2011;10:02:05;731;93286;26168;Mpp-Betrieb;Mpp;-------
08.10.2011;10:17:03;833;93287;26168;Mpp-Betrieb;Mpp;-------
08.10.2011;10:32:03;903;93287;26169;Mpp-Betrieb;Mpp;-------
08.10.2011;10:47:09;1801;93287;26169;Mpp-Betrieb;Mpp;-------
08.10.2011;11:02:09;704;93288;26169;Mpp-Betrieb;Mpp;-------
08.10.2011;11:17:13;316;93288;26169;Mpp-Betrieb;Mpp;-------
08.10.2011;11:32:04;165;93288;26170;Mpp-Betrieb;Mpp;-------
08.10.2011;11:48:56;337;93288;26170;Mpp-Betrieb;Mpp;-------
08.10.2011;12:02:05;406;93288;26170;Mpp-Betrieb;Mpp;-------
08.10.2011;12:17:06;588;93288;26170;Mpp-Betrieb;Mpp;-------
08.10.2011;12:32:03;818;93288;26171;Mpp-Betrieb;Mpp;-------
08.10.2011;12:47:03;833;93288;26171;Mpp-Betrieb;Mpp;-------
08.10.2011;13:02:14;922;93289;26171;Mpp-Betrieb;Mpp;-------
08.10.2011;13:17:03;678;93289;26171;Mpp-Betrieb;Mpp;-------
08.10.2011;13:32:03;865;93289;26172;Mpp-Betrieb;Mpp;-------
08.10.2011;13:47:03;656;93289;26172;Mpp-Betrieb;Mpp;-------
08.10.2011;14:02:03;644;93289;26172;Mpp-Betrieb;Mpp;-------
08.10.2011;14:17:08;1078;93289;26172;Mpp-Betrieb;Mpp;-------
08.10.2011;14:32:08;760;93290;26173;Mpp-Betrieb;Mpp;-------
08.10.2011;14:47:03;992;93290;26173;Mpp-Betrieb;Mpp;-------
08.10.2011;15:02:03;660;93290;26173;Mpp-Betrieb;Mpp;-------
08.10.2011;15:17:05;731;93290;26173;Mpp-Betrieb;Mpp;-------
08.10.2011;15:32:08;542;93291;26174;Mpp-Betrieb;Mpp;-------
08.10.2011;15:47:08;561;93291;26174;Mpp-Betrieb;Mpp;-------
08.10.2011;16:02:04;643;93291;26174;Mpp-Betrieb;Mpp;-------
08.10.2011;16:17:04;910;93291;26174;Mpp-Betrieb;Mpp;-------
08.10.2011;16:32:03;838;93291;26175;Mpp-Betrieb;Mpp;-------
08.10.2011;16:47:03;580;93291;26175;Mpp-Betrieb;Mpp;-------
08.10.2011;17:02:13;229;93291;26175;Mpp-Betrieb;Mpp;-------
08.10.2011;17:17:09;167;93292;26175;Mpp-Betrieb;Mpp;-------
08.10.2011;17:32:03;71;93292;26176;Mpp-Betrieb;Mpp;-------
08.10.2011;17:47:02;118;93292;26176;Mpp-Betrieb;Mpp;-------
08.10.2011;18:02:05;49;93292;26176;Mpp-Betrieb;Mpp;-------
08.10.2011;18:17:04;45;93292;26176;Mpp-Betrieb;Mpp;-------
08.10.2011;18:32:02;44;93292;26177;Mpp-Betrieb;Mpp;-------
08.10.2011;18:47:13;13;93292;26177;Mpp-Betrieb;Mpp;-------
09.10.2011;08:02:07;29;93292;26177;Mpp-Betrieb;Mpp;-------
09.10.2011;08:17:03;71;93292;26177;Mpp-Betrieb;Mpp-Such;-------
09.10.2011;08:32:06;202;93292;26178;Mpp-Betrieb;Mpp;-------
09.10.2011;08:47:02;316;93292;26178;Mpp-Betrieb;Mpp;-------
09.10.2011;09:02:03;585;93292;26178;Mpp-Betrieb;Mpp;-------
09.10.2011;09:17:04;719;93292;26178;Mpp-Betrieb;Mpp;-------
09.10.2011;09:32:02;494;93292;26179;Mpp-Betrieb;Mpp;-------
09.10.2011;09:47:03;717;93292;26179;Mpp-Betrieb;Mpp;-------
09.10.2011;10:02:04;743;93293;26179;Mpp-Betrieb;Mpp;-------
09.10.2011;10:17:09;1129;93293;26179;Mpp-Betrieb;Mpp;-------
09.10.2011;10:32:03;3854;93293;26180;Mpp-Betrieb;Mpp;-------
09.10.2011;10:47:03;4064;93294;26180;Mpp-Betrieb;Mpp;-------
09.10.2011;11:02:03;4439;93295;26180;Mpp-Betrieb;Mpp;-------
09.10.2011;11:17:08;1844;93296;26180;Mpp-Betrieb;Mpp;-------
09.10.2011;11:32:07;4019;93297;26181;Mpp-Betrieb;Mpp;-------
09.10.2011;11:47:14;1731;93297;26181;Mpp-Betrieb;Mpp;-------
09.10.2011;12:02:03;4949;93298;26181;Mpp-Betrieb;Mpp;-------
09.10.2011;12:17:03;4788;93299;26181;Mpp-Betrieb;Mpp;-------
09.10.2011;12:32:09;5081;93301;26182;Mpp-Betrieb;Mpp;-------
09.10.2011;12:47:03;1481;93301;26182;Mpp-Betrieb;Mpp;-------
09.10.2011;13:02:04;1303;93302;26182;Mpp-Betrieb;Mpp;-------
09.10.2011;13:17:03;4183;93302;26182;Mpp-Betrieb;Mpp;-------
09.10.2011;13:32:08;1754;93303;26183;Mpp-Betrieb;Mpp;-------
09.10.2011;13:47:13;1712;93304;26183;Mpp-Betrieb;Mpp;-------
09.10.2011;14:01:08;5078;93304;26183;Mpp-Betrieb;Mpp;-------
09.10.2011;14:17:13;5250;93305;26183;Mpp-Betrieb;Mpp;-------
09.10.2011;14:32:03;2401;93306;26184;Mpp-Betrieb;Mpp;-------
09.10.2011;14:47:03;2576;93307;26184;Mpp-Betrieb;Mpp;-------
09.10.2011;15:02:04;4265;93307;26184;Mpp-Betrieb;Mpp;-------
09.10.2011;15:17:13;3095;93308;26184;Mpp-Betrieb;Mpp;-------
09.10.2011;15:32:09;3157;93309;26185;Mpp-Betrieb;Mpp;-------
09.10.2011;15:47:03;3192;93310;26185;Mpp-Betrieb;Mpp;-------
09.10.2011;16:02:13;2392;93311;26185;Mpp-Betrieb;Mpp;-------
09.10.2011;16:17:03;2678;93311;26185;Mpp-Betrieb;Mpp;-------
09.10.2011;16:32:03;387;93311;26186;Mpp-Betrieb;Mpp;-------
09.10.2011;16:47:13;2283;93312;26186;Mpp-Betrieb;Mpp;-------
09.10.2011;17:02:09;1755;93312;26186;Mpp-Betrieb;Mpp;-------
09.10.2011;17:17:08;1219;93313;26186;Mpp-Betrieb;Mpp;-------
09.10.2011;17:32:09;744;93313;26187;Mpp-Betrieb;Mpp;-------
09.10.2011;17:47:03;260;93313;26187;Mpp-Betrieb;Mpp;-------
09.10.2011;18:02:08;134;93313;26187;Mpp-Betrieb;Mpp;-------
09.10.2011;18:17:03;128;93313;26187;Mpp-Betrieb;Mpp;-------
09.10.2011;18:32:13;79;93313;26188;Mpp-Betrieb;Mpp;-------
09.10.2011;18:47:03;19;93313;26188;Mpp-Betrieb;Mpp;-------
09.10.2011;19:02:13;0;93313;26188;Mpp-Betrieb;Warten;-------
10.10.2011;07:47:03;0;93313;26188;Mpp-Betrieb;Netzueb.;-------
10.10.2011;08:02:03;12;93313;26188;Mpp-Betrieb;Mpp;-------
10.10.2011;08:17:02;12;93313;26188;Mpp-Betrieb;Mpp;-------
10.10.2011;08:33:43;21;93313;26188;Mpp-Betrieb;Mpp;-------
10.10.2011;08:47:05;24;93313;26189;Mpp-Betrieb;Mpp;-------
10.10.2011;09:02:03;37;93313;26189;Mpp-Betrieb;Mpp;-------
10.10.2011;09:17:08;44;93313;26189;Mpp-Betrieb;Mpp;-------
10.10.2011;09:32:14;137;93313;26189;Mpp-Betrieb;Mpp;-------
10.10.2011;09:47:03;147;93313;26190;Mpp-Betrieb;Mpp;-------
10.10.2011;10:02:03;164;93314;26190;Mpp-Betrieb;Mpp-Such;-------
10.10.2011;10:17:03;363;93314;26190;Mpp-Betrieb;Mpp;-------
10.10.2011;10:32:12;498;93314;26190;Mpp-Betrieb;Mpp;-------
10.10.2011;10:47:13;468;93314;26191;Mpp-Betrieb;Mpp;-------
10.10.2011;11:02:04;455;93314;26191;Mpp-Betrieb;Mpp;-------
10.10.2011;11:17:12;411;93314;26191;Mpp-Betrieb;Mpp;-------
10.10.2011;11:32:03;347;93314;26191;Mpp-Betrieb;Mpp;-------
10.10.2011;11:47:07;809;93314;26192;Mpp-Betrieb;Mpp;-------
10.10.2011;12:02:04;1543;93315;26192;Mpp-Betrieb;Mpp;-------
10.10.2011;12:17:08;1288;93315;26192;Mpp-Betrieb;Mpp;-------
10.10.2011;12:32:04;1330;93315;26192;Mpp-Betrieb;Mpp;-------
10.10.2011;12:47:04;1050;93316;26193;Mpp-Betrieb;Mpp;-------
10.10.2011;13:02:17;1394;93316;26193;Mpp-Betrieb;Mpp;-------
10.10.2011;13:17:03;1522;93316;26193;Mpp-Betrieb;Mpp;-------
10.10.2011;13:32:07;1403;93317;26193;Mpp-Betrieb;Mpp;-------
10.10.2011;13:47:03;979;93317;26194;Mpp-Betrieb;Mpp;-------
10.10.2011;14:02:28;1043;93317;26194;Mpp-Betrieb;Mpp;-------
10.10.2011;14:17:05;1378;93317;26194;Mpp-Betrieb;Mpp;-------
10.10.2011;14:32:03;2289;93318;26194;Mpp-Betrieb;Mpp;-------
10.10.2011;14:47:05;1476;93318;26195;Mpp-Betrieb;Mpp;-------
10.10.2011;15:02:09;1176;93319;26195;Mpp-Betrieb;Mpp;-------
10.10.2011;15:17:08;974;93319;26195;Mpp-Betrieb;Mpp;-------
10.10.2011;15:32:13;888;93319;26195;Mpp-Betrieb;Mpp;-------
10.10.2011;15:47:06;788;93319;26196;Mpp-Betrieb;Mpp;-------
10.10.2011;16:02:13;653;93320;26196;Mpp-Betrieb;Mpp;-------
10.10.2011;16:17:08;1223;93320;26196;Mpp-Betrieb;Mpp;-------
10.10.2011;16:32:13;964;93320;26196;Mpp-Betrieb;Mpp;-------
10.10.2011;16:47:12;492;93320;26197;Mpp-Betrieb;Mpp;-------
10.10.2011;17:02:03;272;93320;26197;Mpp-Betrieb;Mpp;-------
10.10.2011;17:17:04;175;93320;26197;Mpp-Betrieb;Mpp;-------
10.10.2011;17:32:12;332;93320;26197;Mpp-Betrieb;Mpp;-------
10.10.2011;17:47:03;245;93321;26198;Mpp-Betrieb;Mpp;-------
10.10.2011;18:02:14;103;93321;26198;Mpp-Betrieb;Mpp;-------
10.10.2011;18:17:07;30;93321;26198;Mpp-Betrieb;Mpp;-------
10.10.2011;18:32:03;13;93321;26198;Mpp-Betrieb;Mpp;-------
11.10.2011;07:47:04;11;93321;26198;Mpp-Betrieb;Mpp-Such;-------
11.10.2011;08:02:07;16;93321;26199;Mpp-Betrieb;Mpp;-------
11.10.2011;08:18:43;55;93321;26199;Mpp-Betrieb;Mpp;-------
11.10.2011;08:32:08;83;93321;26199;Mpp-Betrieb;Mpp;-------
11.10.2011;08:47:03;110;93321;26199;Mpp-Betrieb;Mpp;-------
11.10.2011;09:02:04;254;93321;26200;Mpp-Betrieb;Mpp;-------
11.10.2011;09:17:04;420;93321;26200;Mpp-Betrieb;Mpp;-------
11.10.2011;09:32:04;615;93321;26200;Mpp-Betrieb;Mpp;-------
11.10.2011;09:47:03;789;93321;26200;Mpp-Betrieb;Mpp;-------
11.10.2011;10:02:04;1044;93321;26201;Mpp-Betrieb;Mpp;-------
11.10.2011;10:17:07;1268;93322;26201;Mpp-Betrieb;Mpp;-------
11.10.2011;10:32:14;1533;93322;26201;Mpp-Betrieb;Mpp;-------
11.10.2011;10:47:08;1826;93323;26201;Mpp-Betrieb;Mpp;-------
11.10.2011;11:02:04;1724;93323;26202;Mpp-Betrieb;Mpp;-------
11.10.2011;11:17:05;2933;93324;26202;Mpp-Betrieb;Mpp;-------
11.10.2011;11:32:08;2152;93325;26202;Mpp-Betrieb;Mpp;-------
11.10.2011;11:47:03;2770;93325;26202;Mpp-Betrieb;Mpp;-------
11.10.2011;12:02:05;4093;93326;26203;Mpp-Betrieb;Mpp;-------
11.10.2011;12:17:09;4074;93327;26203;Mpp-Betrieb;Mpp;-------
11.10.2011;12:32:09;4242;93328;26203;Mpp-Betrieb;Mpp;-------
11.10.2011;12:47:10;4177;93329;26203;Mpp-Betrieb;Mpp;-------
11.10.2011;13:03:53;4051;93330;26204;Mpp-Betrieb;Mpp;-------
11.10.2011;13:17:05;3730;93331;26204;Mpp-Betrieb;Mpp;-------
11.10.2011;13:32:03;4060;93332;26204;Mpp-Betrieb;Mpp;-------
11.10.2011;13:47:03;4008;93333;26204;Mpp-Betrieb;Mpp;-------
11.10.2011;14:02:07;3893;93334;26205;Mpp-Betrieb;Mpp;-------
11.10.2011;14:17:14;3820;93335;26205;Mpp-Betrieb;Mpp;-------
11.10.2011;14:32:03;3732;93336;26205;Mpp-Betrieb;Mpp;-------
11.10.2011;14:47:03;3611;93337;26205;Mpp-Betrieb;Mpp;-------
11.10.2011;15:02:16;3488;93338;26206;Mpp-Betrieb;Mpp;-------
11.10.2011;15:17:03;3296;93339;26206;Mpp-Betrieb;Mpp;-------
11.10.2011;16:02:03;2667;93341;26207;Mpp-Betrieb;Mpp;-------
11.10.2011;16:17:04;2430;93342;26207;Mpp-Betrieb;Mpp;-------
11.10.2011;16:32:05;2109;93342;26207;Mpp-Betrieb;Mpp;-------
11.10.2011;16:47:08;1858;93343;26207;Mpp-Betrieb;Mpp;-------
11.10.2011;17:02:05;1549;93343;26208;Mpp-Betrieb;Mpp;-------
11.10.2011;17:17:08;1235;93343;26208;Mpp-Betrieb;Mpp;-------
11.10.2011;17:32:13;431;93344;26208;Mpp-Betrieb;Mpp;-------
11.10.2011;17:48:43;241;93344;26208;Mpp-Betrieb;Mpp;-------
11.10.2011;18:02:03;106;93344;26209;Mpp-Betrieb;Mpp;-------
11.10.2011;18:17:03;71;93344;26209;Mpp-Betrieb;Mpp;-------
11.10.2011;18:32:13;29;93344;26209;Mpp-Betrieb;Mpp;-------
11.10.2011;18:47:04;12;93344;26209;Mpp-Betrieb;Mpp;-------
12.10.2011;07:47:03;0;93344;26210;Mpp-Betrieb;Warten;-------
12.10.2011;08:02:04;21;93344;26210;Mpp-Betrieb;Mpp;-------
12.10.2011;08:17:04;39;93344;26210;Mpp-Betrieb;Mpp;-------
12.10.2011;08:32:05;85;93344;26210;Mpp-Betrieb;Mpp;-------
12.10.2011;08:47:03;134;93344;26210;Mpp-Betrieb;Mpp;-------
12.10.2011;09:02:04;211;93344;26211;Mpp-Betrieb;Mpp;-------
12.10.2011;09:17:07;298;93344;26211;Mpp-Betrieb;Mpp;-------
12.10.2011;09:32:03;423;93344;26211;Mpp-Betrieb;Mpp;-------
12.10.2011;09:48:48;564;93344;26211;Mpp-Betrieb;Mpp;-------
12.10.2011;10:02:04;653;93344;26212;Mpp-Betrieb;Mpp;-------
12.10.2011;10:17:03;738;93344;26212;Mpp-Betrieb;Mpp;-------
12.10.2011;10:32:04;997;93345;26212;Mpp-Betrieb;Mpp;-------
12.10.2011;10:47:03;1119;93345;26212;Mpp-Betrieb;Mpp;-------
12.10.2011;11:02:04;1256;93345;26213;Mpp-Betrieb;Mpp;-------
12.10.2011;11:17:03;1245;93346;26213;Mpp-Betrieb;Mpp;-------
12.10.2011;11:32:04;1084;93346;26213;Mpp-Betrieb;Mpp;-------
12.10.2011;11:47:04;1315;93346;26213;Mpp-Betrieb;Mpp;-------
12.10.2011;12:02:04;857;93346;26214;Mpp-Betrieb;Mpp;-------
12.10.2011;12:17:13;685;93347;26214;Mpp-Betrieb;Mpp;-------
12.10.2011;12:32:03;530;93347;26214;Mpp-Betrieb;Mpp;-------
12.10.2011;12:47:03;585;93347;26214;Mpp-Betrieb;Mpp;-------
12.10.2011;13:02:05;814;93347;26215;Mpp-Betrieb;Mpp;-------
12.10.2011;13:17:09;779;93347;26215;Mpp-Betrieb;Mpp;-------
12.10.2011;13:32:08;1135;93347;26215;Mpp-Betrieb;Mpp;-------
12.10.2011;13:47:06;1053;93348;26215;Mpp-Betrieb;Mpp;-------
12.10.2011;14:02:04;1474;93348;26216;Mpp-Betrieb;Mpp;-------
12.10.2011;14:17:04;1089;93348;26216;Mpp-Betrieb;Mpp;-------
12.10.2011;14:32:03;685;93349;26216;Mpp-Betrieb;Mpp;-------
12.10.2011;14:47:08;582;93349;26216;Mpp-Betrieb;Mpp;-------
12.10.2011;15:02:14;683;93349;26217;Mpp-Betrieb;Mpp;-------
12.10.2011;15:17:08;655;93349;26217;Mpp-Betrieb;Mpp;-------
12.10.2011;15:32:16;603;93349;26217;Mpp-Betrieb;Mpp;-------
12.10.2011;15:47:08;600;93349;26217;Mpp-Betrieb;Mpp;-------
12.10.2011;16:02:13;644;93349;26218;Mpp-Betrieb;Mpp;-------
12.10.2011;16:17:07;529;93350;26218;Mpp-Betrieb;Mpp;-------
12.10.2011;16:32:03;503;93350;26218;Mpp-Betrieb;Mpp;-------
12.10.2011;16:47:14;428;93350;26218;Mpp-Betrieb;Mpp;-------
12.10.2011;17:02:07;363;93350;26219;Mpp-Betrieb;Mpp;-------
12.10.2011;17:17:03;215;93350;26219;Mpp-Betrieb;Mpp;-------
12.10.2011;17:32:09;202;93350;26219;Mpp-Betrieb;Mpp;-------
12.10.2011;17:47:04;90;93350;26219;Mpp-Betrieb;Mpp;-------
12.10.2011;18:02:13;33;93350;26220;Mpp-Betrieb;Mpp;-------
12.10.2011;18:17:03;15;93350;26220;Mpp-Betrieb;Mpp;-------
12.10.2011;18:33:48;0;93350;26220;Mpp-Betrieb;Warten;-------
13.10.2011;07:47:04;0;93350;26220;Mpp-Betrieb;Warten;-------
13.10.2011;08:02:04;13;93350;26220;Mpp-Betrieb;Mpp;-------
13.10.2011;08:17:04;65;93350;26220;Mpp-Betrieb;Mpp;-------
13.10.2011;08:32:21;87;93350;26221;Mpp-Betrieb;Mpp;-------
13.10.2011;08:47:12;52;93350;26221;Mpp-Betrieb;Mpp;-------
13.10.2011;09:02:04;173;93350;26221;Mpp-Betrieb;Mpp;-------
13.10.2011;09:17:04;196;93350;26221;Mpp-Betrieb;Mpp;-------
13.10.2011;09:32:03;293;93350;26222;Mpp-Betrieb;Mpp;-------
13.10.2011;09:47:07;255;93350;26222;Mpp-Betrieb;Mpp;-------
13.10.2011;10:02:06;184;93350;26222;Mpp-Betrieb;Mpp;-------
13.10.2011;10:17:08;211;93350;26222;Mpp-Betrieb;Mpp;-------
13.10.2011;10:32:11;248;93351;26223;Mpp-Betrieb;Mpp;-------
13.10.2011;10:47:08;370;93351;26223;Mpp-Betrieb;Mpp;-------
13.10.2011;11:02:03;493;93351;26223;Mpp-Betrieb;Mpp;-------
13.10.2011;11:17:05;616;93351;26223;Mpp-Betrieb;Mpp;-------
13.10.2011;11:32:03;542;93351;26224;Mpp-Betrieb;Mpp;-------
13.10.2011;11:47:08;721;93351;26224;Mpp-Betrieb;Mpp;-------
13.10.2011;12:02:04;793;93351;26224;Mpp-Betrieb;Mpp;-------
13.10.2011;12:17:33;1028;93351;26224;Mpp-Betrieb;Mpp;-------
13.10.2011;12:32:03;1337;93352;26225;Mpp-Betrieb;Mpp;-------
13.10.2011;12:47:09;873;93352;26225;Mpp-Betrieb;Mpp;-------
13.10.2011;13:02:14;938;93352;26225;Mpp-Betrieb;Mpp;-------
13.10.2011;13:17:04;1410;93353;26225;Mpp-Betrieb;Mpp;-------
13.10.2011;13:32:03;1073;93353;26226;Mpp-Betrieb;Mpp;-------
13.10.2011;13:47:03;1952;93353;26226;Mpp-Betrieb;Mpp;-------
13.10.2011;14:02:05;5354;93354;26226;Mpp-Betrieb;Mpp;-------
13.10.2011;14:17:24;3202;93355;26226;Mpp-Betrieb;Mpp;-------
13.10.2011;14:32:07;1772;93355;26227;Mpp-Betrieb;Mpp;-------
13.10.2011;14:47:03;2045;93356;26227;Mpp-Betrieb;Mpp;-------
13.10.2011;15:02:03;1906;93357;26227;Mpp-Betrieb;Mpp;-------
13.10.2011;15:17:08;2701;93357;26227;Mpp-Betrieb;Mpp;-------
13.10.2011;15:32:05;1172;93358;26228;Mpp-Betrieb;Mpp;-------
13.10.2011;15:47:05;398;93358;26228;Mpp-Betrieb;Mpp;-------
13.10.2011;16:02:08;501;93358;26228;Mpp-Betrieb;Mpp;-------
13.10.2011;16:17:03;653;93358;26228;Mpp-Betrieb;Mpp;-------
13.10.2011;16:32:03;736;93359;26229;Mpp-Betrieb;Mpp;-------
13.10.2011;16:47:04;390;93359;26229;Mpp-Betrieb;Mpp;-------
13.10.2011;17:02:14;378;93359;26229;Mpp-Betrieb;Mpp;-------
13.10.2011;17:17:03;377;93359;26229;Mpp-Betrieb;Mpp;-------
13.10.2011;18:32:09;18;93359;26231;Mpp-Betrieb;Mpp-Such;-------
13.10.2011;18:47:08;0;93359;26231;Mpp-Betrieb;Warten;-------
14.10.2011;07:47:03;0;93359;26231;Mpp-Betrieb;Netzueb.;-------
14.10.2011;08:02:06;27;93359;26231;Mpp-Betrieb;Mpp;-------
14.10.2011;08:17:04;76;93359;26231;Mpp-Betrieb;Mpp;-------
14.10.2011;08:32:03;209;93359;26232;Mpp-Betrieb;Mpp;-------
14.10.2011;08:47:04;525;93359;26232;Mpp-Betrieb;Mpp;-------
14.10.2011;09:02:03;454;93359;26232;Mpp-Betrieb;Mpp;-------
14.10.2011;09:17:05;337;93359;26232;Mpp-Betrieb;Mpp;-------
14.10.2011;09:32:09;343;93360;26233;Mpp-Betrieb;Mpp;-------
14.10.2011;09:47:03;751;93360;26233;Mpp-Betrieb;Mpp;-------
14.10.2011;10:02:04;942;93360;26233;Mpp-Betrieb;Mpp;-------
14.10.2011;10:17:04;843;93360;26233;Mpp-Betrieb;Mpp;-------
14.10.2011;10:32:03;1103;93360;26234;Mpp-Betrieb;Mpp;-------
14.10.2011;10:47:13;2241;93361;26234;Mpp-Betrieb;Mpp;-------
14.10.2011;11:02:04;3643;93362;26234;Mpp-Betrieb;Mpp;-------
14.10.2011;11:17:03;3795;93363;26234;Mpp-Betrieb;Mpp;-------
14.10.2011;11:32:03;4228;93363;26235;Mpp-Betrieb;Mpp;-------
14.10.2011;11:47:08;4081;93364;26235;Mpp-Betrieb;Mpp;-------
14.10.2011;12:02:04;4163;93365;26235;Mpp-Betrieb;Mpp;-------
14.10.2011;12:17:03;4237;93366;26235;Mpp-Betrieb;Mpp;-------
14.10.2011;12:32:13;4271;93368;26236;Mpp-Betrieb;Mpp;-------
14.10.2011;12:47:08;4313;93369;26236;Mpp-Betrieb;Mpp;-------
14.10.2011;13:02:09;2830;93370;26236;Mpp-Betrieb;Mpp;-------
14.10.2011;13:17:05;4393;93371;26236;Mpp-Betrieb;Mpp;-------
14.10.2011;13:32:02;4273;93372;26237;Mpp-Betrieb;Mpp;-------
14.10.2011;13:47:08;4164;93373;26237;Mpp-Betrieb;Mpp;-------
14.10.2011;14:02:14;4070;93374;26237;Mpp-Betrieb;Mpp;-------
14.10.2011;14:17:08;4032;93375;26237;Mpp-Betrieb;Mpp;-------
14.10.2011;14:33:44;3904;93376;26238;Mpp-Betrieb;Mpp;-------
14.10.2011;14:47:04;3718;93377;26238;Mpp-Betrieb;Mpp;-------
14.10.2011;15:02:03;3607;93378;26238;Mpp-Betrieb;Mpp;-------
14.10.2011;15:17:08;3421;93379;26238;Mpp-Betrieb;Mpp;-------
14.10.2011;15:32:04;3227;93380;26239;Mpp-Betrieb;Mpp;-------
14.10.2011;15:47:03;2914;93380;26239;Mpp-Betrieb;Mpp;-------
14.10.2011;16:02:09;2603;93381;26239;Mpp-Betrieb;Mpp;-------
14.10.2011;16:17:08;2473;93382;26239;Mpp-Betrieb;Mpp;-------
14.10.2011;16:32:08;2139;93382;26240;Mpp-Betrieb;Mpp;-------
14.10.2011;16:47:05;1848;93383;26240;Mpp-Betrieb;Mpp;-------
14.10.2011;17:02:04;1519;93383;26240;Mpp-Betrieb;Mpp;-------
14.10.2011;17:17:03;1128;93383;26240;Mpp-Betrieb;Mpp;-------
14.10.2011;17:32:09;584;93384;26241;Mpp-Betrieb;Mpp;-------
14.10.2011;17:47:08;223;93384;26241;Mpp-Betrieb;Mpp;-------
14.10.2011;18:02:03;107;93384;26241;Mpp-Betrieb;Mpp;-------
14.10.2011;18:17:08;63;93384;26241;Mpp-Betrieb;Mpp;-------
14.10.2011;18:32:04;29;93384;26242;Mpp-Betrieb;Mpp;-------
14.10.2011;18:47:03;0;93384;26242;Mpp-Betrieb;Netzueb.;-------
15.10.2011;08:02:03;11;93384;26242;Mpp-Betrieb;Mpp;-------
15.10.2011;08:17:03;22;93384;26242;Mpp-Betrieb;Mpp;-------
15.10.2011;08:32:03;51;93384;26242;Mpp-Betrieb;Mpp;-------
15.10.2011;08:47:05;88;93384;26243;Mpp-Betrieb;Mpp;-------
15.10.2011;09:02:09;26;93384;26243;Mpp-Betrieb;Mpp-Such;-------
15.10.2011;09:17:03;181;93384;26243;Mpp-Betrieb;Mpp;-------
15.10.2011;09:32:03;198;93384;26243;Mpp-Betrieb;Mpp;-------
15.10.2011;09:47:02;246;93384;26244;Mpp-Betrieb;Mpp;-------
15.10.2011;10:02:03;239;93384;26244;Mpp-Betrieb;Mpp;-------
15.10.2011;10:17:04;356;93384;26244;Mpp-Betrieb;Mpp;-------
15.10.2011;10:32:03;376;93384;26244;Mpp-Betrieb;Mpp;-------
15.10.2011;10:47:03;431;93384;26245;Mpp-Betrieb;Mpp;-------
15.10.2011;11:02:03;432;93384;26245;Mpp-Betrieb;Mpp;-------
15.10.2011;11:17:07;560;93385;26245;Mpp-Betrieb;Mpp;-------
15.10.2011;11:32:08;521;93385;26245;Mpp-Betrieb;Mpp;-------
15.10.2011;11:47:09;540;93385;26246;Mpp-Betrieb;Mpp;-------
15.10.2011;12:02:09;562;93385;26246;Mpp-Betrieb;Mpp;-------
15.10.2011;12:17:13;691;93385;26246;Mpp-Betrieb;Mpp;-------
15.10.2011;12:32:06;685;93385;26246;Mpp-Betrieb;Mpp;-------
15.10.2011;12:47:04;763;93385;26247;Mpp-Betrieb;Mpp;-------
15.10.2011;13:02:03;707;93386;26247;Mpp-Betrieb;Mpp;-------
15.10.2011;13:17:05;752;93386;26247;Mpp-Betrieb;Mpp;-------
15.10.2011;13:32:08;709;93386;26247;Mpp-Betrieb;Mpp;-------
15.10.2011;13:47:08;725;93386;26248;Mpp-Betrieb;Mpp;-------
15.10.2011;14:02:04;746;93386;26248;Mpp-Betrieb;Mpp;-------
15.10.2011;14:18:42;810;93387;26248;Mpp-Betrieb;Mpp;-------
15.10.2011;14:32:03;802;93387;26248;Mpp-Betrieb;Mpp;-------
15.10.2011;14:47:03;673;93387;26249;Mpp-Betrieb;Mpp;-------
15.10.2011;15:02:09;612;93387;26249;Mpp-Betrieb;Mpp;-------
15.10.2011;15:17:09;597;93387;26249;Mpp-Betrieb;Mpp;-------
15.10.2011;15:32:04;587;93387;26249;Mpp-Betrieb;Mpp;-------
15.10.2011;15:47:03;609;93388;26250;Mpp-Betrieb;Mpp;-------
15.10.2011;16:02:03;570;93388;26250;Mpp-Betrieb;Mpp;-------
15.10.2011;16:17:03;493;93388;26250;Mpp-Betrieb;Mpp;-------
15.10.2011;16:32:03;375;93388;26250;Mpp-Betrieb;Mpp;-------
15.10.2011;16:47:03;318;93388;26251;Mpp-Betrieb;Mpp;-------
15.10.2011;17:02:05;224;93388;26251;Mpp-Betrieb;Mpp;-------
15.10.2011;17:17:06;148;93388;26251;Mpp-Betrieb;Mpp;-------
15.10.2011;17:32:03;94;93388;26251;Mpp-Betrieb;Mpp;-------
15.10.2011;17:47:13;57;93388;26252;Mpp-Betrieb;Mpp;-------
15.10.2011;18:02:04;39;93388;26252;Mpp-Betrieb;Mpp;-------
15.10.2011;18:17:03;28;93388;26252;Mpp-Betrieb;Mpp;-------
15.10.2011;18:32:03;18;93388;26252;Mpp-Betrieb;Mpp;-------
15.10.2011;18:47:08;0;93388;26252;Mpp-Betrieb;Warten;-------
16.10.2011;08:02:04;0;93388;26252;Mpp-Betrieb;Warten;-------
16.10.2011;08:17:03;14;93388;26253;Mpp-Betrieb;Mpp;-------
16.10.2011;08:32:03;35;93388;26253;Mpp-Betrieb;Mpp;-------
16.10.2011;08:47:03;60;93388;26253;Mpp-Betrieb;Mpp;-------
16.10.2011;09:02:04;94;93388;26253;Mpp-Betrieb;Mpp;-------
16.10.2011;09:17:03;26;93388;26254;Mpp-Betrieb;Mpp-Such;-------
16.10.2011;09:32:03;254;93388;26254;Mpp-Betrieb;Mpp;-------
16.10.2011;09:47:03;278;93388;26254;Mpp-Betrieb;Mpp;-------
16.10.2011;10:02:08;340;93389;26254;Mpp-Betrieb;Mpp;-------
16.10.2011;10:17:03;333;93389;26255;Mpp-Betrieb;Mpp;-------
16.10.2011;10:32:14;462;93389;26255;Mpp-Betrieb;Mpp;-------
16.10.2011;10:47:02;450;93389;26255;Mpp-Betrieb;Mpp;-------
16.10.2011;11:02:04;643;93389;26255;Mpp-Betrieb;Mpp;-------
16.10.2011;11:17:03;621;93389;26256;Mpp-Betrieb;Mpp;-------
16.10.2011;11:32:05;681;93389;26256;Mpp-Betrieb;Mpp;-------
16.10.2011;11:47:03;657;93389;26256;Mpp-Betrieb;Mpp;-------
16.10.2011;12:02:04;740;93390;26256;Mpp-Betrieb;Mpp;-------
16.10.2011;12:17:12;796;93390;26257;Mpp-Betrieb;Mpp;-------
16.10.2011;12:32:08;790;93390;26257;Mpp-Betrieb;Mpp;-------
16.10.2011;12:47:08;862;93390;26257;Mpp-Betrieb;Mpp;-------
16.10.2011;13:02:08;889;93390;26257;Mpp-Betrieb;Mpp;-------
16.10.2011;13:17:05;951;93391;26258;Mpp-Betrieb;Mpp;-------
16.10.2011;13:32:03;959;93391;26258;Mpp-Betrieb;Mpp;-------
16.10.2011;13:47:03;941;93391;26258;Mpp-Betrieb;Mpp;-------
16.10.2011;14:02:04;895;93391;26258;Mpp-Betrieb;Mpp;-------
16.10.2011;14:17:03;896;93392;26259;Mpp-Betrieb;Mpp;-------
16.10.2011;14:32:04;788;93392;26259;Mpp-Betrieb;Mpp;-------
16.10.2011;14:47:03;859;93392;26259;Mpp-Betrieb;Mpp;-------
16.10.2011;15:02:05;768;93392;26259;Mpp-Betrieb;Mpp;-------
16.10.2011;15:17:03;727;93392;26260;Mpp-Betrieb;Mpp;-------
16.10.2011;15:20:16;752;93393;26260;Mpp-Betrieb;Mpp;-------
16.10.2011;15:47:03;620;93393;26260;Mpp-Betrieb;Mpp;-------
16.10.2011;16:02:09;489;93393;26260;Mpp-Betrieb;Mpp;-------
16.10.2011;16:17:08;398;93393;26261;Mpp-Betrieb;Mpp;-------
16.10.2011;16:32:03;323;93393;26261;Mpp-Betrieb;Mpp;-------
16.10.2011;16:47:03;291;93393;26261;Mpp-Betrieb;Mpp;-------
16.10.2011;17:02:05;213;93393;26261;Mpp-Betrieb;Mpp;-------
16.10.2011;17:17:08;23;93393;26262;Mpp-Betrieb;Mpp-Such;-------
16.10.2011;17:32:08;110;93393;26262;Mpp-Betrieb;Mpp;-------
16.10.2011;17:47:02;56;93393;26262;Mpp-Betrieb;Mpp;-------
16.10.2011;18:02:14;31;93393;26262;Mpp-Betrieb;Mpp;-------
16.10.2011;18:17:03;18;93393;26263;Mpp-Betrieb;Mpp;-------
16.10.2011;18:32:02;0;93393;26263;Mpp-Betrieb;Warten;-------
17.10.2011;08:02:04;0;93393;26263;Mpp-Betrieb;Warten;-------
17.10.2011;08:17:03;11;93393;26263;Mpp-Betrieb;Mpp;-------
17.10.2011;08:33:47;23;93393;26263;Mpp-Betrieb;Mpp;-------
17.10.2011;08:47:03;61;93393;26263;Mpp-Betrieb;Mpp;-------
17.10.2011;09:02:04;111;93393;26264;Mpp-Betrieb;Mpp;-------
17.10.2011;09:17:04;145;93393;26264;Mpp-Betrieb;Mpp;-------
17.10.2011;09:32:05;189;93393;26264;Mpp-Betrieb;Mpp;-------
17.10.2011;09:47:08;227;93394;26264;Mpp-Betrieb;Mpp;-------
17.10.2011;10:02:08;369;93394;26265;Mpp-Betrieb;Mpp;-------
17.10.2011;10:17:05;562;93394;26265;Mpp-Betrieb;Mpp;-------
17.10.2011;10:32:05;711;93394;26265;Mpp-Betrieb;Mpp;-------
17.10.2011;10:47:05;602;93394;26265;Mpp-Betrieb;Mpp;-------
17.10.2011;11:02:08;898;93394;26266;Mpp-Betrieb;Mpp;-------
17.10.2011;11:17:07;930;93395;26266;Mpp-Betrieb;Mpp;-------
17.10.2011;11:32:03;733;93395;26266;Mpp-Betrieb;Mpp;-------
17.10.2011;11:47:04;987;93395;26266;Mpp-Betrieb;Mpp;-------
17.10.2011;12:02:09;1438;93395;26267;Mpp-Betrieb;Mpp;-------
17.10.2011;12:18:49;2440;93396;26267;Mpp-Betrieb;Mpp;-------
17.10.2011;12:32:08;1019;93396;26267;Mpp-Betrieb;Mpp;-------
17.10.2011;12:47:13;2213;93396;26267;Mpp-Betrieb;Mpp;-------
17.10.2011;13:02:13;4082;93397;26268;Mpp-Betrieb;Mpp;-------
17.10.2011;13:17:09;4200;93398;26268;Mpp-Betrieb;Mpp;-------
17.10.2011;13:32:18;4022;93399;26268;Mpp-Betrieb;Mpp;-------
17.10.2011;13:47:05;4055;93400;26268;Mpp-Betrieb;Mpp;-------
17.10.2011;14:02:08;2412;93401;26269;Mpp-Betrieb;Mpp;-------
17.10.2011;14:17:08;1917;93401;26269;Mpp-Betrieb;Mpp;-------
17.10.2011;14:32:04;2493;93402;26269;Mpp-Betrieb;Mpp;-------
17.10.2011;14:47:08;3916;93403;26269;Mpp-Betrieb;Mpp;-------
17.10.2011;15:02:05;975;93403;26270;Mpp-Betrieb;Mpp;-------
17.10.2011;15:17:06;1785;93404;26270;Mpp-Betrieb;Mpp;-------
17.10.2011;15:32:13;1160;93405;26270;Mpp-Betrieb;Mpp;-------
17.10.2011;15:47:03;2923;93405;26270;Mpp-Betrieb;Mpp;-------
17.10.2011;16:02:05;1215;93406;26271;Mpp-Betrieb;Mpp;-------
17.10.2011;16:17:09;2295;93406;26271;Mpp-Betrieb;Mpp;-------
17.10.2011;16:32:03;1969;93407;26271;Mpp-Betrieb;Mpp;-------
17.10.2011;16:47:09;1692;93407;26271;Mpp-Betrieb;Mpp;-------
17.10.2011;17:02:08;1388;93408;26272;Mpp-Betrieb;Mpp;-------
17.10.2011;17:17:13;949;93408;26272;Mpp-Betrieb;Mpp;-------
17.10.2011;17:32:13;493;93408;26272;Mpp-Betrieb;Mpp;-------
17.10.2011;17:47:03;164;93408;26272;Mpp-Betrieb;Mpp;-------
17.10.2011;18:02:14;97;93408;26273;Mpp-Betrieb;Mpp;-------
17.10.2011;18:17:08;49;93408;26273;Mpp-Betrieb;Mpp;-------
17.10.2011;18:32:12;19;93408;26273;Mpp-Betrieb;Mpp;-------
17.10.2011;18:47:04;0;93408;26273;Mpp-Betrieb;Warten;-------
18.10.2011;07:48:43;11;93408;26273;Mpp-Betrieb;Mpp;-------
18.10.2011;08:02:03;41;93408;26274;Mpp-Betrieb;Mpp;-------
18.10.2011;08:17:03;94;93408;26274;Mpp-Betrieb;Mpp;-------
18.10.2011;08:32:04;176;93409;26274;Mpp-Betrieb;Mpp;-------
18.10.2011;08:47:08;434;93409;26274;Mpp-Betrieb;Mpp;-------
18.10.2011;09:02:04;745;93409;26275;Mpp-Betrieb;Mpp;-------
18.10.2011;09:17:13;1002;93409;26275;Mpp-Betrieb;Mpp;-------
18.10.2011;09:32:03;1336;93409;26275;Mpp-Betrieb;Mpp;-------
18.10.2011;09:47:03;1737;93410;26275;Mpp-Betrieb;Mpp;-------
18.10.2011;10:02:05;2248;93410;26276;Mpp-Betrieb;Mpp;-------
18.10.2011;10:17:02;2734;93411;26276;Mpp-Betrieb;Mpp;-------
18.10.2011;10:32:03;2945;93411;26276;Mpp-Betrieb;Mpp;-------
18.10.2011;10:47:08;3193;93412;26276;Mpp-Betrieb;Mpp;-------
18.10.2011;11:02:04;3331;93413;26277;Mpp-Betrieb;Mpp;-------
18.10.2011;11:17:05;3462;93414;26277;Mpp-Betrieb;Mpp;-------
18.10.2011;11:32:04;3540;93415;26277;Mpp-Betrieb;Mpp;-------
18.10.2011;11:47:11;3714;93416;26277;Mpp-Betrieb;Mpp;-------
18.10.2011;12:02:12;3812;93417;26278;Mpp-Betrieb;Mpp;-------
18.10.2011;12:17:03;3922;93418;26278;Mpp-Betrieb;Mpp;-------
18.10.2011;12:33:42;3615;93419;26278;Mpp-Betrieb;Mpp;-------
18.10.2011;12:47:09;3817;93420;26278;Mpp-Betrieb;Mpp;-------
18.10.2011;13:02:08;3804;93421;26279;Mpp-Betrieb;Mpp;-------
18.10.2011;13:17:12;3859;93421;26279;Mpp-Betrieb;Mpp;-------
18.10.2011;13:32:03;3860;93422;26279;Mpp-Betrieb;Mpp;-------
18.10.2011;13:47:04;3787;93423;26279;Mpp-Betrieb;Mpp;-------
18.10.2011;14:02:04;3741;93424;26280;Mpp-Betrieb;Mpp;-------
18.10.2011;14:17:08;3627;93425;26280;Mpp-Betrieb;Mpp;-------
18.10.2011;14:32:04;3512;93426;26280;Mpp-Betrieb;Mpp;-------
18.10.2011;14:47:05;3240;93427;26280;Mpp-Betrieb;Mpp;-------
18.10.2011;15:02:03;3225;93428;26281;Mpp-Betrieb;Mpp;-------
18.10.2011;15:19:27;3192;93429;26281;Mpp-Betrieb;Mpp;-------
18.10.2011;15:32:04;2922;93429;26281;Mpp-Betrieb;Mpp;-------
18.10.2011;15:47:12;2592;93430;26281;Mpp-Betrieb;Mpp;-------
18.10.2011;16:02:04;2458;93431;26282;Mpp-Betrieb;Mpp;-------
18.10.2011;16:17:08;2187;93431;26282;Mpp-Betrieb;Mpp;-------
18.10.2011;16:32:03;1798;93432;26282;Mpp-Betrieb;Mpp;-------
18.10.2011;16:48:44;1548;93432;26282;Mpp-Betrieb;Mpp;-------
18.10.2011;17:02:04;365;93432;26283;Mpp-Betrieb;Mpp;-------
18.10.2011;17:17:06;967;93433;26283;Mpp-Betrieb;Mpp;-------
18.10.2011;17:32:09;477;93433;26283;Mpp-Betrieb;Mpp;-------
18.10.2011;17:47:03;177;93433;26283;Mpp-Betrieb;Mpp;-------
18.10.2011;18:02:09;127;93433;26284;Mpp-Betrieb;Mpp;-------
18.10.2011;18:17:18;53;93433;26284;Mpp-Betrieb;Mpp;-------
18.10.2011;18:32:09;14;93433;26284;Mpp-Betrieb;Mpp;-------
19.10.2011;08:02:08;12;93433;26284;Mpp-Betrieb;Mpp;-------
19.10.2011;08:17:04;45;93433;26285;Mpp-Betrieb;Mpp;-------
19.10.2011;08:32:03;71;93433;26285;Mpp-Betrieb;Mpp;-------
19.10.2011;08:47:03;65;93433;26285;Mpp-Betrieb;Mpp;-------
19.10.2011;09:02:07;170;93433;26285;Mpp-Betrieb;Mpp;-------
19.10.2011;09:17:08;298;93433;26286;Mpp-Betrieb;Mpp;-------
19.10.2011;09:32:04;291;93433;26286;Mpp-Betrieb;Mpp;-------
19.10.2011;09:47:03;430;93433;26286;Mpp-Betrieb;Mpp;-------
19.10.2011;10:02:09;414;93433;26286;Mpp-Betrieb;Mpp;-------
19.10.2011;10:17:03;265;93433;26287;Mpp-Betrieb;Mpp;-------
19.10.2011;10:32:09;187;93434;26287;Mpp-Betrieb;Mpp;-------
19.10.2011;10:47:04;77;93434;26287;Mpp-Betrieb;Mpp;-------
19.10.2011;11:02:05;90;93434;26287;Mpp-Betrieb;Mpp;-------
19.10.2011;11:17:03;54;93434;26288;Mpp-Betrieb;Mpp;-------
19.10.2011;11:32:08;137;93434;26288;Mpp-Betrieb;Mpp;-------
19.10.2011;11:47:06;164;93434;26288;Mpp-Betrieb;Mpp;-------
19.10.2011;12:02:14;367;93434;26288;Mpp-Betrieb;Mpp;-------
19.10.2011;12:17:09;242;93434;26289;Mpp-Betrieb;Mpp;-------
19.10.2011;12:32:07;321;93434;26289;Mpp-Betrieb;Mpp;-------
19.10.2011;12:47:08;478;93434;26289;Mpp-Betrieb;Mpp;-------
19.10.2011;13:02:09;536;93434;26289;Mpp-Betrieb;Mpp;-------
19.10.2011;13:17:05;632;93434;26290;Mpp-Betrieb;Mpp;-------
19.10.2011;13:32:03;351;93434;26290;Mpp-Betrieb;Mpp;-------
19.10.2011;13:47:03;272;93434;26290;Mpp-Betrieb;Mpp;-------
19.10.2011;14:03:54;377;93435;26290;Mpp-Betrieb;Mpp;-------
19.10.2011;14:17:03;168;93435;26291;Mpp-Betrieb;Mpp;-------
19.10.2011;14:33:56;165;93435;26291;Mpp-Betrieb;Mpp;-------
19.10.2011;14:51:27;110;93435;26291;Mpp-Betrieb;Mpp;-------
19.10.2011;15:02:04;148;93435;26291;Mpp-Betrieb;Mpp;-------
19.10.2011;15:17:08;141;93435;26292;Mpp-Betrieb;Mpp;-------
19.10.2011;15:32:06;156;93435;26292;Mpp-Betrieb;Mpp;-------
19.10.2011;15:47:03;121;93435;26292;Mpp-Betrieb;Mpp;-------
19.10.2011;16:02:04;85;93435;26292;Mpp-Betrieb;Mpp;-------
19.10.2011;16:17:03;87;93435;26293;Mpp-Betrieb;Mpp;-------
19.10.2011;16:32:05;84;93435;26293;Mpp-Betrieb;Mpp;-------
19.10.2011;16:47:13;60;93435;26293;Mpp-Betrieb;Mpp;-------
19.10.2011;17:02:10;45;93435;26293;Mpp-Betrieb;Mpp;-------
19.10.2011;17:17:04;33;93435;26294;Mpp-Betrieb;Mpp;-------
19.10.2011;17:32:09;28;93435;26294;Mpp-Betrieb;Mpp;-------
19.10.2011;17:47:14;12;93435;26294;Mpp-Betrieb;Mpp;-------
19.10.2011;18:03:48;0;93435;26294;Mpp-Betrieb;Netzueb.;-------
19.10.2011;18:17:08;0;93435;26294;Mpp-Betrieb;Warten;-------
20.10.2011;08:02:04;12;93435;26294;Mpp-Betrieb;Mpp;-------
20.10.2011;08:17:03;24;93435;26295;Mpp-Betrieb;Mpp;-------
20.10.2011;08:32:05;25;93435;26295;Mpp-Betrieb;Mpp-Such;-------
20.10.2011;08:47:03;53;93435;26295;Mpp-Betrieb;Mpp;-------
20.10.2011;09:02:05;121;93435;26295;Mpp-Betrieb;Mpp;-------
20.10.2011;09:17:04;132;93435;26296;Mpp-Betrieb;Mpp;-------
20.10.2011;09:32:03;189;93435;26296;Mpp-Betrieb;Mpp;-------
20.10.2011;09:47:04;215;93435;26296;Mpp-Betrieb;Mpp;-------
20.10.2011;10:02:04;326;93435;26296;Mpp-Betrieb;Mpp;-------
20.10.2011;10:17:05;383;93435;26297;Mpp-Betrieb;Mpp;-------
20.10.2011;10:32:03;468;93435;26297;Mpp-Betrieb;Mpp;-------
20.10.2011;10:47:08;411;93436;26297;Mpp-Betrieb;Mpp;-------
20.10.2011;11:02:13;637;93436;26297;Mpp-Betrieb;Mpp;-------
20.10.2011;11:17:07;856;93436;26298;Mpp-Betrieb;Mpp;-------
20.10.2011;11:32:03;994;93436;26298;Mpp-Betrieb;Mpp;-------
20.10.2011;11:47:03;1099;93437;26298;Mpp-Betrieb;Mpp;-------
20.10.2011;12:02:06;2204;93437;26298;Mpp-Betrieb;Mpp;-------
20.10.2011;12:17:09;752;93437;26299;Mpp-Betrieb;Mpp;-------
20.10.2011;12:32:03;806;93437;26299;Mpp-Betrieb;Mpp;-------
20.10.2011;12:47:03;2530;93438;26299;Mpp-Betrieb;Mpp;-------
20.10.2011;13:02:14;5126;93439;26299;Mpp-Betrieb;Mpp;-------
20.10.2011;13:17:04;711;93440;26300;Mpp-Betrieb;Mpp;-------
20.10.2011;13:32:23;759;93440;26300;Mpp-Betrieb;Mpp;-------
20.10.2011;13:47:10;725;93440;26300;Mpp-Betrieb;Mpp;-------
20.10.2011;14:02:04;4239;93441;26300;Mpp-Betrieb;Mpp;-------
20.10.2011;14:17:07;4033;93442;26301;Mpp-Betrieb;Mpp;-------
20.10.2011;14:32:12;793;93443;26301;Mpp-Betrieb;Mpp;-------
20.10.2011;14:47:09;1476;93444;26301;Mpp-Betrieb;Mpp;-------
20.10.2011;15:02:09;4198;93444;26301;Mpp-Betrieb;Mpp;-------
20.10.2011;15:17:04;3386;93445;26302;Mpp-Betrieb;Mpp;-------
20.10.2011;15:32:05;3710;93446;26302;Mpp-Betrieb;Mpp;-------
20.10.2011;15:47:12;3691;93447;26302;Mpp-Betrieb;Mpp;-------
20.10.2011;16:02:16;1481;93447;26302;Mpp-Betrieb;Mpp;-------
20.10.2011;16:17:13;2294;93448;26303;Mpp-Betrieb;Mpp;-------
20.10.2011;16:32:03;2141;93449;26303;Mpp-Betrieb;Mpp;-------
20.10.2011;16:47:04;875;93449;26303;Mpp-Betrieb;Mpp;-------
20.10.2011;17:03:47;1431;93449;26303;Mpp-Betrieb;Mpp;-------
20.10.2011;17:17:03;808;93449;26304;Mpp-Betrieb;Mpp;-------
20.10.2011;17:32:04;586;93449;26304;Mpp-Betrieb;Mpp;-------
20.10.2011;17:47:08;179;93450;26304;Mpp-Betrieb;Mpp;-------
20.10.2011;18:02:17;85;93450;26304;Mpp-Betrieb;Mpp;-------
20.10.2011;18:17:04;31;93450;26305;Mpp-Betrieb;Mpp;-------
20.10.2011;18:32:10;14;93450;26305;Mpp-Betrieb;Mpp;-------
21.10.2011;08:02:07;12;93450;26305;Mpp-Betrieb;Mpp;-------
21.10.2011;08:17:02;30;93450;26305;Mpp-Betrieb;Mpp;-------
21.10.2011;08:32:03;83;93450;26305;Mpp-Betrieb;Mpp;-------
21.10.2011;08:47:04;104;93450;26306;Mpp-Betrieb;Mpp;-------
21.10.2011;09:02:03;161;93450;26306;Mpp-Betrieb;Mpp;-------
21.10.2011;09:17:03;224;93450;26306;Mpp-Betrieb;Mpp;-------
21.10.2011;09:32:03;203;93450;26306;Mpp-Betrieb;Mpp;-------
21.10.2011;09:47:02;197;93450;26307;Mpp-Betrieb;Mpp;-------
21.10.2011;10:02:04;331;93450;26307;Mpp-Betrieb;Mpp;-------
21.10.2011;10:17:04;501;93450;26307;Mpp-Betrieb;Mpp;-------
21.10.2011;10:32:08;729;93450;26307;Mpp-Betrieb;Mpp;-------
21.10.2011;10:48:03;723;93450;26308;Mpp-Betrieb;Mpp;-------
21.10.2011;11:02:06;920;93451;26308;Mpp-Betrieb;Mpp;-------
21.10.2011;11:17:03;890;93451;26308;Mpp-Betrieb;Mpp;-------
21.10.2011;11:32:03;930;93451;26308;Mpp-Betrieb;Mpp;-------
21.10.2011;11:47:05;1109;93451;26309;Mpp-Betrieb;Mpp;-------
21.10.2011;12:02:03;2404;93452;26309;Mpp-Betrieb;Mpp;-------
21.10.2011;12:17:03;2560;93452;26309;Mpp-Betrieb;Mpp;-------
21.10.2011;12:32:03;2081;93453;26309;Mpp-Betrieb;Mpp;-------
21.10.2011;12:47:04;4333;93454;26310;Mpp-Betrieb;Mpp;-------
21.10.2011;13:02:08;4320;93455;26310;Mpp-Betrieb;Mpp;-------
21.10.2011;13:17:09;4225;93456;26310;Mpp-Betrieb;Mpp;-------
21.10.2011;13:32:04;4408;93457;26310;Mpp-Betrieb;Mpp;-------
21.10.2011;13:47:13;4272;93458;26311;Mpp-Betrieb;Mpp;-------
21.10.2011;14:02:03;4409;93459;26311;Mpp-Betrieb;Mpp;-------
21.10.2011;14:17:09;4003;93460;26311;Mpp-Betrieb;Mpp;-------
21.10.2011;14:32:03;3952;93460;26311;Mpp-Betrieb;Mpp;-------
21.10.2011;14:47:03;3975;93461;26312;Mpp-Betrieb;Mpp;-------
21.10.2011;15:02:05;3679;93462;26312;Mpp-Betrieb;Mpp;-------
21.10.2011;15:18:53;2960;93463;26312;Mpp-Betrieb;Mpp;-------
21.10.2011;15:32:03;3482;93463;26312;Mpp-Betrieb;Mpp;-------
21.10.2011;15:47:03;473;93464;26313;Mpp-Betrieb;Mpp;-------
21.10.2011;16:02:04;444;93464;26313;Mpp-Betrieb;Mpp;-------
21.10.2011;16:17:08;346;93464;26313;Mpp-Betrieb;Mpp;-------
21.10.2011;16:32:04;692;93464;26313;Mpp-Betrieb;Mpp;-------
21.10.2011;16:47:03;582;93464;26314;Mpp-Betrieb;Mpp;-------
21.10.2011;17:02:04;335;93465;26314;Mpp-Betrieb;Mpp;-------
21.10.2011;17:17:04;322;93465;26314;Mpp-Betrieb;Mpp;-------
21.10.2011;17:32:04;461;93465;26314;Mpp-Betrieb;Mpp;-------
21.10.2011;17:47:08;238;93465;26315;Mpp-Betrieb;Mpp;-------
21.10.2011;18:02:14;186;93465;26315;Mpp-Betrieb;Mpp;-------
21.10.2011;18:17:03;42;93465;26315;Mpp-Betrieb;Mpp;-------
21.10.2011;18:32:03;0;93465;26315;Mpp-Betrieb;Netzueb.;-------
22.10.2011;08:02:04;10;93465;26315;Mpp-Betrieb;Mpp;-------
22.10.2011;08:17:04;25;93465;26316;Mpp-Betrieb;Mpp;-------
22.10.2011;08:32:03;69;93465;26316;Mpp-Betrieb;Mpp;-------
22.10.2011;08:47:03;101;93465;26316;Mpp-Betrieb;Mpp;-------
22.10.2011;09:02:04;126;93465;26316;Mpp-Betrieb;Mpp;-------
22.10.2011;09:17:03;239;93465;26317;Mpp-Betrieb;Mpp;-------
22.10.2011;09:32:03;325;93465;26317;Mpp-Betrieb;Mpp;-------
22.10.2011;09:47:04;448;93465;26317;Mpp-Betrieb;Mpp;-------
22.10.2011;10:02:14;617;93465;26317;Mpp-Betrieb;Mpp;-------
18.10.2011;02:32:03;11;93408;26273;Mpp-Betrieb;Mpp;-------
22.10.2011;10:17:03;622;93465;26318;Mpp-Betrieb;Mpp;-------
22.10.2011;10:32:09;763;93466;26318;Mpp-Betrieb;Mpp;-------
22.10.2011;10:47:12;798;93466;26318;Mpp-Betrieb;Mpp;-------
22.10.2011;11:02:08;881;93466;26318;Mpp-Betrieb;Mpp;-------
22.10.2011;11:17:13;947;93466;26319;Mpp-Betrieb;Mpp;-------
22.10.2011;11:32:08;1018;93466;26319;Mpp-Betrieb;Mpp;-------
22.10.2011;11:47:03;1340;93467;26319;Mpp-Betrieb;Mpp;-------
22.10.2011;12:02:05;1266;93467;26319;Mpp-Betrieb;Mpp;-------
22.10.2011;12:17:03;1626;93467;26320;Mpp-Betrieb;Mpp;-------
22.10.2011;12:32:14;2163;93468;26320;Mpp-Betrieb;Mpp;-------
22.10.2011;12:47:03;1842;93468;26320;Mpp-Betrieb;Mpp;-------
22.10.2011;13:02:03;3146;93469;26320;Mpp-Betrieb;Mpp;-------
22.10.2011;13:17:03;4249;93470;26321;Mpp-Betrieb;Mpp;-------
22.10.2011;13:32:03;4016;93471;26321;Mpp-Betrieb;Mpp;-------
22.10.2011;13:47:03;3949;93472;26321;Mpp-Betrieb;Mpp;-------
22.10.2011;14:02:04;3666;93473;26321;Mpp-Betrieb;Mpp;-------
22.10.2011;14:17:07;3790;93474;26322;Mpp-Betrieb;Mpp;-------
22.10.2011;14:32:03;3547;93475;26322;Mpp-Betrieb;Mpp;-------
22.10.2011;14:47:04;3400;93476;26322;Mpp-Betrieb;Mpp;-------
