Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
22.10.2011;15:02:04;3262;93477;26322;Mpp-Betrieb;Mpp;-------
22.10.2011;15:17:03;3085;93478;26323;Mpp-Betrieb;Mpp;-------
22.10.2011;15:32:03;2853;93478;26323;Mpp-Betrieb;Mpp;-------
22.10.2011;15:47:08;2585;93479;26323;Mpp-Betrieb;Mpp;-------
22.10.2011;16:02:03;2356;93480;26323;Mpp-Betrieb;Mpp;-------
22.10.2011;16:17:05;2041;93480;26324;Mpp-Betrieb;Mpp;-------
22.10.2011;16:32:07;1754;93481;26324;Mpp-Betrieb;Mpp;-------
22.10.2011;16:47:18;1444;93481;26324;Mpp-Betrieb;Mpp;-------
22.10.2011;17:02:04;1117;93481;26324;Mpp-Betrieb;Mpp;-------
22.10.2011;17:17:03;759;93482;26325;Mpp-Betrieb;Mpp;-------
22.10.2011;17:33:47;420;93482;26325;Mpp-Betrieb;Mpp;-------
22.10.2011;17:47:03;182;93482;26325;Mpp-Betrieb;Mpp;-------
22.10.2011;18:02:04;81;93482;26325;Mpp-Betrieb;Mpp;-------
22.10.2011;18:17:02;31;93482;26326;Mpp-Betrieb;Mpp;-------
22.10.2011;18:32:03;0;93482;26326;Mpp-Betrieb;Netzueb.;-------
23.10.2011;08:02:03;0;93482;26326;Mpp-Betrieb;Warten;-------
23.10.2011;08:17:05;20;93482;26326;Mpp-Betrieb;Mpp;-------
23.10.2011;08:32:05;75;93482;26326;Mpp-Betrieb;Mpp;-------
23.10.2011;08:47:05;189;93482;26326;Mpp-Betrieb;Mpp;-------
23.10.2011;09:02:04;202;93482;26327;Mpp-Betrieb;Mpp;-------
23.10.2011;09:17:03;322;93482;26327;Mpp-Betrieb;Mpp;-------
23.10.2011;09:32:03;316;93482;26327;Mpp-Betrieb;Mpp;-------
23.10.2011;09:47:05;323;93482;26327;Mpp-Betrieb;Mpp;-------
23.10.2011;10:02:04;340;93482;26328;Mpp-Betrieb;Mpp;-------
23.10.2011;10:17:03;373;93482;26328;Mpp-Betrieb;Mpp;-------
23.10.2011;10:32:05;477;93482;26328;Mpp-Betrieb;Mpp;-------
23.10.2011;10:47:12;417;93483;26328;Mpp-Betrieb;Mpp;-------
23.10.2011;11:02:08;518;93483;26329;Mpp-Betrieb;Mpp;-------
23.10.2011;11:17:13;609;93483;26329;Mpp-Betrieb;Mpp;-------
23.10.2011;11:32:03;640;93483;26329;Mpp-Betrieb;Mpp;-------
23.10.2011;11:47:05;671;93483;26329;Mpp-Betrieb;Mpp;-------
23.10.2011;12:02:04;620;93483;26330;Mpp-Betrieb;Mpp;-------
23.10.2011;12:17:08;717;93483;26330;Mpp-Betrieb;Mpp;-------
23.10.2011;12:32:03;748;93484;26330;Mpp-Betrieb;Mpp;-------
23.10.2011;12:47:06;681;93484;26330;Mpp-Betrieb;Mpp;-------
23.10.2011;13:02:04;698;93484;26331;Mpp-Betrieb;Mpp;-------
23.10.2011;13:17:08;790;93484;26331;Mpp-Betrieb;Mpp;-------
23.10.2011;13:32:05;905;93484;26331;Mpp-Betrieb;Mpp;-------
23.10.2011;13:47:08;802;93485;26331;Mpp-Betrieb;Mpp;-------
23.10.2011;14:02:03;791;93485;26332;Mpp-Betrieb;Mpp;-------
23.10.2011;14:17:04;722;93485;26332;Mpp-Betrieb;Mpp;-------
23.10.2011;14:32:08;669;93485;26332;Mpp-Betrieb;Mpp;-------
23.10.2011;14:47:03;665;93485;26332;Mpp-Betrieb;Mpp;-------
23.10.2011;15:02:05;662;93486;26333;Mpp-Betrieb;Mpp;-------
23.10.2011;15:17:03;654;93486;26333;Mpp-Betrieb;Mpp;-------
23.10.2011;15:32:11;547;93486;26333;Mpp-Betrieb;Mpp;-------
23.10.2011;15:47:03;639;93486;26333;Mpp-Betrieb;Mpp;-------
23.10.2011;16:02:12;611;93486;26334;Mpp-Betrieb;Mpp;-------
23.10.2011;16:17:03;613;93486;26334;Mpp-Betrieb;Mpp;-------
23.10.2011;16:32:03;508;93486;26334;Mpp-Betrieb;Mpp;-------
23.10.2011;16:47:03;620;93487;26334;Mpp-Betrieb;Mpp;-------
23.10.2011;17:02:14;492;93487;26335;Mpp-Betrieb;Mpp;-------
23.10.2011;17:17:03;467;93487;26335;Mpp-Betrieb;Mpp;-------
23.10.2011;17:32:08;274;93487;26335;Mpp-Betrieb;Mpp;-------
23.10.2011;17:47:08;168;93487;26335;Mpp-Betrieb;Mpp;-------
23.10.2011;18:02:05;72;93487;26336;Mpp-Betrieb;Mpp;-------
23.10.2011;18:17:02;27;93487;26336;Mpp-Betrieb;Mpp;-------
23.10.2011;18:32:05;0;93487;26336;Mpp-Betrieb;Netzueb.;-------
24.10.2011;08:02:03;12;93487;26336;Mpp-Betrieb;Mpp-Such;-------
24.10.2011;08:17:02;20;93487;26336;Mpp-Betrieb;Mpp;-------
24.10.2011;08:32:06;42;93487;26337;Mpp-Betrieb;Mpp;-------
24.10.2011;08:47:03;92;93487;26337;Mpp-Betrieb;Mpp;-------
24.10.2011;09:02:05;72;93487;26337;Mpp-Betrieb;Mpp;-------
24.10.2011;09:17:03;130;93487;26337;Mpp-Betrieb;Mpp;-------
24.10.2011;09:32:04;265;93487;26338;Mpp-Betrieb;Mpp;-------
24.10.2011;09:47:04;342;93487;26338;Mpp-Betrieb;Mpp;-------
24.10.2011;10:02:03;505;93487;26338;Mpp-Betrieb;Mpp;-------
24.10.2011;10:17:14;500;93487;26338;Mpp-Betrieb;Mpp;-------
24.10.2011;10:32:13;634;93488;26339;Mpp-Betrieb;Mpp;-------
24.10.2011;10:47:12;950;93488;26339;Mpp-Betrieb;Mpp;-------
24.10.2011;11:02:04;970;93488;26339;Mpp-Betrieb;Mpp;-------
24.10.2011;11:17:13;1051;93488;26339;Mpp-Betrieb;Mpp;-------
24.10.2011;11:32:08;1214;93489;26340;Mpp-Betrieb;Mpp;-------
24.10.2011;11:47:03;1619;93489;26340;Mpp-Betrieb;Mpp;-------
24.10.2011;12:02:14;3063;93490;26340;Mpp-Betrieb;Mpp;-------
24.10.2011;12:17:09;4295;93491;26340;Mpp-Betrieb;Mpp;-------
24.10.2011;12:32:13;3845;93492;26341;Mpp-Betrieb;Mpp;-------
24.10.2011;12:47:05;2206;93492;26341;Mpp-Betrieb;Mpp;-------
24.10.2011;13:02:03;3859;93493;26341;Mpp-Betrieb;Mpp;-------
24.10.2011;13:17:09;3913;93494;26341;Mpp-Betrieb;Mpp;-------
24.10.2011;13:32:03;3825;93495;26342;Mpp-Betrieb;Mpp;-------
24.10.2011;13:47:13;3777;93496;26342;Mpp-Betrieb;Mpp;-------
24.10.2011;14:02:08;3701;93497;26342;Mpp-Betrieb;Mpp;-------
24.10.2011;14:17:08;3587;93498;26342;Mpp-Betrieb;Mpp;-------
24.10.2011;14:33:43;3457;93499;26343;Mpp-Betrieb;Mpp;-------
24.10.2011;14:47:03;3318;93500;26343;Mpp-Betrieb;Mpp;-------
24.10.2011;15:02:09;3191;93501;26343;Mpp-Betrieb;Mpp;-------
24.10.2011;15:17:09;2976;93501;26343;Mpp-Betrieb;Mpp;-------
24.10.2011;15:32:06;2774;93502;26344;Mpp-Betrieb;Mpp;-------
24.10.2011;15:47:08;2551;93503;26344;Mpp-Betrieb;Mpp;-------
24.10.2011;16:02:03;2298;93503;26344;Mpp-Betrieb;Mpp;-------
24.10.2011;16:17:08;2027;93504;26344;Mpp-Betrieb;Mpp;-------
24.10.2011;16:32:09;1736;93504;26345;Mpp-Betrieb;Mpp;-------
24.10.2011;16:47:13;1451;93505;26345;Mpp-Betrieb;Mpp;-------
24.10.2011;17:02:14;1174;93505;26345;Mpp-Betrieb;Mpp;-------
24.10.2011;17:17:03;761;93505;26345;Mpp-Betrieb;Mpp;-------
24.10.2011;17:32:12;68;93506;26346;Mpp-Betrieb;Mpp;-------
24.10.2011;17:47:04;89;93506;26346;Mpp-Betrieb;Mpp;-------
24.10.2011;18:02:14;40;93506;26346;Mpp-Betrieb;Mpp;-------
24.10.2011;18:17:07;20;93506;26346;Mpp-Betrieb;Mpp;-------
24.10.2011;18:32:08;0;93506;26347;Mpp-Betrieb;Warten;-------
25.10.2011;08:17:04;14;93506;26347;Mpp-Betrieb;Mpp;-------
25.10.2011;08:32:05;70;93506;26347;Mpp-Betrieb;Mpp;-------
25.10.2011;08:47:09;89;93506;26347;Mpp-Betrieb;Mpp;-------
25.10.2011;09:02:06;181;93506;26347;Mpp-Betrieb;Mpp;-------
25.10.2011;09:17:09;262;93506;26348;Mpp-Betrieb;Mpp;-------
25.10.2011;09:32:05;271;93506;26348;Mpp-Betrieb;Mpp;-------
25.10.2011;09:47:09;273;93506;26348;Mpp-Betrieb;Mpp;-------
25.10.2011;10:02:08;373;93506;26348;Mpp-Betrieb;Mpp;-------
25.10.2011;10:17:04;883;93506;26349;Mpp-Betrieb;Mpp;-------
25.10.2011;10:32:05;1865;93506;26349;Mpp-Betrieb;Mpp;-------
25.10.2011;10:47:04;3215;93507;26349;Mpp-Betrieb;Mpp;-------
25.10.2011;11:02:10;2419;93508;26349;Mpp-Betrieb;Mpp;-------
25.10.2011;11:17:03;1070;93508;26350;Mpp-Betrieb;Mpp;-------
25.10.2011;11:32:13;587;93508;26350;Mpp-Betrieb;Mpp;-------
25.10.2011;11:47:04;602;93509;26350;Mpp-Betrieb;Mpp;-------
25.10.2011;12:02:05;542;93509;26350;Mpp-Betrieb;Mpp;-------
25.10.2011;12:17:14;429;93509;26351;Mpp-Betrieb;Mpp;-------
25.10.2011;12:32:08;457;93509;26351;Mpp-Betrieb;Mpp;-------
25.10.2011;12:47:03;1022;93509;26351;Mpp-Betrieb;Mpp;-------
25.10.2011;13:02:03;743;93509;26351;Mpp-Betrieb;Mpp;-------
25.10.2011;13:17:03;1229;93510;26352;Mpp-Betrieb;Mpp;-------
25.10.2011;13:32:06;1065;93510;26352;Mpp-Betrieb;Mpp;-------
25.10.2011;13:47:03;1085;93510;26352;Mpp-Betrieb;Mpp;-------
25.10.2011;14:02:03;599;93510;26352;Mpp-Betrieb;Mpp;-------
25.10.2011;14:17:03;560;93510;26353;Mpp-Betrieb;Mpp;-------
25.10.2011;14:34:37;808;93511;26353;Mpp-Betrieb;Mpp;-------
25.10.2011;14:47:08;632;93511;26353;Mpp-Betrieb;Mpp;-------
25.10.2011;15:02:06;700;93511;26353;Mpp-Betrieb;Mpp;-------
25.10.2011;15:17:13;750;93511;26354;Mpp-Betrieb;Mpp;-------
25.10.2011;15:32:03;549;93511;26354;Mpp-Betrieb;Mpp;-------
25.10.2011;15:47:09;504;93511;26354;Mpp-Betrieb;Mpp;-------
25.10.2011;16:02:03;474;93512;26354;Mpp-Betrieb;Mpp;-------
25.10.2011;16:17:03;385;93512;26355;Mpp-Betrieb;Mpp;-------
25.10.2011;16:32:09;319;93512;26355;Mpp-Betrieb;Mpp;-------
25.10.2011;16:47:03;206;93512;26355;Mpp-Betrieb;Mpp;-------
25.10.2011;17:02:14;137;93512;26355;Mpp-Betrieb;Mpp;-------
25.10.2011;17:17:09;81;93512;26356;Mpp-Betrieb;Mpp-Such;-------
25.10.2011;17:32:05;54;93512;26356;Mpp-Betrieb;Mpp;-------
25.10.2011;17:47:04;35;93512;26356;Mpp-Betrieb;Mpp;-------
25.10.2011;18:02:03;16;93512;26356;Mpp-Betrieb;Mpp;-------
25.10.2011;18:17:08;0;93512;26357;Mpp-Betrieb;Warten;-------
26.10.2011;08:17:03;13;93512;26357;Mpp-Betrieb;Mpp;-------
26.10.2011;08:32:07;25;93512;26357;Mpp-Betrieb;Mpp-Such;-------
26.10.2011;08:47:05;34;93512;26357;Mpp-Betrieb;Mpp;-------
26.10.2011;09:02:03;50;93512;26357;Mpp-Betrieb;Mpp;-------
26.10.2011;09:17:04;124;93512;26358;Mpp-Betrieb;Mpp;-------
26.10.2011;09:32:03;154;93512;26358;Mpp-Betrieb;Mpp;-------
26.10.2011;09:48:44;264;93512;26358;Mpp-Betrieb;Mpp;-------
26.10.2011;10:02:10;240;93512;26358;Mpp-Betrieb;Mpp;-------
26.10.2011;10:17:13;253;93512;26359;Mpp-Betrieb;Mpp;-------
26.10.2011;10:32:04;445;93512;26359;Mpp-Betrieb;Mpp;-------
26.10.2011;10:47:03;524;93512;26359;Mpp-Betrieb;Mpp;-------
26.10.2011;11:02:59;735;93513;26359;Mpp-Betrieb;Mpp;-------
26.10.2011;11:17:04;946;93513;26360;Mpp-Betrieb;Mpp;-------
26.10.2011;11:35:21;1080;93513;26360;Mpp-Betrieb;Mpp;-------
26.10.2011;11:47:08;1240;93513;26360;Mpp-Betrieb;Mpp;-------
26.10.2011;12:02:04;1929;93514;26360;Mpp-Betrieb;Mpp;-------
26.10.2011;12:17:08;1789;93514;26361;Mpp-Betrieb;Mpp;-------
26.10.2011;12:32:03;1453;93515;26361;Mpp-Betrieb;Mpp;-------
26.10.2011;12:47:05;1398;93515;26361;Mpp-Betrieb;Mpp;-------
26.10.2011;13:02:04;1144;93515;26361;Mpp-Betrieb;Mpp;-------
26.10.2011;13:17:14;1612;93516;26362;Mpp-Betrieb;Mpp;-------
26.10.2011;13:36:53;2309;93516;26362;Mpp-Betrieb;Mpp;-------
26.10.2011;13:47:11;2453;93517;26362;Mpp-Betrieb;Mpp;-------
26.10.2011;14:02:17;2388;93518;26362;Mpp-Betrieb;Mpp;-------
26.10.2011;14:17:08;2067;93518;26363;Mpp-Betrieb;Mpp;-------
26.10.2011;14:32:09;4115;93519;26363;Mpp-Betrieb;Mpp;-------
26.10.2011;14:47:03;2053;93519;26363;Mpp-Betrieb;Mpp;-------
26.10.2011;15:02:05;1606;93520;26363;Mpp-Betrieb;Mpp;-------
26.10.2011;15:17:02;3061;93521;26364;Mpp-Betrieb;Mpp;-------
26.10.2011;15:32:03;2942;93521;26364;Mpp-Betrieb;Mpp;-------
26.10.2011;15:47:03;2675;93522;26364;Mpp-Betrieb;Mpp;-------
26.10.2011;16:02:08;1258;93522;26364;Mpp-Betrieb;Mpp;-------
26.10.2011;16:17:25;1810;93522;26365;Mpp-Betrieb;Mpp;-------
26.10.2011;16:36:50;743;93523;26365;Mpp-Betrieb;Mpp;-------
26.10.2011;16:47:03;1606;93523;26365;Mpp-Betrieb;Mpp;-------
26.10.2011;17:02:03;1273;93523;26365;Mpp-Betrieb;Mpp;-------
26.10.2011;17:17:15;671;93524;26366;Mpp-Betrieb;Mpp;-------
26.10.2011;17:32:03;334;93524;26366;Mpp-Betrieb;Mpp;-------
26.10.2011;17:47:03;82;93524;26366;Mpp-Betrieb;Mpp;-------
26.10.2011;18:02:13;42;93524;26366;Mpp-Betrieb;Mpp;-------
26.10.2011;18:17:04;23;93524;26367;Mpp-Betrieb;Mpp;-------
26.10.2011;18:32:03;0;93524;26367;Mpp-Betrieb;Warten;-------
27.10.2011;08:17:05;0;93524;26367;Mpp-Betrieb;Netzueb.;-------
27.10.2011;08:32:03;12;93524;26367;Mpp-Betrieb;Mpp;-------
27.10.2011;08:47:05;35;93524;26367;Mpp-Betrieb;Mpp;-------
27.10.2011;09:02:04;81;93524;26367;Mpp-Betrieb;Mpp;-------
27.10.2011;09:17:13;146;93524;26368;Mpp-Betrieb;Mpp;-------
27.10.2011;09:32:03;161;93524;26368;Mpp-Betrieb;Mpp;-------
27.10.2011;09:47:04;197;93524;26368;Mpp-Betrieb;Mpp;-------
27.10.2011;10:02:04;200;93524;26368;Mpp-Betrieb;Mpp;-------
27.10.2011;10:17:08;432;93524;26369;Mpp-Betrieb;Mpp;-------
27.10.2011;10:32:03;526;93524;26369;Mpp-Betrieb;Mpp;-------
27.10.2011;10:47:07;505;93524;26369;Mpp-Betrieb;Mpp;-------
27.10.2011;11:02:11;557;93524;26369;Mpp-Betrieb;Mpp;-------
27.10.2011;11:17:13;508;93525;26370;Mpp-Betrieb;Mpp;-------
27.10.2011;11:32:13;517;93525;26370;Mpp-Betrieb;Mpp;-------
27.10.2011;11:47:08;863;93525;26370;Mpp-Betrieb;Mpp;-------
27.10.2011;12:02:14;630;93525;26370;Mpp-Betrieb;Mpp;-------
27.10.2011;12:19:03;587;93525;26371;Mpp-Betrieb;Mpp;-------
27.10.2011;12:32:07;787;93525;26371;Mpp-Betrieb;Mpp;-------
27.10.2011;12:47:13;1181;93526;26371;Mpp-Betrieb;Mpp;-------
27.10.2011;13:02:45;869;93526;26371;Mpp-Betrieb;Mpp;-------
27.10.2011;13:17:12;782;93526;26372;Mpp-Betrieb;Mpp;-------
27.10.2011;13:32:14;1090;93526;26372;Mpp-Betrieb;Mpp;-------
27.10.2011;13:47:05;951;93526;26372;Mpp-Betrieb;Mpp;-------
27.10.2011;14:02:04;1338;93527;26372;Mpp-Betrieb;Mpp;-------
27.10.2011;14:17:03;1406;93527;26373;Mpp-Betrieb;Mpp;-------
27.10.2011;14:32:36;2269;93527;26373;Mpp-Betrieb;Mpp;-------
27.10.2011;14:47:22;2561;93528;26373;Mpp-Betrieb;Mpp;-------
27.10.2011;15:05:00;2019;93529;26373;Mpp-Betrieb;Mpp;-------
27.10.2011;15:17:03;1209;93529;26374;Mpp-Betrieb;Mpp;-------
27.10.2011;15:32:04;1569;93529;26374;Mpp-Betrieb;Mpp;-------
27.10.2011;15:47:08;886;93530;26374;Mpp-Betrieb;Mpp;-------
27.10.2011;16:02:04;1477;93530;26374;Mpp-Betrieb;Mpp;-------
27.10.2011;16:17:04;2000;93530;26375;Mpp-Betrieb;Mpp;-------
27.10.2011;16:32:03;692;93531;26375;Mpp-Betrieb;Mpp;-------
27.10.2011;16:47:09;1492;93531;26375;Mpp-Betrieb;Mpp;-------
27.10.2011;17:02:03;939;93531;26375;Mpp-Betrieb;Mpp;-------
27.10.2011;17:17:40;611;93532;26376;Mpp-Betrieb;Mpp;-------
27.10.2011;17:32:31;199;93532;26376;Mpp-Betrieb;Mpp;-------
27.10.2011;17:47:13;95;93532;26376;Mpp-Betrieb;Mpp;-------
27.10.2011;18:02:13;40;93532;26376;Mpp-Betrieb;Mpp;-------
27.10.2011;18:17:08;10;93532;26377;Mpp-Betrieb;Mpp;-------
28.10.2011;08:02:04;0;93532;26377;Mpp-Betrieb;Netzueb.;-------
28.10.2011;08:17:03;25;93532;26377;Mpp-Betrieb;Mpp;-------
28.10.2011;08:32:03;51;93532;26377;Mpp-Betrieb;Mpp;-------
28.10.2011;08:47:03;153;93532;26377;Mpp-Betrieb;Mpp;-------
28.10.2011;09:02:08;238;93532;26378;Mpp-Betrieb;Mpp;-------
28.10.2011;09:17:04;432;93532;26378;Mpp-Betrieb;Mpp;-------
28.10.2011;09:32:03;270;93532;26378;Mpp-Betrieb;Mpp;-------
28.10.2011;09:47:05;1211;93532;26378;Mpp-Betrieb;Mpp;-------
28.10.2011;10:02:10;1839;93533;26379;Mpp-Betrieb;Mpp;-------
28.10.2011;10:17:04;2506;93533;26379;Mpp-Betrieb;Mpp;-------
28.10.2011;10:32:04;2879;93534;26379;Mpp-Betrieb;Mpp;-------
28.10.2011;10:48:43;3076;93535;26379;Mpp-Betrieb;Mpp;-------
28.10.2011;11:02:17;3254;93535;26380;Mpp-Betrieb;Mpp;-------
28.10.2011;11:17:13;3286;93536;26380;Mpp-Betrieb;Mpp;-------
28.10.2011;11:32:11;3297;93537;26380;Mpp-Betrieb;Mpp;-------
28.10.2011;11:47:08;3778;93538;26380;Mpp-Betrieb;Mpp;-------
28.10.2011;12:02:04;3508;93539;26381;Mpp-Betrieb;Mpp;-------
28.10.2011;12:17:04;2480;93539;26381;Mpp-Betrieb;Mpp;-------
28.10.2011;12:32:03;1075;93540;26381;Mpp-Betrieb;Mpp;-------
28.10.2011;12:47:03;1640;93540;26381;Mpp-Betrieb;Mpp;-------
28.10.2011;13:02:05;2768;93541;26382;Mpp-Betrieb;Mpp;-------
28.10.2011;13:18:43;1979;93542;26382;Mpp-Betrieb;Mpp;-------
28.10.2011;13:32:04;2688;93542;26382;Mpp-Betrieb;Mpp;-------
28.10.2011;13:47:05;2868;93543;26382;Mpp-Betrieb;Mpp;-------
28.10.2011;14:02:03;1118;93543;26383;Mpp-Betrieb;Mpp;-------
28.10.2011;14:17:03;2350;93544;26383;Mpp-Betrieb;Mpp;-------
28.10.2011;14:32:13;3001;93544;26383;Mpp-Betrieb;Mpp;-------
28.10.2011;14:47:08;3419;93545;26383;Mpp-Betrieb;Mpp;-------
28.10.2011;15:02:08;3350;93546;26384;Mpp-Betrieb;Mpp;-------
28.10.2011;15:17:03;3217;93547;26384;Mpp-Betrieb;Mpp;-------
28.10.2011;15:32:18;2303;93547;26384;Mpp-Betrieb;Mpp;-------
28.10.2011;15:47:07;2391;93548;26384;Mpp-Betrieb;Mpp;-------
28.10.2011;16:02:04;2196;93549;26385;Mpp-Betrieb;Mpp;-------
28.10.2011;16:17:08;2181;93549;26385;Mpp-Betrieb;Mpp;-------
28.10.2011;16:32:16;1105;93549;26385;Mpp-Betrieb;Mpp;-------
28.10.2011;16:47:04;1441;93550;26385;Mpp-Betrieb;Mpp;-------
28.10.2011;17:02:09;1139;93550;26386;Mpp-Betrieb;Mpp;-------
28.10.2011;17:17:03;453;93550;26386;Mpp-Betrieb;Mpp;-------
28.10.2011;17:32:08;193;93550;26386;Mpp-Betrieb;Mpp;-------
28.10.2011;17:47:07;88;93550;26386;Mpp-Betrieb;Mpp;-------
28.10.2011;18:02:03;41;93550;26387;Mpp-Betrieb;Mpp;-------
28.10.2011;18:17:03;12;93550;26387;Mpp-Betrieb;Mpp;-------
29.10.2011;08:17:04;12;93550;26387;Mpp-Betrieb;Mpp;-------
29.10.2011;08:32:02;24;93550;26387;Mpp-Betrieb;Mpp;-------
29.10.2011;08:47:04;50;93550;26388;Mpp-Betrieb;Mpp;-------
29.10.2011;09:02:05;129;93550;26388;Mpp-Betrieb;Mpp;-------
29.10.2011;09:17:03;276;93550;26388;Mpp-Betrieb;Mpp;-------
29.10.2011;09:32:03;352;93551;26388;Mpp-Betrieb;Mpp;-------
29.10.2011;09:47:03;469;93551;26389;Mpp-Betrieb;Mpp;-------
29.10.2011;10:02:03;531;93551;26389;Mpp-Betrieb;Mpp;-------
29.10.2011;10:17:08;510;93551;26389;Mpp-Betrieb;Mpp;-------
29.10.2011;10:32:04;575;93551;26389;Mpp-Betrieb;Mpp;-------
29.10.2011;10:47:08;618;93551;26390;Mpp-Betrieb;Mpp;-------
29.10.2011;11:02:09;709;93551;26390;Mpp-Betrieb;Mpp;-------
29.10.2011;11:17:03;953;93552;26390;Mpp-Betrieb;Mpp;-------
29.10.2011;11:32:03;848;93552;26390;Mpp-Betrieb;Mpp;-------
29.10.2011;11:47:04;918;93552;26391;Mpp-Betrieb;Mpp;-------
29.10.2011;12:02:05;1164;93552;26391;Mpp-Betrieb;Mpp;-------
29.10.2011;12:17:03;1011;93553;26391;Mpp-Betrieb;Mpp;-------
29.10.2011;12:32:04;1032;93553;26391;Mpp-Betrieb;Mpp;-------
29.10.2011;12:47:05;932;93553;26392;Mpp-Betrieb;Mpp;-------
29.10.2011;13:02:04;995;93553;26392;Mpp-Betrieb;Mpp;-------
29.10.2011;13:15:38;972;93554;26392;Mpp-Betrieb;Mpp;-------
29.10.2011;13:32:13;868;93554;26392;Mpp-Betrieb;Mpp;-------
29.10.2011;13:47:04;675;93554;26393;Mpp-Betrieb;Mpp;-------
29.10.2011;14:02:05;959;93554;26393;Mpp-Betrieb;Mpp;-------
29.10.2011;14:18:43;763;93554;26393;Mpp-Betrieb;Mpp;-------
29.10.2011;14:32:04;1009;93555;26393;Mpp-Betrieb;Mpp;-------
29.10.2011;14:47:09;1069;93555;26394;Mpp-Betrieb;Mpp;-------
29.10.2011;15:02:08;1724;93555;26394;Mpp-Betrieb;Mpp;-------
29.10.2011;15:17:03;2219;93556;26394;Mpp-Betrieb;Mpp;-------
29.10.2011;15:33:48;1793;93556;26394;Mpp-Betrieb;Mpp;-------
29.10.2011;15:47:03;2256;93557;26395;Mpp-Betrieb;Mpp;-------
29.10.2011;16:02:04;1647;93557;26395;Mpp-Betrieb;Mpp;-------
29.10.2011;16:17:03;1068;93558;26395;Mpp-Betrieb;Mpp;-------
29.10.2011;16:32:03;490;93558;26395;Mpp-Betrieb;Mpp;-------
29.10.2011;16:47:03;586;93558;26396;Mpp-Betrieb;Mpp;-------
29.10.2011;17:02:03;1030;93558;26396;Mpp-Betrieb;Mpp;-------
29.10.2011;17:17:03;544;93559;26396;Mpp-Betrieb;Mpp;-------
29.10.2011;17:32:04;206;93559;26396;Mpp-Betrieb;Mpp;-------
29.10.2011;17:47:03;86;93559;26397;Mpp-Betrieb;Mpp;-------
29.10.2011;18:02:04;38;93559;26397;Mpp-Betrieb;Mpp;-------
29.10.2011;18:17:03;12;93559;26397;Mpp-Betrieb;Mpp;-------
30.10.2011;07:02:04;0;93559;26397;Mpp-Betrieb;Netzueb.;-------
30.10.2011;07:17:04;21;93559;26397;Mpp-Betrieb;Mpp;-------
30.10.2011;07:32:04;48;93559;26397;Mpp-Betrieb;Mpp;-------
30.10.2011;07:48:43;117;93559;26398;Mpp-Betrieb;Mpp;-------
30.10.2011;08:02:04;156;93559;26398;Mpp-Betrieb;Mpp;-------
30.10.2011;08:17:04;170;93559;26398;Mpp-Betrieb;Mpp;-------
30.10.2011;08:32:03;175;93559;26398;Mpp-Betrieb;Mpp;-------
30.10.2011;08:47:03;357;93559;26399;Mpp-Betrieb;Mpp;-------
30.10.2011;09:02:04;602;93559;26399;Mpp-Betrieb;Mpp;-------
30.10.2011;09:17:05;649;93559;26399;Mpp-Betrieb;Mpp;-------
30.10.2011;09:33:49;1600;93559;26399;Mpp-Betrieb;Mpp;-------
30.10.2011;09:47:04;2790;93560;26400;Mpp-Betrieb;Mpp;-------
30.10.2011;10:02:03;3089;93561;26400;Mpp-Betrieb;Mpp;-------
30.10.2011;10:17:08;2594;93561;26400;Mpp-Betrieb;Mpp;-------
30.10.2011;10:32:04;3568;93562;26400;Mpp-Betrieb;Mpp;-------
30.10.2011;10:47:02;2683;93563;26401;Mpp-Betrieb;Mpp;-------
30.10.2011;11:02:03;2744;93564;26401;Mpp-Betrieb;Mpp;-------
30.10.2011;11:17:05;2630;93564;26401;Mpp-Betrieb;Mpp;-------
30.10.2011;11:32:02;2346;93565;26401;Mpp-Betrieb;Mpp;-------
30.10.2011;11:47:05;3476;93566;26402;Mpp-Betrieb;Mpp;-------
30.10.2011;12:02:04;3036;93566;26402;Mpp-Betrieb;Mpp;-------
30.10.2011;12:17:04;2524;93567;26402;Mpp-Betrieb;Mpp;-------
30.10.2011;12:32:03;2932;93568;26402;Mpp-Betrieb;Mpp;-------
30.10.2011;12:47:05;3364;93569;26403;Mpp-Betrieb;Mpp;-------
30.10.2011;13:02:08;2934;93570;26403;Mpp-Betrieb;Mpp;-------
30.10.2011;13:17:03;2707;93570;26403;Mpp-Betrieb;Mpp;-------
30.10.2011;13:33:43;1507;93571;26403;Mpp-Betrieb;Mpp;-------
30.10.2011;13:47:03;1705;93571;26404;Mpp-Betrieb;Mpp;-------
30.10.2011;14:02:07;2475;93572;26404;Mpp-Betrieb;Mpp;-------
30.10.2011;14:17:10;2067;93572;26404;Mpp-Betrieb;Mpp;-------
30.10.2011;14:32:03;1853;93573;26404;Mpp-Betrieb;Mpp;-------
30.10.2011;14:47:08;1812;93573;26405;Mpp-Betrieb;Mpp;-------
30.10.2011;15:02:04;2143;93574;26405;Mpp-Betrieb;Mpp;-------
30.10.2011;15:17:13;1998;93574;26405;Mpp-Betrieb;Mpp;-------
30.10.2011;15:32:08;1001;93575;26405;Mpp-Betrieb;Mpp;-------
30.10.2011;15:47:12;506;93575;26406;Mpp-Betrieb;Mpp;-------
30.10.2011;16:02:08;454;93575;26406;Mpp-Betrieb;Mpp;-------
30.10.2011;16:17:13;288;93575;26406;Mpp-Betrieb;Mpp;-------
30.10.2011;16:32:09;235;93575;26406;Mpp-Betrieb;Mpp;-------
30.10.2011;16:47:03;83;93575;26407;Mpp-Betrieb;Mpp;-------
30.10.2011;17:02:04;30;93575;26407;Mpp-Betrieb;Mpp;-------
30.10.2011;17:17:09;0;93575;26407;Mpp-Betrieb;Netzueb.;-------
31.10.2011;07:17:03;0;93575;26407;Mpp-Betrieb;Netzueb.;-------
31.10.2011;07:32:03;12;93575;26407;Mpp-Betrieb;Mpp;-------
31.10.2011;07:47:09;28;93575;26408;Mpp-Betrieb;Mpp;-------
31.10.2011;08:02:03;52;93575;26408;Mpp-Betrieb;Mpp;-------
31.10.2011;08:17:03;55;93575;26408;Mpp-Betrieb;Mpp;-------
31.10.2011;08:32:02;74;93575;26408;Mpp-Betrieb;Mpp;-------
31.10.2011;08:47:09;129;93575;26409;Mpp-Betrieb;Mpp;-------
31.10.2011;09:02:08;169;93575;26409;Mpp-Betrieb;Mpp;-------
31.10.2011;09:17:08;183;93575;26409;Mpp-Betrieb;Mpp;-------
31.10.2011;09:32:03;243;93575;26409;Mpp-Betrieb;Mpp;-------
31.10.2011;09:47:05;369;93575;26410;Mpp-Betrieb;Mpp;-------
31.10.2011;10:02:08;370;93575;26410;Mpp-Betrieb;Mpp;-------
31.10.2011;10:17:03;408;93576;26410;Mpp-Betrieb;Mpp;-------
31.10.2011;10:32:06;357;93576;26410;Mpp-Betrieb;Mpp;-------
31.10.2011;10:47:13;467;93576;26411;Mpp-Betrieb;Mpp;-------
31.10.2011;11:02:13;545;93576;26411;Mpp-Betrieb;Mpp;-------
31.10.2011;11:17:08;438;93576;26411;Mpp-Betrieb;Mpp;-------
31.10.2011;11:32:08;353;93576;26411;Mpp-Betrieb;Mpp;-------
31.10.2011;11:48:54;325;93576;26412;Mpp-Betrieb;Mpp;-------
31.10.2011;12:02:10;372;93576;26412;Mpp-Betrieb;Mpp;-------
31.10.2011;12:17:03;339;93576;26412;Mpp-Betrieb;Mpp;-------
31.10.2011;12:32:03;377;93576;26412;Mpp-Betrieb;Mpp;-------
31.10.2011;12:47:13;310;93576;26413;Mpp-Betrieb;Mpp;-------
31.10.2011;13:02:08;278;93577;26413;Mpp-Betrieb;Mpp;-------
31.10.2011;13:17:15;320;93577;26413;Mpp-Betrieb;Mpp;-------
31.10.2011;13:32:03;253;93577;26413;Mpp-Betrieb;Mpp;-------
31.10.2011;13:47:13;237;93577;26414;Mpp-Betrieb;Mpp;-------
31.10.2011;14:02:04;250;93577;26414;Mpp-Betrieb;Mpp;-------
31.10.2011;14:17:03;226;93577;26414;Mpp-Betrieb;Mpp;-------
31.10.2011;14:32:06;229;93577;26414;Mpp-Betrieb;Mpp;-------
31.10.2011;14:47:03;208;93577;26415;Mpp-Betrieb;Mpp;-------
31.10.2011;15:02:04;197;93577;26415;Mpp-Betrieb;Mpp;-------
31.10.2011;15:17:07;143;93577;26415;Mpp-Betrieb;Mpp;-------
31.10.2011;15:32:08;122;93577;26415;Mpp-Betrieb;Mpp;-------
31.10.2011;15:47:05;25;93577;26416;Mpp-Betrieb;Mpp-Such;-------
31.10.2011;16:02:03;70;93577;26416;Mpp-Betrieb;Mpp;-------
31.10.2011;16:17:11;37;93577;26416;Mpp-Betrieb;Mpp;-------
31.10.2011;16:32:09;19;93577;26416;Mpp-Betrieb;Mpp;-------
31.10.2011;16:47:03;12;93577;26417;Mpp-Betrieb;Mpp;-------
31.10.2011;17:02:03;0;93577;26417;Mpp-Betrieb;Warten;-------
01.11.2011;07:17:03;12;93577;26417;Mpp-Betrieb;Mpp;-------
01.11.2011;07:32:02;18;93577;26417;Mpp-Betrieb;Mpp;-------
01.11.2011;07:47:03;76;93577;26417;Mpp-Betrieb;Mpp;-------
01.11.2011;08:02:05;86;93577;26418;Mpp-Betrieb;Mpp;-------
01.11.2011;08:17:03;179;93577;26418;Mpp-Betrieb;Mpp;-------
01.11.2011;08:32:06;253;93577;26418;Mpp-Betrieb;Mpp;-------
01.11.2011;08:47:03;207;93577;26418;Mpp-Betrieb;Mpp;-------
01.11.2011;09:02:03;246;93577;26419;Mpp-Betrieb;Mpp;-------
01.11.2011;09:17:03;318;93578;26419;Mpp-Betrieb;Mpp;-------
01.11.2011;09:32:10;312;93578;26419;Mpp-Betrieb;Mpp;-------
01.11.2011;09:47:08;528;93578;26419;Mpp-Betrieb;Mpp;-------
01.11.2011;10:02:04;520;93578;26420;Mpp-Betrieb;Mpp;-------
01.11.2011;10:17:03;594;93578;26420;Mpp-Betrieb;Mpp;-------
01.11.2011;10:32:05;541;93578;26420;Mpp-Betrieb;Mpp;-------
01.11.2011;10:47:03;743;93578;26420;Mpp-Betrieb;Mpp;-------
01.11.2011;11:02:06;671;93578;26421;Mpp-Betrieb;Mpp;-------
01.11.2011;11:17:09;740;93579;26421;Mpp-Betrieb;Mpp;-------
01.11.2011;11:32:03;419;93579;26421;Mpp-Betrieb;Mpp;-------
01.11.2011;11:48:44;684;93579;26421;Mpp-Betrieb;Mpp;-------
01.11.2011;12:02:07;1016;93579;26422;Mpp-Betrieb;Mpp;-------
01.11.2011;12:17:04;614;93579;26422;Mpp-Betrieb;Mpp;-------
01.11.2011;12:32:08;561;93579;26422;Mpp-Betrieb;Mpp;-------
01.11.2011;12:47:06;470;93580;26422;Mpp-Betrieb;Mpp;-------
01.11.2011;13:02:03;567;93580;26423;Mpp-Betrieb;Mpp;-------
01.11.2011;13:17:08;961;93580;26423;Mpp-Betrieb;Mpp;-------
01.11.2011;13:32:08;902;93580;26423;Mpp-Betrieb;Mpp;-------
01.11.2011;13:47:03;186;93580;26423;Mpp-Betrieb;Mpp;-------
01.11.2011;14:02:11;621;93580;26424;Mpp-Betrieb;Mpp;-------
01.11.2011;14:17:05;516;93581;26424;Mpp-Betrieb;Mpp;-------
01.11.2011;14:32:03;500;93581;26424;Mpp-Betrieb;Mpp;-------
01.11.2011;14:47:04;675;93581;26424;Mpp-Betrieb;Mpp;-------
01.11.2011;15:02:09;940;93581;26425;Mpp-Betrieb;Mpp;-------
01.11.2011;15:17:03;1546;93581;26425;Mpp-Betrieb;Mpp;-------
01.11.2011;15:32:04;1365;93582;26425;Mpp-Betrieb;Mpp;-------
01.11.2011;15:47:08;1038;93582;26425;Mpp-Betrieb;Mpp;-------
01.11.2011;16:02:04;586;93582;26426;Mpp-Betrieb;Mpp;-------
01.11.2011;16:17:03;313;93582;26426;Mpp-Betrieb;Mpp;-------
01.11.2011;16:32:04;177;93582;26426;Mpp-Betrieb;Mpp;-------
01.11.2011;16:47:02;80;93583;26426;Mpp-Betrieb;Mpp;-------
01.11.2011;17:02:04;24;93583;26427;Mpp-Betrieb;Mpp-Such;-------
01.11.2011;17:17:03;0;93583;26427;Mpp-Betrieb;Warten;-------
02.11.2011;07:17:05;11;93583;26427;Mpp-Betrieb;Mpp;-------
02.11.2011;07:32:03;18;93583;26427;Mpp-Betrieb;Mpp;-------
02.11.2011;07:47:04;57;93583;26427;Mpp-Betrieb;Mpp-Such;-------
02.11.2011;08:02:05;123;93583;26427;Mpp-Betrieb;Mpp;-------
02.11.2011;08:17:03;238;93583;26428;Mpp-Betrieb;Mpp;-------
02.11.2011;08:32:03;376;93583;26428;Mpp-Betrieb;Mpp;-------
02.11.2011;08:47:03;350;93583;26428;Mpp-Betrieb;Mpp;-------
02.11.2011;09:02:07;409;93583;26428;Mpp-Betrieb;Mpp;-------
02.11.2011;09:17:09;472;93583;26429;Mpp-Betrieb;Mpp;-------
02.11.2011;09:32:03;843;93583;26429;Mpp-Betrieb;Mpp;-------
02.11.2011;09:47:06;543;93583;26429;Mpp-Betrieb;Mpp;-------
02.11.2011;10:02:06;558;93583;26429;Mpp-Betrieb;Mpp;-------
02.11.2011;10:17:08;546;93584;26430;Mpp-Betrieb;Mpp;-------
02.11.2011;10:32:05;615;93584;26430;Mpp-Betrieb;Mpp;-------
02.11.2011;10:47:03;686;93584;26430;Mpp-Betrieb;Mpp;-------
02.11.2011;11:02:05;662;93584;26430;Mpp-Betrieb;Mpp;-------
02.11.2011;11:17:06;738;93584;26431;Mpp-Betrieb;Mpp;-------
02.11.2011;11:32:08;746;93584;26431;Mpp-Betrieb;Mpp;-------
02.11.2011;11:47:04;764;93585;26431;Mpp-Betrieb;Mpp;-------
02.11.2011;12:02:05;778;93585;26431;Mpp-Betrieb;Mpp;-------
02.11.2011;12:17:03;770;93585;26432;Mpp-Betrieb;Mpp;-------
02.11.2011;12:32:08;705;93585;26432;Mpp-Betrieb;Mpp;-------
02.11.2011;12:47:10;769;93585;26432;Mpp-Betrieb;Mpp;-------
02.11.2011;13:02:06;727;93585;26432;Mpp-Betrieb;Mpp;-------
02.11.2011;13:17:07;862;93586;26433;Mpp-Betrieb;Mpp;-------
02.11.2011;13:32:04;740;93586;26433;Mpp-Betrieb;Mpp;-------
02.11.2011;13:47:13;875;93586;26433;Mpp-Betrieb;Mpp;-------
02.11.2011;14:02:10;1110;93586;26433;Mpp-Betrieb;Mpp;-------
02.11.2011;14:17:08;837;93587;26434;Mpp-Betrieb;Mpp;-------
02.11.2011;14:32:05;2739;93587;26434;Mpp-Betrieb;Mpp;-------
02.11.2011;14:47:09;2394;93588;26434;Mpp-Betrieb;Mpp;-------
02.11.2011;15:02:04;2103;93588;26434;Mpp-Betrieb;Mpp;-------
02.11.2011;15:17:03;1804;93589;26435;Mpp-Betrieb;Mpp;-------
02.11.2011;15:32:13;1524;93589;26435;Mpp-Betrieb;Mpp;-------
02.11.2011;15:47:08;1229;93589;26435;Mpp-Betrieb;Mpp;-------
02.11.2011;16:02:03;590;93590;26435;Mpp-Betrieb;Mpp;-------
02.11.2011;16:17:05;271;93590;26436;Mpp-Betrieb;Mpp;-------
02.11.2011;16:32:08;110;93590;26436;Mpp-Betrieb;Mpp;-------
02.11.2011;16:47:03;41;93590;26436;Mpp-Betrieb;Mpp;-------
02.11.2011;17:02:04;27;93590;26436;Mpp-Betrieb;Mpp-Such;-------
02.11.2011;17:17:03;0;93590;26437;Mpp-Betrieb;Warten;-------
03.11.2011;07:17:03;11;93590;26437;Mpp-Betrieb;Mpp;-------
03.11.2011;07:32:03;21;93590;26437;Mpp-Betrieb;Mpp;-------
03.11.2011;07:47:03;62;93590;26437;Mpp-Betrieb;Mpp;-------
03.11.2011;08:02:04;78;93590;26437;Mpp-Betrieb;Mpp;-------
03.11.2011;08:17:04;82;93590;26438;Mpp-Betrieb;Mpp;-------
03.11.2011;08:32:03;142;93590;26438;Mpp-Betrieb;Mpp;-------
03.11.2011;08:47:03;232;93590;26438;Mpp-Betrieb;Mpp;-------
03.11.2011;09:02:05;215;93590;26438;Mpp-Betrieb;Mpp;-------
03.11.2011;09:18:23;206;93590;26439;Mpp-Betrieb;Mpp;-------
03.11.2011;09:32:09;262;93590;26439;Mpp-Betrieb;Mpp;-------
03.11.2011;09:47:04;329;93590;26439;Mpp-Betrieb;Mpp;-------
03.11.2011;10:02:06;309;93590;26439;Mpp-Betrieb;Mpp;-------
03.11.2011;10:17:14;457;93590;26440;Mpp-Betrieb;Mpp;-------
03.11.2011;10:32:03;466;93590;26440;Mpp-Betrieb;Mpp;-------
03.11.2011;10:47:04;430;93590;26440;Mpp-Betrieb;Mpp;-------
03.11.2011;11:02:10;487;93591;26440;Mpp-Betrieb;Mpp;-------
03.11.2011;11:17:09;510;93591;26441;Mpp-Betrieb;Mpp;-------
03.11.2011;11:32:08;473;93591;26441;Mpp-Betrieb;Mpp;-------
03.11.2011;11:47:10;464;93591;26441;Mpp-Betrieb;Mpp;-------
03.11.2011;12:02:09;782;93591;26441;Mpp-Betrieb;Mpp;-------
03.11.2011;12:17:04;527;93591;26442;Mpp-Betrieb;Mpp;-------
03.11.2011;12:32:08;529;93591;26442;Mpp-Betrieb;Mpp;-------
03.11.2011;12:47:03;626;93592;26442;Mpp-Betrieb;Mpp;-------
03.11.2011;13:02:03;453;93592;26442;Mpp-Betrieb;Mpp;-------
03.11.2011;13:17:09;566;93592;26443;Mpp-Betrieb;Mpp;-------
03.11.2011;13:32:05;662;93592;26443;Mpp-Betrieb;Mpp;-------
03.11.2011;13:47:20;389;93592;26443;Mpp-Betrieb;Mpp;-------
03.11.2011;14:02:16;361;93592;26443;Mpp-Betrieb;Mpp;-------
03.11.2011;14:17:07;497;93592;26444;Mpp-Betrieb;Mpp;-------
03.11.2011;14:32:07;608;93593;26444;Mpp-Betrieb;Mpp;-------
03.11.2011;14:47:03;555;93593;26444;Mpp-Betrieb;Mpp;-------
03.11.2011;15:02:04;492;93593;26444;Mpp-Betrieb;Mpp;-------
03.11.2011;15:17:10;587;93593;26445;Mpp-Betrieb;Mpp;-------
03.11.2011;15:32:08;602;93593;26445;Mpp-Betrieb;Mpp;-------
03.11.2011;15:47:13;411;93593;26445;Mpp-Betrieb;Mpp;-------
03.11.2011;16:02:13;287;93593;26445;Mpp-Betrieb;Mpp;-------
03.11.2011;16:18:44;198;93593;26446;Mpp-Betrieb;Mpp;-------
03.11.2011;16:32:08;88;93593;26446;Mpp-Betrieb;Mpp;-------
03.11.2011;16:47:07;34;93594;26446;Mpp-Betrieb;Mpp;-------
03.11.2011;17:02:07;0;93594;26446;Mpp-Betrieb;Warten;-------
04.11.2011;07:17:03;0;93594;26446;Mpp-Betrieb;Netzueb.;-------
04.11.2011;07:32:04;26;93594;26447;Mpp-Betrieb;Mpp;-------
04.11.2011;07:47:04;60;93594;26447;Mpp-Betrieb;Mpp;-------
04.11.2011;08:02:07;74;93594;26447;Mpp-Betrieb;Mpp;-------
04.11.2011;08:17:04;166;93594;26447;Mpp-Betrieb;Mpp;-------
04.11.2011;08:32:05;295;93594;26448;Mpp-Betrieb;Mpp;-------
04.11.2011;08:47:05;357;93594;26448;Mpp-Betrieb;Mpp;-------
04.11.2011;09:02:05;1020;93594;26448;Mpp-Betrieb;Mpp;-------
04.11.2011;09:17:03;493;93594;26448;Mpp-Betrieb;Mpp;-------
04.11.2011;09:32:03;599;93594;26449;Mpp-Betrieb;Mpp;-------
04.11.2011;09:47:04;616;93594;26449;Mpp-Betrieb;Mpp;-------
04.11.2011;10:02:21;644;93595;26449;Mpp-Betrieb;Mpp;-------
04.11.2011;10:17:03;702;93595;26449;Mpp-Betrieb;Mpp;-------
04.11.2011;10:32:53;716;93595;26450;Mpp-Betrieb;Mpp;-------
04.11.2011;10:47:04;379;93595;26450;Mpp-Betrieb;Mpp;-------
04.11.2011;11:02:06;518;93595;26450;Mpp-Betrieb;Mpp;-------
04.11.2011;11:17:09;1008;93595;26450;Mpp-Betrieb;Mpp;-------
04.11.2011;11:32:03;663;93596;26451;Mpp-Betrieb;Mpp;-------
04.11.2011;11:47:04;677;93596;26451;Mpp-Betrieb;Mpp;-------
04.11.2011;12:02:08;554;93596;26451;Mpp-Betrieb;Mpp;-------
04.11.2011;12:18:10;555;93596;26451;Mpp-Betrieb;Mpp;-------
04.11.2011;12:32:08;591;93596;26452;Mpp-Betrieb;Mpp;-------
04.11.2011;12:47:09;558;93596;26452;Mpp-Betrieb;Mpp;-------
04.11.2011;13:02:13;325;93596;26452;Mpp-Betrieb;Mpp;-------
04.11.2011;13:17:05;361;93596;26452;Mpp-Betrieb;Mpp;-------
04.11.2011;13:32:35;302;93597;26453;Mpp-Betrieb;Mpp;-------
04.11.2011;13:47:02;394;93597;26453;Mpp-Betrieb;Mpp;-------
04.11.2011;14:02:17;346;93597;26453;Mpp-Betrieb;Mpp;-------
04.11.2011;14:17:03;429;93597;26453;Mpp-Betrieb;Mpp;-------
04.11.2011;14:32:13;452;93597;26454;Mpp-Betrieb;Mpp;-------
04.11.2011;14:37:36;521;93597;26454;Mpp-Betrieb;Mpp;-------
04.11.2011;15:02:06;528;93597;26454;Mpp-Betrieb;Mpp;-------
04.11.2011;15:17:08;365;93597;26454;Mpp-Betrieb;Mpp;-------
04.11.2011;15:32:03;637;93598;26455;Mpp-Betrieb;Mpp;-------
04.11.2011;15:47:05;471;93598;26455;Mpp-Betrieb;Mpp;-------
04.11.2011;16:02:08;240;93598;26455;Mpp-Betrieb;Mpp;-------
04.11.2011;16:17:09;97;93598;26455;Mpp-Betrieb;Mpp;-------
04.11.2011;16:32:08;56;93598;26456;Mpp-Betrieb;Mpp;-------
04.11.2011;16:47:06;25;93598;26456;Mpp-Betrieb;Mpp;-------
04.11.2011;17:02:04;0;93598;26456;Mpp-Betrieb;Warten;-------
05.11.2011;07:32:05;11;93598;26456;Mpp-Betrieb;Mpp;-------
05.11.2011;07:47:05;39;93598;26456;Mpp-Betrieb;Mpp;-------
05.11.2011;08:02:07;72;93598;26457;Mpp-Betrieb;Mpp;-------
05.11.2011;08:17:04;79;93598;26457;Mpp-Betrieb;Mpp;-------
05.11.2011;08:32:06;96;93598;26457;Mpp-Betrieb;Mpp;-------
05.11.2011;08:47:04;89;93598;26457;Mpp-Betrieb;Mpp;-------
05.11.2011;09:02:04;92;93598;26458;Mpp-Betrieb;Mpp;-------
05.11.2011;09:17:05;128;93598;26458;Mpp-Betrieb;Mpp;-------
05.11.2011;09:32:06;233;93598;26458;Mpp-Betrieb;Mpp;-------
05.11.2011;09:47:06;355;93598;26458;Mpp-Betrieb;Mpp;-------
05.11.2011;10:02:04;468;93598;26459;Mpp-Betrieb;Mpp;-------
05.11.2011;10:17:03;555;93598;26459;Mpp-Betrieb;Mpp;-------
05.11.2011;10:32:03;579;93598;26459;Mpp-Betrieb;Mpp;-------
05.11.2011;10:47:13;610;93599;26459;Mpp-Betrieb;Mpp;-------
05.11.2011;11:02:03;652;93599;26460;Mpp-Betrieb;Mpp;-------
05.11.2011;11:17:09;656;93599;26460;Mpp-Betrieb;Mpp;-------
05.11.2011;11:32:03;668;93599;26460;Mpp-Betrieb;Mpp;-------
05.11.2011;11:47:10;671;93599;26460;Mpp-Betrieb;Mpp;-------
05.11.2011;12:02:04;639;93599;26461;Mpp-Betrieb;Mpp;-------
05.11.2011;12:17:03;551;93600;26461;Mpp-Betrieb;Mpp;-------
05.11.2011;12:32:03;449;93600;26461;Mpp-Betrieb;Mpp;-------
05.11.2011;12:47:03;344;93600;26461;Mpp-Betrieb;Mpp;-------
05.11.2011;13:02:08;200;93600;26462;Mpp-Betrieb;Mpp;-------
05.11.2011;13:17:08;175;93600;26462;Mpp-Betrieb;Mpp;-------
05.11.2011;13:32:04;175;93600;26462;Mpp-Betrieb;Mpp;-------
05.11.2011;13:47:08;124;93600;26462;Mpp-Betrieb;Mpp;-------
05.11.2011;14:02:04;93;93600;26463;Mpp-Betrieb;Mpp;-------
05.11.2011;14:17:06;107;93600;26463;Mpp-Betrieb;Mpp;-------
05.11.2011;14:32:02;124;93600;26463;Mpp-Betrieb;Mpp;-------
05.11.2011;14:47:03;159;93600;26463;Mpp-Betrieb;Mpp;-------
05.11.2011;15:02:06;203;93600;26464;Mpp-Betrieb;Mpp;-------
05.11.2011;15:17:02;183;93600;26464;Mpp-Betrieb;Mpp;-------
05.11.2011;15:32:08;186;93600;26464;Mpp-Betrieb;Mpp;-------
05.11.2011;15:47:03;154;93600;26464;Mpp-Betrieb;Mpp;-------
05.11.2011;16:02:08;252;93600;26465;Mpp-Betrieb;Mpp;-------
05.11.2011;16:17:08;92;93600;26465;Mpp-Betrieb;Mpp;-------
05.11.2011;16:32:10;29;93600;26465;Mpp-Betrieb;Mpp;-------
05.11.2011;16:47:03;0;93600;26465;Mpp-Betrieb;Warten;-------
06.11.2011;07:17:06;16;93600;26465;Mpp-Betrieb;Mpp;-------
06.11.2011;07:32:04;20;93600;26466;Mpp-Betrieb;Mpp;-------
06.11.2011;07:47:03;47;93600;26466;Mpp-Betrieb;Mpp;-------
06.11.2011;08:02:04;128;93600;26466;Mpp-Betrieb;Mpp;-------
06.11.2011;08:17:05;187;93600;26466;Mpp-Betrieb;Mpp;-------
06.11.2011;08:32:04;199;93601;26467;Mpp-Betrieb;Mpp;-------
06.11.2011;08:47:03;229;93601;26467;Mpp-Betrieb;Mpp;-------
06.11.2011;09:02:03;219;93601;26467;Mpp-Betrieb;Mpp;-------
06.11.2011;09:17:04;432;93601;26467;Mpp-Betrieb;Mpp;-------
06.11.2011;09:32:03;548;93601;26468;Mpp-Betrieb;Mpp;-------
06.11.2011;09:47:02;772;93601;26468;Mpp-Betrieb;Mpp;-------
06.11.2011;10:02:05;569;93601;26468;Mpp-Betrieb;Mpp;-------
06.11.2011;10:17:04;1269;93601;26468;Mpp-Betrieb;Mpp;-------
06.11.2011;10:32:03;1931;93602;26469;Mpp-Betrieb;Mpp;-------
06.11.2011;10:47:08;1305;93602;26469;Mpp-Betrieb;Mpp;-------
06.11.2011;11:02:04;2785;93603;26469;Mpp-Betrieb;Mpp;-------
06.11.2011;11:17:02;2029;93603;26469;Mpp-Betrieb;Mpp;-------
06.11.2011;11:32:13;3752;93604;26470;Mpp-Betrieb;Mpp;-------
06.11.2011;11:47:04;919;93605;26470;Mpp-Betrieb;Mpp;-------
06.11.2011;12:02:09;2530;93605;26470;Mpp-Betrieb;Mpp;-------
06.11.2011;12:17:03;3673;93606;26470;Mpp-Betrieb;Mpp;-------
06.11.2011;12:32:08;1394;93607;26471;Mpp-Betrieb;Mpp;-------
06.11.2011;12:47:02;3654;93608;26471;Mpp-Betrieb;Mpp;-------
06.11.2011;13:02:03;3732;93609;26471;Mpp-Betrieb;Mpp;-------
06.11.2011;13:17:13;3748;93610;26471;Mpp-Betrieb;Mpp;-------
06.11.2011;13:32:05;3040;93610;26472;Mpp-Betrieb;Mpp;-------
06.11.2011;13:47:03;3174;93611;26472;Mpp-Betrieb;Mpp;-------
06.11.2011;14:02:08;2866;93612;26472;Mpp-Betrieb;Mpp;-------
06.11.2011;14:17:04;2644;93613;26472;Mpp-Betrieb;Mpp;-------
06.11.2011;14:32:03;2458;93613;26473;Mpp-Betrieb;Mpp;-------
06.11.2011;14:47:03;2284;93614;26473;Mpp-Betrieb;Mpp;-------
06.11.2011;15:02:06;2063;93614;26473;Mpp-Betrieb;Mpp;-------
06.11.2011;15:17:08;835;93615;26473;Mpp-Betrieb;Mpp;-------
06.11.2011;15:32:03;770;93615;26474;Mpp-Betrieb;Mpp;-------
06.11.2011;15:47:13;819;93615;26474;Mpp-Betrieb;Mpp;-------
06.11.2011;16:02:03;354;93615;26474;Mpp-Betrieb;Mpp;-------
06.11.2011;16:17:04;155;93615;26474;Mpp-Betrieb;Mpp;-------
06.11.2011;16:32:08;68;93615;26475;Mpp-Betrieb;Mpp;-------
06.11.2011;16:47:03;35;93615;26475;Mpp-Betrieb;Mpp;-------
06.11.2011;17:02:05;15;93615;26475;Mpp-Betrieb;Mpp;-------
07.11.2011;07:32:02;11;93615;26475;Mpp-Betrieb;Mpp;-------
07.11.2011;07:47:04;21;93616;26476;Mpp-Betrieb;Mpp;-------
07.11.2011;08:02:03;58;93616;26476;Mpp-Betrieb;Mpp-Such;-------
07.11.2011;08:17:03;24;93616;26476;Mpp-Betrieb;Mpp;-------
07.11.2011;08:32:04;26;93616;26476;Mpp-Betrieb;Mpp;-------
07.11.2011;08:47:05;26;93616;26477;Mpp-Betrieb;Mpp;-------
07.11.2011;09:02:05;142;93616;26477;Mpp-Betrieb;Mpp;-------
07.11.2011;09:17:10;111;93616;26477;Mpp-Betrieb;Mpp;-------
07.11.2011;09:32:03;223;93616;26477;Mpp-Betrieb;Mpp;-------
07.11.2011;09:47:09;132;93616;26478;Mpp-Betrieb;Mpp;-------
07.11.2011;10:02:13;375;93616;26478;Mpp-Betrieb;Mpp;-------
07.11.2011;10:17:08;326;93616;26478;Mpp-Betrieb;Mpp;-------
07.11.2011;10:32:04;500;93616;26478;Mpp-Betrieb;Mpp;-------
07.11.2011;10:47:03;276;93616;26479;Mpp-Betrieb;Mpp;-------
07.11.2011;11:02:05;375;93616;26479;Mpp-Betrieb;Mpp;-------
07.11.2011;11:17:06;703;93616;26479;Mpp-Betrieb;Mpp;-------
07.11.2011;11:32:03;640;93616;26479;Mpp-Betrieb;Mpp;-------
07.11.2011;11:47:03;709;93617;26480;Mpp-Betrieb;Mpp;-------
07.11.2011;12:02:05;500;93617;26480;Mpp-Betrieb;Mpp;-------
07.11.2011;12:18:50;249;93617;26480;Mpp-Betrieb;Mpp;-------
07.11.2011;12:32:13;386;93617;26480;Mpp-Betrieb;Mpp;-------
07.11.2011;12:47:03;524;93617;26481;Mpp-Betrieb;Mpp;-------
07.11.2011;13:02:10;310;93617;26481;Mpp-Betrieb;Mpp;-------
07.11.2011;13:18:19;250;93617;26481;Mpp-Betrieb;Mpp;-------
07.11.2011;13:32:03;201;93617;26481;Mpp-Betrieb;Mpp;-------
07.11.2011;13:47:05;246;93617;26482;Mpp-Betrieb;Mpp;-------
07.11.2011;14:02:05;255;93617;26482;Mpp-Betrieb;Mpp;-------
07.11.2011;14:17:03;443;93618;26482;Mpp-Betrieb;Mpp;-------
07.11.2011;14:32:09;293;93618;26482;Mpp-Betrieb;Mpp;-------
07.11.2011;14:47:03;250;93618;26483;Mpp-Betrieb;Mpp;-------
07.11.2011;15:02:09;349;93618;26483;Mpp-Betrieb;Mpp;-------
07.11.2011;15:17:03;383;93618;26483;Mpp-Betrieb;Mpp;-------
07.11.2011;15:32:08;222;93618;26483;Mpp-Betrieb;Mpp;-------
07.11.2011;15:47:22;78;93618;26484;Mpp-Betrieb;Mpp;-------
07.11.2011;16:02:03;113;93618;26484;Mpp-Betrieb;Mpp;-------
07.11.2011;16:18:09;78;93618;26484;Mpp-Betrieb;Mpp;-------
07.11.2011;16:32:03;26;93618;26484;Mpp-Betrieb;Mpp;-------
07.11.2011;16:47:10;12;93618;26485;Mpp-Betrieb;Mpp;-------
07.11.2011;17:02:04;0;93618;26485;Mpp-Betrieb;Warten;-------
08.11.2011;07:32:03;0;93618;26485;Mpp-Betrieb;Warten;-------
08.11.2011;07:47:03;12;93618;26485;Mpp-Betrieb;Mpp;-------
08.11.2011;08:02:07;13;93618;26485;Mpp-Betrieb;Mpp;-------
08.11.2011;08:17:04;13;93618;26485;Mpp-Betrieb;Mpp;-------
08.11.2011;08:32:04;18;93618;26485;Mpp-Betrieb;Mpp;-------
08.11.2011;08:47:08;41;93618;26486;Mpp-Betrieb;Mpp;-------
08.11.2011;09:02:09;35;93618;26486;Mpp-Betrieb;Mpp;-------
08.11.2011;09:17:08;42;93618;26486;Mpp-Betrieb;Mpp;-------
08.11.2011;09:32:02;326;93618;26486;Mpp-Betrieb;Mpp;-------
08.11.2011;09:47:08;129;93618;26487;Mpp-Betrieb;Mpp;-------
08.11.2011;10:02:04;89;93618;26487;Mpp-Betrieb;Mpp;-------
08.11.2011;10:17:03;93;93618;26487;Mpp-Betrieb;Mpp;-------
08.11.2011;10:32:03;87;93618;26487;Mpp-Betrieb;Mpp;-------
08.11.2011;10:47:15;88;93618;26488;Mpp-Betrieb;Mpp;-------
08.11.2011;11:03:32;133;93618;26488;Mpp-Betrieb;Mpp;-------
08.11.2011;11:18:47;256;93618;26488;Mpp-Betrieb;Mpp;-------
08.11.2011;11:32:06;222;93618;26488;Mpp-Betrieb;Mpp;-------
08.11.2011;11:47:19;269;93619;26489;Mpp-Betrieb;Mpp;-------
08.11.2011;12:02:03;246;93619;26489;Mpp-Betrieb;Mpp;-------
08.11.2011;12:17:04;230;93619;26489;Mpp-Betrieb;Mpp;-------
08.11.2011;12:32:03;338;93619;26489;Mpp-Betrieb;Mpp;-------
08.11.2011;12:45:40;327;93619;26490;Mpp-Betrieb;Mpp;-------
08.11.2011;13:02:14;321;93619;26490;Mpp-Betrieb;Mpp;-------
08.11.2011;13:17:05;310;93619;26490;Mpp-Betrieb;Mpp;-------
08.11.2011;13:32:08;315;93619;26490;Mpp-Betrieb;Mpp;-------
08.11.2011;13:47:13;331;93619;26491;Mpp-Betrieb;Mpp;-------
08.11.2011;14:02:10;328;93619;26491;Mpp-Betrieb;Mpp;-------
08.11.2011;14:17:09;234;93619;26491;Mpp-Betrieb;Mpp;-------
08.11.2011;14:32:11;238;93619;26491;Mpp-Betrieb;Mpp;-------
08.11.2011;14:47:05;158;93619;26492;Mpp-Betrieb;Mpp;-------
08.11.2011;15:02:03;75;93619;26492;Mpp-Betrieb;Mpp;-------
08.11.2011;15:17:08;68;93619;26492;Mpp-Betrieb;Mpp;-------
08.11.2011;15:32:09;44;93619;26492;Mpp-Betrieb;Mpp;-------
08.11.2011;15:47:03;28;93619;26493;Mpp-Betrieb;Mpp;-------
08.11.2011;16:02:22;16;93619;26493;Mpp-Betrieb;Mpp;-------
08.11.2011;16:17:08;17;93619;26493;Mpp-Betrieb;Mpp;-------
08.11.2011;16:32:04;15;93619;26493;Mpp-Betrieb;Mpp;-------
08.11.2011;16:47:14;0;93619;26494;Mpp-Betrieb;Netzueb.;-------
09.11.2011;07:32:04;12;93619;26494;Mpp-Betrieb;Mpp;-------
09.11.2011;07:47:03;21;93619;26494;Mpp-Betrieb;Mpp;-------
09.11.2011;08:02:04;49;93620;26494;Mpp-Betrieb;Mpp;-------
09.11.2011;08:17:08;69;93620;26494;Mpp-Betrieb;Mpp;-------
09.11.2011;08:32:04;102;93620;26495;Mpp-Betrieb;Mpp;-------
09.11.2011;08:47:03;122;93620;26495;Mpp-Betrieb;Mpp;-------
09.11.2011;09:02:03;126;93620;26495;Mpp-Betrieb;Mpp;-------
09.11.2011;09:17:05;198;93620;26495;Mpp-Betrieb;Mpp;-------
09.11.2011;09:32:03;308;93620;26496;Mpp-Betrieb;Mpp;-------
09.11.2011;09:47:03;324;93620;26496;Mpp-Betrieb;Mpp;-------
09.11.2011;10:02:06;373;93620;26496;Mpp-Betrieb;Mpp;-------
09.11.2011;10:17:03;396;93620;26496;Mpp-Betrieb;Mpp;-------
09.11.2011;10:32:06;465;93620;26497;Mpp-Betrieb;Mpp;-------
09.11.2011;10:47:04;567;93620;26497;Mpp-Betrieb;Mpp;-------
09.11.2011;11:02:51;579;93620;26497;Mpp-Betrieb;Mpp;-------
09.11.2011;11:17:15;627;93620;26497;Mpp-Betrieb;Mpp;-------
09.11.2011;11:32:13;626;93621;26498;Mpp-Betrieb;Mpp;-------
09.11.2011;11:47:12;677;93621;26498;Mpp-Betrieb;Mpp;-------
09.11.2011;12:02:29;674;93621;26498;Mpp-Betrieb;Mpp;-------
09.11.2011;12:17:03;663;93621;26498;Mpp-Betrieb;Mpp;-------
09.11.2011;12:32:03;821;93621;26499;Mpp-Betrieb;Mpp;-------
09.11.2011;12:47:03;856;93622;26499;Mpp-Betrieb;Mpp;-------
09.11.2011;13:02:09;773;93622;26499;Mpp-Betrieb;Mpp;-------
09.11.2011;13:17:04;773;93622;26499;Mpp-Betrieb;Mpp;-------
09.11.2011;13:32:04;665;93622;26500;Mpp-Betrieb;Mpp;-------
09.11.2011;13:47:05;728;93622;26500;Mpp-Betrieb;Mpp;-------
09.11.2011;14:02:03;611;93622;26500;Mpp-Betrieb;Mpp;-------
09.11.2011;14:17:03;538;93623;26500;Mpp-Betrieb;Mpp;-------
09.11.2011;14:32:08;504;93623;26501;Mpp-Betrieb;Mpp;-------
09.11.2011;14:47:09;414;93623;26501;Mpp-Betrieb;Mpp;-------
09.11.2011;15:02:13;480;93623;26501;Mpp-Betrieb;Mpp;-------
09.11.2011;15:17:05;422;93623;26501;Mpp-Betrieb;Mpp;-------
09.11.2011;15:32:13;335;93623;26502;Mpp-Betrieb;Mpp;-------
09.11.2011;15:47:03;246;93623;26502;Mpp-Betrieb;Mpp;-------
09.11.2011;16:02:09;304;93623;26502;Mpp-Betrieb;Mpp;-------
09.11.2011;16:17:14;178;93623;26502;Mpp-Betrieb;Mpp;-------
09.11.2011;16:32:08;47;93623;26503;Mpp-Betrieb;Mpp;-------
09.11.2011;16:47:06;24;93623;26503;Mpp-Betrieb;Mpp;-------
09.11.2011;17:02:08;0;93623;26503;Mpp-Betrieb;Warten;-------
10.11.2011;07:32:04;0;93623;26503;Mpp-Betrieb;Netzueb.;-------
10.11.2011;07:47:09;14;93623;26503;Mpp-Betrieb;Mpp;-------
10.11.2011;08:02:03;36;93623;26503;Mpp-Betrieb;Mpp;-------
10.11.2011;08:17:08;85;93623;26504;Mpp-Betrieb;Mpp;-------
10.11.2011;08:32:04;93;93623;26504;Mpp-Betrieb;Mpp;-------
10.11.2011;08:47:03;139;93623;26504;Mpp-Betrieb;Mpp;-------
10.11.2011;09:02:04;35;93623;26504;Mpp-Betrieb;Mpp-Such;-------
10.11.2011;09:17:04;151;93623;26505;Mpp-Betrieb;Mpp;-------
10.11.2011;09:32:03;201;93624;26505;Mpp-Betrieb;Mpp;-------
10.11.2011;09:47:06;284;93624;26505;Mpp-Betrieb;Mpp;-------
10.11.2011;10:02:10;260;93624;26505;Mpp-Betrieb;Mpp;-------
10.11.2011;10:18:23;273;93624;26506;Mpp-Betrieb;Mpp;-------
10.11.2011;10:32:03;279;93624;26506;Mpp-Betrieb;Mpp;-------
10.11.2011;10:47:04;282;93624;26506;Mpp-Betrieb;Mpp;-------
10.11.2011;11:02:04;322;93624;26506;Mpp-Betrieb;Mpp;-------
10.11.2011;11:17:06;436;93624;26507;Mpp-Betrieb;Mpp;-------
10.11.2011;11:32:04;353;93624;26507;Mpp-Betrieb;Mpp;-------
10.11.2011;11:47:05;333;93624;26507;Mpp-Betrieb;Mpp;-------
10.11.2011;12:02:07;413;93624;26507;Mpp-Betrieb;Mpp;-------
10.11.2011;12:17:04;415;93624;26508;Mpp-Betrieb;Mpp;-------
10.11.2011;12:32:04;409;93625;26508;Mpp-Betrieb;Mpp;-------
10.11.2011;12:47:13;391;93625;26508;Mpp-Betrieb;Mpp;-------
10.11.2011;13:02:05;382;93625;26508;Mpp-Betrieb;Mpp;-------
10.11.2011;13:17:13;378;93625;26509;Mpp-Betrieb;Mpp;-------
10.11.2011;13:32:03;310;93625;26509;Mpp-Betrieb;Mpp;-------
10.11.2011;13:47:56;227;93625;26509;Mpp-Betrieb;Mpp;-------
10.11.2011;14:02:26;197;93625;26509;Mpp-Betrieb;Mpp;-------
10.11.2011;14:17:13;205;93625;26510;Mpp-Betrieb;Mpp;-------
10.11.2011;14:32:08;194;93625;26510;Mpp-Betrieb;Mpp;-------
10.11.2011;14:47:09;158;93625;26510;Mpp-Betrieb;Mpp;-------
10.11.2011;15:03:22;137;93625;26510;Mpp-Betrieb;Mpp;-------
10.11.2011;15:17:11;105;93625;26511;Mpp-Betrieb;Mpp;-------
10.11.2011;15:32:08;70;93625;26511;Mpp-Betrieb;Mpp;-------
10.11.2011;15:47:04;26;93625;26511;Mpp-Betrieb;Mpp-Such;-------
10.11.2011;16:02:49;38;93625;26511;Mpp-Betrieb;Mpp;-------
10.11.2011;16:22:12;26;93625;26512;Mpp-Betrieb;Mpp;-------
10.11.2011;16:32:18;12;93625;26512;Mpp-Betrieb;Mpp;-------
10.11.2011;16:47:04;0;93625;26512;Mpp-Betrieb;Warten;-------
