Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
11.11.2011;07:47:03;0;93625;26512;Mpp-Betrieb;Netzueb.;-------
11.11.2011;08:02:03;12;93625;26512;Mpp-Betrieb;Mpp;-------
11.11.2011;08:17:03;20;93625;26512;Mpp-Betrieb;Mpp;-------
11.11.2011;08:32:04;33;93625;26513;Mpp-Betrieb;Mpp;-------
11.11.2011;08:47:06;41;93625;26513;Mpp-Betrieb;Mpp;-------
11.11.2011;09:02:12;67;93625;26513;Mpp-Betrieb;Mpp;-------
11.11.2011;09:17:05;80;93625;26513;Mpp-Betrieb;Mpp;-------
11.11.2011;09:32:04;98;93625;26514;Mpp-Betrieb;Mpp;-------
11.11.2011;09:47:04;109;93625;26514;Mpp-Betrieb;Mpp;-------
11.11.2011;10:02:08;128;93625;26514;Mpp-Betrieb;Mpp;-------
11.11.2011;10:17:03;161;93625;26514;Mpp-Betrieb;Mpp;-------
11.11.2011;10:37:14;144;93626;26515;Mpp-Betrieb;Mpp;-------
11.11.2011;10:47:07;189;93626;26515;Mpp-Betrieb;Mpp;-------
11.11.2011;11:02:21;193;93626;26515;Mpp-Betrieb;Mpp;-------
11.11.2011;11:20:31;224;93626;26515;Mpp-Betrieb;Mpp;-------
11.11.2011;11:38:28;249;93626;26516;Mpp-Betrieb;Mpp;-------
11.11.2011;11:48:24;219;93626;26516;Mpp-Betrieb;Mpp;-------
11.11.2011;12:02:46;268;93626;26516;Mpp-Betrieb;Mpp;-------
11.11.2011;12:17:57;233;93626;26516;Mpp-Betrieb;Mpp;-------
11.11.2011;12:38:56;213;93626;26517;Mpp-Betrieb;Mpp;-------
11.11.2011;12:47:04;199;93626;26517;Mpp-Betrieb;Mpp;-------
11.11.2011;13:02:18;229;93626;26517;Mpp-Betrieb;Mpp;-------
11.11.2011;13:17:03;201;93626;26517;Mpp-Betrieb;Mpp;-------
11.11.2011;13:34:13;181;93626;26518;Mpp-Betrieb;Mpp;-------
11.11.2011;13:47:03;147;93626;26518;Mpp-Betrieb;Mpp;-------
11.11.2011;14:02:09;165;93626;26518;Mpp-Betrieb;Mpp;-------
11.11.2011;14:18:25;148;93626;26518;Mpp-Betrieb;Mpp;-------
11.11.2011;14:32:03;116;93626;26519;Mpp-Betrieb;Mpp;-------
11.11.2011;14:47:03;123;93626;26519;Mpp-Betrieb;Mpp;-------
11.11.2011;15:02:04;97;93626;26519;Mpp-Betrieb;Mpp;-------
11.11.2011;15:17:14;61;93626;26519;Mpp-Betrieb;Mpp;-------
11.11.2011;15:32:15;50;93626;26520;Mpp-Betrieb;Mpp;-------
11.11.2011;15:47:03;30;93626;26520;Mpp-Betrieb;Mpp;-------
11.11.2011;16:02:08;24;93626;26520;Mpp-Betrieb;Mpp;-------
11.11.2011;16:17:07;16;93626;26520;Mpp-Betrieb;Mpp;-------
11.11.2011;16:32:09;0;93626;26521;Mpp-Betrieb;Warten;-------
11.11.2011;16:49:43;0;93626;26521;Mpp-Betrieb;Warten;-------
12.11.2011;07:32:03;0;93626;26521;Mpp-Betrieb;Warten;-------
12.11.2011;07:47:04;12;93626;26521;Mpp-Betrieb;Mpp;-------
12.11.2011;08:02:04;30;93626;26521;Mpp-Betrieb;Mpp;-------
12.11.2011;08:17:05;44;93626;26521;Mpp-Betrieb;Mpp;-------
12.11.2011;08:32:03;79;93626;26521;Mpp-Betrieb;Mpp;-------
12.11.2011;08:47:03;112;93626;26522;Mpp-Betrieb;Mpp;-------
12.11.2011;09:02:03;161;93627;26522;Mpp-Betrieb;Mpp;-------
12.11.2011;09:17:03;210;93627;26522;Mpp-Betrieb;Mpp;-------
12.11.2011;09:32:03;240;93627;26522;Mpp-Betrieb;Mpp;-------
12.11.2011;09:47:03;286;93627;26523;Mpp-Betrieb;Mpp;-------
12.11.2011;10:02:04;355;93627;26523;Mpp-Betrieb;Mpp;-------
12.11.2011;10:17:03;437;93627;26523;Mpp-Betrieb;Mpp;-------
12.11.2011;10:32:02;418;93627;26523;Mpp-Betrieb;Mpp;-------
12.11.2011;10:47:03;443;93627;26524;Mpp-Betrieb;Mpp;-------
12.11.2011;11:02:13;544;93627;26524;Mpp-Betrieb;Mpp;-------
12.11.2011;11:17:09;659;93627;26524;Mpp-Betrieb;Mpp;-------
12.11.2011;11:32:03;768;93628;26524;Mpp-Betrieb;Mpp;-------
12.11.2011;11:48:53;739;93628;26525;Mpp-Betrieb;Mpp;-------
12.11.2011;12:02:04;669;93628;26525;Mpp-Betrieb;Mpp;-------
12.11.2011;12:17:08;715;93628;26525;Mpp-Betrieb;Mpp;-------
12.11.2011;12:32:08;679;93628;26525;Mpp-Betrieb;Mpp;-------
12.11.2011;12:47:02;759;93628;26526;Mpp-Betrieb;Mpp;-------
12.11.2011;13:02:03;871;93629;26526;Mpp-Betrieb;Mpp;-------
12.11.2011;13:17:08;947;93629;26526;Mpp-Betrieb;Mpp;-------
12.11.2011;13:32:08;703;93629;26526;Mpp-Betrieb;Mpp;-------
12.11.2011;13:47:08;846;93629;26527;Mpp-Betrieb;Mpp;-------
12.11.2011;13:57:49;966;93629;26527;Mpp-Betrieb;Mpp;-------
12.11.2011;14:17:02;815;93630;26527;Mpp-Betrieb;Mpp;-------
12.11.2011;14:32:03;2024;93630;26527;Mpp-Betrieb;Mpp;-------
12.11.2011;14:47:06;1905;93630;26528;Mpp-Betrieb;Mpp;-------
12.11.2011;15:02:08;1689;93631;26528;Mpp-Betrieb;Mpp;-------
12.11.2011;15:17:03;1448;93631;26528;Mpp-Betrieb;Mpp;-------
12.11.2011;15:32:03;821;93632;26528;Mpp-Betrieb;Mpp;-------
12.11.2011;15:47:04;362;93632;26529;Mpp-Betrieb;Mpp;-------
12.11.2011;16:02:08;170;93632;26529;Mpp-Betrieb;Mpp;-------
12.11.2011;16:17:03;111;93632;26529;Mpp-Betrieb;Mpp;-------
12.11.2011;16:32:09;60;93632;26529;Mpp-Betrieb;Mpp;-------
12.11.2011;16:47:09;27;93632;26530;Mpp-Betrieb;Mpp;-------
12.11.2011;17:02:05;0;93632;26530;Mpp-Betrieb;Warten;-------
13.11.2011;07:47:03;0;93632;26530;Mpp-Betrieb;Warten;-------
13.11.2011;08:02:04;13;93632;26530;Mpp-Betrieb;Mpp;-------
13.11.2011;08:17:03;35;93632;26530;Mpp-Betrieb;Mpp;-------
13.11.2011;08:32:03;80;93632;26531;Mpp-Betrieb;Mpp;-------
13.11.2011;08:47:03;81;93632;26531;Mpp-Betrieb;Mpp;-------
13.11.2011;09:02:03;90;93632;26531;Mpp-Betrieb;Mpp;-------
13.11.2011;09:17:03;113;93632;26531;Mpp-Betrieb;Mpp;-------
13.11.2011;09:32:03;158;93632;26532;Mpp-Betrieb;Mpp;-------
13.11.2011;09:47:03;225;93632;26532;Mpp-Betrieb;Mpp;-------
13.11.2011;10:02:08;224;93632;26532;Mpp-Betrieb;Mpp;-------
13.11.2011;10:17:07;233;93632;26532;Mpp-Betrieb;Mpp;-------
13.11.2011;10:32:02;214;93632;26533;Mpp-Betrieb;Mpp;-------
13.11.2011;10:47:03;226;93632;26533;Mpp-Betrieb;Mpp;-------
13.11.2011;11:02:04;250;93632;26533;Mpp-Betrieb;Mpp;-------
13.11.2011;11:17:03;237;93632;26533;Mpp-Betrieb;Mpp;-------
13.11.2011;11:32:04;343;93632;26534;Mpp-Betrieb;Mpp;-------
13.11.2011;11:47:06;401;93633;26534;Mpp-Betrieb;Mpp;-------
13.11.2011;12:02:03;381;93633;26534;Mpp-Betrieb;Mpp;-------
13.11.2011;12:17:03;330;93633;26534;Mpp-Betrieb;Mpp;-------
13.11.2011;12:32:09;286;93633;26535;Mpp-Betrieb;Mpp;-------
13.11.2011;12:47:02;279;93633;26535;Mpp-Betrieb;Mpp;-------
13.11.2011;13:02:10;302;93633;26535;Mpp-Betrieb;Mpp;-------
13.11.2011;13:17:15;339;93633;26535;Mpp-Betrieb;Mpp;-------
13.11.2011;13:32:08;307;93633;26536;Mpp-Betrieb;Mpp;-------
13.11.2011;13:47:03;285;93633;26536;Mpp-Betrieb;Mpp;-------
13.11.2011;14:02:05;245;93633;26536;Mpp-Betrieb;Mpp;-------
13.11.2011;14:17:09;267;93633;26536;Mpp-Betrieb;Mpp;-------
13.11.2011;14:32:03;233;93633;26537;Mpp-Betrieb;Mpp;-------
13.11.2011;14:47:04;219;93633;26537;Mpp-Betrieb;Mpp;-------
13.11.2011;15:02:05;146;93633;26537;Mpp-Betrieb;Mpp;-------
13.11.2011;15:17:06;127;93633;26537;Mpp-Betrieb;Mpp;-------
13.11.2011;15:32:04;110;93634;26538;Mpp-Betrieb;Mpp;-------
13.11.2011;15:47:11;58;93634;26538;Mpp-Betrieb;Mpp;-------
13.11.2011;16:02:13;42;93634;26538;Mpp-Betrieb;Mpp;-------
13.11.2011;16:17:03;22;93634;26538;Mpp-Betrieb;Mpp;-------
13.11.2011;16:32:03;11;93634;26539;Mpp-Betrieb;Mpp;-------
13.11.2011;16:47:03;0;93634;26539;Mpp-Betrieb;Warten;-------
14.11.2011;07:47:03;13;93634;26539;Mpp-Betrieb;Mpp;-------
14.11.2011;08:02:04;21;93634;26539;Mpp-Betrieb;Mpp;-------
14.11.2011;08:17:04;50;93634;26539;Mpp-Betrieb;Mpp;-------
14.11.2011;08:32:03;71;93634;26539;Mpp-Betrieb;Mpp;-------
14.11.2011;08:47:04;94;93634;26540;Mpp-Betrieb;Mpp;-------
14.11.2011;09:02:15;110;93634;26540;Mpp-Betrieb;Mpp;-------
14.11.2011;09:17:39;131;93634;26540;Mpp-Betrieb;Mpp;-------
14.11.2011;09:32:07;155;93634;26540;Mpp-Betrieb;Mpp;-------
14.11.2011;09:47:05;233;93634;26541;Mpp-Betrieb;Mpp;-------
14.11.2011;10:02:04;260;93634;26541;Mpp-Betrieb;Mpp;-------
14.11.2011;10:18:08;281;93634;26541;Mpp-Betrieb;Mpp;-------
14.11.2011;10:33:29;340;93634;26541;Mpp-Betrieb;Mpp;-------
14.11.2011;10:47:03;330;93634;26542;Mpp-Betrieb;Mpp;-------
14.11.2011;11:02:08;365;93634;26542;Mpp-Betrieb;Mpp;-------
14.11.2011;11:17:11;556;93634;26542;Mpp-Betrieb;Mpp;-------
14.11.2011;11:34:46;514;93634;26542;Mpp-Betrieb;Mpp;-------
14.11.2011;11:47:02;497;93634;26543;Mpp-Betrieb;Mpp;-------
14.11.2011;12:02:08;519;93635;26543;Mpp-Betrieb;Mpp;-------
14.11.2011;12:17:03;584;93635;26543;Mpp-Betrieb;Mpp;-------
14.11.2011;12:32:08;609;93635;26543;Mpp-Betrieb;Mpp;-------
14.11.2011;12:47:06;634;93635;26544;Mpp-Betrieb;Mpp;-------
14.11.2011;13:02:12;696;93635;26544;Mpp-Betrieb;Mpp;-------
14.11.2011;13:17:12;664;93635;26544;Mpp-Betrieb;Mpp;-------
14.11.2011;13:32:08;658;93636;26544;Mpp-Betrieb;Mpp;-------
14.11.2011;13:47:03;545;93636;26545;Mpp-Betrieb;Mpp;-------
14.11.2011;14:02:32;636;93636;26545;Mpp-Betrieb;Mpp;-------
14.11.2011;14:17:07;600;93636;26545;Mpp-Betrieb;Mpp;-------
14.11.2011;14:32:03;504;93636;26545;Mpp-Betrieb;Mpp;-------
14.11.2011;14:47:03;389;93636;26546;Mpp-Betrieb;Mpp;-------
14.11.2011;15:02:13;253;93636;26546;Mpp-Betrieb;Mpp;-------
14.11.2011;15:17:12;167;93636;26546;Mpp-Betrieb;Mpp;-------
14.11.2011;15:32:04;128;93636;26546;Mpp-Betrieb;Mpp;-------
14.11.2011;15:47:08;90;93636;26547;Mpp-Betrieb;Mpp;-------
14.11.2011;16:02:08;62;93637;26547;Mpp-Betrieb;Mpp;-------
14.11.2011;16:17:03;33;93637;26547;Mpp-Betrieb;Mpp;-------
14.11.2011;16:32:10;18;93637;26547;Mpp-Betrieb;Mpp;-------
14.11.2011;16:47:04;0;93637;26548;Mpp-Betrieb;Warten;-------
15.11.2011;07:47:05;12;93637;26548;Mpp-Betrieb;Mpp;-------
15.11.2011;08:02:03;19;93637;26548;Mpp-Betrieb;Mpp;-------
15.11.2011;08:17:06;28;93637;26548;Mpp-Betrieb;Mpp;-------
15.11.2011;08:32:03;44;93637;26548;Mpp-Betrieb;Mpp;-------
15.11.2011;08:47:03;25;93637;26549;Mpp-Betrieb;Mpp-Such;-------
15.11.2011;09:02:04;104;93637;26549;Mpp-Betrieb;Mpp;-------
15.11.2011;09:17:06;127;93637;26549;Mpp-Betrieb;Mpp;-------
15.11.2011;09:32:03;129;93637;26549;Mpp-Betrieb;Mpp;-------
15.11.2011;09:47:13;175;93637;26550;Mpp-Betrieb;Mpp;-------
15.11.2011;10:02:10;164;93637;26550;Mpp-Betrieb;Mpp;-------
15.11.2011;10:17:09;208;93637;26550;Mpp-Betrieb;Mpp;-------
15.11.2011;10:32:43;269;93637;26550;Mpp-Betrieb;Mpp;-------
15.11.2011;10:47:08;239;93637;26551;Mpp-Betrieb;Mpp;-------
15.11.2011;11:02:07;269;93637;26551;Mpp-Betrieb;Mpp;-------
15.11.2011;11:17:04;277;93637;26551;Mpp-Betrieb;Mpp;-------
15.11.2011;11:36:27;319;93637;26551;Mpp-Betrieb;Mpp;-------
15.11.2011;11:47:37;292;93637;26552;Mpp-Betrieb;Mpp;-------
15.11.2011;12:02:13;278;93637;26552;Mpp-Betrieb;Mpp;-------
15.11.2011;12:18:40;262;93637;26552;Mpp-Betrieb;Mpp;-------
15.11.2011;12:32:08;285;93637;26552;Mpp-Betrieb;Mpp;-------
15.11.2011;12:47:03;275;93637;26553;Mpp-Betrieb;Mpp;-------
15.11.2011;13:02:06;270;93638;26553;Mpp-Betrieb;Mpp;-------
15.11.2011;13:17:08;236;93638;26553;Mpp-Betrieb;Mpp;-------
15.11.2011;13:37:20;263;93638;26553;Mpp-Betrieb;Mpp;-------
15.11.2011;13:48:00;238;93638;26554;Mpp-Betrieb;Mpp;-------
15.11.2011;14:02:04;186;93638;26554;Mpp-Betrieb;Mpp;-------
15.11.2011;14:17:45;147;93638;26554;Mpp-Betrieb;Mpp;-------
15.11.2011;14:32:04;161;93638;26554;Mpp-Betrieb;Mpp;-------
15.11.2011;14:47:08;132;93638;26555;Mpp-Betrieb;Mpp;-------
15.11.2011;15:02:04;106;93638;26555;Mpp-Betrieb;Mpp;-------
15.11.2011;15:17:09;96;93638;26555;Mpp-Betrieb;Mpp;-------
15.11.2011;15:32:03;76;93638;26555;Mpp-Betrieb;Mpp;-------
15.11.2011;15:47:04;27;93638;26556;Mpp-Betrieb;Mpp-Such;-------
15.11.2011;16:02:04;38;93638;26556;Mpp-Betrieb;Mpp;-------
15.11.2011;16:17:08;25;93638;26556;Mpp-Betrieb;Mpp;-------
15.11.2011;16:33:32;12;93638;26556;Mpp-Betrieb;Mpp;-------
15.11.2011;16:47:03;0;93638;26556;Mpp-Betrieb;Warten;-------
16.11.2011;07:47:05;0;93638;26556;Mpp-Betrieb;Warten;-------
16.11.2011;08:02:04;18;93638;26557;Mpp-Betrieb;Mpp;-------
16.11.2011;08:17:08;36;93638;26557;Mpp-Betrieb;Mpp;-------
16.11.2011;08:32:03;57;93638;26557;Mpp-Betrieb;Mpp;-------
16.11.2011;08:47:03;114;93638;26557;Mpp-Betrieb;Mpp;-------
16.11.2011;09:02:06;118;93638;26558;Mpp-Betrieb;Mpp;-------
16.11.2011;09:17:05;253;93638;26558;Mpp-Betrieb;Mpp;-------
16.11.2011;09:32:09;332;93638;26558;Mpp-Betrieb;Mpp;-------
16.11.2011;09:47:06;455;93638;26558;Mpp-Betrieb;Mpp;-------
16.11.2011;10:02:05;384;93638;26559;Mpp-Betrieb;Mpp;-------
16.11.2011;10:17:06;486;93639;26559;Mpp-Betrieb;Mpp;-------
16.11.2011;10:32:10;653;93639;26559;Mpp-Betrieb;Mpp;-------
16.11.2011;10:48:43;725;93639;26559;Mpp-Betrieb;Mpp;-------
16.11.2011;11:03:31;920;93639;26560;Mpp-Betrieb;Mpp;-------
16.11.2011;11:20:29;823;93639;26560;Mpp-Betrieb;Mpp;-------
16.11.2011;11:33:41;957;93639;26560;Mpp-Betrieb;Mpp;-------
16.11.2011;11:47:13;1158;93640;26560;Mpp-Betrieb;Mpp;-------
16.11.2011;12:02:12;1394;93640;26561;Mpp-Betrieb;Mpp;-------
16.11.2011;12:17:07;3734;93640;26561;Mpp-Betrieb;Mpp;-------
16.11.2011;12:32:13;3294;93641;26561;Mpp-Betrieb;Mpp;-------
16.11.2011;12:47:10;3248;93642;26561;Mpp-Betrieb;Mpp;-------
16.11.2011;13:02:04;2884;93643;26562;Mpp-Betrieb;Mpp;-------
16.11.2011;13:17:05;2251;93644;26562;Mpp-Betrieb;Mpp;-------
16.11.2011;13:32:11;2464;93644;26562;Mpp-Betrieb;Mpp;-------
16.11.2011;13:47:13;2700;93645;26562;Mpp-Betrieb;Mpp;-------
16.11.2011;14:02:13;2549;93646;26563;Mpp-Betrieb;Mpp;-------
16.11.2011;14:17:08;2324;93646;26563;Mpp-Betrieb;Mpp;-------
16.11.2011;14:32:07;2068;93647;26563;Mpp-Betrieb;Mpp;-------
16.11.2011;14:47:03;1862;93647;26563;Mpp-Betrieb;Mpp;-------
16.11.2011;15:02:15;1582;93648;26564;Mpp-Betrieb;Mpp;-------
16.11.2011;15:17:05;1160;93648;26564;Mpp-Betrieb;Mpp;-------
16.11.2011;15:32:04;700;93648;26564;Mpp-Betrieb;Mpp;-------
16.11.2011;15:47:03;322;93648;26564;Mpp-Betrieb;Mpp;-------
16.11.2011;16:02:33;179;93648;26565;Mpp-Betrieb;Mpp;-------
16.11.2011;16:17:08;101;93648;26565;Mpp-Betrieb;Mpp;-------
16.11.2011;16:32:08;48;93648;26565;Mpp-Betrieb;Mpp;-------
16.11.2011;16:47:05;21;93648;26565;Mpp-Betrieb;Mpp;-------
16.11.2011;17:02:14;0;93648;26565;Mpp-Betrieb;Warten;-------
17.11.2011;07:32:04;0;93648;26565;Mpp-Betrieb;Netzueb.;-------
17.11.2011;07:47:03;27;93648;26566;Mpp-Betrieb;Mpp;-------
17.11.2011;08:02:09;70;93649;26566;Mpp-Betrieb;Mpp;-------
17.11.2011;08:17:03;211;93649;26566;Mpp-Betrieb;Mpp;-------
17.11.2011;08:32:03;523;93649;26566;Mpp-Betrieb;Mpp;-------
17.11.2011;08:47:04;794;93649;26567;Mpp-Betrieb;Mpp;-------
17.11.2011;09:02:09;997;93649;26567;Mpp-Betrieb;Mpp;-------
17.11.2011;09:17:04;1823;93649;26567;Mpp-Betrieb;Mpp;-------
17.11.2011;09:32:03;2231;93650;26567;Mpp-Betrieb;Mpp;-------
17.11.2011;09:47:10;2449;93650;26568;Mpp-Betrieb;Mpp;-------
17.11.2011;10:02:03;2638;93651;26568;Mpp-Betrieb;Mpp;-------
17.11.2011;10:17:57;2825;93652;26568;Mpp-Betrieb;Mpp;-------
17.11.2011;10:33:13;2990;93652;26568;Mpp-Betrieb;Mpp;-------
17.11.2011;10:50:06;3122;93653;26569;Mpp-Betrieb;Mpp;-------
17.11.2011;11:02:04;3211;93654;26569;Mpp-Betrieb;Mpp;-------
17.11.2011;11:17:11;3295;93655;26569;Mpp-Betrieb;Mpp;-------
17.11.2011;11:32:13;3362;93656;26569;Mpp-Betrieb;Mpp;-------
17.11.2011;11:47:05;3402;93657;26570;Mpp-Betrieb;Mpp;-------
17.11.2011;12:05:48;3395;93657;26570;Mpp-Betrieb;Mpp;-------
17.11.2011;12:17:05;3383;93658;26570;Mpp-Betrieb;Mpp;-------
17.11.2011;12:37:02;3333;93659;26570;Mpp-Betrieb;Mpp;-------
17.11.2011;12:51:12;3277;93660;26571;Mpp-Betrieb;Mpp;-------
17.11.2011;13:03:41;3187;93661;26571;Mpp-Betrieb;Mpp;-------
17.11.2011;13:17:13;3071;93662;26571;Mpp-Betrieb;Mpp;-------
17.11.2011;13:35:10;2959;93662;26571;Mpp-Betrieb;Mpp;-------
17.11.2011;13:56:56;2791;93663;26572;Mpp-Betrieb;Mpp;-------
17.11.2011;14:02:19;2617;93664;26572;Mpp-Betrieb;Mpp;-------
17.11.2011;14:28:20;2430;93664;26572;Mpp-Betrieb;Mpp;-------
17.11.2011;14:56:27;2007;93665;26573;Mpp-Betrieb;Mpp;-------
17.11.2011;15:49:37;742;93667;26573;Mpp-Betrieb;Mpp;-------
17.11.2011;16:02:06;310;93667;26574;Mpp-Betrieb;Mpp;-------
17.11.2011;16:05:19;124;93667;26574;Mpp-Betrieb;Mpp;-------
17.11.2011;16:15:23;1744;93666;26573;Mpp-Betrieb;Mpp;-------
17.11.2011;16:21:56;2234;93665;26572;Mpp-Betrieb;Mpp;-------
17.11.2011;16:24:52;70;93667;26574;Mpp-Betrieb;Mpp;-------
17.11.2011;16:33:34;39;93667;26574;Mpp-Betrieb;Mpp;-------
17.11.2011;16:47:23;21;93667;26575;Mpp-Betrieb;Mpp;-------
17.11.2011;17:27:20;0;93667;26575;Mpp-Betrieb;Warten;-------
17.11.2011;17:55:15;1297;93666;26573;Mpp-Betrieb;Mpp;-------
18.11.2011;07:32:09;12;93667;26575;Mpp-Betrieb;Mpp;-------
18.11.2011;07:47:03;30;93667;26575;Mpp-Betrieb;Mpp;-------
18.11.2011;08:02:08;82;93667;26575;Mpp-Betrieb;Mpp;-------
18.11.2011;08:17:03;188;93667;26576;Mpp-Betrieb;Mpp;-------
18.11.2011;08:32:07;487;93667;26576;Mpp-Betrieb;Mpp;-------
18.11.2011;08:47:08;736;93667;26576;Mpp-Betrieb;Mpp;-------
18.11.2011;09:02:04;634;93667;26576;Mpp-Betrieb;Mpp;-------
18.11.2011;09:17:05;1583;93667;26577;Mpp-Betrieb;Mpp;-------
18.11.2011;09:32:03;2047;93668;26577;Mpp-Betrieb;Mpp;-------
18.11.2011;09:47:10;2255;93668;26577;Mpp-Betrieb;Mpp;-------
18.11.2011;10:02:03;2327;93669;26577;Mpp-Betrieb;Mpp;-------
18.11.2011;10:17:03;2649;93670;26578;Mpp-Betrieb;Mpp;-------
18.11.2011;10:32:05;2884;93670;26578;Mpp-Betrieb;Mpp;-------
18.11.2011;10:47:13;3019;93671;26578;Mpp-Betrieb;Mpp;-------
18.11.2011;11:02:11;3089;93672;26578;Mpp-Betrieb;Mpp;-------
18.11.2011;11:17:08;3237;93673;26579;Mpp-Betrieb;Mpp;-------
18.11.2011;11:32:02;3265;93673;26579;Mpp-Betrieb;Mpp;-------
18.11.2011;11:47:55;3317;93674;26579;Mpp-Betrieb;Mpp;-------
18.11.2011;12:02:24;3336;93675;26579;Mpp-Betrieb;Mpp;-------
18.11.2011;12:17:07;3306;93676;26580;Mpp-Betrieb;Mpp;-------
18.11.2011;12:32:14;3278;93677;26580;Mpp-Betrieb;Mpp;-------
18.11.2011;12:48:02;3203;93678;26580;Mpp-Betrieb;Mpp;-------
18.11.2011;13:02:09;3108;93678;26580;Mpp-Betrieb;Mpp;-------
18.11.2011;13:17:13;3047;93679;26581;Mpp-Betrieb;Mpp;-------
18.11.2011;13:32:05;2976;93680;26581;Mpp-Betrieb;Mpp;-------
18.11.2011;13:47:02;2601;93681;26581;Mpp-Betrieb;Mpp;-------
18.11.2011;14:02:04;2502;93681;26581;Mpp-Betrieb;Mpp;-------
18.11.2011;14:17:09;2450;93682;26582;Mpp-Betrieb;Mpp;-------
18.11.2011;14:32:13;2234;93682;26582;Mpp-Betrieb;Mpp;-------
18.11.2011;14:47:03;1844;93683;26582;Mpp-Betrieb;Mpp;-------
18.11.2011;15:02:03;1713;93683;26582;Mpp-Betrieb;Mpp;-------
18.11.2011;15:17:02;1281;93684;26583;Mpp-Betrieb;Mpp;-------
18.11.2011;15:32:04;771;93684;26583;Mpp-Betrieb;Mpp;-------
18.11.2011;15:47:04;387;93684;26583;Mpp-Betrieb;Mpp;-------
18.11.2011;16:02:08;163;93684;26583;Mpp-Betrieb;Mpp;-------
18.11.2011;16:17:03;83;93684;26584;Mpp-Betrieb;Mpp;-------
18.11.2011;16:32:19;44;93684;26584;Mpp-Betrieb;Mpp;-------
18.11.2011;16:47:03;20;93684;26584;Mpp-Betrieb;Mpp;-------
18.11.2011;17:02:03;0;93684;26584;Mpp-Betrieb;Warten;-------
19.11.2011;07:32:02;0;93684;26584;Mpp-Betrieb;Netzueb.;-------
19.11.2011;07:47:04;20;93684;26584;Mpp-Betrieb;Mpp;-------
19.11.2011;08:02:03;65;93684;26585;Mpp-Betrieb;Mpp;-------
19.11.2011;08:17:03;176;93684;26585;Mpp-Betrieb;Mpp;-------
19.11.2011;08:32:03;260;93684;26585;Mpp-Betrieb;Mpp;-------
19.11.2011;08:47:03;540;93684;26585;Mpp-Betrieb;Mpp;-------
19.11.2011;09:02:03;547;93685;26586;Mpp-Betrieb;Mpp;-------
19.11.2011;09:17:03;854;93685;26586;Mpp-Betrieb;Mpp;-------
19.11.2011;09:32:08;800;93685;26586;Mpp-Betrieb;Mpp;-------
19.11.2011;09:47:02;2463;93685;26586;Mpp-Betrieb;Mpp;-------
19.11.2011;10:02:04;1194;93686;26587;Mpp-Betrieb;Mpp;-------
19.11.2011;10:17:03;1573;93686;26587;Mpp-Betrieb;Mpp;-------
19.11.2011;10:32:02;3063;93687;26587;Mpp-Betrieb;Mpp;-------
19.11.2011;10:42:23;2995;93688;26587;Mpp-Betrieb;Mpp;-------
19.11.2011;11:02:04;3190;93688;26588;Mpp-Betrieb;Mpp;-------
19.11.2011;11:17:08;3319;93689;26588;Mpp-Betrieb;Mpp;-------
19.11.2011;11:32:03;3406;93690;26588;Mpp-Betrieb;Mpp;-------
19.11.2011;11:47:04;4084;93691;26588;Mpp-Betrieb;Mpp;-------
19.11.2011;12:02:13;3122;93692;26589;Mpp-Betrieb;Mpp;-------
19.11.2011;12:17:03;3636;93692;26589;Mpp-Betrieb;Mpp;-------
19.11.2011;12:32:09;1429;93693;26589;Mpp-Betrieb;Mpp;-------
19.11.2011;12:47:07;1941;93694;26589;Mpp-Betrieb;Mpp;-------
19.11.2011;13:02:13;797;93694;26590;Mpp-Betrieb;Mpp;-------
19.11.2011;13:17:05;933;93694;26590;Mpp-Betrieb;Mpp;-------
19.11.2011;13:32:02;552;93694;26590;Mpp-Betrieb;Mpp;-------
19.11.2011;13:47:04;428;93694;26590;Mpp-Betrieb;Mpp;-------
19.11.2011;14:02:03;548;93694;26591;Mpp-Betrieb;Mpp;-------
19.11.2011;14:17:03;581;93695;26591;Mpp-Betrieb;Mpp;-------
19.11.2011;14:32:03;524;93695;26591;Mpp-Betrieb;Mpp;-------
19.11.2011;14:47:03;316;93695;26591;Mpp-Betrieb;Mpp;-------
19.11.2011;15:02:13;273;93695;26592;Mpp-Betrieb;Mpp;-------
19.11.2011;15:17:03;202;93695;26592;Mpp-Betrieb;Mpp;-------
19.11.2011;15:32:13;136;93695;26592;Mpp-Betrieb;Mpp;-------
19.11.2011;15:47:08;85;93695;26592;Mpp-Betrieb;Mpp;-------
19.11.2011;16:02:05;43;93695;26593;Mpp-Betrieb;Mpp;-------
19.11.2011;16:17:06;27;93695;26593;Mpp-Betrieb;Mpp;-------
19.11.2011;16:32:02;13;93695;26593;Mpp-Betrieb;Mpp;-------
19.11.2011;16:47:08;0;93695;26593;Mpp-Betrieb;Warten;-------
20.11.2011;07:47:04;12;93695;26593;Mpp-Betrieb;Mpp;-------
20.11.2011;08:02:04;28;93695;26593;Mpp-Betrieb;Mpp;-------
20.11.2011;08:17:03;73;93695;26594;Mpp-Betrieb;Mpp;-------
20.11.2011;08:32:03;144;93695;26594;Mpp-Betrieb;Mpp;-------
20.11.2011;08:47:03;146;93695;26594;Mpp-Betrieb;Mpp;-------
20.11.2011;09:02:04;187;93695;26594;Mpp-Betrieb;Mpp;-------
20.11.2011;09:18:43;252;93695;26595;Mpp-Betrieb;Mpp;-------
20.11.2011;09:32:40;178;93695;26595;Mpp-Betrieb;Mpp;-------
20.11.2011;09:47:13;371;93695;26595;Mpp-Betrieb;Mpp;-------
20.11.2011;10:02:13;434;93695;26595;Mpp-Betrieb;Mpp;-------
20.11.2011;10:17:03;390;93696;26596;Mpp-Betrieb;Mpp;-------
20.11.2011;10:32:04;372;93696;26596;Mpp-Betrieb;Mpp;-------
20.11.2011;10:47:03;359;93696;26596;Mpp-Betrieb;Mpp;-------
20.11.2011;11:02:08;363;93696;26596;Mpp-Betrieb;Mpp;-------
20.11.2011;11:17:03;357;93696;26597;Mpp-Betrieb;Mpp;-------
20.11.2011;11:32:04;478;93696;26597;Mpp-Betrieb;Mpp;-------
20.11.2011;11:47:02;532;93696;26597;Mpp-Betrieb;Mpp;-------
20.11.2011;12:02:03;737;93696;26597;Mpp-Betrieb;Mpp;-------
20.11.2011;12:17:13;916;93697;26598;Mpp-Betrieb;Mpp;-------
20.11.2011;12:32:02;1309;93697;26598;Mpp-Betrieb;Mpp;-------
20.11.2011;12:47:03;1783;93697;26598;Mpp-Betrieb;Mpp;-------
20.11.2011;13:02:04;4482;93698;26598;Mpp-Betrieb;Mpp;-------
20.11.2011;13:17:03;1920;93699;26599;Mpp-Betrieb;Mpp;-------
20.11.2011;13:32:08;2075;93699;26599;Mpp-Betrieb;Mpp;-------
20.11.2011;13:47:03;2788;93699;26599;Mpp-Betrieb;Mpp;-------
20.11.2011;14:02:08;1028;93700;26599;Mpp-Betrieb;Mpp;-------
20.11.2011;14:17:03;902;93700;26600;Mpp-Betrieb;Mpp;-------
20.11.2011;14:32:03;910;93700;26600;Mpp-Betrieb;Mpp;-------
20.11.2011;14:47:05;769;93701;26600;Mpp-Betrieb;Mpp;-------
20.11.2011;15:02:03;641;93701;26600;Mpp-Betrieb;Mpp;-------
20.11.2011;15:17:03;474;93701;26601;Mpp-Betrieb;Mpp;-------
20.11.2011;15:32:03;293;93701;26601;Mpp-Betrieb;Mpp;-------
20.11.2011;15:47:03;246;93701;26601;Mpp-Betrieb;Mpp;-------
20.11.2011;16:02:03;166;93701;26601;Mpp-Betrieb;Mpp;-------
20.11.2011;16:17:03;86;93701;26602;Mpp-Betrieb;Mpp;-------
20.11.2011;16:32:16;25;93701;26602;Mpp-Betrieb;Mpp;-------
20.11.2011;16:47:03;0;93701;26602;Mpp-Betrieb;Warten;-------
21.11.2011;07:47:04;12;93701;26602;Mpp-Betrieb;Mpp;-------
21.11.2011;08:02:04;42;93701;26603;Mpp-Betrieb;Mpp-Such;-------
21.11.2011;08:17:03;88;93701;26603;Mpp-Betrieb;Mpp;-------
21.11.2011;08:32:04;477;93701;26603;Mpp-Betrieb;Mpp;-------
21.11.2011;08:47:05;254;93701;26603;Mpp-Betrieb;Mpp;-------
21.11.2011;09:02:04;345;93701;26604;Mpp-Betrieb;Mpp;-------
21.11.2011;09:17:05;395;93702;26604;Mpp-Betrieb;Mpp;-------
21.11.2011;09:32:03;556;93702;26604;Mpp-Betrieb;Mpp;-------
21.11.2011;09:47:03;866;93702;26604;Mpp-Betrieb;Mpp;-------
21.11.2011;10:02:14;822;93702;26605;Mpp-Betrieb;Mpp;-------
21.11.2011;10:17:03;2941;93703;26605;Mpp-Betrieb;Mpp;-------
21.11.2011;10:32:19;2868;93703;26605;Mpp-Betrieb;Mpp;-------
21.11.2011;10:47:23;2960;93704;26605;Mpp-Betrieb;Mpp;-------
21.11.2011;11:02:13;3025;93705;26606;Mpp-Betrieb;Mpp;-------
21.11.2011;11:17:08;1026;93705;26606;Mpp-Betrieb;Mpp;-------
21.11.2011;11:32:03;1162;93706;26606;Mpp-Betrieb;Mpp;-------
21.11.2011;11:48:45;1101;93706;26606;Mpp-Betrieb;Mpp;-------
21.11.2011;12:02:04;1066;93706;26607;Mpp-Betrieb;Mpp;-------
21.11.2011;12:17:03;863;93707;26607;Mpp-Betrieb;Mpp;-------
21.11.2011;12:32:03;823;93707;26607;Mpp-Betrieb;Mpp;-------
21.11.2011;12:47:04;1486;93707;26607;Mpp-Betrieb;Mpp;-------
21.11.2011;13:02:03;2083;93707;26608;Mpp-Betrieb;Mpp;-------
21.11.2011;13:17:05;3141;93708;26608;Mpp-Betrieb;Mpp;-------
21.11.2011;13:32:03;2898;93709;26608;Mpp-Betrieb;Mpp;-------
21.11.2011;13:47:05;2687;93710;26608;Mpp-Betrieb;Mpp;-------
21.11.2011;14:02:04;2364;93710;26609;Mpp-Betrieb;Mpp;-------
21.11.2011;14:17:04;2087;93711;26609;Mpp-Betrieb;Mpp;-------
21.11.2011;14:32:09;1849;93711;26609;Mpp-Betrieb;Mpp;-------
21.11.2011;14:47:08;1962;93712;26609;Mpp-Betrieb;Mpp;-------
21.11.2011;15:02:13;1743;93712;26610;Mpp-Betrieb;Mpp;-------
21.11.2011;15:17:08;1206;93713;26610;Mpp-Betrieb;Mpp;-------
21.11.2011;15:32:14;734;93713;26610;Mpp-Betrieb;Mpp;-------
21.11.2011;15:47:08;425;93713;26610;Mpp-Betrieb;Mpp;-------
21.11.2011;16:02:03;135;93713;26611;Mpp-Betrieb;Mpp;-------
21.11.2011;16:17:04;59;93713;26611;Mpp-Betrieb;Mpp;-------
21.11.2011;16:32:08;32;93713;26611;Mpp-Betrieb;Mpp;-------
21.11.2011;16:47:16;10;93713;26611;Mpp-Betrieb;Mpp;-------
22.11.2011;07:47:03;13;93713;26611;Mpp-Betrieb;Mpp;-------
22.11.2011;08:02:03;36;93713;26612;Mpp-Betrieb;Mpp;-------
22.11.2011;08:17:03;76;93713;26612;Mpp-Betrieb;Mpp;-------
22.11.2011;08:32:05;156;93713;26612;Mpp-Betrieb;Mpp;-------
22.11.2011;08:47:03;335;93713;26612;Mpp-Betrieb;Mpp;-------
22.11.2011;09:02:04;389;93713;26613;Mpp-Betrieb;Mpp;-------
22.11.2011;09:17:10;597;93714;26613;Mpp-Betrieb;Mpp;-------
22.11.2011;09:32:05;563;93714;26613;Mpp-Betrieb;Mpp;-------
22.11.2011;09:47:06;699;93714;26613;Mpp-Betrieb;Mpp;-------
22.11.2011;10:02:06;921;93714;26614;Mpp-Betrieb;Mpp;-------
22.11.2011;10:17:35;742;93714;26614;Mpp-Betrieb;Mpp;-------
22.11.2011;10:32:08;739;93714;26614;Mpp-Betrieb;Mpp;-------
22.11.2011;10:47:05;834;93715;26614;Mpp-Betrieb;Mpp;-------
22.11.2011;11:02:09;1653;93715;26615;Mpp-Betrieb;Mpp;-------
22.11.2011;11:17:04;2034;93715;26615;Mpp-Betrieb;Mpp;-------
22.11.2011;11:32:03;979;93716;26615;Mpp-Betrieb;Mpp;-------
22.11.2011;11:47:04;1077;93716;26615;Mpp-Betrieb;Mpp;-------
22.11.2011;12:04:04;1498;93716;26616;Mpp-Betrieb;Mpp;-------
22.11.2011;12:17:10;1118;93717;26616;Mpp-Betrieb;Mpp;-------
22.11.2011;12:32:03;953;93717;26616;Mpp-Betrieb;Mpp;-------
22.11.2011;12:47:08;888;93717;26616;Mpp-Betrieb;Mpp;-------
22.11.2011;13:02:09;761;93718;26617;Mpp-Betrieb;Mpp;-------
22.11.2011;13:17:10;864;93718;26617;Mpp-Betrieb;Mpp;-------
22.11.2011;13:32:08;908;93718;26617;Mpp-Betrieb;Mpp;-------
22.11.2011;13:47:13;651;93718;26617;Mpp-Betrieb;Mpp;-------
22.11.2011;14:02:15;443;93718;26618;Mpp-Betrieb;Mpp;-------
22.11.2011;14:17:10;536;93718;26618;Mpp-Betrieb;Mpp;-------
22.11.2011;14:32:04;606;93719;26618;Mpp-Betrieb;Mpp;-------
22.11.2011;14:56:16;456;93719;26618;Mpp-Betrieb;Mpp;-------
22.11.2011;15:02:28;313;93719;26619;Mpp-Betrieb;Mpp;-------
22.11.2011;15:17:50;228;93719;26619;Mpp-Betrieb;Mpp;-------
22.11.2011;15:36:04;160;93719;26619;Mpp-Betrieb;Mpp;-------
22.11.2011;15:48:13;125;93719;26619;Mpp-Betrieb;Mpp;-------
22.11.2011;16:02:14;80;93719;26620;Mpp-Betrieb;Mpp;-------
22.11.2011;16:17:17;38;93719;26620;Mpp-Betrieb;Mpp;-------
22.11.2011;16:32:03;18;93719;26620;Mpp-Betrieb;Mpp;-------
22.11.2011;16:47:06;0;93719;26620;Mpp-Betrieb;Warten;-------
23.11.2011;07:47:02;0;93719;26620;Mpp-Betrieb;Stop;-------
23.11.2011;08:02:05;19;93719;26620;Mpp-Betrieb;Mpp;-------
23.11.2011;08:17:05;40;93719;26621;Mpp-Betrieb;Mpp;-------
23.11.2011;08:32:05;68;93719;26621;Mpp-Betrieb;Mpp;-------
23.11.2011;08:47:03;100;93719;26621;Mpp-Betrieb;Mpp;-------
23.11.2011;09:02:03;155;93719;26621;Mpp-Betrieb;Mpp-Such;-------
23.11.2011;09:18:56;197;93719;26622;Mpp-Betrieb;Mpp;-------
23.11.2011;09:32:08;245;93719;26622;Mpp-Betrieb;Mpp;-------
23.11.2011;09:47:16;277;93719;26622;Mpp-Betrieb;Mpp;-------
23.11.2011;10:02:08;323;93719;26622;Mpp-Betrieb;Mpp;-------
23.11.2011;10:17:03;372;93719;26623;Mpp-Betrieb;Mpp;-------
23.11.2011;10:32:03;407;93720;26623;Mpp-Betrieb;Mpp;-------
23.11.2011;10:47:09;460;93720;26623;Mpp-Betrieb;Mpp;-------
23.11.2011;11:02:57;433;93720;26623;Mpp-Betrieb;Mpp;-------
23.11.2011;11:17:10;403;93720;26624;Mpp-Betrieb;Mpp;-------
23.11.2011;11:33:44;327;93720;26624;Mpp-Betrieb;Mpp;-------
23.11.2011;11:49:35;323;93720;26624;Mpp-Betrieb;Mpp;-------
23.11.2011;12:06:36;291;93720;26624;Mpp-Betrieb;Mpp;-------
23.11.2011;12:24:50;285;93720;26625;Mpp-Betrieb;Mpp;-------
23.11.2011;12:36:09;276;93720;26625;Mpp-Betrieb;Mpp;-------
23.11.2011;12:53:28;272;93720;26625;Mpp-Betrieb;Mpp;-------
23.11.2011;13:03:40;232;93720;26625;Mpp-Betrieb;Mpp;-------
23.11.2011;13:17:03;256;93720;26626;Mpp-Betrieb;Mpp;-------
23.11.2011;13:32:04;222;93721;26626;Mpp-Betrieb;Mpp;-------
23.11.2011;13:47:09;228;93721;26626;Mpp-Betrieb;Mpp;-------
23.11.2011;14:04:14;220;93721;26626;Mpp-Betrieb;Mpp;-------
23.11.2011;14:17:05;218;93721;26627;Mpp-Betrieb;Mpp;-------
23.11.2011;14:33:29;173;93721;26627;Mpp-Betrieb;Mpp;-------
23.11.2011;14:47:03;125;93721;26627;Mpp-Betrieb;Mpp;-------
23.11.2011;15:02:15;94;93721;26627;Mpp-Betrieb;Mpp;-------
23.11.2011;15:17:12;69;93721;26628;Mpp-Betrieb;Mpp;-------
23.11.2011;15:32:34;50;93721;26628;Mpp-Betrieb;Mpp;-------
23.11.2011;15:47:13;35;93721;26628;Mpp-Betrieb;Mpp;-------
23.11.2011;16:02:08;24;93721;26628;Mpp-Betrieb;Mpp;-------
23.11.2011;16:17:13;17;93721;26629;Mpp-Betrieb;Mpp;-------
23.11.2011;16:32:19;0;93721;26629;Mpp-Betrieb;Warten;-------
24.11.2011;08:02:04;0;93721;26629;Mpp-Betrieb;Netzueb.;-------
24.11.2011;08:17:03;12;93721;26629;Mpp-Betrieb;Mpp;-------
24.11.2011;08:32:08;21;93721;26629;Mpp-Betrieb;Mpp;-------
24.11.2011;08:47:03;31;93721;26630;Mpp-Betrieb;Mpp;-------
24.11.2011;09:02:14;59;93721;26630;Mpp-Betrieb;Mpp;-------
24.11.2011;09:17:08;56;93721;26630;Mpp-Betrieb;Mpp-Such;-------
24.11.2011;09:32:09;113;93721;26630;Mpp-Betrieb;Mpp;-------
24.11.2011;09:47:26;168;93721;26631;Mpp-Betrieb;Mpp;-------
24.11.2011;10:04:15;147;93721;26631;Mpp-Betrieb;Mpp;-------
24.11.2011;10:17:08;194;93721;26631;Mpp-Betrieb;Mpp;-------
24.11.2011;10:34:39;234;93721;26631;Mpp-Betrieb;Mpp;-------
24.11.2011;10:49:04;194;93721;26632;Mpp-Betrieb;Mpp;-------
24.11.2011;11:06:05;202;93721;26632;Mpp-Betrieb;Mpp;-------
24.11.2011;11:20:51;201;93721;26632;Mpp-Betrieb;Mpp;-------
24.11.2011;11:36:11;202;93721;26632;Mpp-Betrieb;Mpp;-------
24.11.2011;11:50:11;241;93721;26633;Mpp-Betrieb;Mpp;-------
24.11.2011;12:02:17;160;93721;26633;Mpp-Betrieb;Mpp;-------
24.11.2011;12:17:27;162;93721;26633;Mpp-Betrieb;Mpp;-------
24.11.2011;12:36:59;235;93721;26633;Mpp-Betrieb;Mpp;-------
24.11.2011;12:51:11;226;93722;26634;Mpp-Betrieb;Mpp;-------
24.11.2011;13:02:25;272;93722;26634;Mpp-Betrieb;Mpp;-------
24.11.2011;13:17:06;198;93722;26634;Mpp-Betrieb;Mpp;-------
24.11.2011;13:32:04;239;93722;26634;Mpp-Betrieb;Mpp;-------
24.11.2011;13:47:08;207;93722;26635;Mpp-Betrieb;Mpp;-------
24.11.2011;14:02:09;196;93722;26635;Mpp-Betrieb;Mpp;-------
24.11.2011;14:19:05;234;93722;26635;Mpp-Betrieb;Mpp;-------
24.11.2011;14:32:25;116;93722;26635;Mpp-Betrieb;Mpp;-------
24.11.2011;14:47:08;87;93722;26636;Mpp-Betrieb;Mpp;-------
24.11.2011;15:02:10;26;93722;26636;Mpp-Betrieb;Mpp-Such;-------
24.11.2011;15:17:05;65;93722;26636;Mpp-Betrieb;Mpp;-------
24.11.2011;15:32:20;48;93722;26636;Mpp-Betrieb;Mpp;-------
24.11.2011;15:47:28;31;93722;26637;Mpp-Betrieb;Mpp;-------
24.11.2011;16:02:33;22;93722;26637;Mpp-Betrieb;Mpp;-------
24.11.2011;16:17:17;12;93722;26637;Mpp-Betrieb;Mpp;-------
24.11.2011;16:32:03;0;93722;26637;Mpp-Betrieb;Warten;-------
25.11.2011;08:02:04;13;93722;26637;Mpp-Betrieb;Mpp;-------
25.11.2011;08:17:03;41;93722;26637;Mpp-Betrieb;Mpp-Such;-------
25.11.2011;08:32:10;56;93722;26638;Mpp-Betrieb;Mpp;-------
25.11.2011;08:47:04;84;93722;26638;Mpp-Betrieb;Mpp;-------
25.11.2011;09:02:08;124;93722;26638;Mpp-Betrieb;Mpp;-------
25.11.2011;09:17:07;169;93722;26638;Mpp-Betrieb;Mpp;-------
25.11.2011;09:32:04;249;93722;26639;Mpp-Betrieb;Mpp;-------
25.11.2011;09:47:03;345;93722;26639;Mpp-Betrieb;Mpp;-------
25.11.2011;10:02:04;501;93722;26639;Mpp-Betrieb;Mpp;-------
25.11.2011;10:17:03;818;93723;26639;Mpp-Betrieb;Mpp;-------
25.11.2011;10:32:04;917;93723;26640;Mpp-Betrieb;Mpp;-------
25.11.2011;10:47:09;1361;93723;26640;Mpp-Betrieb;Mpp;-------
25.11.2011;11:02:14;1454;93724;26640;Mpp-Betrieb;Mpp;-------
25.11.2011;11:17:04;1917;93724;26640;Mpp-Betrieb;Mpp;-------
25.11.2011;11:32:36;1445;93725;26641;Mpp-Betrieb;Mpp;-------
25.11.2011;11:52:12;1192;93725;26641;Mpp-Betrieb;Mpp;-------
25.11.2011;12:05:41;1491;93725;26641;Mpp-Betrieb;Mpp;-------
25.11.2011;12:26:28;3498;93726;26641;Mpp-Betrieb;Mpp;-------
25.11.2011;12:33:07;3305;93727;26642;Mpp-Betrieb;Mpp;-------
25.11.2011;12:47:03;2926;93727;26642;Mpp-Betrieb;Mpp;-------
25.11.2011;13:02:04;2925;93728;26642;Mpp-Betrieb;Mpp;-------
25.11.2011;13:17:04;2905;93729;26642;Mpp-Betrieb;Mpp;-------
25.11.2011;13:32:08;2620;93729;26643;Mpp-Betrieb;Mpp;-------
25.11.2011;13:47:13;2527;93730;26643;Mpp-Betrieb;Mpp;-------
25.11.2011;14:02:10;2339;93731;26643;Mpp-Betrieb;Mpp;-------
25.11.2011;14:17:05;2078;93731;26643;Mpp-Betrieb;Mpp;-------
25.11.2011;14:32:08;1895;93732;26644;Mpp-Betrieb;Mpp;-------
25.11.2011;14:47:08;1651;93732;26644;Mpp-Betrieb;Mpp;-------
25.11.2011;15:02:13;1494;93733;26644;Mpp-Betrieb;Mpp;-------
25.11.2011;15:17:09;989;93733;26644;Mpp-Betrieb;Mpp;-------
25.11.2011;15:32:17;653;93733;26645;Mpp-Betrieb;Mpp;-------
25.11.2011;15:47:02;412;93733;26645;Mpp-Betrieb;Mpp;-------
25.11.2011;16:02:03;194;93733;26645;Mpp-Betrieb;Mpp;-------
25.11.2011;16:17:13;83;93733;26645;Mpp-Betrieb;Mpp;-------
25.11.2011;16:32:03;30;93733;26646;Mpp-Betrieb;Mpp;-------
25.11.2011;16:47:03;13;93733;26646;Mpp-Betrieb;Mpp;-------
25.11.2011;17:02:03;0;93733;26646;Mpp-Betrieb;Warten;-------
26.11.2011;08:02:03;10;93733;26646;Mpp-Betrieb;Mpp;-------
26.11.2011;08:17:03;14;93733;26646;Mpp-Betrieb;Mpp;-------
26.11.2011;08:32:08;25;93733;26647;Mpp-Betrieb;Mpp;-------
26.11.2011;08:47:03;41;93733;26647;Mpp-Betrieb;Mpp;-------
26.11.2011;09:02:04;82;93733;26647;Mpp-Betrieb;Mpp;-------
26.11.2011;09:17:04;168;93733;26647;Mpp-Betrieb;Mpp;-------
26.11.2011;09:32:03;302;93734;26648;Mpp-Betrieb;Mpp;-------
26.11.2011;09:47:08;331;93734;26648;Mpp-Betrieb;Mpp;-------
26.11.2011;10:02:05;567;93734;26648;Mpp-Betrieb;Mpp;-------
26.11.2011;10:17:12;464;93734;26648;Mpp-Betrieb;Mpp;-------
26.11.2011;10:32:08;385;93734;26649;Mpp-Betrieb;Mpp;-------
26.11.2011;10:47:08;557;93734;26649;Mpp-Betrieb;Mpp;-------
26.11.2011;11:02:05;709;93734;26649;Mpp-Betrieb;Mpp;-------
26.11.2011;11:17:13;589;93734;26649;Mpp-Betrieb;Mpp;-------
26.11.2011;11:32:14;505;93735;26650;Mpp-Betrieb;Mpp;-------
26.11.2011;11:47:07;768;93735;26650;Mpp-Betrieb;Mpp;-------
26.11.2011;12:02:03;572;93735;26650;Mpp-Betrieb;Mpp;-------
26.11.2011;12:17:04;487;93735;26650;Mpp-Betrieb;Mpp;-------
26.11.2011;12:32:02;435;93735;26651;Mpp-Betrieb;Mpp;-------
26.11.2011;12:47:08;1171;93735;26651;Mpp-Betrieb;Mpp;-------
26.11.2011;13:02:04;1836;93736;26651;Mpp-Betrieb;Mpp;-------
26.11.2011;13:17:05;1448;93736;26651;Mpp-Betrieb;Mpp;-------
26.11.2011;13:26:27;1013;93736;26652;Mpp-Betrieb;Mpp;-------
26.11.2011;13:47:03;900;93737;26652;Mpp-Betrieb;Mpp;-------
26.11.2011;14:02:04;554;93737;26652;Mpp-Betrieb;Mpp;-------
26.11.2011;14:17:05;400;93737;26652;Mpp-Betrieb;Mpp;-------
26.11.2011;14:32:08;659;93737;26653;Mpp-Betrieb;Mpp;-------
26.11.2011;14:47:03;805;93737;26653;Mpp-Betrieb;Mpp;-------
26.11.2011;15:02:10;860;93737;26653;Mpp-Betrieb;Mpp;-------
26.11.2011;15:17:08;707;93737;26653;Mpp-Betrieb;Mpp;-------
26.11.2011;15:32:09;435;93738;26654;Mpp-Betrieb;Mpp;-------
26.11.2011;15:47:08;276;93738;26654;Mpp-Betrieb;Mpp;-------
26.11.2011;16:02:04;198;93738;26654;Mpp-Betrieb;Mpp;-------
26.11.2011;16:17:05;88;93738;26654;Mpp-Betrieb;Mpp;-------
26.11.2011;16:32:03;31;93738;26655;Mpp-Betrieb;Mpp;-------
26.11.2011;16:47:04;0;93738;26655;Mpp-Betrieb;Netzueb.;-------
27.11.2011;07:47:02;11;93738;26655;Mpp-Betrieb;Mpp;-------
27.11.2011;08:02:04;33;93738;26655;Mpp-Betrieb;Mpp;-------
27.11.2011;08:17:03;67;93738;26655;Mpp-Betrieb;Mpp;-------
27.11.2011;08:32:02;344;93738;26656;Mpp-Betrieb;Mpp;-------
27.11.2011;08:47:03;663;93738;26656;Mpp-Betrieb;Mpp;-------
27.11.2011;09:17:23;874;93738;26656;Mpp-Betrieb;Mpp;-------
27.11.2011;09:18:50;1583;93738;26656;Mpp-Betrieb;Mpp;-------
27.11.2011;09:33:41;2022;93739;26657;Mpp-Betrieb;Mpp;-------
27.11.2011;09:58:51;2212;93739;26657;Mpp-Betrieb;Mpp;-------
27.11.2011;10:03:26;2452;93740;26657;Mpp-Betrieb;Mpp;-------
27.11.2011;10:18:00;2650;93741;26657;Mpp-Betrieb;Mpp;-------
27.11.2011;10:49:40;2945;93742;26658;Mpp-Betrieb;Mpp;-------
27.11.2011;10:53:43;2810;93741;26658;Mpp-Betrieb;Mpp;-------
27.11.2011;11:04:25;3039;93743;26658;Mpp-Betrieb;Mpp;-------
27.11.2011;11:18:05;3128;93744;26658;Mpp-Betrieb;Mpp;-------
27.11.2011;11:33:23;3185;93744;26659;Mpp-Betrieb;Mpp;-------
27.11.2011;11:47:08;3240;93745;26659;Mpp-Betrieb;Mpp;-------
27.11.2011;12:02:19;3254;93746;26659;Mpp-Betrieb;Mpp;-------
27.11.2011;12:17:13;3251;93747;26659;Mpp-Betrieb;Mpp;-------
27.11.2011;12:32:21;3224;93748;26660;Mpp-Betrieb;Mpp;-------
27.11.2011;12:47:03;3249;93748;26660;Mpp-Betrieb;Mpp;-------
27.11.2011;13:02:09;3111;93749;26660;Mpp-Betrieb;Mpp;-------
27.11.2011;13:17:13;2378;93750;26660;Mpp-Betrieb;Mpp;-------
27.11.2011;13:32:19;2548;93751;26661;Mpp-Betrieb;Mpp;-------
27.11.2011;13:47:03;2609;93751;26661;Mpp-Betrieb;Mpp;-------
27.11.2011;14:02:14;2556;93752;26661;Mpp-Betrieb;Mpp;-------
27.11.2011;14:17:03;2469;93753;26661;Mpp-Betrieb;Mpp;-------
27.11.2011;14:32:13;2229;93753;26662;Mpp-Betrieb;Mpp;-------
27.11.2011;14:47:13;1960;93754;26662;Mpp-Betrieb;Mpp;-------
27.11.2011;15:02:09;1699;93754;26662;Mpp-Betrieb;Mpp;-------
27.11.2011;15:17:04;1211;93754;26662;Mpp-Betrieb;Mpp;-------
27.11.2011;15:32:08;775;93755;26663;Mpp-Betrieb;Mpp;-------
27.11.2011;15:47:12;435;93755;26663;Mpp-Betrieb;Mpp;-------
27.11.2011;16:02:13;78;93755;26663;Mpp-Betrieb;Mpp;-------
27.11.2011;16:17:03;54;93755;26663;Mpp-Betrieb;Mpp;-------
27.11.2011;16:32:04;29;93755;26664;Mpp-Betrieb;Mpp;-------
27.11.2011;16:47:03;14;93755;26664;Mpp-Betrieb;Mpp-Such;-------
28.11.2011;08:05:33;0;93755;26664;Mpp-Betrieb;Warten;-------
28.11.2011;08:17:03;31;93755;26664;Mpp-Betrieb;Mpp;-------
28.11.2011;08:33:20;35;93755;26664;Mpp-Betrieb;Mpp;-------
28.11.2011;08:47:05;323;93755;26665;Mpp-Betrieb;Mpp;-------
28.11.2011;09:02:03;284;93755;26665;Mpp-Betrieb;Mpp;-------
28.11.2011;09:17:04;182;93755;26665;Mpp-Betrieb;Mpp;-------
28.11.2011;09:32:03;1296;93755;26665;Mpp-Betrieb;Mpp;-------
28.11.2011;09:47:08;915;93756;26666;Mpp-Betrieb;Mpp;-------
28.11.2011;10:02:08;748;93756;26666;Mpp-Betrieb;Mpp;-------
28.11.2011;10:21:08;318;93756;26666;Mpp-Betrieb;Mpp;-------
28.11.2011;10:39:17;491;93756;26666;Mpp-Betrieb;Mpp;-------
28.11.2011;11:03:47;511;93756;26667;Mpp-Betrieb;Mpp;-------
28.11.2011;11:23:04;559;93756;26667;Mpp-Betrieb;Mpp;-------
28.11.2011;11:32:09;1409;93757;26667;Mpp-Betrieb;Mpp;-------
28.11.2011;11:36:40;853;93756;26667;Mpp-Betrieb;Mpp;-------
28.11.2011;12:02:03;2912;93758;26668;Mpp-Betrieb;Mpp;-------
28.11.2011;12:04:20;2433;93757;26668;Mpp-Betrieb;Mpp;-------
28.11.2011;12:17:03;934;93758;26668;Mpp-Betrieb;Mpp;-------
28.11.2011;12:32:24;2937;93758;26668;Mpp-Betrieb;Mpp;-------
28.11.2011;12:47:03;2205;93759;26669;Mpp-Betrieb;Mpp;-------
28.11.2011;13:02:03;960;93759;26669;Mpp-Betrieb;Mpp;-------
28.11.2011;13:19:50;1035;93760;26669;Mpp-Betrieb;Mpp;-------
28.11.2011;13:32:55;887;93760;26669;Mpp-Betrieb;Mpp;-------
28.11.2011;13:48:04;2023;93760;26670;Mpp-Betrieb;Mpp;-------
28.11.2011;14:02:09;520;93761;26670;Mpp-Betrieb;Mpp;-------
28.11.2011;14:17:08;2243;93761;26670;Mpp-Betrieb;Mpp;-------
28.11.2011;14:32:03;920;93762;26670;Mpp-Betrieb;Mpp;-------
28.11.2011;14:47:07;431;93762;26671;Mpp-Betrieb;Mpp;-------
28.11.2011;15:05:38;642;93762;26671;Mpp-Betrieb;Mpp;-------
28.11.2011;15:17:03;361;93762;26671;Mpp-Betrieb;Mpp;-------
28.11.2011;15:32:13;423;93762;26671;Mpp-Betrieb;Mpp;-------
28.11.2011;15:47:17;524;93762;26672;Mpp-Betrieb;Mpp;-------
28.11.2011;16:03:10;119;93762;26672;Mpp-Betrieb;Mpp;-------
28.11.2011;16:17:03;77;93762;26672;Mpp-Betrieb;Mpp;-------
28.11.2011;16:32:22;25;93762;26672;Mpp-Betrieb;Mpp;-------
28.11.2011;16:47:16;0;93762;26673;Mpp-Betrieb;Warten;-------
29.11.2011;07:47:03;12;93762;26673;Mpp-Betrieb;Mpp;-------
29.11.2011;08:02:04;23;93762;26673;Mpp-Betrieb;Mpp;-------
29.11.2011;08:17:03;43;93762;26673;Mpp-Betrieb;Mpp;-------
29.11.2011;08:32:06;122;93762;26673;Mpp-Betrieb;Mpp;-------
29.11.2011;08:47:04;316;93763;26674;Mpp-Betrieb;Mpp;-------
29.11.2011;09:02:03;368;93763;26674;Mpp-Betrieb;Mpp;-------
29.11.2011;09:17:03;422;93763;26674;Mpp-Betrieb;Mpp;-------
29.11.2011;09:32:03;479;93763;26674;Mpp-Betrieb;Mpp;-------
29.11.2011;09:47:04;598;93763;26675;Mpp-Betrieb;Mpp;-------
29.11.2011;10:02:13;735;93763;26675;Mpp-Betrieb;Mpp;-------
29.11.2011;10:17:05;771;93763;26675;Mpp-Betrieb;Mpp;-------
29.11.2011;10:32:35;918;93764;26675;Mpp-Betrieb;Mpp;-------
29.11.2011;10:47:12;970;93764;26676;Mpp-Betrieb;Mpp;-------
29.11.2011;11:02:58;877;93764;26676;Mpp-Betrieb;Mpp;-------
29.11.2011;11:17:04;912;93764;26676;Mpp-Betrieb;Mpp;-------
29.11.2011;11:32:13;1026;93764;26676;Mpp-Betrieb;Mpp;-------
29.11.2011;11:52:07;1017;93765;26677;Mpp-Betrieb;Mpp;-------
29.11.2011;12:07:30;1053;93765;26677;Mpp-Betrieb;Mpp;-------
29.11.2011;12:21:38;1511;93765;26677;Mpp-Betrieb;Mpp;-------
29.11.2011;12:32:03;3797;93766;26677;Mpp-Betrieb;Mpp;-------
29.11.2011;12:47:13;3750;93767;26678;Mpp-Betrieb;Mpp;-------
29.11.2011;13:02:05;3366;93767;26678;Mpp-Betrieb;Mpp;-------
29.11.2011;13:17:18;2211;93768;26678;Mpp-Betrieb;Mpp;-------
29.11.2011;13:32:13;1697;93769;26678;Mpp-Betrieb;Mpp;-------
29.11.2011;13:47:03;1124;93769;26679;Mpp-Betrieb;Mpp;-------
29.11.2011;14:02:05;2088;93769;26679;Mpp-Betrieb;Mpp;-------
29.11.2011;14:17:03;913;93770;26679;Mpp-Betrieb;Mpp;-------
29.11.2011;14:32:13;653;93770;26679;Mpp-Betrieb;Mpp;-------
29.11.2011;14:47:08;775;93770;26680;Mpp-Betrieb;Mpp;-------
29.11.2011;15:02:03;761;93771;26680;Mpp-Betrieb;Mpp;-------
29.11.2011;15:17:17;905;93771;26680;Mpp-Betrieb;Mpp;-------
29.11.2011;15:32:03;299;93771;26680;Mpp-Betrieb;Mpp;-------
29.11.2011;15:47:03;196;93771;26681;Mpp-Betrieb;Mpp;-------
29.11.2011;16:02:03;113;93771;26681;Mpp-Betrieb;Mpp;-------
29.11.2011;16:17:13;42;93771;26681;Mpp-Betrieb;Mpp;-------
29.11.2011;16:32:17;18;93771;26681;Mpp-Betrieb;Mpp;-------
29.11.2011;16:47:16;0;93771;26681;Mpp-Betrieb;Warten;-------
30.11.2011;07:47:08;0;93771;26681;Mpp-Betrieb;Warten;-------
30.11.2011;08:02:03;49;93771;26682;Mpp-Betrieb;Mpp;-------
30.11.2011;08:17:03;128;93771;26682;Mpp-Betrieb;Mpp;-------
30.11.2011;08:32:03;277;93771;26682;Mpp-Betrieb;Mpp;-------
30.11.2011;08:47:03;525;93771;26682;Mpp-Betrieb;Mpp;-------
30.11.2011;09:02:14;447;93771;26683;Mpp-Betrieb;Mpp;-------
30.11.2011;09:17:04;521;93772;26683;Mpp-Betrieb;Mpp;-------
30.11.2011;09:32:08;482;93772;26683;Mpp-Betrieb;Mpp;-------
30.11.2011;09:47:03;395;93772;26683;Mpp-Betrieb;Mpp;-------
30.11.2011;10:02:13;156;93772;26684;Mpp-Betrieb;Mpp;-------
30.11.2011;10:17:04;408;93772;26684;Mpp-Betrieb;Mpp;-------
30.11.2011;10:32:06;653;93772;26684;Mpp-Betrieb;Mpp;-------
30.11.2011;10:47:04;120;93772;26684;Mpp-Betrieb;Mpp;-------
30.11.2011;11:02:03;332;93772;26685;Mpp-Betrieb;Mpp;-------
30.11.2011;11:17:04;553;93772;26685;Mpp-Betrieb;Mpp;-------
30.11.2011;11:32:23;810;93772;26685;Mpp-Betrieb;Mpp;-------
30.11.2011;11:47:08;785;93773;26685;Mpp-Betrieb;Mpp;-------
30.11.2011;12:02:03;1703;93773;26686;Mpp-Betrieb;Mpp;-------
30.11.2011;12:17:06;2012;93773;26686;Mpp-Betrieb;Mpp;-------
30.11.2011;12:32:03;1336;93774;26686;Mpp-Betrieb;Mpp;-------
30.11.2011;12:47:15;2455;93774;26686;Mpp-Betrieb;Mpp;-------
30.11.2011;13:02:24;1515;93775;26687;Mpp-Betrieb;Mpp;-------
30.11.2011;13:17:06;1314;93775;26687;Mpp-Betrieb;Mpp;-------
30.11.2011;13:32:07;1637;93776;26687;Mpp-Betrieb;Mpp;-------
30.11.2011;13:47:06;2341;93776;26687;Mpp-Betrieb;Mpp;-------
30.11.2011;14:02:03;811;93777;26688;Mpp-Betrieb;Mpp;-------
30.11.2011;14:17:14;2034;93777;26688;Mpp-Betrieb;Mpp;-------
30.11.2011;14:32:04;1996;93777;26688;Mpp-Betrieb;Mpp;-------
30.11.2011;14:47:06;1669;93778;26688;Mpp-Betrieb;Mpp;-------
30.11.2011;15:02:08;980;93778;26689;Mpp-Betrieb;Mpp;-------
30.11.2011;15:17:04;673;93778;26689;Mpp-Betrieb;Mpp;-------
30.11.2011;15:32:03;415;93779;26689;Mpp-Betrieb;Mpp;-------
30.11.2011;15:47:08;174;93779;26689;Mpp-Betrieb;Mpp;-------
30.11.2011;16:02:04;58;93779;26690;Mpp-Betrieb;Mpp;-------
30.11.2011;16:17:12;30;93779;26690;Mpp-Betrieb;Mpp;-------
30.11.2011;16:32:03;12;93779;26690;Mpp-Betrieb;Mpp;-------
01.12.2011;07:47:03;11;93779;26690;Mpp-Betrieb;Mpp;-------
01.12.2011;08:02:05;12;93779;26690;Mpp-Betrieb;Mpp;-------
01.12.2011;08:17:07;48;93779;26691;Mpp-Betrieb;Mpp;-------
01.12.2011;08:32:05;121;93779;26691;Mpp-Betrieb;Mpp;-------
01.12.2011;08:47:03;188;93779;26691;Mpp-Betrieb;Mpp;-------
01.12.2011;09:02:04;150;93779;26691;Mpp-Betrieb;Mpp;-------
01.12.2011;09:17:11;297;93779;26692;Mpp-Betrieb;Mpp;-------
01.12.2011;09:32:05;482;93779;26692;Mpp-Betrieb;Mpp;-------
01.12.2011;09:47:09;727;93779;26692;Mpp-Betrieb;Mpp;-------
01.12.2011;10:02:04;627;93779;26692;Mpp-Betrieb;Mpp;-------
01.12.2011;10:17:27;1006;93779;26693;Mpp-Betrieb;Mpp;-------
01.12.2011;10:32:04;956;93780;26693;Mpp-Betrieb;Mpp;-------
01.12.2011;10:47:05;1355;93780;26693;Mpp-Betrieb;Mpp;-------
01.12.2011;11:02:08;3368;93780;26693;Mpp-Betrieb;Mpp;-------
01.12.2011;11:17:56;1464;93781;26694;Mpp-Betrieb;Mpp;-------
01.12.2011;11:32:25;1744;93781;26694;Mpp-Betrieb;Mpp;-------
01.12.2011;11:48:55;1331;93782;26694;Mpp-Betrieb;Mpp;-------
01.12.2011;12:02:08;1761;93782;26694;Mpp-Betrieb;Mpp;-------
01.12.2011;12:17:24;3130;93782;26695;Mpp-Betrieb;Mpp;-------
01.12.2011;12:35:46;3230;93783;26695;Mpp-Betrieb;Mpp;-------
01.12.2011;12:47:10;3377;93784;26695;Mpp-Betrieb;Mpp;-------
01.12.2011;13:02:31;2523;93784;26695;Mpp-Betrieb;Mpp;-------
01.12.2011;13:17:08;3182;93785;26696;Mpp-Betrieb;Mpp;-------
01.12.2011;13:32:08;2006;93786;26696;Mpp-Betrieb;Mpp;-------
01.12.2011;13:47:22;1301;93786;26696;Mpp-Betrieb;Mpp;-------
01.12.2011;14:02:12;1956;93787;26696;Mpp-Betrieb;Mpp;-------
01.12.2011;14:17:04;2678;93787;26697;Mpp-Betrieb;Mpp;-------
01.12.2011;14:32:08;1805;93788;26697;Mpp-Betrieb;Mpp;-------
01.12.2011;14:47:18;2284;93788;26697;Mpp-Betrieb;Mpp;-------
01.12.2011;15:02:03;1378;93789;26697;Mpp-Betrieb;Mpp;-------
01.12.2011;15:17:03;1179;93789;26698;Mpp-Betrieb;Mpp;-------
01.12.2011;15:32:08;688;93789;26698;Mpp-Betrieb;Mpp;-------
01.12.2011;15:47:16;428;93789;26698;Mpp-Betrieb;Mpp;-------
01.12.2011;16:02:04;151;93789;26698;Mpp-Betrieb;Mpp;-------
01.12.2011;16:17:05;55;93789;26699;Mpp-Betrieb;Mpp;-------
01.12.2011;16:32:14;19;93789;26699;Mpp-Betrieb;Mpp;-------
01.12.2011;16:47:13;0;93789;26699;Mpp-Betrieb;Warten;-------
02.12.2011;07:47:02;0;93789;26699;Mpp-Betrieb;Netzueb.;-------
02.12.2011;08:02:04;13;93789;26699;Mpp-Betrieb;Mpp;-------
02.12.2011;08:17:05;32;93789;26699;Mpp-Betrieb;Mpp;-------
02.12.2011;08:32:03;85;93789;26700;Mpp-Betrieb;Mpp;-------
02.12.2011;08:47:09;25;93789;26700;Mpp-Betrieb;Mpp-Such;-------
