Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
02.12.2011;09:02:04;275;93789;26700;Mpp-Betrieb;Mpp;-------
02.12.2011;09:17:10;698;93790;26700;Mpp-Betrieb;Mpp;-------
02.12.2011;09:32:04;874;93790;26701;Mpp-Betrieb;Mpp;-------
02.12.2011;09:47:05;722;93790;26701;Mpp-Betrieb;Mpp;-------
02.12.2011;10:02:05;610;93790;26701;Mpp-Betrieb;Mpp;-------
02.12.2011;10:17:03;1745;93790;26701;Mpp-Betrieb;Mpp;-------
02.12.2011;10:32:14;1935;93791;26702;Mpp-Betrieb;Mpp;-------
02.12.2011;10:47:02;2480;93792;26702;Mpp-Betrieb;Mpp;-------
02.12.2011;11:02:16;2582;93792;26702;Mpp-Betrieb;Mpp;-------
02.12.2011;11:17:08;2947;93793;26702;Mpp-Betrieb;Mpp;-------
02.12.2011;11:32:04;2951;93793;26703;Mpp-Betrieb;Mpp;-------
02.12.2011;11:47:03;2785;93794;26703;Mpp-Betrieb;Mpp;-------
02.12.2011;12:02:13;3049;93795;26703;Mpp-Betrieb;Mpp;-------
02.12.2011;12:17:03;3012;93796;26703;Mpp-Betrieb;Mpp;-------
02.12.2011;12:32:03;3101;93796;26704;Mpp-Betrieb;Mpp;-------
02.12.2011;12:47:09;3007;93797;26704;Mpp-Betrieb;Mpp;-------
02.12.2011;13:02:04;1062;93797;26704;Mpp-Betrieb;Mpp;-------
02.12.2011;13:17:11;1060;93798;26704;Mpp-Betrieb;Mpp;-------
02.12.2011;13:32:08;3004;93799;26705;Mpp-Betrieb;Mpp;-------
02.12.2011;13:47:03;1064;93799;26705;Mpp-Betrieb;Mpp;-------
02.12.2011;14:02:09;954;93800;26705;Mpp-Betrieb;Mpp;-------
02.12.2011;14:17:04;1530;93800;26705;Mpp-Betrieb;Mpp;-------
02.12.2011;14:32:04;740;93800;26706;Mpp-Betrieb;Mpp;-------
02.12.2011;14:47:03;567;93800;26706;Mpp-Betrieb;Mpp;-------
02.12.2011;15:02:12;460;93800;26706;Mpp-Betrieb;Mpp;-------
02.12.2011;15:17:03;459;93801;26706;Mpp-Betrieb;Mpp;-------
02.12.2011;15:32:03;234;93801;26707;Mpp-Betrieb;Mpp;-------
02.12.2011;15:47:03;223;93801;26707;Mpp-Betrieb;Mpp;-------
02.12.2011;16:02:06;40;93801;26707;Mpp-Betrieb;Mpp;-------
02.12.2011;16:17:09;23;93801;26707;Mpp-Betrieb;Mpp;-------
02.12.2011;16:32:06;12;93801;26708;Mpp-Betrieb;Mpp;-------
02.12.2011;16:47:05;0;93801;26708;Mpp-Betrieb;Warten;-------
03.12.2011;08:17:03;0;93801;26708;Mpp-Betrieb;Netzueb.;-------
03.12.2011;08:32:04;15;93801;26708;Mpp-Betrieb;Mpp;-------
03.12.2011;08:47:03;60;93801;26708;Mpp-Betrieb;Mpp;-------
03.12.2011;09:02:04;179;93801;26708;Mpp-Betrieb;Mpp;-------
03.12.2011;09:17:03;211;93801;26709;Mpp-Betrieb;Mpp;-------
03.12.2011;09:32:03;841;93801;26709;Mpp-Betrieb;Mpp;-------
03.12.2011;09:47:02;579;93801;26709;Mpp-Betrieb;Mpp;-------
03.12.2011;10:02:04;146;93801;26709;Mpp-Betrieb;Mpp;-------
03.12.2011;10:17:08;388;93801;26710;Mpp-Betrieb;Mpp;-------
03.12.2011;10:32:02;287;93801;26710;Mpp-Betrieb;Mpp;-------
03.12.2011;10:47:08;896;93801;26710;Mpp-Betrieb;Mpp;-------
03.12.2011;11:02:09;1057;93802;26710;Mpp-Betrieb;Mpp;-------
03.12.2011;11:17:03;1062;93802;26711;Mpp-Betrieb;Mpp;-------
03.12.2011;11:32:03;1113;93802;26711;Mpp-Betrieb;Mpp;-------
03.12.2011;11:47:03;1079;93802;26711;Mpp-Betrieb;Mpp;-------
03.12.2011;12:02:08;763;93803;26711;Mpp-Betrieb;Mpp;-------
03.12.2011;12:18:45;963;93803;26712;Mpp-Betrieb;Mpp;-------
03.12.2011;12:32:05;2472;93804;26712;Mpp-Betrieb;Mpp;-------
03.12.2011;12:40:08;36 Euro = 100 Packungen nahrhafte Erdnusspaste für mangelernährte Kinder;93804;26712;Mpp-Betrieb;Mpp;-------
03.12.2011;13:02:08;1419;93804;26712;Mpp-Betrieb;Mpp;-------
03.12.2011;13:17:03;961;93805;26713;Mpp-Betrieb;Mpp;-------
03.12.2011;13:32:08;624;93805;26713;Mpp-Betrieb;Mpp;-------
03.12.2011;13:47:03;649;93805;26713;Mpp-Betrieb;Mpp;-------
03.12.2011;14:02:03;517;93805;26713;Mpp-Betrieb;Mpp;-------
03.12.2011;14:17:02;416;93805;26714;Mpp-Betrieb;Mpp;-------
03.12.2011;14:32:05;255;93805;26714;Mpp-Betrieb;Mpp;-------
03.12.2011;14:47:13;163;93805;26714;Mpp-Betrieb;Mpp;-------
03.12.2011;15:02:08;119;93806;26714;Mpp-Betrieb;Mpp;-------
03.12.2011;15:17:08;24;93806;26715;Mpp-Betrieb;Mpp-Such;-------
03.12.2011;15:32:03;34;93806;26715;Mpp-Betrieb;Mpp;-------
03.12.2011;15:47:02;33;93806;26715;Mpp-Betrieb;Mpp;-------
03.12.2011;16:02:09;20;93806;26715;Mpp-Betrieb;Mpp;-------
03.12.2011;16:17:04;11;93806;26716;Mpp-Betrieb;Mpp;-------
03.12.2011;16:32:03;0;93806;26716;Mpp-Betrieb;Warten;-------
04.12.2011;08:02:03;11;93806;26716;Mpp-Betrieb;Mpp;-------
04.12.2011;08:17:03;17;93806;26716;Mpp-Betrieb;Mpp;-------
04.12.2011;08:32:04;56;93806;26716;Mpp-Betrieb;Mpp;-------
04.12.2011;08:47:03;100;93806;26716;Mpp-Betrieb;Mpp;-------
04.12.2011;09:02:04;267;93806;26717;Mpp-Betrieb;Mpp;-------
04.12.2011;09:17:05;324;93806;26717;Mpp-Betrieb;Mpp;-------
04.12.2011;09:32:02;154;93806;26717;Mpp-Betrieb;Mpp;-------
04.12.2011;09:47:04;164;93806;26717;Mpp-Betrieb;Mpp;-------
04.12.2011;10:02:04;305;93806;26718;Mpp-Betrieb;Mpp;-------
04.12.2011;10:17:03;204;93806;26718;Mpp-Betrieb;Mpp;-------
04.12.2011;10:32:05;716;93806;26718;Mpp-Betrieb;Mpp;-------
04.12.2011;10:47:07;298;93806;26718;Mpp-Betrieb;Mpp;-------
04.12.2011;11:02:06;632;93806;26719;Mpp-Betrieb;Mpp;-------
04.12.2011;11:17:06;855;93806;26719;Mpp-Betrieb;Mpp;-------
04.12.2011;11:32:03;655;93807;26719;Mpp-Betrieb;Mpp;-------
04.12.2011;11:47:02;577;93807;26719;Mpp-Betrieb;Mpp;-------
04.12.2011;12:02:04;835;93807;26720;Mpp-Betrieb;Mpp;-------
04.12.2011;12:17:07;1017;93807;26720;Mpp-Betrieb;Mpp;-------
04.12.2011;12:32:13;861;93807;26720;Mpp-Betrieb;Mpp;-------
04.12.2011;12:47:08;909;93808;26720;Mpp-Betrieb;Mpp;-------
04.12.2011;13:02:05;802;93808;26721;Mpp-Betrieb;Mpp;-------
04.12.2011;13:17:13;690;93808;26721;Mpp-Betrieb;Mpp;-------
04.12.2011;13:32:03;656;93808;26721;Mpp-Betrieb;Mpp;-------
04.12.2011;13:47:03;782;93808;26721;Mpp-Betrieb;Mpp;-------
04.12.2011;14:02:03;644;93809;26722;Mpp-Betrieb;Mpp;-------
04.12.2011;14:17:03;458;93809;26722;Mpp-Betrieb;Mpp;-------
04.12.2011;14:32:04;306;93809;26722;Mpp-Betrieb;Mpp;-------
04.12.2011;14:47:02;201;93809;26722;Mpp-Betrieb;Mpp;-------
04.12.2011;15:02:04;152;93809;26723;Mpp-Betrieb;Mpp;-------
04.12.2011;15:17:05;142;93809;26723;Mpp-Betrieb;Mpp;-------
04.12.2011;15:32:11;105;93809;26723;Mpp-Betrieb;Mpp;-------
04.12.2011;15:47:03;76;93809;26723;Mpp-Betrieb;Mpp;-------
04.12.2011;16:02:10;29;93809;26724;Mpp-Betrieb;Mpp;-------
04.12.2011;16:17:02;18;93809;26724;Mpp-Betrieb;Mpp;-------
04.12.2011;16:32:08;0;93809;26724;Mpp-Betrieb;Netzueb.;-------
05.12.2011;08:17:03;13;93809;26724;Mpp-Betrieb;Mpp;-------
05.12.2011;08:32:04;18;93809;26725;Mpp-Betrieb;Mpp;-------
05.12.2011;08:47:08;242;93809;26725;Mpp-Betrieb;Mpp;-------
05.12.2011;09:02:03;123;93809;26725;Mpp-Betrieb;Mpp;-------
05.12.2011;09:17:17;75;93809;26725;Mpp-Betrieb;Mpp;-------
05.12.2011;09:32:03;391;93809;26726;Mpp-Betrieb;Mpp;-------
05.12.2011;09:47:03;565;93809;26726;Mpp-Betrieb;Mpp;-------
05.12.2011;10:02:04;557;93810;26726;Mpp-Betrieb;Mpp;-------
05.12.2011;10:17:03;562;93810;26726;Mpp-Betrieb;Mpp;-------
05.12.2011;10:32:07;31;93810;26727;Mpp-Betrieb;Mpp;-------
05.12.2011;10:47:11;14;93810;26727;Mpp-Betrieb;Mpp;-------
05.12.2011;11:02:06;87;93810;26727;Mpp-Betrieb;Mpp;-------
05.12.2011;11:17:03;152;93810;26727;Mpp-Betrieb;Mpp;-------
05.12.2011;11:32:09;629;93810;26728;Mpp-Betrieb;Mpp;-------
05.12.2011;11:47:30;538;93810;26728;Mpp-Betrieb;Mpp;-------
05.12.2011;12:02:08;924;93810;26728;Mpp-Betrieb;Mpp;-------
05.12.2011;12:17:03;614;93810;26728;Mpp-Betrieb;Mpp;-------
05.12.2011;12:32:14;4034;93811;26729;Mpp-Betrieb;Mpp;-------
05.12.2011;12:48:13;3514;93811;26729;Mpp-Betrieb;Mpp;-------
05.12.2011;13:02:13;217;93812;26729;Mpp-Betrieb;Mpp;-------
05.12.2011;13:17:13;295;93812;26729;Mpp-Betrieb;Mpp;-------
05.12.2011;13:32:09;144;93812;26730;Mpp-Betrieb;Mpp;-------
05.12.2011;13:47:04;749;93812;26730;Mpp-Betrieb;Mpp;-------
05.12.2011;14:02:04;2589;93813;26730;Mpp-Betrieb;Mpp;-------
05.12.2011;14:17:04;2209;93813;26730;Mpp-Betrieb;Mpp;-------
05.12.2011;14:33:05;306;93814;26731;Mpp-Betrieb;Mpp;-------
05.12.2011;14:47:10;471;93814;26731;Mpp-Betrieb;Mpp;-------
05.12.2011;15:02:09;1231;93814;26731;Mpp-Betrieb;Mpp;-------
05.12.2011;15:17:08;581;93814;26731;Mpp-Betrieb;Mpp;-------
05.12.2011;15:32:03;630;93815;26732;Mpp-Betrieb;Mpp;-------
05.12.2011;15:47:08;92;93815;26732;Mpp-Betrieb;Mpp;-------
05.12.2011;16:02:03;45;93815;26732;Mpp-Betrieb;Mpp;-------
05.12.2011;16:17:03;27;93815;26732;Mpp-Betrieb;Mpp;-------
05.12.2011;16:32:03;11;93815;26733;Mpp-Betrieb;Mpp;-------
05.12.2011;16:47:18;0;93815;26733;Mpp-Betrieb;Warten;-------
06.12.2011;08:02:09;0;93815;26733;Mpp-Betrieb;Netzueb.;-------
06.12.2011;08:17:05;0;93815;26733;Mpp-Betrieb;Warten;-------
06.12.2011;08:32:03;24;93815;26733;Mpp-Betrieb;Mpp;-------
06.12.2011;08:47:13;41;93815;26733;Mpp-Betrieb;Mpp;-------
06.12.2011;09:02:05;25;93815;26733;Mpp-Betrieb;Mpp-Such;-------
06.12.2011;09:17:08;143;93815;26734;Mpp-Betrieb;Mpp;-------
06.12.2011;09:32:05;262;93815;26734;Mpp-Betrieb;Mpp;-------
06.12.2011;09:47:03;360;93815;26734;Mpp-Betrieb;Mpp;-------
06.12.2011;10:02:09;311;93815;26734;Mpp-Betrieb;Mpp;-------
06.12.2011;10:17:03;267;93815;26735;Mpp-Betrieb;Mpp;-------
06.12.2011;10:32:05;272;93815;26735;Mpp-Betrieb;Mpp;-------
06.12.2011;10:47:13;239;93815;26735;Mpp-Betrieb;Mpp;-------
06.12.2011;11:02:11;491;93815;26735;Mpp-Betrieb;Mpp;-------
06.12.2011;11:17:13;412;93815;26736;Mpp-Betrieb;Mpp;-------
06.12.2011;11:32:25;719;93816;26736;Mpp-Betrieb;Mpp;-------
06.12.2011;11:47:03;296;93816;26736;Mpp-Betrieb;Mpp;-------
06.12.2011;12:02:03;685;93816;26736;Mpp-Betrieb;Mpp;-------
06.12.2011;12:18:46;1009;93816;26737;Mpp-Betrieb;Mpp;-------
06.12.2011;12:32:12;2534;93816;26737;Mpp-Betrieb;Mpp;-------
06.12.2011;12:47:06;3223;93817;26737;Mpp-Betrieb;Mpp;-------
06.12.2011;13:02:09;1409;93817;26737;Mpp-Betrieb;Mpp;-------
06.12.2011;13:17:06;634;93817;26738;Mpp-Betrieb;Mpp;-------
06.12.2011;13:32:03;574;93817;26738;Mpp-Betrieb;Mpp;-------
06.12.2011;13:47:04;401;93817;26738;Mpp-Betrieb;Mpp;-------
06.12.2011;14:02:12;320;93817;26738;Mpp-Betrieb;Mpp;-------
06.12.2011;14:17:09;436;93818;26739;Mpp-Betrieb;Mpp;-------
06.12.2011;14:32:08;203;93818;26739;Mpp-Betrieb;Mpp;-------
06.12.2011;14:47:08;337;93818;26739;Mpp-Betrieb;Mpp;-------
06.12.2011;15:01:50;189;93818;26739;Mpp-Betrieb;Mpp;-------
06.12.2011;15:17:08;154;93818;26740;Mpp-Betrieb;Mpp;-------
06.12.2011;15:32:03;82;93818;26740;Mpp-Betrieb;Mpp;-------
06.12.2011;15:47:03;48;93818;26740;Mpp-Betrieb;Mpp;-------
06.12.2011;16:02:08;0;93818;26740;Mpp-Betrieb;Warten;-------
06.12.2011;16:17:02;0;93818;26741;Mpp-Betrieb;Netzueb.;-------
07.12.2011;08:17:04;0;93818;26741;Mpp-Betrieb;Warten;-------
07.12.2011;08:32:03;17;93818;26741;Mpp-Betrieb;Mpp;-------
07.12.2011;08:47:08;23;93818;26741;Mpp-Betrieb;Mpp;-------
07.12.2011;09:02:12;52;93818;26741;Mpp-Betrieb;Mpp;-------
07.12.2011;09:17:05;153;93818;26742;Mpp-Betrieb;Mpp;-------
07.12.2011;09:32:27;322;93818;26742;Mpp-Betrieb;Mpp;-------
07.12.2011;09:47:07;52;93818;26742;Mpp-Betrieb;Mpp;-------
07.12.2011;10:02:13;224;93818;26742;Mpp-Betrieb;Mpp;-------
07.12.2011;10:17:03;287;93818;26743;Mpp-Betrieb;Mpp;-------
07.12.2011;10:32:15;259;93818;26743;Mpp-Betrieb;Mpp;-------
07.12.2011;10:47:33;403;93818;26743;Mpp-Betrieb;Mpp;-------
07.12.2011;11:02:09;391;93818;26743;Mpp-Betrieb;Mpp;-------
07.12.2011;11:17:08;431;93818;26744;Mpp-Betrieb;Mpp;-------
07.12.2011;11:32:07;713;93819;26744;Mpp-Betrieb;Mpp;-------
07.12.2011;11:47:14;595;93819;26744;Mpp-Betrieb;Mpp;-------
07.12.2011;12:02:13;580;93819;26744;Mpp-Betrieb;Mpp;-------
07.12.2011;12:17:09;548;93819;26745;Mpp-Betrieb;Mpp;-------
07.12.2011;12:32:13;666;93819;26745;Mpp-Betrieb;Mpp;-------
07.12.2011;12:47:09;786;93819;26745;Mpp-Betrieb;Mpp;-------
07.12.2011;13:02:04;585;93820;26745;Mpp-Betrieb;Mpp;-------
07.12.2011;13:17:04;656;93820;26746;Mpp-Betrieb;Mpp;-------
07.12.2011;13:32:13;552;93820;26746;Mpp-Betrieb;Mpp;-------
07.12.2011;13:47:04;612;93820;26746;Mpp-Betrieb;Mpp;-------
07.12.2011;14:02:03;480;93820;26746;Mpp-Betrieb;Mpp;-------
07.12.2011;14:17:03;376;93820;26747;Mpp-Betrieb;Mpp;-------
07.12.2011;14:32:08;346;93820;26747;Mpp-Betrieb;Mpp;-------
07.12.2011;14:47:08;365;93820;26747;Mpp-Betrieb;Mpp;-------
07.12.2011;15:02:13;110;93820;26747;Mpp-Betrieb;Mpp;-------
07.12.2011;15:17:13;143;93820;26748;Mpp-Betrieb;Mpp;-------
07.12.2011;15:32:13;137;93821;26748;Mpp-Betrieb;Mpp;-------
07.12.2011;15:47:03;40;93821;26748;Mpp-Betrieb;Mpp;-------
07.12.2011;16:02:13;23;93821;26748;Mpp-Betrieb;Mpp;-------
07.12.2011;16:17:08;15;93821;26748;Mpp-Betrieb;Mpp;-------
08.12.2011;08:02:03;13;93821;26749;Mpp-Betrieb;Mpp;-------
08.12.2011;08:17:07;35;93821;26749;Mpp-Betrieb;Mpp;-------
08.12.2011;08:32:05;67;93821;26749;Mpp-Betrieb;Mpp;-------
08.12.2011;08:47:03;155;93821;26750;Mpp-Betrieb;Mpp;-------
08.12.2011;09:02:03;569;93821;26750;Mpp-Betrieb;Mpp;-------
08.12.2011;09:17:02;1026;93821;26750;Mpp-Betrieb;Mpp;-------
08.12.2011;09:32:08;1578;93821;26750;Mpp-Betrieb;Mpp;-------
08.12.2011;09:47:04;1980;93822;26751;Mpp-Betrieb;Mpp;-------
08.12.2011;10:02:13;2229;93822;26751;Mpp-Betrieb;Mpp;-------
08.12.2011;10:17:03;2470;93823;26751;Mpp-Betrieb;Mpp;-------
08.12.2011;10:32:15;2651;93823;26751;Mpp-Betrieb;Mpp;-------
08.12.2011;10:47:09;2778;93824;26752;Mpp-Betrieb;Mpp;-------
08.12.2011;11:02:03;3075;93825;26752;Mpp-Betrieb;Mpp;-------
08.12.2011;11:17:03;1379;93825;26752;Mpp-Betrieb;Mpp;-------
08.12.2011;11:32:03;931;93826;26752;Mpp-Betrieb;Mpp;-------
08.12.2011;11:47:08;1250;93826;26753;Mpp-Betrieb;Mpp;-------
08.12.2011;12:03:49;1578;93826;26753;Mpp-Betrieb;Mpp;-------
08.12.2011;12:17:02;894;93827;26753;Mpp-Betrieb;Mpp;-------
08.12.2011;12:32:08;896;93827;26753;Mpp-Betrieb;Mpp;-------
08.12.2011;12:47:03;1675;93827;26754;Mpp-Betrieb;Mpp;-------
08.12.2011;13:02:06;871;93827;26754;Mpp-Betrieb;Mpp;-------
08.12.2011;13:17:06;801;93828;26754;Mpp-Betrieb;Mpp;-------
08.12.2011;13:32:13;884;93828;26754;Mpp-Betrieb;Mpp;-------
08.12.2011;13:47:14;821;93828;26755;Mpp-Betrieb;Mpp;-------
08.12.2011;14:02:04;370;93828;26755;Mpp-Betrieb;Mpp;-------
08.12.2011;14:17:14;101;93828;26755;Mpp-Betrieb;Mpp;-------
08.12.2011;14:32:04;171;93828;26755;Mpp-Betrieb;Mpp;-------
08.12.2011;14:47:08;562;93829;26756;Mpp-Betrieb;Mpp;-------
08.12.2011;15:02:13;436;93829;26756;Mpp-Betrieb;Mpp;-------
08.12.2011;15:17:15;586;93829;26756;Mpp-Betrieb;Mpp;-------
08.12.2011;15:35:32;377;93829;26756;Mpp-Betrieb;Mpp;-------
08.12.2011;15:47:07;563;93829;26757;Mpp-Betrieb;Mpp;-------
08.12.2011;16:02:04;160;93829;26757;Mpp-Betrieb;Mpp;-------
08.12.2011;16:17:07;65;93829;26757;Mpp-Betrieb;Mpp;-------
08.12.2011;16:32:03;29;93829;26757;Mpp-Betrieb;Mpp;-------
08.12.2011;16:47:13;14;93829;26758;Mpp-Betrieb;Mpp;-------
09.12.2011;08:02:04;12;93829;26758;Mpp-Betrieb;Mpp;-------
09.12.2011;08:17:02;63;93829;26758;Mpp-Betrieb;Mpp;-------
09.12.2011;08:32:03;143;93829;26758;Mpp-Betrieb;Mpp;-------
09.12.2011;08:47:03;291;93829;26758;Mpp-Betrieb;Mpp;-------
09.12.2011;09:02:08;380;93829;26759;Mpp-Betrieb;Mpp;-------
09.12.2011;09:17:20;634;93829;26759;Mpp-Betrieb;Mpp;-------
09.12.2011;09:32:04;864;93830;26759;Mpp-Betrieb;Mpp;-------
09.12.2011;09:47:04;1132;93830;26759;Mpp-Betrieb;Mpp;-------
09.12.2011;10:02:03;926;93830;26760;Mpp-Betrieb;Mpp;-------
09.12.2011;10:17:04;1267;93830;26760;Mpp-Betrieb;Mpp;-------
09.12.2011;10:32:04;1903;93831;26760;Mpp-Betrieb;Mpp;-------
09.12.2011;10:47:09;1642;93831;26760;Mpp-Betrieb;Mpp;-------
09.12.2011;11:02:04;1411;93831;26761;Mpp-Betrieb;Mpp;-------
09.12.2011;11:17:13;1243;93832;26761;Mpp-Betrieb;Mpp;-------
09.12.2011;11:32:03;1894;93832;26761;Mpp-Betrieb;Mpp;-------
09.12.2011;11:47:08;1423;93833;26761;Mpp-Betrieb;Mpp;-------
09.12.2011;12:02:03;1776;93833;26762;Mpp-Betrieb;Mpp;-------
09.12.2011;12:17:08;1787;93833;26762;Mpp-Betrieb;Mpp;-------
09.12.2011;12:32:03;926;93834;26762;Mpp-Betrieb;Mpp;-------
09.12.2011;12:47:03;871;93834;26762;Mpp-Betrieb;Mpp;-------
09.12.2011;13:02:03;879;93834;26763;Mpp-Betrieb;Mpp;-------
09.12.2011;13:17:04;846;93834;26763;Mpp-Betrieb;Mpp;-------
09.12.2011;13:32:09;831;93835;26763;Mpp-Betrieb;Mpp;-------
09.12.2011;13:47:03;440;93835;26763;Mpp-Betrieb;Mpp;-------
09.12.2011;14:02:03;384;93835;26764;Mpp-Betrieb;Mpp;-------
09.12.2011;14:17:04;363;93835;26764;Mpp-Betrieb;Mpp;-------
09.12.2011;14:32:09;358;93835;26764;Mpp-Betrieb;Mpp;-------
09.12.2011;14:47:08;345;93835;26764;Mpp-Betrieb;Mpp;-------
09.12.2011;15:02:04;593;93835;26765;Mpp-Betrieb;Mpp;-------
09.12.2011;15:17:03;466;93835;26765;Mpp-Betrieb;Mpp;-------
09.12.2011;15:32:13;301;93835;26765;Mpp-Betrieb;Mpp;-------
09.12.2011;15:47:07;126;93835;26765;Mpp-Betrieb;Mpp;-------
09.12.2011;16:02:11;39;93835;26766;Mpp-Betrieb;Mpp;-------
09.12.2011;16:17:08;11;93835;26766;Mpp-Betrieb;Mpp;-------
09.12.2011;16:32:08;0;93835;26766;Mpp-Betrieb;Warten;-------
10.12.2011;08:17:03;11;93835;26766;Mpp-Betrieb;Mpp;-------
10.12.2011;08:32:03;17;93835;26766;Mpp-Betrieb;Mpp;-------
10.12.2011;08:47:08;24;93836;26766;Mpp-Betrieb;Mpp;-------
10.12.2011;09:02:03;32;93836;26767;Mpp-Betrieb;Mpp;-------
10.12.2011;09:17:08;80;93836;26767;Mpp-Betrieb;Mpp-Such;-------
10.12.2011;09:32:03;114;93836;26767;Mpp-Betrieb;Mpp;-------
10.12.2011;09:47:08;165;93836;26767;Mpp-Betrieb;Mpp;-------
10.12.2011;10:02:09;313;93836;26768;Mpp-Betrieb;Mpp;-------
10.12.2011;10:17:03;135;93836;26768;Mpp-Betrieb;Mpp;-------
10.12.2011;10:32:03;136;93836;26768;Mpp-Betrieb;Mpp;-------
10.12.2011;10:47:03;422;93836;26768;Mpp-Betrieb;Mpp;-------
10.12.2011;11:02:11;228;93836;26769;Mpp-Betrieb;Mpp;-------
10.12.2011;11:17:08;143;93836;26769;Mpp-Betrieb;Mpp;-------
10.12.2011;11:32:03;368;93836;26769;Mpp-Betrieb;Mpp;-------
10.12.2011;11:47:08;415;93836;26769;Mpp-Betrieb;Mpp;-------
10.12.2011;12:02:03;387;93836;26770;Mpp-Betrieb;Mpp;-------
10.12.2011;12:17:05;178;93836;26770;Mpp-Betrieb;Mpp;-------
10.12.2011;12:32:08;318;93836;26770;Mpp-Betrieb;Mpp;-------
10.12.2011;12:47:08;173;93836;26770;Mpp-Betrieb;Mpp;-------
10.12.2011;13:02:05;189;93836;26771;Mpp-Betrieb;Mpp;-------
10.12.2011;13:17:13;114;93836;26771;Mpp-Betrieb;Mpp;-------
10.12.2011;13:32:03;189;93836;26771;Mpp-Betrieb;Mpp;-------
10.12.2011;13:47:13;123;93837;26771;Mpp-Betrieb;Mpp;-------
10.12.2011;14:02:04;87;93837;26772;Mpp-Betrieb;Mpp;-------
10.12.2011;14:17:03;89;93837;26772;Mpp-Betrieb;Mpp;-------
10.12.2011;14:32:08;61;93837;26772;Mpp-Betrieb;Mpp;-------
10.12.2011;14:47:04;51;93837;26772;Mpp-Betrieb;Mpp;-------
10.12.2011;15:02:08;46;93837;26773;Mpp-Betrieb;Mpp;-------
10.12.2011;15:17:08;20;93837;26773;Mpp-Betrieb;Mpp;-------
10.12.2011;15:32:08;30;93837;26773;Mpp-Betrieb;Mpp;-------
10.12.2011;15:47:03;27;93837;26773;Mpp-Betrieb;Mpp;-------
10.12.2011;16:02:03;17;93837;26774;Mpp-Betrieb;Mpp;-------
10.12.2011;16:17:03;0;93837;26774;Mpp-Betrieb;Netzueb.;-------
11.12.2011;08:17:03;11;93837;26774;Mpp-Betrieb;Mpp;-------
11.12.2011;08:32:03;32;93837;26774;Mpp-Betrieb;Mpp;-------
11.12.2011;08:47:03;121;93837;26774;Mpp-Betrieb;Mpp;-------
11.12.2011;09:02:03;81;93837;26775;Mpp-Betrieb;Mpp;-------
11.12.2011;09:17:04;175;93837;26775;Mpp-Betrieb;Mpp;-------
11.12.2011;09:32:05;313;93837;26775;Mpp-Betrieb;Mpp;-------
11.12.2011;09:47:03;130;93837;26775;Mpp-Betrieb;Mpp;-------
11.12.2011;10:02:04;110;93837;26776;Mpp-Betrieb;Mpp;-------
11.12.2011;10:17:03;189;93837;26776;Mpp-Betrieb;Mpp;-------
11.12.2011;10:32:08;643;93837;26776;Mpp-Betrieb;Mpp;-------
11.12.2011;10:47:03;163;93837;26776;Mpp-Betrieb;Mpp;-------
11.12.2011;11:02:04;373;93837;26777;Mpp-Betrieb;Mpp;-------
11.12.2011;11:17:03;319;93837;26777;Mpp-Betrieb;Mpp;-------
11.12.2011;11:32:03;342;93837;26777;Mpp-Betrieb;Mpp;-------
11.12.2011;11:47:03;313;93837;26777;Mpp-Betrieb;Mpp;-------
11.12.2011;12:02:05;326;93838;26778;Mpp-Betrieb;Mpp;-------
11.12.2011;12:17:15;298;93838;26778;Mpp-Betrieb;Mpp;-------
11.12.2011;12:32:03;273;93838;26778;Mpp-Betrieb;Mpp;-------
11.12.2011;12:47:03;216;93838;26778;Mpp-Betrieb;Mpp;-------
11.12.2011;13:02:06;478;93838;26779;Mpp-Betrieb;Mpp;-------
11.12.2011;13:17:03;315;93838;26779;Mpp-Betrieb;Mpp;-------
11.12.2011;13:32:13;195;93838;26779;Mpp-Betrieb;Mpp;-------
11.12.2011;13:47:03;212;93838;26779;Mpp-Betrieb;Mpp;-------
11.12.2011;14:02:03;342;93838;26780;Mpp-Betrieb;Mpp;-------
11.12.2011;14:17:05;541;93838;26780;Mpp-Betrieb;Mpp;-------
11.12.2011;14:32:05;224;93838;26780;Mpp-Betrieb;Mpp;-------
11.12.2011;14:47:03;183;93838;26780;Mpp-Betrieb;Mpp;-------
11.12.2011;15:02:08;150;93838;26781;Mpp-Betrieb;Mpp;-------
11.12.2011;15:17:08;145;93838;26781;Mpp-Betrieb;Mpp;-------
11.12.2011;15:32:12;114;93838;26781;Mpp-Betrieb;Mpp;-------
11.12.2011;15:47:12;26;93838;26781;Mpp-Betrieb;Mpp;-------
11.12.2011;16:02:03;21;93838;26782;Mpp-Betrieb;Mpp;-------
11.12.2011;16:17:03;11;93838;26782;Mpp-Betrieb;Mpp;-------
11.12.2011;16:32:02;0;93838;26782;Mpp-Betrieb;Warten;-------
12.12.2011;08:17:03;11;93838;26782;Mpp-Betrieb;Mpp;-------
12.12.2011;08:32:04;11;93838;26782;Mpp-Betrieb;Mpp;-------
12.12.2011;08:47:03;20;93838;26783;Mpp-Betrieb;Mpp;-------
12.12.2011;09:02:04;49;93838;26783;Mpp-Betrieb;Mpp;-------
12.12.2011;09:17:04;52;93838;26783;Mpp-Betrieb;Mpp;-------
12.12.2011;09:32:05;112;93838;26783;Mpp-Betrieb;Mpp;-------
12.12.2011;09:47:03;132;93838;26784;Mpp-Betrieb;Mpp;-------
12.12.2011;10:02:06;133;93839;26784;Mpp-Betrieb;Mpp;-------
12.12.2011;10:17:08;76;93839;26784;Mpp-Betrieb;Mpp;-------
12.12.2011;10:32:09;101;93839;26784;Mpp-Betrieb;Mpp;-------
12.12.2011;10:47:12;79;93839;26785;Mpp-Betrieb;Mpp;-------
12.12.2011;11:02:04;302;93839;26785;Mpp-Betrieb;Mpp;-------
12.12.2011;11:17:06;153;93839;26785;Mpp-Betrieb;Mpp;-------
12.12.2011;11:32:02;261;93839;26785;Mpp-Betrieb;Mpp;-------
12.12.2011;11:47:04;499;93839;26786;Mpp-Betrieb;Mpp;-------
12.12.2011;12:02:04;593;93839;26786;Mpp-Betrieb;Mpp;-------
12.12.2011;12:17:18;445;93839;26786;Mpp-Betrieb;Mpp;-------
12.12.2011;12:32:04;500;93839;26786;Mpp-Betrieb;Mpp;-------
12.12.2011;12:47:09;403;93839;26787;Mpp-Betrieb;Mpp;-------
12.12.2011;13:02:05;144;93839;26787;Mpp-Betrieb;Mpp;-------
12.12.2011;13:19:20;186;93839;26787;Mpp-Betrieb;Mpp;-------
12.12.2011;13:33:34;160;93840;26787;Mpp-Betrieb;Mpp;-------
12.12.2011;13:47:10;135;93840;26788;Mpp-Betrieb;Mpp;-------
12.12.2011;14:02:04;125;93840;26788;Mpp-Betrieb;Mpp;-------
12.12.2011;14:17:04;102;93840;26788;Mpp-Betrieb;Mpp;-------
12.12.2011;14:32:04;79;93840;26788;Mpp-Betrieb;Mpp;-------
12.12.2011;14:47:08;86;93840;26789;Mpp-Betrieb;Mpp;-------
12.12.2011;15:02:04;115;93840;26789;Mpp-Betrieb;Mpp;-------
12.12.2011;15:17:59;99;93840;26789;Mpp-Betrieb;Mpp;-------
12.12.2011;15:32:11;118;93840;26789;Mpp-Betrieb;Mpp;-------
12.12.2011;15:47:16;69;93840;26790;Mpp-Betrieb;Mpp;-------
12.12.2011;16:02:19;42;93840;26790;Mpp-Betrieb;Mpp;-------
12.12.2011;16:17:13;37;93840;26790;Mpp-Betrieb;Mpp;-------
12.12.2011;16:32:03;24;93840;26790;Mpp-Betrieb;Mpp;-------
12.12.2011;16:47:09;0;93840;26790;Mpp-Betrieb;Warten;-------
13.12.2011;08:17:03;12;93840;26790;Mpp-Betrieb;Mpp;-------
13.12.2011;08:32:07;28;93840;26791;Mpp-Betrieb;Mpp;-------
13.12.2011;08:47:09;32;93840;26791;Mpp-Betrieb;Mpp;-------
13.12.2011;09:02:05;46;93840;26791;Mpp-Betrieb;Mpp;-------
13.12.2011;09:17:03;104;93840;26791;Mpp-Betrieb;Mpp;-------
13.12.2011;09:32:03;253;93840;26792;Mpp-Betrieb;Mpp;-------
13.12.2011;09:47:04;574;93840;26792;Mpp-Betrieb;Mpp;-------
13.12.2011;10:02:17;1230;93840;26792;Mpp-Betrieb;Mpp;-------
13.12.2011;10:17:14;1148;93841;26792;Mpp-Betrieb;Mpp;-------
13.12.2011;10:32:08;1719;93841;26793;Mpp-Betrieb;Mpp;-------
13.12.2011;10:47:04;3023;93841;26793;Mpp-Betrieb;Mpp;-------
13.12.2011;11:02:09;2306;93842;26793;Mpp-Betrieb;Mpp;-------
13.12.2011;11:17:13;886;93842;26793;Mpp-Betrieb;Mpp;-------
13.12.2011;11:32:13;3858;93843;26794;Mpp-Betrieb;Mpp;-------
13.12.2011;11:47:04;806;93843;26794;Mpp-Betrieb;Mpp;-------
13.12.2011;12:02:09;3717;93844;26794;Mpp-Betrieb;Mpp;-------
13.12.2011;12:17:03;1218;93844;26794;Mpp-Betrieb;Mpp;-------
13.12.2011;12:32:05;746;93844;26795;Mpp-Betrieb;Mpp;-------
13.12.2011;12:47:02;423;93844;26795;Mpp-Betrieb;Mpp;-------
13.12.2011;13:02:08;757;93844;26795;Mpp-Betrieb;Mpp;-------
13.12.2011;13:17:04;223;93845;26795;Mpp-Betrieb;Mpp;-------
13.12.2011;13:32:03;155;93845;26796;Mpp-Betrieb;Mpp;-------
13.12.2011;13:47:03;610;93845;26796;Mpp-Betrieb;Mpp;-------
13.12.2011;14:02:12;458;93845;26796;Mpp-Betrieb;Mpp;-------
13.12.2011;14:17:12;476;93845;26796;Mpp-Betrieb;Mpp;-------
13.12.2011;14:32:08;377;93845;26797;Mpp-Betrieb;Mpp;-------
13.12.2011;14:47:09;187;93845;26797;Mpp-Betrieb;Mpp;-------
13.12.2011;15:02:08;302;93845;26797;Mpp-Betrieb;Mpp;-------
13.12.2011;15:17:13;137;93845;26797;Mpp-Betrieb;Mpp;-------
13.12.2011;15:32:08;56;93845;26798;Mpp-Betrieb;Mpp;-------
13.12.2011;15:47:13;91;93845;26798;Mpp-Betrieb;Mpp;-------
13.12.2011;15:54:59;AMBGHnmkpwWdtfDDBIPacq5LDADAQQpO3OCJFFKgccE7KF7g5AXieIAAAt+lA4U4Msp4KzwyALWG '17;93845;26798;Mpp-Betrieb;Mpp;-------
13.12.2011;16:17:04;0;93845;26798;Mpp-Betrieb;Warten;-------
14.12.2011;08:17:07;11;93845;26798;Mpp-Betrieb;Mpp;-------
14.12.2011;08:32:08;14;93845;26799;Mpp-Betrieb;Mpp;-------
14.12.2011;08:47:05;21;93845;26799;Mpp-Betrieb;Mpp;-------
14.12.2011;09:02:04;21;93845;26799;Mpp-Betrieb;Mpp;-------
14.12.2011;09:17:03;78;93845;26799;Mpp-Betrieb;Mpp;-------
14.12.2011;09:32:04;87;93845;26800;Mpp-Betrieb;Mpp;-------
14.12.2011;09:47:05;18;93845;26800;Mpp-Betrieb;Mpp;-------
14.12.2011;10:02:05;96;93845;26800;Mpp-Betrieb;Mpp;-------
14.12.2011;10:17:14;215;93845;26800;Mpp-Betrieb;Mpp;-------
14.12.2011;10:32:19;280;93846;26801;Mpp-Betrieb;Mpp;-------
14.12.2011;10:47:09;479;93846;26801;Mpp-Betrieb;Mpp;-------
14.12.2011;11:02:12;308;93846;26801;Mpp-Betrieb;Mpp;-------
14.12.2011;11:17:08;1187;93846;26801;Mpp-Betrieb;Mpp;-------
14.12.2011;11:32:10;683;93846;26802;Mpp-Betrieb;Mpp;-------
14.12.2011;11:47:07;811;93847;26802;Mpp-Betrieb;Mpp;-------
14.12.2011;12:02:15;262;93847;26802;Mpp-Betrieb;Mpp;-------
14.12.2011;12:17:03;636;93847;26802;Mpp-Betrieb;Mpp;-------
14.12.2011;12:32:18;569;93847;26803;Mpp-Betrieb;Mpp;-------
14.12.2011;12:47:06;794;93847;26803;Mpp-Betrieb;Mpp;-------
14.12.2011;13:02:14;2862;93848;26803;Mpp-Betrieb;Mpp;-------
14.12.2011;13:17:03;3480;93848;26803;Mpp-Betrieb;Mpp;-------
14.12.2011;13:32:04;2873;93849;26804;Mpp-Betrieb;Mpp;-------
14.12.2011;13:47:03;470;93849;26804;Mpp-Betrieb;Mpp;-------
14.12.2011;14:02:03;142;93850;26804;Mpp-Betrieb;Mpp;-------
14.12.2011;14:17:13;18;93850;26804;Mpp-Betrieb;Mpp;-------
14.12.2011;14:32:02;19;93850;26805;Mpp-Betrieb;Mpp;-------
14.12.2011;14:47:13;24;93850;26805;Mpp-Betrieb;Mpp;-------
14.12.2011;15:02:08;37;93850;26805;Mpp-Betrieb;Mpp;-------
14.12.2011;15:17:03;23;93850;26805;Mpp-Betrieb;Mpp;-------
14.12.2011;15:32:08;18;93850;26806;Mpp-Betrieb;Mpp;-------
14.12.2011;15:47:05;19;93850;26806;Mpp-Betrieb;Mpp;-------
14.12.2011;16:02:03;30;93850;26806;Mpp-Betrieb;Mpp;-------
14.12.2011;16:17:13;34;93850;26806;Mpp-Betrieb;Mpp;-------
14.12.2011;16:32:03;11;93850;26807;Mpp-Betrieb;Mpp;-------
14.12.2011;16:47:13;0;93850;26807;Mpp-Betrieb;Warten;-------
15.12.2011;08:32:04;11;93850;26807;Mpp-Betrieb;Mpp;-------
15.12.2011;08:47:03;15;93850;26807;Mpp-Betrieb;Mpp;-------
15.12.2011;09:02:05;25;93850;26807;Mpp-Betrieb;Mpp-Such;-------
15.12.2011;09:17:03;36;93850;26807;Mpp-Betrieb;Mpp;-------
15.12.2011;09:32:16;85;93850;26808;Mpp-Betrieb;Mpp;-------
15.12.2011;09:47:08;139;93850;26808;Mpp-Betrieb;Mpp;-------
15.12.2011;10:02:05;273;93850;26808;Mpp-Betrieb;Mpp;-------
15.12.2011;10:17:13;271;93850;26808;Mpp-Betrieb;Mpp;-------
15.12.2011;10:32:05;490;93850;26809;Mpp-Betrieb;Mpp;-------
15.12.2011;10:47:11;487;93850;26809;Mpp-Betrieb;Mpp;-------
15.12.2011;11:02:08;395;93850;26809;Mpp-Betrieb;Mpp;-------
15.12.2011;11:17:14;242;93850;26809;Mpp-Betrieb;Mpp;-------
15.12.2011;11:32:10;281;93850;26810;Mpp-Betrieb;Mpp;-------
15.12.2011;11:47:08;603;93850;26810;Mpp-Betrieb;Mpp;-------
15.12.2011;12:02:14;510;93851;26810;Mpp-Betrieb;Mpp;-------
15.12.2011;12:17:03;385;93851;26810;Mpp-Betrieb;Mpp;-------
15.12.2011;12:32:12;63;93851;26811;Mpp-Betrieb;Mpp;-------
15.12.2011;12:47:08;562;93851;26811;Mpp-Betrieb;Mpp;-------
15.12.2011;13:02:14;554;93851;26811;Mpp-Betrieb;Mpp;-------
15.12.2011;13:17:02;246;93851;26811;Mpp-Betrieb;Mpp;-------
15.12.2011;13:32:04;142;93851;26812;Mpp-Betrieb;Mpp;-------
15.12.2011;13:47:03;75;93851;26812;Mpp-Betrieb;Mpp;-------
15.12.2011;14:02:08;238;93851;26812;Mpp-Betrieb;Mpp;-------
15.12.2011;14:17:08;138;93851;26812;Mpp-Betrieb;Mpp;-------
15.12.2011;14:32:08;192;93851;26813;Mpp-Betrieb;Mpp;-------
15.12.2011;14:47:09;236;93851;26813;Mpp-Betrieb;Mpp;-------
15.12.2011;15:02:14;358;93851;26813;Mpp-Betrieb;Mpp;-------
15.12.2011;15:17:08;151;93851;26813;Mpp-Betrieb;Mpp;-------
15.12.2011;15:32:48;251;93851;26814;Mpp-Betrieb;Mpp;-------
15.12.2011;15:47:08;106;93851;26814;Mpp-Betrieb;Mpp;-------
15.12.2011;16:02:06;37;93852;26814;Mpp-Betrieb;Mpp;-------
15.12.2011;16:17:07;21;93852;26814;Mpp-Betrieb;Mpp;-------
15.12.2011;16:33:03;0;93852;26814;Mpp-Betrieb;Warten;-------
16.12.2011;09:02:04;0;93852;26814;Mpp-Betrieb;Warten;-------
16.12.2011;09:17:08;13;93852;26814;Mpp-Betrieb;Mpp;-------
16.12.2011;09:32:04;27;93852;26815;Mpp-Betrieb;Mpp;-------
16.12.2011;09:47:03;34;93852;26815;Mpp-Betrieb;Mpp;-------
16.12.2011;10:02:08;57;93852;26815;Mpp-Betrieb;Mpp;-------
16.12.2011;10:17:04;28;93852;26815;Mpp-Betrieb;Mpp;-------
16.12.2011;10:32:12;86;93852;26816;Mpp-Betrieb;Mpp;-------
16.12.2011;10:47:04;26;93852;26816;Mpp-Betrieb;Mpp-Such;-------
16.12.2011;11:02:10;54;93852;26816;Mpp-Betrieb;Mpp;-------
16.12.2011;11:17:03;53;93852;26816;Mpp-Betrieb;Mpp;-------
16.12.2011;11:32:11;60;93852;26817;Mpp-Betrieb;Mpp;-------
16.12.2011;11:47:06;71;93852;26817;Mpp-Betrieb;Mpp;-------
16.12.2011;12:02:05;81;93852;26817;Mpp-Betrieb;Mpp;-------
16.12.2011;12:17:04;80;93852;26817;Mpp-Betrieb;Mpp;-------
16.12.2011;12:32:13;50;93852;26818;Mpp-Betrieb;Mpp-Such;-------
16.12.2011;12:47:04;51;93852;26818;Mpp-Betrieb;Mpp;-------
16.12.2011;13:02:08;27;93852;26818;Mpp-Betrieb;Mpp;-------
16.12.2011;13:17:08;42;93852;26818;Mpp-Betrieb;Mpp;-------
16.12.2011;13:32:07;40;93852;26819;Mpp-Betrieb;Mpp;-------
16.12.2011;13:47:03;33;93852;26819;Mpp-Betrieb;Mpp;-------
16.12.2011;14:02:03;39;93852;26819;Mpp-Betrieb;Mpp;-------
16.12.2011;14:17:04;32;93852;26819;Mpp-Betrieb;Mpp;-------
16.12.2011;14:32:13;28;93852;26820;Mpp-Betrieb;Mpp;-------
16.12.2011;14:47:06;18;93852;26820;Mpp-Betrieb;Mpp;-------
16.12.2011;15:02:13;21;93852;26820;Mpp-Betrieb;Mpp;-------
16.12.2011;15:17:08;15;93852;26820;Mpp-Betrieb;Mpp;-------
16.12.2011;15:32:03;12;93852;26821;Mpp-Betrieb;Mpp;-------
16.12.2011;15:47:04;0;93852;26821;Mpp-Betrieb;Netzueb.;-------
16.12.2011;16:02:09;0;93852;26821;Mpp-Betrieb;Warten;-------
17.12.2011;08:47:03;0;93852;26821;Mpp-Betrieb;Netzueb.;-------
17.12.2011;09:02:04;0;93852;26821;Mpp-Betrieb;Netzueb.;-------
17.12.2011;09:17:09;12;93852;26821;Mpp-Betrieb;Mpp;-------
17.12.2011;09:32:03;23;93852;26821;Mpp-Betrieb;Mpp;-------
17.12.2011;09:47:08;49;93852;26821;Mpp-Betrieb;Mpp;-------
17.12.2011;10:02:04;67;93852;26822;Mpp-Betrieb;Mpp;-------
17.12.2011;10:17:03;145;93852;26822;Mpp-Betrieb;Mpp;-------
17.12.2011;10:32:03;52;93852;26822;Mpp-Betrieb;Mpp;-------
17.12.2011;10:47:10;54;93852;26822;Mpp-Betrieb;Mpp;-------
17.12.2011;11:02:04;142;93852;26823;Mpp-Betrieb;Mpp;-------
17.12.2011;11:17:05;591;93852;26823;Mpp-Betrieb;Mpp;-------
17.12.2011;11:28:37;die liebe die volle Packung? SAT1 zeigt alle drei Teile (!) am tr&auml;nenreichste, die schnulzigste, die allerallersch&ouml;nste unter den Filmtrilogien: Sissi! Und da sind wir mit Sicherheit nicht alleine;93852;26823;Mpp-Betrieb;Mpp;-------
17.12.2011;11:47:04;577;93853;26823;Mpp-Betrieb;Mpp;-------
17.12.2011;12:02:04;431;93853;26824;Mpp-Betrieb;Mpp;-------
17.12.2011;12:17:13;297;93853;26824;Mpp-Betrieb;Mpp;-------
17.12.2011;12:32:03;251;93853;26824;Mpp-Betrieb;Mpp;-------
17.12.2011;12:47:08;155;93853;26825;Mpp-Betrieb;Mpp;-------
17.12.2011;13:02:03;437;93853;26825;Mpp-Betrieb;Mpp;-------
17.12.2011;13:17:13;542;93853;26825;Mpp-Betrieb;Mpp;-------
17.12.2011;13:32:13;702;93853;26825;Mpp-Betrieb;Mpp;-------
17.12.2011;13:47:02;300;93853;26826;Mpp-Betrieb;Mpp;-------
17.12.2011;14:02:14;539;93853;26826;Mpp-Betrieb;Mpp;-------
17.12.2011;14:17:09;215;93854;26826;Mpp-Betrieb;Mpp;-------
17.12.2011;14:32:04;451;93854;26826;Mpp-Betrieb;Mpp;-------
17.12.2011;14:47:03;460;93854;26827;Mpp-Betrieb;Mpp;-------
17.12.2011;15:02:04;223;93854;26827;Mpp-Betrieb;Mpp;-------
17.12.2011;15:17:03;162;93854;26827;Mpp-Betrieb;Mpp;-------
17.12.2011;15:32:03;188;93854;26827;Mpp-Betrieb;Mpp;-------
17.12.2011;15:47:03;166;93854;26828;Mpp-Betrieb;Mpp;-------
17.12.2011;16:02:03;55;93854;26828;Mpp-Betrieb;Mpp;-------
17.12.2011;16:17:04;21;93854;26828;Mpp-Betrieb;Mpp;-------
17.12.2011;16:32:04;0;93854;26828;Mpp-Betrieb;Warten;-------
18.12.2011;09:05:06;0;93854;26828;Mpp-Betrieb;Warten;-------
18.12.2011;09:19:57;10;93854;26828;Mpp-Betrieb;Mpp;-------
18.12.2011;09:33:43;14;93854;26828;Mpp-Betrieb;Mpp;-------
18.12.2011;09:49:43;22;93854;26829;Mpp-Betrieb;Mpp;-------
18.12.2011;10:02:09;44;93854;26829;Mpp-Betrieb;Mpp;-------
18.12.2011;10:17:03;31;93854;26829;Mpp-Betrieb;Mpp;-------
18.12.2011;10:32:13;21;93854;26829;Mpp-Betrieb;Mpp;-------
18.12.2011;10:47:13;23;93854;26830;Mpp-Betrieb;Mpp;-------
18.12.2011;11:02:04;97;93854;26830;Mpp-Betrieb;Mpp;-------
18.12.2011;11:17:03;27;93854;26830;Mpp-Betrieb;Mpp;-------
18.12.2011;11:32:08;79;93854;26830;Mpp-Betrieb;Mpp;-------
18.12.2011;11:47:13;38;93854;26831;Mpp-Betrieb;Mpp;-------
18.12.2011;12:02:08;117;93854;26831;Mpp-Betrieb;Mpp;-------
18.12.2011;12:17:13;91;93854;26831;Mpp-Betrieb;Mpp;-------
18.12.2011;12:32:03;0;93854;26831;Mpp-Betrieb;Warten;-------
18.12.2011;12:47:12;12;93854;26831;Mpp-Betrieb;Mpp;-------
18.12.2011;13:02:09;32;93854;26832;Mpp-Betrieb;Mpp;-------
18.12.2011;13:17:13;22;93854;26832;Mpp-Betrieb;Mpp;-------
18.12.2011;13:32:04;11;93854;26832;Mpp-Betrieb;Mpp;-------
18.12.2011;13:47:04;11;93854;26832;Mpp-Betrieb;Mpp;-------
18.12.2011;14:02:03;25;93854;26833;Mpp-Betrieb;Mpp;-------
18.12.2011;14:17:05;25;93854;26833;Mpp-Betrieb;Mpp;-------
18.12.2011;14:32:08;0;93854;26833;Mpp-Betrieb;Warten;-------
18.12.2011;14:47:03;0;93854;26833;Mpp-Betrieb;Warten;-------
18.12.2011;15:02:03;12;93854;26833;Mpp-Betrieb;Mpp;-------
18.12.2011;15:17:04;0;93854;26833;Mpp-Betrieb;Netzueb.;-------
18.12.2011;15:32:13;0;93854;26833;Mpp-Betrieb;Warten;-------
18.12.2011;15:47:04;0;93854;26833;Mpp-Betrieb;Warten;-------
18.12.2011;16:02:10;0;93854;26833;Mpp-Betrieb;Warten;-------
19.12.2011;09:47:09;0;93854;26833;Mpp-Betrieb;Warten;-------
19.12.2011;10:02:03;0;93854;26833;Mpp-Betrieb;Netzueb.;-------
19.12.2011;10:17:03;0;93854;26833;Mpp-Betrieb;Netzueb.;-------
19.12.2011;10:32:10;0;93854;26833;Mpp-Betrieb;Warten;-------
19.12.2011;10:47:07;0;93854;26833;Mpp-Betrieb;Netzueb.;-------
19.12.2011;11:02:09;0;93854;26833;Mpp-Betrieb;Netzueb.;-------
19.12.2011;11:17:11;0;93854;26833;Mpp-Betrieb;Warten;-------
19.12.2011;11:32:05;0;93854;26833;Mpp-Betrieb;Warten;-------
19.12.2011;11:47:08;19;93854;26833;Mpp-Betrieb;Mpp;-------
19.12.2011;12:02:04;18;93854;26834;Mpp-Betrieb;Mpp;-------
19.12.2011;12:17:03;17;93854;26834;Mpp-Betrieb;Mpp;-------
19.12.2011;12:32:03;58;93854;26834;Mpp-Betrieb;Mpp;-------
19.12.2011;12:47:08;40;93854;26834;Mpp-Betrieb;Mpp;-------
19.12.2011;13:02:04;89;93854;26835;Mpp-Betrieb;Mpp;-------
19.12.2011;13:17:03;64;93854;26835;Mpp-Betrieb;Mpp;-------
19.12.2011;13:32:04;94;93854;26835;Mpp-Betrieb;Mpp;-------
19.12.2011;13:47:08;24;93854;26835;Mpp-Betrieb;Mpp;-------
19.12.2011;14:02:11;69;93854;26836;Mpp-Betrieb;Mpp;-------
19.12.2011;14:17:05;29;93854;26836;Mpp-Betrieb;Mpp;-------
19.12.2011;14:32:15;25;93854;26836;Mpp-Betrieb;Mpp;-------
19.12.2011;14:47:04;12;93854;26836;Mpp-Betrieb;Mpp;-------
19.12.2011;15:02:03;0;93854;26837;Mpp-Betrieb;Warten;-------
19.12.2011;15:17:04;0;93854;26837;Mpp-Betrieb;Netzueb.;-------
19.12.2011;15:32:51;0;93854;26837;Mpp-Betrieb;Warten;-------
19.12.2011;15:47:08;0;93854;26837;Mpp-Betrieb;Warten;-------
19.12.2011;16:02:04;0;93854;26837;Mpp-Betrieb;Warten;-------
19.12.2011;16:17:06;0;93854;26837;Mpp-Betrieb;Warten;-------
20.12.2011;10:02:04;0;93854;26837;Mpp-Betrieb;Warten;-------
20.12.2011;10:17:03;0;93854;26837;Mpp-Betrieb;Netzueb.;-------
20.12.2011;10:32:10;0;93854;26837;Mpp-Betrieb;Warten;-------
20.12.2011;10:47:03;11;93854;26837;Mpp-Betrieb;Mpp;-------
20.12.2011;11:02:13;13;93854;26837;Mpp-Betrieb;Mpp;-------
20.12.2011;11:17:04;0;93854;26837;Mpp-Betrieb;Netzueb.;-------
20.12.2011;11:32:18;19;93854;26837;Mpp-Betrieb;Mpp;-------
20.12.2011;11:47:08;16;93854;26838;Mpp-Betrieb;Mpp;-------
20.12.2011;12:02:09;13;93854;26838;Mpp-Betrieb;Mpp;-------
20.12.2011;12:17:03;0;93854;26838;Mpp-Betrieb;Warten;-------
20.12.2011;12:32:32;11;93854;26838;Mpp-Betrieb;Mpp;-------
20.12.2011;12:47:08;0;93854;26838;Mpp-Betrieb;Netzueb.;-------
20.12.2011;13:02:04;11;93854;26838;Mpp-Betrieb;Mpp;-------
20.12.2011;13:17:11;0;93854;26839;Mpp-Betrieb;Netzueb.;-------
20.12.2011;13:32:03;11;93854;26839;Mpp-Betrieb;Mpp;-------
20.12.2011;13:47:13;0;93854;26839;Mpp-Betrieb;Warten;-------
20.12.2011;14:02:07;0;93854;26839;Mpp-Betrieb;Warten;-------
20.12.2011;14:17:07;0;93854;26839;Mpp-Betrieb;Warten;-------
20.12.2011;14:32:03;0;93854;26839;Mpp-Betrieb;Netzueb.;-------
20.12.2011;14:47:03;0;93854;26839;Mpp-Betrieb;Warten;-------
20.12.2011;15:02:14;0;93854;26839;Mpp-Betrieb;Netzueb.;-------
20.12.2011;15:17:02;0;93854;26839;Mpp-Betrieb;Warten;-------
21.12.2011;09:17:08;0;93854;26839;Mpp-Betrieb;Warten;-------
21.12.2011;09:32:04;0;93854;26839;Mpp-Betrieb;Warten;-------
21.12.2011;09:47:14;0;93854;26839;Mpp-Betrieb;Warten;-------
21.12.2011;10:02:26;9;93854;26839;Mpp-Betrieb;Mpp;-------
21.12.2011;10:17:04;11;93854;26839;Mpp-Betrieb;Mpp;-------
21.12.2011;10:32:06;11;93854;26839;Mpp-Betrieb;Mpp;-------
21.12.2011;10:47:19;11;93854;26840;Mpp-Betrieb;Mpp;-------
21.12.2011;11:02:14;15;93854;26840;Mpp-Betrieb;Mpp;-------
21.12.2011;11:17:03;19;93854;26840;Mpp-Betrieb;Mpp;-------
21.12.2011;11:32:13;21;93854;26840;Mpp-Betrieb;Mpp;-------
21.12.2011;11:47:05;24;93854;26841;Mpp-Betrieb;Mpp;-------
21.12.2011;12:02:16;25;93854;26841;Mpp-Betrieb;Mpp;-------
21.12.2011;12:17:03;24;93854;26841;Mpp-Betrieb;Mpp;-------
21.12.2011;12:32:08;29;93854;26841;Mpp-Betrieb;Mpp;-------
21.12.2011;12:47:03;26;93854;26842;Mpp-Betrieb;Mpp;-------
21.12.2011;13:02:04;25;93854;26842;Mpp-Betrieb;Mpp;-------
21.12.2011;13:17:09;25;93854;26842;Mpp-Betrieb;Mpp;-------
21.12.2011;13:32:05;23;93854;26842;Mpp-Betrieb;Mpp;-------
21.12.2011;13:47:13;22;93854;26843;Mpp-Betrieb;Mpp;-------
21.12.2011;14:02:04;17;93854;26843;Mpp-Betrieb;Mpp;-------
21.12.2011;14:17:08;19;93854;26843;Mpp-Betrieb;Mpp;-------
21.12.2011;14:32:15;15;93854;26843;Mpp-Betrieb;Mpp;-------
21.12.2011;14:47:10;11;93854;26844;Mpp-Betrieb;Mpp;-------
21.12.2011;15:02:03;12;93854;26844;Mpp-Betrieb;Mpp;-------
21.12.2011;15:17:13;0;93854;26844;Mpp-Betrieb;Netzueb.;-------
21.12.2011;15:32:09;0;93854;26844;Mpp-Betrieb;Warten;-------
21.12.2011;15:47:13;0;93854;26844;Mpp-Betrieb;Netzueb.;-------
21.12.2011;16:02:03;0;93854;26844;Mpp-Betrieb;Warten;-------
22.12.2011;08:47:06;12;93854;26844;Mpp-Betrieb;Mpp;-------
22.12.2011;09:02:06;18;93854;26844;Mpp-Betrieb;Mpp;-------
22.12.2011;09:17:03;12;93854;26845;Mpp-Betrieb;Mpp;-------
22.12.2011;09:32:08;23;93854;26845;Mpp-Betrieb;Mpp;-------
22.12.2011;09:47:08;37;93854;26845;Mpp-Betrieb;Mpp;-------
22.12.2011;10:02:08;54;93854;26845;Mpp-Betrieb;Mpp;-------
22.12.2011;10:17:13;63;93855;26846;Mpp-Betrieb;Mpp;-------
22.12.2011;10:32:05;38;93855;26846;Mpp-Betrieb;Mpp;-------
22.12.2011;10:47:04;38;93855;26846;Mpp-Betrieb;Mpp;-------
22.12.2011;11:02:09;41;93855;26846;Mpp-Betrieb;Mpp;-------
22.12.2011;11:17:08;49;93855;26847;Mpp-Betrieb;Mpp;-------
22.12.2011;11:32:08;58;93855;26847;Mpp-Betrieb;Mpp;-------
22.12.2011;11:47:04;86;93855;26847;Mpp-Betrieb;Mpp;-------
22.12.2011;12:02:18;73;93855;26847;Mpp-Betrieb;Mpp;-------
22.12.2011;12:17:09;88;93855;26848;Mpp-Betrieb;Mpp;-------
22.12.2011;12:32:04;88;93855;26848;Mpp-Betrieb;Mpp;-------
22.12.2011;12:47:44;102;93855;26848;Mpp-Betrieb;Mpp;-------
22.12.2011;13:02:10;86;93855;26848;Mpp-Betrieb;Mpp;-------
22.12.2011;13:17:08;84;93855;26849;Mpp-Betrieb;Mpp;-------
22.12.2011;13:32:05;60;93855;26849;Mpp-Betrieb;Mpp;-------
22.12.2011;13:47:03;66;93855;26849;Mpp-Betrieb;Mpp;-------
22.12.2011;14:02:13;79;93855;26849;Mpp-Betrieb;Mpp;-------
22.12.2011;14:17:06;62;93855;26850;Mpp-Betrieb;Mpp;-------
22.12.2011;14:32:17;52;93855;26850;Mpp-Betrieb;Mpp;-------
22.12.2011;14:47:12;57;93855;26850;Mpp-Betrieb;Mpp;-------
22.12.2011;15:02:04;36;93855;26850;Mpp-Betrieb;Mpp;-------
22.12.2011;15:17:03;32;93855;26851;Mpp-Betrieb;Mpp;-------
22.12.2011;15:32:15;21;93855;26851;Mpp-Betrieb;Mpp;-------
22.12.2011;15:47:10;18;93855;26851;Mpp-Betrieb;Mpp;-------
22.12.2011;16:02:04;0;93855;26851;Mpp-Betrieb;Warten;-------
22.12.2011;16:17:06;0;93855;26851;Mpp-Betrieb;Warten;-------
23.12.2011;08:17:04;0;93855;26851;Mpp-Betrieb;Warten;-------
23.12.2011;08:32:04;13;93855;26852;Mpp-Betrieb;Mpp;-------
23.12.2011;08:47:03;24;93855;26852;Mpp-Betrieb;Mpp;-------
23.12.2011;09:02:04;29;93855;26852;Mpp-Betrieb;Mpp;-------
23.12.2011;09:17:03;39;93855;26852;Mpp-Betrieb;Mpp;-------
23.12.2011;09:32:04;91;93855;26853;Mpp-Betrieb;Mpp;-------
23.12.2011;09:47:05;186;93855;26853;Mpp-Betrieb;Mpp;-------
23.12.2011;10:02:17;194;93855;26853;Mpp-Betrieb;Mpp;-------
23.12.2011;10:18:01;217;93855;26853;Mpp-Betrieb;Mpp;-------
23.12.2011;10:18:18;292;93855;26854;Mpp-Betrieb;Mpp;-------
23.12.2011;10:47:04;294;93855;26854;Mpp-Betrieb;Mpp;-------
23.12.2011;11:02:47;314;93855;26854;Mpp-Betrieb;Mpp;-------
23.12.2011;11:18:36;340;93855;26854;Mpp-Betrieb;Mpp;-------
23.12.2011;11:32:52;319;93855;26855;Mpp-Betrieb;Mpp;-------
23.12.2011;11:47:08;346;93855;26855;Mpp-Betrieb;Mpp;-------
23.12.2011;12:02:09;418;93856;26855;Mpp-Betrieb;Mpp;-------
23.12.2011;12:17:03;399;93856;26855;Mpp-Betrieb;Mpp;-------
23.12.2011;12:32:15;295;93856;26856;Mpp-Betrieb;Mpp;-------
23.12.2011;12:47:08;329;93856;26856;Mpp-Betrieb;Mpp;-------
23.12.2011;13:02:15;347;93856;26856;Mpp-Betrieb;Mpp;-------
23.12.2011;13:17:08;342;93856;26856;Mpp-Betrieb;Mpp;-------
23.12.2011;13:32:08;348;93856;26857;Mpp-Betrieb;Mpp;-------
23.12.2011;13:47:09;317;93856;26857;Mpp-Betrieb;Mpp;-------
23.12.2011;14:02:04;330;93856;26857;Mpp-Betrieb;Mpp;-------
23.12.2011;14:17:08;318;93856;26857;Mpp-Betrieb;Mpp;-------
23.12.2011;14:32:13;254;93856;26858;Mpp-Betrieb;Mpp;-------
23.12.2011;14:47:13;217;93856;26858;Mpp-Betrieb;Mpp;-------
23.12.2011;15:02:08;170;93857;26858;Mpp-Betrieb;Mpp;-------
23.12.2011;15:17:03;142;93857;26858;Mpp-Betrieb;Mpp;-------
23.12.2011;15:32:08;110;93857;26859;Mpp-Betrieb;Mpp;-------
23.12.2011;15:47:12;55;93857;26859;Mpp-Betrieb;Mpp;-------
23.12.2011;16:02:05;27;93857;26859;Mpp-Betrieb;Mpp;-------
23.12.2011;16:17:08;18;93857;26859;Mpp-Betrieb;Mpp;-------
23.12.2011;16:32:13;0;93857;26860;Mpp-Betrieb;Warten;-------
23.12.2011;16:47:05;0;93857;26860;Mpp-Betrieb;Warten;-------
24.12.2011;08:17:04;0;93857;26860;Mpp-Betrieb;Warten;-------
24.12.2011;08:32:03;14;93857;26860;Mpp-Betrieb;Mpp;-------
24.12.2011;08:47:06;63;93857;26860;Mpp-Betrieb;Mpp;-------
24.12.2011;09:02:08;107;93857;26860;Mpp-Betrieb;Mpp;-------
24.12.2011;09:17:04;325;93857;26860;Mpp-Betrieb;Mpp;-------
24.12.2011;09:32:08;581;93857;26861;Mpp-Betrieb;Mpp;-------
24.12.2011;09:47:04;1038;93857;26861;Mpp-Betrieb;Mpp;-------
24.12.2011;10:02:08;615;93857;26861;Mpp-Betrieb;Mpp;-------
24.12.2011;10:17:05;603;93858;26861;Mpp-Betrieb;Mpp;-------
24.12.2011;10:32:07;548;93858;26862;Mpp-Betrieb;Mpp;-------
24.12.2011;10:47:09;419;93858;26862;Mpp-Betrieb;Mpp;-------
24.12.2011;11:02:13;539;93858;26862;Mpp-Betrieb;Mpp;-------
24.12.2011;11:17:03;366;93858;26862;Mpp-Betrieb;Mpp;-------
24.12.2011;11:32:03;249;93858;26863;Mpp-Betrieb;Mpp;-------
24.12.2011;11:47:04;331;93858;26863;Mpp-Betrieb;Mpp;-------
24.12.2011;12:02:03;519;93858;26863;Mpp-Betrieb;Mpp;-------
24.12.2011;12:17:08;403;93858;26863;Mpp-Betrieb;Mpp;-------
24.12.2011;12:32:05;576;93859;26864;Mpp-Betrieb;Mpp;-------
24.12.2011;12:47:13;513;93859;26864;Mpp-Betrieb;Mpp;-------
24.12.2011;13:02:04;608;93859;26864;Mpp-Betrieb;Mpp;-------
24.12.2011;13:17:13;819;93859;26864;Mpp-Betrieb;Mpp;-------
24.12.2011;13:32:09;718;93859;26865;Mpp-Betrieb;Mpp;-------
24.12.2011;13:47:13;445;93859;26865;Mpp-Betrieb;Mpp;-------
24.12.2011;14:02:07;376;93859;26865;Mpp-Betrieb;Mpp;-------
24.12.2011;14:17:08;318;93860;26865;Mpp-Betrieb;Mpp;-------
24.12.2011;14:32:03;367;93860;26866;Mpp-Betrieb;Mpp;-------
24.12.2011;14:47:03;245;93860;26866;Mpp-Betrieb;Mpp;-------
24.12.2011;15:02:08;712;93860;26866;Mpp-Betrieb;Mpp;-------
24.12.2011;15:17:03;272;93860;26866;Mpp-Betrieb;Mpp;-------
24.12.2011;15:32:14;89;93860;26867;Mpp-Betrieb;Mpp;-------
24.12.2011;15:47:10;44;93860;26867;Mpp-Betrieb;Mpp;-------
24.12.2011;16:02:03;23;93860;26867;Mpp-Betrieb;Mpp;-------
24.12.2011;16:17:03;12;93860;26867;Mpp-Betrieb;Mpp;-------
24.12.2011;16:32:03;0;93860;26867;Mpp-Betrieb;Warten;-------
24.12.2011;16:47:03;0;93860;26867;Mpp-Betrieb;Warten;-------
25.12.2011;08:17:03;13;93860;26868;Mpp-Betrieb;Mpp;-------
25.12.2011;08:32:05;40;93860;26868;Mpp-Betrieb;Mpp;-------
25.12.2011;08:47:04;96;93860;26868;Mpp-Betrieb;Mpp;-------
25.12.2011;09:02:03;90;93860;26868;Mpp-Betrieb;Mpp;-------
25.12.2011;09:17:04;137;93860;26869;Mpp-Betrieb;Mpp;-------
25.12.2011;09:32:03;1227;93860;26869;Mpp-Betrieb;Mpp;-------
25.12.2011;09:47:03;1791;93861;26869;Mpp-Betrieb;Mpp;-------
25.12.2011;10:02:05;2133;93861;26869;Mpp-Betrieb;Mpp;-------
25.12.2011;10:17:03;2337;93862;26870;Mpp-Betrieb;Mpp;-------
25.12.2011;10:32:03;2549;93862;26870;Mpp-Betrieb;Mpp;-------
25.12.2011;10:47:03;2702;93863;26870;Mpp-Betrieb;Mpp;-------
25.12.2011;11:02:03;2857;93864;26870;Mpp-Betrieb;Mpp;-------
25.12.2011;11:17:03;2976;93864;26871;Mpp-Betrieb;Mpp;-------
25.12.2011;11:32:04;3060;93865;26871;Mpp-Betrieb;Mpp;-------
25.12.2011;11:47:05;3147;93866;26871;Mpp-Betrieb;Mpp;-------
25.12.2011;12:02:03;3188;93867;26871;Mpp-Betrieb;Mpp;-------
25.12.2011;12:17:04;3207;93867;26872;Mpp-Betrieb;Mpp;-------
25.12.2011;12:32:03;3200;93868;26872;Mpp-Betrieb;Mpp;-------
25.12.2011;12:47:11;3146;93869;26872;Mpp-Betrieb;Mpp;-------
25.12.2011;13:02:04;3070;93870;26872;Mpp-Betrieb;Mpp;-------
25.12.2011;13:17:02;3025;93871;26873;Mpp-Betrieb;Mpp;-------
25.12.2011;13:32:07;3007;93871;26873;Mpp-Betrieb;Mpp;-------
25.12.2011;13:47:04;3351;93872;26873;Mpp-Betrieb;Mpp;-------
25.12.2011;14:02:03;1093;93873;26873;Mpp-Betrieb;Mpp;-------
25.12.2011;14:17:08;591;93873;26874;Mpp-Betrieb;Mpp;-------
25.12.2011;14:32:08;467;93873;26874;Mpp-Betrieb;Mpp;-------
25.12.2011;14:47:08;425;93873;26874;Mpp-Betrieb;Mpp;-------
25.12.2011;15:02:13;328;93873;26874;Mpp-Betrieb;Mpp;-------
25.12.2011;15:17:03;232;93873;26875;Mpp-Betrieb;Mpp;-------
25.12.2011;15:32:12;179;93874;26875;Mpp-Betrieb;Mpp;-------
25.12.2011;15:47:03;112;93874;26875;Mpp-Betrieb;Mpp;-------
25.12.2011;16:02:03;38;93874;26875;Mpp-Betrieb;Mpp-Such;-------
25.12.2011;16:17:03;31;93874;26876;Mpp-Betrieb;Mpp;-------
25.12.2011;16:32:07;19;93874;26876;Mpp-Betrieb;Mpp;-------
25.12.2011;16:47:03;0;93874;26876;Mpp-Betrieb;Warten;-------
26.12.2011;08:02:06;0;93874;26876;Mpp-Betrieb;Netzueb.;-------
