Datum;Zeit;Leistung;Totalenergie;Betriebsstunden;Betriebsart;Status;Fehler
26.12.2011;08:17:03;18;93874;26876;Mpp-Betrieb;Mpp;-------
26.12.2011;08:32:03;35;93874;26876;Mpp-Betrieb;Mpp;-------
26.12.2011;08:47:04;82;93874;26877;Mpp-Betrieb;Mpp;-------
26.12.2011;09:02:03;264;93874;26877;Mpp-Betrieb;Mpp;-------
26.12.2011;09:17:03;704;93874;26877;Mpp-Betrieb;Mpp;-------
26.12.2011;09:32:03;1253;93874;26877;Mpp-Betrieb;Mpp;-------
26.12.2011;09:47:03;1760;93874;26878;Mpp-Betrieb;Mpp;-------
26.12.2011;10:02:03;2158;93875;26878;Mpp-Betrieb;Mpp;-------
26.12.2011;10:17:04;2367;93876;26878;Mpp-Betrieb;Mpp;-------
26.12.2011;10:32:03;2537;93876;26878;Mpp-Betrieb;Mpp;-------
26.12.2011;10:47:03;2707;93877;26879;Mpp-Betrieb;Mpp;-------
26.12.2011;11:02:06;2858;93877;26879;Mpp-Betrieb;Mpp;-------
26.12.2011;11:17:03;2879;93878;26879;Mpp-Betrieb;Mpp;-------
26.12.2011;11:32:13;2768;93879;26879;Mpp-Betrieb;Mpp;-------
26.12.2011;11:47:04;3035;93880;26880;Mpp-Betrieb;Mpp;-------
26.12.2011;12:02:05;3123;93880;26880;Mpp-Betrieb;Mpp;-------
26.12.2011;12:17:04;3665;93881;26880;Mpp-Betrieb;Mpp;-------
26.12.2011;12:32:05;2211;93882;26880;Mpp-Betrieb;Mpp;-------
26.12.2011;12:47:09;3108;93882;26881;Mpp-Betrieb;Mpp;-------
26.12.2011;13:02:13;2755;93883;26881;Mpp-Betrieb;Mpp;-------
26.12.2011;13:17:13;2920;93884;26881;Mpp-Betrieb;Mpp;-------
26.12.2011;13:32:03;2742;93884;26881;Mpp-Betrieb;Mpp;-------
26.12.2011;13:47:03;2635;93885;26882;Mpp-Betrieb;Mpp;-------
26.12.2011;14:02:13;2478;93886;26882;Mpp-Betrieb;Mpp;-------
26.12.2011;14:17:04;2290;93886;26882;Mpp-Betrieb;Mpp;-------
26.12.2011;14:32:08;2086;93887;26882;Mpp-Betrieb;Mpp;-------
26.12.2011;14:47:08;1880;93887;26883;Mpp-Betrieb;Mpp;-------
26.12.2011;15:02:03;1604;93888;26883;Mpp-Betrieb;Mpp;-------
26.12.2011;15:17:03;1324;93888;26883;Mpp-Betrieb;Mpp;-------
26.12.2011;15:32:03;790;93889;26883;Mpp-Betrieb;Mpp;-------
26.12.2011;15:47:02;518;93889;26884;Mpp-Betrieb;Mpp;-------
26.12.2011;16:02:03;90;93889;26884;Mpp-Betrieb;Mpp;-------
26.12.2011;16:17:08;54;93889;26884;Mpp-Betrieb;Mpp;-------
26.12.2011;16:32:07;26;93889;26884;Mpp-Betrieb;Mpp;-------
26.12.2011;16:47:03;0;93889;26885;Mpp-Betrieb;Netzueb.;-------
27.12.2011;08:02:04;0;93889;26885;Mpp-Betrieb;Netzueb.;-------
27.12.2011;08:17:03;28;93889;26885;Mpp-Betrieb;Mpp-Such;-------
27.12.2011;08:32:04;41;93889;26885;Mpp-Betrieb;Mpp;-------
27.12.2011;08:47:04;90;93889;26885;Mpp-Betrieb;Mpp;-------
27.12.2011;09:02:03;247;93889;26886;Mpp-Betrieb;Mpp;-------
27.12.2011;09:17:02;503;93889;26886;Mpp-Betrieb;Mpp;-------
27.12.2011;09:32:03;840;93889;26886;Mpp-Betrieb;Mpp;-------
27.12.2011;09:47:04;1397;93889;26886;Mpp-Betrieb;Mpp;-------
27.12.2011;10:02:03;1840;93890;26887;Mpp-Betrieb;Mpp;-------
27.12.2011;10:17:13;2057;93890;26887;Mpp-Betrieb;Mpp;-------
27.12.2011;10:32:04;2243;93891;26887;Mpp-Betrieb;Mpp;-------
27.12.2011;10:47:02;2521;93891;26887;Mpp-Betrieb;Mpp;-------
27.12.2011;11:02:03;2650;93892;26888;Mpp-Betrieb;Mpp;-------
27.12.2011;11:17:09;2786;93893;26888;Mpp-Betrieb;Mpp;-------
27.12.2011;11:32:03;2884;93893;26888;Mpp-Betrieb;Mpp;-------
27.12.2011;11:47:09;3005;93894;26888;Mpp-Betrieb;Mpp;-------
27.12.2011;12:02:04;2760;93895;26889;Mpp-Betrieb;Mpp;-------
27.12.2011;12:17:02;2282;93896;26889;Mpp-Betrieb;Mpp;-------
27.12.2011;12:32:08;2904;93896;26889;Mpp-Betrieb;Mpp;-------
27.12.2011;12:47:07;2523;93897;26889;Mpp-Betrieb;Mpp;-------
27.12.2011;13:02:09;2970;93898;26890;Mpp-Betrieb;Mpp;-------
27.12.2011;13:17:08;2398;93898;26890;Mpp-Betrieb;Mpp;-------
27.12.2011;13:32:08;2562;93899;26890;Mpp-Betrieb;Mpp;-------
27.12.2011;13:47:03;2613;93900;26890;Mpp-Betrieb;Mpp;-------
27.12.2011;14:02:06;942;93900;26891;Mpp-Betrieb;Mpp;-------
27.12.2011;14:13:43;1414;93900;26891;Mpp-Betrieb;Mpp;-------
27.12.2011;14:32:08;2018;93901;26891;Mpp-Betrieb;Mpp;-------
27.12.2011;14:47:09;1730;93901;26891;Mpp-Betrieb;Mpp;-------
27.12.2011;15:02:09;1450;93902;26892;Mpp-Betrieb;Mpp;-------
27.12.2011;15:17:03;1214;93902;26892;Mpp-Betrieb;Mpp;-------
27.12.2011;15:32:03;671;93902;26892;Mpp-Betrieb;Mpp;-------
27.12.2011;15:47:03;474;93902;26892;Mpp-Betrieb;Mpp;-------
27.12.2011;16:02:10;126;93902;26893;Mpp-Betrieb;Mpp;-------
27.12.2011;16:14:33;AMBGHnmkpwWdtfDDBIPacq5LDADAQQpO3OCJFFKgccE7KF7g5AXieIAAAt+lA4U4Msp4KzwyALWG '40;93902;26893;Mpp-Betrieb;Mpp;-------
27.12.2011;16:32:03;19;93902;26893;Mpp-Betrieb;Mpp;-------
27.12.2011;16:47:08;0;93902;26893;Mpp-Betrieb;Netzueb.;-------
28.12.2011;08:02:04;0;93902;26893;Mpp-Betrieb;Warten;-------
28.12.2011;08:17:03;0;93902;26893;Mpp-Betrieb;Warten;-------
28.12.2011;08:32:03;33;93902;26893;Mpp-Betrieb;Mpp;-------
28.12.2011;08:47:06;79;93902;26894;Mpp-Betrieb;Mpp;-------
28.12.2011;09:02:04;173;93902;26894;Mpp-Betrieb;Mpp;-------
28.12.2011;09:17:03;249;93902;26894;Mpp-Betrieb;Mpp;-------
28.12.2011;09:32:03;373;93903;26894;Mpp-Betrieb;Mpp;-------
28.12.2011;09:47:03;368;93903;26895;Mpp-Betrieb;Mpp;-------
28.12.2011;10:02:06;351;93903;26895;Mpp-Betrieb;Mpp;-------
28.12.2011;10:17:03;523;93903;26895;Mpp-Betrieb;Mpp;-------
28.12.2011;10:32:03;587;93903;26895;Mpp-Betrieb;Mpp;-------
28.12.2011;10:47:09;596;93903;26896;Mpp-Betrieb;Mpp;-------
28.12.2011;11:02:18;598;93903;26896;Mpp-Betrieb;Mpp;-------
28.12.2011;11:17:03;693;93903;26896;Mpp-Betrieb;Mpp;-------
28.12.2011;11:32:03;792;93904;26896;Mpp-Betrieb;Mpp;-------
28.12.2011;11:47:04;727;93904;26897;Mpp-Betrieb;Mpp;-------
28.12.2011;12:02:09;1079;93904;26897;Mpp-Betrieb;Mpp;-------
28.12.2011;12:17:03;2031;93904;26897;Mpp-Betrieb;Mpp;-------
28.12.2011;12:32:04;3316;93905;26897;Mpp-Betrieb;Mpp;-------
28.12.2011;12:47:07;3316;93906;26898;Mpp-Betrieb;Mpp;-------
28.12.2011;13:02:25;3293;93907;26898;Mpp-Betrieb;Mpp;-------
28.12.2011;13:17:09;3137;93907;26898;Mpp-Betrieb;Mpp;-------
28.12.2011;13:32:04;2565;93908;26898;Mpp-Betrieb;Mpp;-------
28.12.2011;13:47:03;1935;93909;26899;Mpp-Betrieb;Mpp;-------
28.12.2011;14:02:09;1875;93909;26899;Mpp-Betrieb;Mpp;-------
28.12.2011;14:17:13;1570;93910;26899;Mpp-Betrieb;Mpp;-------
28.12.2011;14:32:08;1112;93910;26899;Mpp-Betrieb;Mpp;-------
28.12.2011;14:47:03;947;93910;26900;Mpp-Betrieb;Mpp;-------
28.12.2011;15:02:09;861;93910;26900;Mpp-Betrieb;Mpp;-------
28.12.2011;15:17:03;662;93911;26900;Mpp-Betrieb;Mpp;-------
28.12.2011;15:32:08;543;93911;26900;Mpp-Betrieb;Mpp;-------
28.12.2011;15:47:03;342;93911;26901;Mpp-Betrieb;Mpp;-------
28.12.2011;16:02:03;182;93911;26901;Mpp-Betrieb;Mpp;-------
28.12.2011;16:17:13;77;93911;26901;Mpp-Betrieb;Mpp;-------
28.12.2011;16:32:07;28;93911;26901;Mpp-Betrieb;Mpp;-------
28.12.2011;16:47:04;12;93911;26902;Mpp-Betrieb;Mpp;-------
28.12.2011;17:02:12;0;93911;26902;Mpp-Betrieb;Warten;-------
29.12.2011;08:17:04;0;93911;26902;Mpp-Betrieb;Warten;-------
29.12.2011;08:32:03;11;93911;26902;Mpp-Betrieb;Mpp;-------
29.12.2011;08:47:03;15;93911;26902;Mpp-Betrieb;Mpp;-------
29.12.2011;09:02:06;27;93911;26902;Mpp-Betrieb;Mpp;-------
29.12.2011;09:17:03;141;93911;26903;Mpp-Betrieb;Mpp-Such;-------
29.12.2011;09:32:03;304;93911;26903;Mpp-Betrieb;Mpp;-------
29.12.2011;09:47:04;128;93911;26903;Mpp-Betrieb;Mpp;-------
29.12.2011;10:02:08;140;93911;26903;Mpp-Betrieb;Mpp;-------
29.12.2011;10:17:03;475;93911;26904;Mpp-Betrieb;Mpp;-------
29.12.2011;10:32:09;2197;93912;26904;Mpp-Betrieb;Mpp;-------
29.12.2011;10:47:02;746;93912;26904;Mpp-Betrieb;Mpp;-------
29.12.2011;11:02:05;619;93912;26904;Mpp-Betrieb;Mpp;-------
29.12.2011;11:17:03;608;93912;26905;Mpp-Betrieb;Mpp;-------
29.12.2011;11:32:02;799;93913;26905;Mpp-Betrieb;Mpp;-------
29.12.2011;11:47:03;370;93913;26905;Mpp-Betrieb;Mpp;-------
29.12.2011;12:02:04;339;93913;26905;Mpp-Betrieb;Mpp;-------
29.12.2011;12:17:08;750;93913;26906;Mpp-Betrieb;Mpp;-------
29.12.2011;12:32:03;870;93913;26906;Mpp-Betrieb;Mpp;-------
29.12.2011;12:47:13;1302;93914;26906;Mpp-Betrieb;Mpp;-------
29.12.2011;13:02:06;813;93914;26906;Mpp-Betrieb;Mpp;-------
29.12.2011;13:17:22;566;93914;26907;Mpp-Betrieb;Mpp;-------
29.12.2011;13:32:03;267;93914;26907;Mpp-Betrieb;Mpp;-------
29.12.2011;13:47:14;226;93914;26907;Mpp-Betrieb;Mpp;-------
29.12.2011;14:02:08;436;93915;26907;Mpp-Betrieb;Mpp;-------
29.12.2011;14:17:13;299;93915;26908;Mpp-Betrieb;Mpp;-------
29.12.2011;14:32:03;442;93915;26908;Mpp-Betrieb;Mpp;-------
29.12.2011;14:47:03;257;93915;26908;Mpp-Betrieb;Mpp;-------
29.12.2011;15:02:04;374;93915;26908;Mpp-Betrieb;Mpp;-------
29.12.2011;15:17:07;112;93915;26909;Mpp-Betrieb;Mpp;-------
29.12.2011;15:32:08;114;93915;26909;Mpp-Betrieb;Mpp;-------
29.12.2011;15:47:04;55;93915;26909;Mpp-Betrieb;Mpp;-------
29.12.2011;16:02:14;50;93915;26909;Mpp-Betrieb;Mpp;-------
29.12.2011;16:17:08;25;93915;26910;Mpp-Betrieb;Mpp;-------
29.12.2011;16:32:08;11;93915;26910;Mpp-Betrieb;Mpp;-------
29.12.2011;16:47:13;0;93915;26910;Mpp-Betrieb;Warten;-------
30.12.2011;08:47:02;11;93915;26910;Mpp-Betrieb;Mpp;-------
30.12.2011;09:02:03;22;93915;26910;Mpp-Betrieb;Mpp;-------
30.12.2011;09:17:03;24;93915;26910;Mpp-Betrieb;Mpp;-------
30.12.2011;09:32:03;35;93915;26911;Mpp-Betrieb;Mpp;-------
30.12.2011;09:47:03;42;93915;26911;Mpp-Betrieb;Mpp-Such;-------
30.12.2011;10:02:05;150;93915;26911;Mpp-Betrieb;Mpp;-------
30.12.2011;10:17:05;296;93915;26911;Mpp-Betrieb;Mpp;-------
30.12.2011;10:32:08;240;93915;26912;Mpp-Betrieb;Mpp;-------
30.12.2011;10:37:10;730;93915;26912;Mpp-Betrieb;Mpp;-------
30.12.2011;11:02:05;371;93916;26912;Mpp-Betrieb;Mpp;-------
30.12.2011;11:17:13;2783;93916;26912;Mpp-Betrieb;Mpp;-------
30.12.2011;11:32:04;3219;93917;26913;Mpp-Betrieb;Mpp;-------
30.12.2011;11:47:09;3624;93917;26913;Mpp-Betrieb;Mpp;-------
30.12.2011;12:02:08;1212;93918;26913;Mpp-Betrieb;Mpp;-------
30.12.2011;12:17:03;1190;93919;26913;Mpp-Betrieb;Mpp;-------
30.12.2011;12:32:03;1108;93919;26914;Mpp-Betrieb;Mpp;-------
30.12.2011;12:47:08;1286;93919;26914;Mpp-Betrieb;Mpp;-------
30.12.2011;13:02:03;763;93920;26914;Mpp-Betrieb;Mpp;-------
30.12.2011;13:17:03;498;93920;26914;Mpp-Betrieb;Mpp;-------
30.12.2011;13:32:03;21;93920;26915;Mpp-Betrieb;Mpp;-------
30.12.2011;13:47:08;<unkown>;;0;Mpp-Betrieb;Offset;-------
30.12.2011;14:02:09;0;93920;26915;Mpp-Betrieb;Netzueb.;-------
30.12.2011;14:17:08;13;93920;26915;Mpp-Betrieb;Mpp;-------
30.12.2011;14:32:19;20;93920;26915;Mpp-Betrieb;Mpp-Such;-------
30.12.2011;14:47:13;51;93920;26915;Mpp-Betrieb;Mpp;-------
30.12.2011;15:02:09;25;93920;26916;Mpp-Betrieb;Mpp;-------
30.12.2011;15:17:08;0;93920;26916;Mpp-Betrieb;Warten;-------
30.12.2011;15:32:02;46;93920;26916;Mpp-Betrieb;Mpp;-------
30.12.2011;15:47:03;24;93920;26916;Mpp-Betrieb;Mpp;-------
30.12.2011;16:02:03;0;93920;26916;Mpp-Betrieb;Warten;-------
30.12.2011;16:17:13;0;93920;26916;Mpp-Betrieb;Warten;-------
31.12.2011;09:02:03;0;93920;26916;Mpp-Betrieb;Netzueb.;-------
31.12.2011;09:17:04;0;93920;26916;Mpp-Betrieb;Netzueb.;-------
31.12.2011;09:32:04;11;93920;26916;Mpp-Betrieb;Mpp;-------
31.12.2011;09:47:06;23;93920;26917;Mpp-Betrieb;Mpp;-------
31.12.2011;10:02:08;27;93920;26917;Mpp-Betrieb;Mpp;-------
31.12.2011;10:17:04;41;93920;26917;Mpp-Betrieb;Mpp;-------
31.12.2011;10:32:03;75;93920;26917;Mpp-Betrieb;Mpp;-------
31.12.2011;10:47:05;106;93920;26918;Mpp-Betrieb;Mpp;-------
31.12.2011;11:02:07;132;93920;26918;Mpp-Betrieb;Mpp;-------
31.12.2011;11:17:08;178;93920;26918;Mpp-Betrieb;Mpp;-------
31.12.2011;11:32:09;324;93920;26918;Mpp-Betrieb;Mpp;-------
31.12.2011;11:47:13;221;93920;26919;Mpp-Betrieb;Mpp;-------
31.12.2011;12:02:08;268;93920;26919;Mpp-Betrieb;Mpp;-------
31.12.2011;12:17:06;250;93920;26919;Mpp-Betrieb;Mpp;-------
31.12.2011;12:32:07;177;93920;26919;Mpp-Betrieb;Mpp;-------
31.12.2011;12:47:03;144;93920;26920;Mpp-Betrieb;Mpp;-------
31.12.2011;13:02:08;208;93921;26920;Mpp-Betrieb;Mpp;-------
31.12.2011;13:17:09;203;93921;26920;Mpp-Betrieb;Mpp;-------
31.12.2011;13:32:08;278;93921;26920;Mpp-Betrieb;Mpp;-------
31.12.2011;13:47:03;212;93921;26921;Mpp-Betrieb;Mpp;-------
31.12.2011;14:02:09;234;93921;26921;Mpp-Betrieb;Mpp;-------
31.12.2011;14:17:13;268;93921;26921;Mpp-Betrieb;Mpp;-------
31.12.2011;14:32:06;238;93921;26921;Mpp-Betrieb;Mpp;-------
31.12.2011;14:47:14;141;93921;26922;Mpp-Betrieb;Mpp;-------
31.12.2011;15:02:03;69;93921;26922;Mpp-Betrieb;Mpp;-------
31.12.2011;15:17:04;59;93921;26922;Mpp-Betrieb;Mpp;-------
31.12.2011;15:32:05;67;93921;26922;Mpp-Betrieb;Mpp;-------
31.12.2011;15:47:07;28;93921;26923;Mpp-Betrieb;Mpp;-------
31.12.2011;16:02:10;19;93921;26923;Mpp-Betrieb;Mpp;-------
31.12.2011;16:17:03;20;93921;26923;Mpp-Betrieb;Mpp-Such;-------
31.12.2011;16:32:03;12;93921;26923;Mpp-Betrieb;Mpp;-------
31.12.2011;16:47:08;0;93921;26923;Mpp-Betrieb;Warten;-------
